Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.5,12.5,2.3,0.5,25.0,115.14,0.0
2016,1,1,8,0,355.0,25.0,2.3,1.0,50.0,285.95,188.75
2016,1,1,8,15,462.0,33.0,2.35,1.5,88.5,385.16,321.23
2016,1,1,8,30,569.0,41.0,2.4,2.0,127.0,474.59,404.66
2016,1,1,8,45,625.0,47.0,2.45,2.5,167.0,540.14,462.15
2016,1,1,9,0,681.0,53.0,2.5,3.0,207.0,606.2,517.42
2016,1,1,9,15,721.0,56.5,2.5,3.5,245.5,657.14,558.14
2016,1,1,9,30,761.0,60.0,2.5,4.0,284.0,706.77,596.26
2016,1,1,9,45,789.5,62.5,2.5,4.5,318.5,744.22,623.66
2016,1,1,10,0,818.0,65.0,2.5,5.0,353.0,779.28,648.52
2016,1,1,10,15,836.0,67.0,2.5,5.0,381.5,802.3,664.9
2016,1,1,10,30,854.0,69.0,2.5,5.0,410.0,822.19,678.84
2016,1,1,10,45,862.5,71.0,2.5,5.5,431.5,830.82,683.06
2016,1,1,11,0,871.0,73.0,2.5,6.0,453.0,835.96,684.82
2016,1,1,11,15,878.5,74.0,2.45,6.0,468.0,835.45,683.32
2016,1,1,11,30,886.0,75.0,2.4,6.0,483.0,831.33,679.33
2016,1,1,11,45,888.0,76.0,2.4,6.5,490.5,819.19,668.76
2016,1,1,12,0,890.0,77.0,2.4,7.0,498.0,803.58,655.84
2016,1,1,12,15,890.0,77.0,2.35,7.0,498.5,781.82,639.29
2016,1,1,12,30,890.0,77.0,2.3,7.0,499.0,756.85,620.45
2016,1,1,12,45,892.0,75.0,2.3,7.0,492.5,727.8,598.94
2016,1,1,13,0,894.0,73.0,2.3,7.0,486.0,690.93,570.93
2016,1,1,13,15,886.5,72.0,2.25,7.0,471.0,655.69,542.09
2016,1,1,13,30,879.0,71.0,2.2,7.0,456.0,613.57,507.42
2016,1,1,13,45,867.0,69.5,2.2,7.0,434.5,566.47,468.32
2016,1,1,14,0,855.0,68.0,2.2,7.0,413.0,518.07,427.13
2016,1,1,14,15,837.5,66.0,2.15,7.0,385.0,465.54,381.33
2016,1,1,14,30,820.0,64.0,2.1,7.0,357.0,412.77,334.09
2016,1,1,14,45,795.0,61.5,2.1,7.0,323.0,356.82,283.24
2016,1,1,15,0,770.0,59.0,2.1,7.0,289.0,302.0,232.26
2016,1,1,15,15,732.0,55.0,2.05,6.5,251.0,243.86,178.75
2016,1,1,15,30,694.0,51.0,2.0,6.0,213.0,188.96,128.55
2016,1,1,15,45,635.0,46.0,2.0,5.5,173.0,133.77,81.54
2016,1,1,16,0,576.0,41.0,2.0,5.0,133.0,84.95,45.28
2016,1,1,16,15,476.0,33.5,2.05,4.5,94.0,37.43,19.45
2016,1,1,16,30,376.0,26.0,2.1,4.0,55.0,21.47,10.95
2016,1,1,16,45,188.0,13.0,2.2,3.5,27.5,11.82,0.0
2016,1,1,17,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.3,2.5,12.0,10.91,0.0
2016,1,2,8,0,0.0,24.0,3.3,3.0,24.0,24.33,10.61
2016,1,2,8,15,23.5,40.0,3.3,3.0,44.0,65.71,50.66
2016,1,2,8,30,47.0,56.0,3.3,3.0,64.0,101.19,83.76
2016,1,2,8,45,59.0,73.0,3.35,3.5,85.0,130.7,110.76
2016,1,2,9,0,71.0,90.0,3.4,4.0,106.0,160.2,137.33
2016,1,2,9,15,78.5,105.5,3.45,4.0,126.5,183.95,158.58
2016,1,2,9,30,86.0,121.0,3.5,4.0,147.0,207.76,179.52
2016,1,2,9,45,93.5,134.5,3.55,4.5,165.5,243.06,209.53
2016,1,2,10,0,101.0,148.0,3.6,5.0,184.0,264.26,227.13
2016,1,2,10,15,88.0,158.5,3.6,5.0,191.5,249.04,213.48
2016,1,2,10,30,75.0,169.0,3.6,5.0,199.0,248.35,212.12
2016,1,2,10,45,70.0,177.0,3.6,5.0,206.5,250.86,213.73
2016,1,2,11,0,65.0,185.0,3.6,5.0,214.0,253.34,215.31
2016,1,2,11,15,174.5,189.5,3.6,5.0,270.0,360.66,308.36
2016,1,2,11,30,284.0,194.0,3.6,5.0,326.0,465.54,396.46
2016,1,2,11,45,165.0,195.5,3.6,5.0,272.5,350.1,297.79
2016,1,2,12,0,46.0,197.0,3.6,5.0,219.0,239.75,202.06
2016,1,2,12,15,23.0,166.5,3.6,5.0,177.5,173.95,145.82
2016,1,2,12,30,0.0,136.0,3.6,5.0,136.0,124.79,103.07
2016,1,2,12,45,136.5,166.5,3.65,5.0,230.0,271.83,232.07
2016,1,2,13,0,273.0,197.0,3.7,5.0,324.0,402.25,342.18
2016,1,2,13,15,163.0,190.0,3.65,5.0,265.5,301.6,255.92
2016,1,2,13,30,53.0,183.0,3.6,5.0,207.0,211.15,177.88
2016,1,2,13,45,34.5,167.0,3.6,5.0,182.5,180.66,151.83
2016,1,2,14,0,16.0,151.0,3.6,5.0,158.0,146.53,122.46
2016,1,2,14,15,47.0,150.0,3.6,5.0,167.5,164.08,137.71
2016,1,2,14,30,78.0,149.0,3.6,5.0,177.0,172.72,144.7
2016,1,2,14,45,72.0,136.0,3.6,5.0,160.5,152.76,127.06
2016,1,2,15,0,66.0,123.0,3.6,5.0,144.0,133.55,110.01
2016,1,2,15,15,59.5,108.0,3.6,5.0,124.5,113.13,91.84
2016,1,2,15,30,53.0,93.0,3.6,5.0,105.0,93.63,74.47
2016,1,2,15,45,44.0,76.0,3.65,5.0,85.0,73.02,56.36
2016,1,2,16,0,35.0,59.0,3.7,5.0,65.0,53.85,39.78
2016,1,2,16,15,17.5,43.0,3.7,4.5,46.0,36.8,25.47
2016,1,2,16,30,0.0,27.0,3.7,4.0,27.0,23.27,12.72
2016,1,2,16,45,0.0,13.5,3.75,4.0,13.5,12.28,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,3.6,4.0,7.5,6.82,0.0
2016,1,3,8,0,0.0,15.0,3.6,4.0,15.0,13.2,3.11
2016,1,3,8,15,0.0,27.0,3.65,4.0,27.0,23.81,14.5
2016,1,3,8,30,0.0,39.0,3.7,4.0,39.0,35.64,25.4
2016,1,3,8,45,0.0,52.5,3.75,4.5,52.5,49.51,37.9
2016,1,3,9,0,0.0,66.0,3.8,5.0,66.0,63.15,50.08
2016,1,3,9,15,0.0,78.5,3.85,5.0,78.5,75.44,61.03
2016,1,3,9,30,0.0,91.0,3.9,5.0,91.0,87.7,71.84
2016,1,3,9,45,0.0,102.5,3.95,5.5,102.5,98.78,81.34
2016,1,3,10,0,0.0,114.0,4.0,6.0,114.0,109.89,90.76
2016,1,3,10,15,0.0,96.0,4.05,6.0,96.0,88.32,71.89
2016,1,3,10,30,0.0,78.0,4.1,6.0,78.0,69.27,55.22
2016,1,3,10,45,0.0,92.0,4.2,6.0,92.0,82.92,67.03
2016,1,3,11,0,0.0,106.0,4.3,6.0,106.0,96.67,78.87
2016,1,3,11,15,0.0,105.0,4.3,6.0,105.0,95.24,77.54
2016,1,3,11,30,0.0,104.0,4.3,6.0,104.0,93.95,76.35
2016,1,3,11,45,0.0,79.0,4.35,6.5,79.0,69.91,55.37
2016,1,3,12,0,0.0,54.0,4.4,7.0,54.0,47.7,35.99
2016,1,3,12,15,0.0,33.5,4.3,7.5,33.5,29.55,20.14
2016,1,3,12,30,0.0,13.0,4.2,8.0,13.0,11.45,4.34
2016,1,3,12,45,0.0,31.5,4.15,8.5,31.5,27.78,18.54
2016,1,3,13,0,0.0,50.0,4.1,9.0,50.0,44.15,32.68
2016,1,3,13,15,10.5,109.5,4.0,9.0,114.0,105.16,85.42
2016,1,3,13,30,21.0,169.0,3.9,9.0,178.0,169.31,140.04
2016,1,3,13,45,30.5,166.5,3.8,9.0,179.0,177.91,147.37
2016,1,3,14,0,40.0,164.0,3.7,9.0,180.0,177.94,147.44
2016,1,3,14,15,20.0,103.0,3.55,9.0,111.0,104.91,85.25
2016,1,3,14,30,0.0,42.0,3.4,9.0,42.0,37.04,26.72
2016,1,3,14,45,0.0,38.0,3.25,9.0,38.0,33.49,23.69
2016,1,3,15,0,0.0,34.0,3.1,9.0,34.0,29.95,20.61
2016,1,3,15,15,0.0,29.5,3.0,8.5,29.5,25.97,17.16
2016,1,3,15,30,0.0,25.0,2.9,8.0,25.0,21.99,13.66
2016,1,3,15,45,0.0,20.0,2.8,7.5,20.0,17.58,9.74
2016,1,3,16,0,0.0,15.0,2.7,7.0,15.0,13.18,5.79
2016,1,3,16,15,0.0,10.5,2.75,7.0,10.5,9.21,2.18
2016,1,3,16,30,0.0,6.0,2.8,7.0,6.0,5.26,0.0
2016,1,3,16,45,0.0,3.0,2.85,7.0,3.0,2.63,0.0
2016,1,3,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,120.5,13.0,3.65,6.5,21.5,82.08,0.0
2016,1,4,8,0,241.0,26.0,3.6,7.0,43.0,214.94,137.04
2016,1,4,8,15,344.5,35.5,3.6,7.0,78.0,310.02,255.24
2016,1,4,8,30,448.0,45.0,3.6,7.0,113.0,404.23,342.2
2016,1,4,8,45,526.5,49.5,3.6,7.0,152.5,479.82,409.31
2016,1,4,9,0,605.0,54.0,3.6,7.0,192.0,557.68,475.27
2016,1,4,9,15,302.5,58.0,3.65,7.0,127.0,332.42,288.27
2016,1,4,9,30,0.0,62.0,3.7,7.0,62.0,55.01,42.61
2016,1,4,9,45,0.0,69.0,3.75,7.5,69.0,61.55,48.39
2016,1,4,10,0,0.0,76.0,3.8,8.0,76.0,68.12,53.95
2016,1,4,10,15,0.0,45.5,3.8,8.0,45.5,40.14,29.52
2016,1,4,10,30,0.0,15.0,3.8,8.0,15.0,13.2,5.93
2016,1,4,10,45,0.0,65.0,3.85,8.5,65.0,57.45,44.42
2016,1,4,11,0,0.0,115.0,3.9,9.0,115.0,105.91,85.89
2016,1,4,11,15,0.0,102.5,3.9,9.0,102.5,92.72,74.48
2016,1,4,11,30,0.0,90.0,3.9,9.0,90.0,80.24,63.73
2016,1,4,11,45,0.0,85.0,3.95,9.5,85.0,75.37,59.4
2016,1,4,12,0,0.0,80.0,4.0,10.0,80.0,70.8,55.36
2016,1,4,12,15,0.0,63.0,4.0,10.0,63.0,55.69,42.41
2016,1,4,12,30,0.0,46.0,4.0,10.0,46.0,40.61,29.46
2016,1,4,12,45,0.0,77.0,4.0,10.0,77.0,68.13,53.11
2016,1,4,13,0,0.0,108.0,4.0,10.0,108.0,97.07,77.85
2016,1,4,13,15,0.0,95.0,3.9,10.0,95.0,84.72,67.35
2016,1,4,13,30,0.0,82.0,3.8,10.0,82.0,72.63,57.07
2016,1,4,13,45,0.0,47.5,3.75,10.0,47.5,41.92,30.71
2016,1,4,14,0,0.0,13.0,3.7,10.0,13.0,11.44,4.31
2016,1,4,14,15,0.0,9.5,3.65,10.0,9.5,8.35,1.63
2016,1,4,14,30,0.0,6.0,3.6,10.0,6.0,5.27,0.0
2016,1,4,14,45,0.0,5.5,3.6,10.0,5.5,4.83,0.0
2016,1,4,15,0,0.0,5.0,3.6,10.0,5.0,4.39,0.0
2016,1,4,15,15,289.0,33.0,3.55,10.0,102.5,110.94,80.91
2016,1,4,15,30,578.0,61.0,3.5,10.0,200.0,178.82,124.1
2016,1,4,15,45,523.0,54.5,3.5,10.0,163.0,128.58,81.09
2016,1,4,16,0,468.0,48.0,3.5,10.0,126.0,84.33,47.56
2016,1,4,16,15,371.5,39.0,3.45,10.0,90.0,42.92,23.72
2016,1,4,16,30,275.0,30.0,3.4,10.0,54.0,24.8,14.2
2016,1,4,16,45,137.5,15.0,3.4,10.0,27.0,12.11,0.0
2016,1,4,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,9.0,1.0,0.88,0.0
2016,1,5,8,30,0.0,2.0,2.2,9.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,2.5,2.35,9.5,2.5,2.19,0.0
2016,1,5,9,0,0.0,3.0,2.5,10.0,3.0,2.63,0.0
2016,1,5,9,15,0.0,3.5,2.6,10.0,3.5,3.07,0.0
2016,1,5,9,30,0.0,4.0,2.7,10.0,4.0,3.51,0.0
2016,1,5,9,45,0.0,5.0,2.85,10.0,5.0,4.39,0.0
2016,1,5,10,0,0.0,6.0,3.0,10.0,6.0,5.27,0.0
2016,1,5,10,15,0.0,55.0,3.05,10.0,55.0,48.56,36.61
2016,1,5,10,30,0.0,104.0,3.1,10.0,104.0,95.84,77.18
2016,1,5,10,45,0.0,66.0,3.2,10.0,66.0,58.33,44.87
2016,1,5,11,0,0.0,28.0,3.3,10.0,28.0,24.68,15.77
2016,1,5,11,15,0.0,19.0,3.3,10.0,19.0,16.74,8.88
2016,1,5,11,30,0.0,10.0,3.3,10.0,10.0,8.8,1.99
2016,1,5,11,45,0.0,43.0,3.35,10.0,43.0,37.95,27.2
2016,1,5,12,0,0.0,76.0,3.4,10.0,76.0,67.24,52.34
2016,1,5,12,15,0.0,101.0,3.3,9.5,101.0,90.53,72.33
2016,1,5,12,30,0.0,126.0,3.2,9.0,126.0,114.76,93.08
2016,1,5,12,45,0.0,119.0,3.15,9.0,119.0,107.74,87.11
2016,1,5,13,0,0.0,112.0,3.1,9.0,112.0,100.88,81.32
2016,1,5,13,15,0.0,121.5,3.05,9.0,121.5,109.95,89.12
2016,1,5,13,30,0.0,131.0,3.0,9.0,131.0,119.05,96.94
2016,1,5,13,45,0.0,128.5,3.0,9.0,128.5,116.53,94.89
2016,1,5,14,0,0.0,126.0,3.0,9.0,126.0,114.03,92.89
2016,1,5,14,15,0.0,68.0,2.95,9.0,68.0,60.11,46.67
2016,1,5,14,30,0.0,10.0,2.9,9.0,10.0,8.79,2.05
2016,1,5,14,45,0.0,9.0,2.85,9.0,9.0,7.91,1.29
2016,1,5,15,0,0.0,8.0,2.8,9.0,8.0,7.03,0.52
2016,1,5,15,15,0.0,7.0,2.65,9.0,7.0,6.15,0.0
2016,1,5,15,30,0.0,6.0,2.5,9.0,6.0,5.26,0.0
2016,1,5,15,45,0.0,4.5,2.35,9.0,4.5,3.95,0.0
2016,1,5,16,0,0.0,3.0,2.2,9.0,3.0,2.63,0.0
2016,1,5,16,15,0.0,2.0,2.1,8.5,2.0,1.75,0.0
2016,1,5,16,30,0.0,1.0,2.0,8.0,1.0,0.88,0.0
2016,1,5,16,45,0.0,0.5,1.9,8.0,0.5,0.44,0.0
2016,1,5,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,3.1,9.0,2.0,1.82,0.0
2016,1,6,8,0,0.0,4.0,3.1,9.0,4.0,3.5,0.0
2016,1,6,8,15,0.0,8.5,3.1,9.0,8.5,7.46,0.56
2016,1,6,8,30,0.0,13.0,3.1,9.0,13.0,11.41,4.14
2016,1,6,8,45,0.0,17.0,3.1,9.0,17.0,14.94,7.33
2016,1,6,9,0,0.0,21.0,3.1,9.0,21.0,18.46,10.49
2016,1,6,9,15,0.0,25.5,3.1,9.0,25.5,22.44,14.02
2016,1,6,9,30,0.0,30.0,3.1,9.0,30.0,26.41,17.52
2016,1,6,9,45,0.0,35.5,3.15,9.0,35.5,31.28,21.76
2016,1,6,10,0,0.0,41.0,3.2,9.0,41.0,36.15,25.98
2016,1,6,10,15,0.0,24.0,3.2,9.0,24.0,21.13,12.84
2016,1,6,10,30,0.0,7.0,3.2,9.0,7.0,6.16,0.0
2016,1,6,10,45,8.0,86.0,3.25,9.0,89.5,83.59,67.23
2016,1,6,11,0,16.0,165.0,3.3,9.0,172.0,173.56,143.86
2016,1,6,11,15,11.5,164.5,3.3,9.0,169.5,167.53,138.27
2016,1,6,11,30,7.0,164.0,3.3,9.0,167.0,161.9,133.23
2016,1,6,11,45,21.5,179.5,3.35,9.0,190.0,189.21,156.63
2016,1,6,12,0,36.0,195.0,3.4,9.0,213.0,229.34,190.43
2016,1,6,12,15,77.5,206.0,3.35,9.0,244.0,271.38,226.32
2016,1,6,12,30,119.0,217.0,3.3,9.0,275.0,323.5,269.84
2016,1,6,12,45,59.5,135.0,3.3,9.0,164.0,172.86,143.65
2016,1,6,13,0,0.0,53.0,3.3,9.0,53.0,46.81,34.9
2016,1,6,13,15,52.5,125.5,3.25,9.0,149.0,153.33,127.32
2016,1,6,13,30,105.0,198.0,3.2,9.0,245.0,258.9,216.08
2016,1,6,13,45,52.5,103.0,3.15,9.0,126.5,125.74,103.37
2016,1,6,14,0,0.0,8.0,3.1,9.0,8.0,7.04,0.49
2016,1,6,14,15,0.0,18.0,3.05,9.0,18.0,15.84,8.21
2016,1,6,14,30,0.0,28.0,3.0,9.0,28.0,24.66,15.95
2016,1,6,14,45,0.0,25.0,2.95,9.0,25.0,22.01,13.65
2016,1,6,15,0,0.0,22.0,2.9,9.0,22.0,19.35,11.34
2016,1,6,15,15,0.0,19.0,2.8,8.5,19.0,16.71,9.04
2016,1,6,15,30,0.0,16.0,2.7,8.0,16.0,14.06,6.71
2016,1,6,15,45,0.0,13.0,2.65,8.0,13.0,11.42,4.34
2016,1,6,16,0,0.0,10.0,2.6,8.0,10.0,8.78,1.96
2016,1,6,16,15,0.0,7.0,2.5,8.0,7.0,6.14,0.0
2016,1,6,16,30,0.0,4.0,2.4,8.0,4.0,3.5,0.0
2016,1,6,16,45,0.0,2.0,2.35,8.0,2.0,1.75,0.0
2016,1,6,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,45,106.0,14.0,0.45,6.5,21.5,74.43,0.0
2016,1,7,8,0,212.0,28.0,0.4,7.0,43.0,200.68,127.51
2016,1,7,8,15,318.5,38.5,0.35,7.0,78.5,295.4,238.76
2016,1,7,8,30,425.0,49.0,0.3,7.0,114.0,392.4,323.41
2016,1,7,8,45,499.5,55.0,0.25,7.0,153.5,467.15,385.7
2016,1,7,9,0,574.0,61.0,0.2,7.0,193.0,543.91,445.91
2016,1,7,9,15,442.0,87.5,0.15,7.0,199.5,483.39,398.53
2016,1,7,9,30,310.0,114.0,0.1,7.0,206.0,404.33,335.51
2016,1,7,9,45,342.5,120.5,0.1,7.0,233.5,457.01,377.87
2016,1,7,10,0,375.0,127.0,0.1,7.0,261.0,494.1,405.97
2016,1,7,10,15,583.5,101.0,0.1,7.0,328.5,643.67,519.82
2016,1,7,10,30,792.0,75.0,0.1,7.0,396.0,782.66,616.55
2016,1,7,10,45,806.0,76.5,0.1,7.5,418.5,795.87,621.39
2016,1,7,11,0,820.0,78.0,0.1,8.0,441.0,805.77,626.17
2016,1,7,11,15,602.0,129.5,0.1,8.0,401.0,683.22,539.04
2016,1,7,11,30,384.0,181.0,0.1,8.0,361.0,533.5,427.18
2016,1,7,11,45,380.0,187.0,0.1,8.0,368.0,529.05,425.24
2016,1,7,12,0,376.0,193.0,0.1,8.0,375.0,523.16,420.21
2016,1,7,12,15,614.5,136.0,0.15,8.0,433.5,650.79,518.63
2016,1,7,12,30,853.0,79.0,0.2,8.0,492.0,741.48,583.29
2016,1,7,12,45,461.5,142.0,0.25,8.0,365.5,502.83,404.33
2016,1,7,13,0,70.0,205.0,0.3,8.0,239.0,253.41,205.75
2016,1,7,13,15,459.5,138.5,0.3,8.0,346.5,460.27,377.08
2016,1,7,13,30,849.0,72.0,0.3,8.0,454.0,607.6,487.73
2016,1,7,13,45,838.5,70.5,0.35,8.0,433.5,562.72,450.51
2016,1,7,14,0,828.0,69.0,0.4,8.0,413.0,516.43,413.85
2016,1,7,14,15,414.0,90.0,0.4,8.0,262.0,296.98,241.2
2016,1,7,14,30,0.0,111.0,0.4,8.0,111.0,99.61,80.1
2016,1,7,14,45,0.0,101.0,0.4,8.0,101.0,90.24,72.9
2016,1,7,15,0,0.0,91.0,0.4,8.0,91.0,80.96,65.02
2016,1,7,15,15,338.0,71.5,0.4,8.0,155.5,162.12,123.23
2016,1,7,15,30,676.0,52.0,0.4,8.0,220.0,195.91,134.49
2016,1,7,15,45,621.5,47.0,0.4,8.0,180.5,141.57,87.73
2016,1,7,16,0,567.0,42.0,0.4,8.0,141.0,93.04,50.6
2016,1,7,16,15,477.0,35.0,0.4,7.5,103.0,45.48,22.66
2016,1,7,16,30,387.0,28.0,0.4,7.0,65.0,22.77,13.55
2016,1,7,16,45,193.5,14.0,0.4,7.0,32.5,11.08,0.0
2016,1,7,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.0,1.65,6.5,9.0,8.19,0.0
2016,1,8,8,0,0.0,18.0,1.7,7.0,18.0,15.86,4.93
2016,1,8,8,15,0.0,32.5,1.8,7.0,32.5,31.02,20.4
2016,1,8,8,30,0.0,47.0,1.9,7.0,47.0,46.39,34.37
2016,1,8,8,45,0.0,62.5,2.0,7.5,62.5,62.6,48.81
2016,1,8,9,0,0.0,78.0,2.1,8.0,78.0,78.47,62.77
2016,1,8,9,15,1.5,92.0,2.1,8.0,92.5,93.36,75.88
2016,1,8,9,30,3.0,106.0,2.1,8.0,107.0,108.31,88.86
2016,1,8,9,45,6.0,117.5,2.1,8.5,120.0,121.43,100.01
2016,1,8,10,0,9.0,129.0,2.1,9.0,133.0,134.77,111.18
2016,1,8,10,15,4.5,123.0,2.1,9.0,125.0,121.6,99.61
2016,1,8,10,30,0.0,117.0,2.1,9.0,117.0,109.63,89.1
2016,1,8,10,45,0.0,108.5,2.15,9.0,108.5,99.67,80.5
2016,1,8,11,0,0.0,100.0,2.2,9.0,100.0,90.47,72.55
2016,1,8,11,15,0.0,127.0,2.2,9.0,127.0,117.55,95.55
2016,1,8,11,30,0.0,154.0,2.2,9.0,154.0,145.22,118.78
2016,1,8,11,45,33.0,181.5,2.25,9.5,197.5,213.35,176.51
2016,1,8,12,0,66.0,209.0,2.3,10.0,241.0,269.6,223.11
2016,1,8,12,15,65.5,210.0,2.3,10.0,241.5,266.85,220.49
2016,1,8,12,30,65.0,211.0,2.3,10.0,242.0,264.08,218.1
2016,1,8,12,45,46.5,199.0,2.35,10.0,221.5,233.56,192.57
2016,1,8,13,0,28.0,187.0,2.4,10.0,201.0,204.69,168.37
2016,1,8,13,15,135.5,191.0,2.4,10.0,253.0,286.49,238.1
2016,1,8,13,30,243.0,195.0,2.4,10.0,305.0,358.46,297.4
2016,1,8,13,45,121.5,111.5,2.4,10.0,166.5,180.4,149.54
2016,1,8,14,0,0.0,28.0,2.4,10.0,28.0,24.67,15.77
2016,1,8,14,15,0.0,20.5,2.4,9.5,20.5,18.05,10.11
2016,1,8,14,30,0.0,13.0,2.4,9.0,13.0,11.43,4.37
2016,1,8,14,45,0.0,12.0,2.4,9.0,12.0,10.55,3.61
2016,1,8,15,0,0.0,11.0,2.4,9.0,11.0,9.67,2.84
2016,1,8,15,15,0.0,9.5,2.35,8.5,9.5,8.34,1.69
2016,1,8,15,30,0.0,8.0,2.3,8.0,8.0,7.02,0.53
2016,1,8,15,45,0.0,6.5,2.3,8.0,6.5,5.7,0.0
2016,1,8,16,0,0.0,5.0,2.3,8.0,5.0,4.38,0.0
2016,1,8,16,15,0.0,3.5,2.35,7.5,3.5,3.07,0.0
2016,1,8,16,30,0.0,2.0,2.4,7.0,2.0,1.75,0.0
2016,1,8,16,45,0.0,1.0,2.45,7.0,1.0,0.87,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,119.0,13.5,3.25,7.0,22.0,81.51,0.0
2016,1,9,8,0,238.0,27.0,3.2,7.0,44.0,214.27,139.94
2016,1,9,8,15,342.0,36.5,3.1,7.0,79.5,309.28,254.84
2016,1,9,8,30,446.0,46.0,3.0,7.0,115.0,404.18,341.65
2016,1,9,8,45,519.0,51.5,2.95,7.5,154.5,477.47,405.64
2016,1,9,9,0,592.0,57.0,2.9,8.0,194.0,552.93,468.05
2016,1,9,9,15,323.5,89.0,2.8,8.0,165.5,393.88,336.61
2016,1,9,9,30,55.0,121.0,2.7,8.0,137.0,182.4,153.59
2016,1,9,9,45,57.0,134.0,2.65,8.0,152.5,197.59,166.97
2016,1,9,10,0,59.0,147.0,2.6,8.0,168.0,212.84,179.66
2016,1,9,10,15,29.5,141.0,2.45,8.0,151.5,176.17,147.29
2016,1,9,10,30,0.0,135.0,2.3,8.0,135.0,129.5,106.31
2016,1,9,10,45,5.5,148.5,2.15,8.0,151.0,147.6,121.83
2016,1,9,11,0,11.0,162.0,2.0,8.0,167.0,165.69,137.08
2016,1,9,11,15,5.5,133.5,1.85,8.0,136.0,128.87,105.55
2016,1,9,11,30,0.0,105.0,1.7,8.0,105.0,94.8,76.31
2016,1,9,11,45,0.0,116.0,1.55,8.5,116.0,105.44,85.21
2016,1,9,12,0,0.0,127.0,1.4,9.0,127.0,116.11,94.0
2016,1,9,12,15,4.5,150.0,1.3,9.0,152.5,142.45,116.25
2016,1,9,12,30,9.0,173.0,1.2,9.0,178.0,168.86,138.3
2016,1,9,12,45,171.5,184.0,1.1,9.0,266.5,317.94,264.39
2016,1,9,13,0,334.0,195.0,1.0,9.0,355.0,445.37,366.17
2016,1,9,13,15,269.0,197.5,0.95,9.0,324.0,391.02,320.68
2016,1,9,13,30,204.0,200.0,0.9,9.0,293.0,330.98,271.97
2016,1,9,13,45,111.5,179.5,0.85,9.0,230.5,245.79,202.17
2016,1,9,14,0,19.0,159.0,0.8,9.0,168.0,155.76,127.29
2016,1,9,14,15,9.5,137.0,0.8,9.0,141.5,128.8,105.05
2016,1,9,14,30,0.0,115.0,0.8,9.0,115.0,103.29,83.64
2016,1,9,14,45,0.0,104.5,0.85,9.0,104.5,93.42,75.4
2016,1,9,15,0,0.0,94.0,0.9,9.0,94.0,83.66,67.13
2016,1,9,15,15,0.0,82.5,0.9,9.0,82.5,73.11,58.07
2016,1,9,15,30,0.0,71.0,0.9,9.0,71.0,62.67,49.0
2016,1,9,15,45,0.0,58.0,0.9,9.0,58.0,51.05,38.78
2016,1,9,16,0,0.0,45.0,0.9,9.0,45.0,39.59,28.6
2016,1,9,16,15,0.0,33.0,0.9,8.5,33.0,29.11,19.24
2016,1,9,16,30,0.0,21.0,0.9,8.0,21.0,18.49,10.15
2016,1,9,16,45,0.0,10.5,0.95,8.0,10.5,9.23,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,10,7,45,148.0,13.0,3.0,6.0,23.5,97.92,0.0
2016,1,10,8,0,296.0,26.0,3.1,6.0,47.0,250.04,166.16
2016,1,10,8,15,399.5,35.0,3.15,6.0,84.5,345.73,285.98
2016,1,10,8,30,503.0,44.0,3.2,6.0,122.0,441.59,374.28
2016,1,10,8,45,566.0,50.0,3.25,6.5,162.0,509.84,434.03
2016,1,10,9,0,629.0,56.0,3.3,7.0,202.0,579.77,492.35
2016,1,10,9,15,670.0,60.5,3.3,7.0,240.5,631.61,534.79
2016,1,10,9,30,711.0,65.0,3.3,7.0,279.0,676.71,570.55
2016,1,10,9,45,739.0,68.0,3.35,7.5,313.0,714.73,598.92
2016,1,10,10,0,767.0,71.0,3.4,8.0,347.0,750.52,624.87
2016,1,10,10,15,785.5,73.5,3.35,8.0,376.0,775.23,642.48
2016,1,10,10,30,804.0,76.0,3.3,8.0,405.0,796.99,657.69
2016,1,10,10,45,821.5,76.0,3.3,8.5,428.5,811.64,666.51
2016,1,10,11,0,839.0,76.0,3.3,9.0,452.0,822.91,672.83
2016,1,10,11,15,846.0,77.0,3.25,9.0,467.5,823.12,671.9
2016,1,10,11,30,853.0,78.0,3.2,9.0,483.0,819.84,668.57
2016,1,10,11,45,684.5,120.0,3.2,9.5,448.5,723.43,594.28
2016,1,10,12,0,516.0,162.0,3.2,10.0,414.0,615.61,508.4
2016,1,10,12,15,620.5,132.5,3.2,10.0,436.5,655.46,541.43
2016,1,10,12,30,725.0,103.0,3.2,10.0,459.0,681.95,562.33
2016,1,10,12,45,692.5,110.0,3.2,10.5,446.5,643.09,530.4
2016,1,10,13,0,660.0,117.0,3.2,11.0,434.0,603.31,497.46
2016,1,10,13,15,687.5,106.0,3.15,11.0,428.5,582.84,480.96
2016,1,10,13,30,715.0,95.0,3.1,11.0,423.0,558.21,460.6
2016,1,10,13,45,663.5,102.5,3.1,11.0,396.5,504.39,416.02
2016,1,10,14,0,612.0,110.0,3.1,11.0,370.0,452.46,372.46
2016,1,10,14,15,651.0,94.0,3.0,10.5,354.5,423.0,346.87
2016,1,10,14,30,690.0,78.0,2.9,10.0,339.0,388.33,315.55
2016,1,10,14,45,655.0,78.5,2.85,10.0,308.5,337.35,269.81
2016,1,10,15,0,620.0,79.0,2.8,10.0,278.0,288.56,225.29
2016,1,10,15,15,593.0,72.0,2.7,9.5,244.0,237.29,178.53
2016,1,10,15,30,566.0,65.0,2.6,9.0,210.0,188.3,133.75
2016,1,10,15,45,518.5,58.0,2.55,9.0,174.0,138.58,90.45
2016,1,10,16,0,471.0,51.0,2.5,9.0,138.0,93.99,55.06
2016,1,10,16,15,403.0,41.5,2.55,8.5,102.0,51.67,28.23
2016,1,10,16,30,335.0,32.0,2.6,8.0,66.0,26.03,16.67
2016,1,10,16,45,167.5,16.0,2.65,7.5,33.0,12.63,0.4
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,3.2,7.0,12.0,10.91,0.0
2016,1,11,8,0,0.0,24.0,3.2,7.0,24.0,23.91,10.75
2016,1,11,8,15,18.0,40.5,3.2,7.0,43.0,62.02,46.88
2016,1,11,8,30,36.0,57.0,3.2,7.0,62.0,94.27,76.44
2016,1,11,8,45,46.0,74.0,3.2,7.5,83.0,121.83,101.27
2016,1,11,9,0,56.0,91.0,3.2,8.0,104.0,149.38,125.68
2016,1,11,9,15,62.5,106.5,3.2,8.0,123.5,171.98,145.57
2016,1,11,9,30,69.0,122.0,3.2,8.0,143.0,194.67,165.2
2016,1,11,9,45,73.5,136.0,3.25,8.0,160.5,213.58,181.27
2016,1,11,10,0,78.0,150.0,3.3,8.0,178.0,232.47,197.12
2016,1,11,10,15,39.0,83.0,3.3,8.0,97.0,113.71,94.73
2016,1,11,10,30,0.0,16.0,3.3,8.0,16.0,14.08,6.69
2016,1,11,10,45,0.0,54.0,3.3,8.5,54.0,47.68,35.93
2016,1,11,11,0,0.0,92.0,3.3,9.0,92.0,82.43,65.72
2016,1,11,11,15,420.0,83.5,3.3,9.0,283.5,479.25,408.12
2016,1,11,11,30,840.0,75.0,3.3,9.0,475.0,806.83,662.11
2016,1,11,11,45,845.0,75.5,3.3,9.0,484.0,798.07,652.44
2016,1,11,12,0,850.0,76.0,3.3,9.0,493.0,785.89,643.06
2016,1,11,12,15,850.5,76.0,3.25,9.0,494.5,766.19,627.89
2016,1,11,12,30,851.0,76.0,3.2,9.0,496.0,743.34,610.48
2016,1,11,12,45,425.5,100.0,3.2,9.5,310.0,440.52,369.52
2016,1,11,13,0,0.0,124.0,3.2,10.0,124.0,112.27,90.16
2016,1,11,13,15,0.0,87.0,3.15,10.0,87.0,77.17,60.79
2016,1,11,13,30,0.0,50.0,3.1,10.0,50.0,44.15,32.55
2016,1,11,13,45,0.0,39.0,3.1,10.0,39.0,34.4,24.19
2016,1,11,14,0,0.0,28.0,3.1,10.0,28.0,24.67,15.8
2016,1,11,14,15,0.0,63.5,3.05,10.0,63.5,56.11,43.05
2016,1,11,14,30,0.0,99.0,3.0,10.0,99.0,88.36,70.85
2016,1,11,14,45,0.0,90.0,2.95,10.0,90.0,80.06,63.79
2016,1,11,15,0,0.0,81.0,2.9,10.0,81.0,71.85,56.79
2016,1,11,15,15,0.0,71.5,2.85,9.5,71.5,63.26,49.49
2016,1,11,15,30,0.0,62.0,2.8,9.0,62.0,54.75,42.16
2016,1,11,15,45,0.0,51.0,2.75,9.0,51.0,45.0,33.56
2016,1,11,16,0,0.0,40.0,2.7,9.0,40.0,35.29,24.92
2016,1,11,16,15,0.0,29.5,2.65,9.0,29.5,26.0,16.58
2016,1,11,16,30,0.0,19.0,2.6,9.0,19.0,16.72,8.73
2016,1,11,16,45,0.0,11.0,2.6,9.0,11.0,9.67,0.0
2016,1,11,17,0,0.0,3.0,2.6,9.0,3.0,2.73,0.0
2016,1,11,17,15,0.0,1.5,2.6,9.0,1.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
