Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,7,45,54.5,13.0,3.45,7.0,17.0,43.53,0.0
2016,1,12,8,0,109.0,26.0,3.4,7.0,34.0,119.86,78.97
2016,1,12,8,15,157.5,41.5,3.35,7.0,61.5,179.26,147.14
2016,1,12,8,30,206.0,57.0,3.3,7.0,89.0,236.62,200.63
2016,1,12,8,45,234.0,72.0,3.3,7.5,118.5,280.53,240.3
2016,1,12,9,0,262.0,87.0,3.3,8.0,148.0,325.23,279.41
2016,1,12,9,15,279.5,101.0,3.3,8.0,176.5,360.7,310.03
2016,1,12,9,30,297.0,115.0,3.3,8.0,205.0,395.91,339.65
2016,1,12,9,45,311.0,126.0,3.35,8.5,230.0,423.53,361.8
2016,1,12,10,0,325.0,137.0,3.4,9.0,255.0,450.45,382.89
2016,1,12,10,15,390.0,138.5,3.4,9.0,291.0,524.07,442.72
2016,1,12,10,30,455.0,140.0,3.4,9.0,327.0,580.78,488.08
2016,1,12,10,45,404.5,158.5,3.4,9.0,332.0,558.61,468.06
2016,1,12,11,0,354.0,177.0,3.4,9.0,337.0,518.36,434.46
2016,1,12,11,15,415.5,171.5,3.35,9.0,365.5,574.41,479.41
2016,1,12,11,30,477.0,166.0,3.3,9.0,394.0,612.09,509.14
2016,1,12,11,45,368.0,190.5,3.3,9.5,368.5,526.47,437.94
2016,1,12,12,0,259.0,215.0,3.3,10.0,343.0,458.95,380.73
2016,1,12,12,15,143.0,205.0,3.3,10.0,276.0,334.29,277.85
2016,1,12,12,30,27.0,195.0,3.3,10.0,209.0,205.18,168.75
2016,1,12,12,45,13.5,131.5,3.3,10.0,138.5,129.46,105.35
2016,1,12,13,0,0.0,68.0,3.3,10.0,68.0,60.13,46.16
2016,1,12,13,15,0.0,89.5,3.3,10.0,89.5,79.48,62.8
2016,1,12,13,30,0.0,111.0,3.3,10.0,111.0,99.65,80.04
2016,1,12,13,45,0.0,102.5,3.3,10.0,102.5,91.63,73.27
2016,1,12,14,0,0.0,94.0,3.3,10.0,94.0,83.72,66.62
2016,1,12,14,15,0.0,87.5,3.3,10.0,87.5,77.74,61.61
2016,1,12,14,30,0.0,81.0,3.3,10.0,81.0,71.83,56.62
2016,1,12,14,45,0.0,74.0,3.35,10.0,74.0,65.51,51.26
2016,1,12,15,0,0.0,67.0,3.4,10.0,67.0,59.24,45.9
2016,1,12,15,15,0.0,59.0,3.45,10.0,59.0,52.12,39.76
2016,1,12,15,30,0.0,51.0,3.5,10.0,51.0,45.02,33.57
2016,1,12,15,45,0.0,42.5,3.6,10.0,42.5,37.49,26.93
2016,1,12,16,0,0.0,34.0,3.7,10.0,34.0,29.96,20.24
2016,1,12,16,15,0.0,25.0,3.7,10.0,25.0,22.01,13.12
2016,1,12,16,30,0.0,16.0,3.7,10.0,16.0,14.07,6.46
2016,1,12,16,45,0.0,9.5,3.75,10.5,9.5,8.34,0.0
2016,1,12,17,0,0.0,3.0,3.8,11.0,3.0,2.73,0.0
2016,1,12,17,15,0.0,1.5,3.9,11.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,11.5,3.5,10.0,11.5,10.46,0.0
2016,1,13,8,0,0.0,23.0,3.6,10.0,23.0,21.93,9.6
2016,1,13,8,15,10.0,40.5,3.65,10.0,42.0,49.72,36.02
2016,1,13,8,30,20.0,58.0,3.7,10.0,61.0,84.4,66.85
2016,1,13,8,45,33.5,76.0,3.8,10.5,83.0,115.62,94.56
2016,1,13,9,0,47.0,94.0,3.9,11.0,105.0,146.95,122.04
2016,1,13,9,15,56.0,110.5,4.0,11.0,126.0,172.65,144.45
2016,1,13,9,30,65.0,127.0,4.1,11.0,147.0,198.52,166.68
2016,1,13,9,45,83.5,140.5,4.25,11.0,169.0,227.87,191.92
2016,1,13,10,0,102.0,154.0,4.4,11.0,191.0,272.76,229.72
2016,1,13,10,15,51.0,117.0,4.45,11.0,135.5,163.44,136.26
2016,1,13,10,30,0.0,80.0,4.5,11.0,80.0,71.08,55.61
2016,1,13,10,45,0.0,108.0,4.6,11.0,108.0,98.91,79.33
2016,1,13,11,0,0.0,136.0,4.7,11.0,136.0,127.5,103.44
2016,1,13,11,15,12.0,161.0,4.7,10.5,166.5,163.45,134.3
2016,1,13,11,30,24.0,186.0,4.7,10.0,197.0,199.43,165.0
2016,1,13,11,45,12.0,150.5,4.75,10.0,156.0,150.12,123.02
2016,1,13,12,0,0.0,115.0,4.8,10.0,115.0,104.07,83.59
2016,1,13,12,15,120.0,167.5,4.7,10.0,227.5,273.2,229.47
2016,1,13,12,30,240.0,220.0,4.6,10.0,340.0,418.89,350.61
2016,1,13,12,45,263.5,214.0,4.6,10.0,344.5,431.96,360.75
2016,1,13,13,0,287.0,208.0,4.6,10.0,349.0,429.83,359.09
2016,1,13,13,15,186.0,206.0,4.5,10.0,296.5,337.13,281.33
2016,1,13,13,30,85.0,204.0,4.4,10.0,244.0,253.57,210.52
2016,1,13,13,45,433.0,146.0,4.3,10.0,334.5,415.91,348.1
2016,1,13,14,0,781.0,88.0,4.2,10.0,425.0,523.19,433.76
2016,1,13,14,15,394.0,113.0,4.0,10.0,283.0,317.04,262.75
2016,1,13,14,30,7.0,138.0,3.8,10.0,141.0,127.82,104.19
2016,1,13,14,45,374.0,103.0,3.65,10.0,227.5,253.75,206.4
2016,1,13,15,0,741.0,68.0,3.5,10.0,314.0,323.13,252.67
2016,1,13,15,15,706.5,64.5,3.35,9.5,276.5,266.83,200.66
2016,1,13,15,30,672.0,61.0,3.2,9.0,239.0,212.13,150.46
2016,1,13,15,45,631.0,54.5,3.05,9.0,200.0,157.53,101.89
2016,1,13,16,0,590.0,48.0,2.9,9.0,161.0,107.17,60.9
2016,1,13,16,15,505.5,41.0,2.75,8.5,121.0,58.79,30.35
2016,1,13,16,30,421.0,34.0,2.6,8.0,81.0,27.67,18.45
2016,1,13,16,45,275.0,23.5,2.5,8.0,48.5,19.32,7.22
2016,1,13,17,0,129.0,13.0,2.4,8.0,16.0,11.82,0.0
2016,1,13,17,15,64.5,6.5,2.35,7.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.5,2.6,7.5,4.5,4.09,0.0
2016,1,14,8,0,0.0,9.0,2.7,8.0,9.0,7.9,0.0
2016,1,14,8,15,0.0,16.0,2.75,8.0,16.0,14.06,6.19
2016,1,14,8,30,0.0,23.0,2.8,8.0,23.0,20.24,11.82
2016,1,14,8,45,0.0,30.0,2.9,8.0,30.0,26.42,17.4
2016,1,14,9,0,0.0,37.0,3.0,8.0,37.0,32.61,22.95
2016,1,14,9,15,0.0,44.0,3.1,8.0,44.0,38.81,28.44
2016,1,14,9,30,0.0,51.0,3.2,8.0,51.0,45.01,33.89
2016,1,14,9,45,0.0,57.5,3.35,8.5,57.5,50.78,38.82
2016,1,14,10,0,0.0,64.0,3.5,9.0,64.0,56.55,43.7
2016,1,14,10,15,0.0,88.0,3.6,9.0,88.0,79.53,63.48
2016,1,14,10,30,0.0,112.0,3.7,9.0,112.0,103.83,84.22
2016,1,14,10,45,0.0,122.5,3.8,9.0,122.5,114.01,92.77
2016,1,14,11,0,0.0,133.0,3.9,9.0,133.0,124.21,101.32
2016,1,14,11,15,0.0,120.0,3.8,9.0,120.0,110.01,89.1
2016,1,14,11,30,0.0,107.0,3.7,9.0,107.0,96.62,77.62
2016,1,14,11,45,0.0,108.5,3.65,9.0,108.5,97.87,78.64
2016,1,14,12,0,0.0,110.0,3.6,9.0,110.0,99.15,79.69
2016,1,14,12,15,0.0,60.0,3.55,9.0,60.0,53.03,40.2
2016,1,14,12,30,0.0,10.0,3.5,9.0,10.0,8.81,1.99
2016,1,14,12,45,0.0,27.5,3.5,9.0,27.5,24.25,15.4
2016,1,14,13,0,0.0,45.0,3.5,9.0,45.0,39.73,28.81
2016,1,14,13,15,0.0,56.5,3.55,9.0,56.5,49.92,37.62
2016,1,14,13,30,0.0,68.0,3.6,9.0,68.0,60.12,46.45
2016,1,14,13,45,0.0,73.0,3.7,9.0,73.0,64.56,50.33
2016,1,14,14,0,0.0,78.0,3.8,9.0,78.0,69.01,54.23
2016,1,14,14,15,0.0,63.0,3.85,9.0,63.0,55.67,42.78
2016,1,14,14,30,0.0,48.0,3.9,9.0,48.0,42.36,31.31
2016,1,14,14,45,0.0,43.5,3.95,9.0,43.5,38.36,27.89
2016,1,14,15,0,0.0,39.0,4.0,9.0,39.0,34.38,24.45
2016,1,14,15,15,0.0,34.5,3.95,9.0,34.5,30.39,20.98
2016,1,14,15,30,0.0,30.0,3.9,9.0,30.0,26.41,17.49
2016,1,14,15,45,0.0,24.5,3.85,9.5,24.5,21.55,13.16
2016,1,14,16,0,0.0,19.0,3.8,10.0,19.0,16.7,8.81
2016,1,14,16,15,0.0,14.0,3.65,10.0,14.0,12.3,4.87
2016,1,14,16,30,0.0,9.0,3.5,10.0,9.0,7.9,1.21
2016,1,14,16,45,0.0,5.5,3.4,10.0,5.5,4.82,0.0
2016,1,14,17,0,0.0,2.0,3.3,10.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,3.15,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,157.5,13.0,1.45,6.5,25.0,103.56,0.0
2016,1,15,8,0,315.0,26.0,1.5,7.0,50.0,264.87,186.15
2016,1,15,8,15,416.0,34.5,1.6,7.0,88.0,356.76,293.39
2016,1,15,8,30,517.0,43.0,1.7,7.0,126.0,451.35,378.3
2016,1,15,8,45,577.0,49.0,1.85,7.0,166.0,518.22,436.2
2016,1,15,9,0,637.0,55.0,2.0,7.0,206.0,586.75,493.27
2016,1,15,9,15,439.0,89.0,2.05,7.0,201.5,485.26,412.34
2016,1,15,9,30,241.0,123.0,2.1,7.0,197.0,362.8,309.48
2016,1,15,9,45,247.0,136.0,2.2,7.5,219.5,385.52,328.32
2016,1,15,10,0,253.0,149.0,2.3,8.0,242.0,407.46,345.32
2016,1,15,10,15,333.0,149.5,2.35,8.0,282.5,474.3,400.8
2016,1,15,10,30,413.0,150.0,2.4,8.0,323.0,559.16,468.65
2016,1,15,10,45,423.5,157.5,2.45,8.5,343.5,575.52,479.56
2016,1,15,11,0,434.0,165.0,2.5,9.0,364.0,589.95,489.35
2016,1,15,11,15,411.0,177.0,2.5,9.0,370.5,579.16,479.46
2016,1,15,11,30,388.0,189.0,2.5,9.0,377.0,551.26,456.84
2016,1,15,11,45,243.5,206.5,2.5,9.5,325.5,445.15,368.68
2016,1,15,12,0,99.0,224.0,2.5,10.0,274.0,313.5,258.85
2016,1,15,12,15,464.5,156.0,2.5,10.0,390.0,559.58,463.88
2016,1,15,12,30,830.0,88.0,2.5,10.0,506.0,748.96,609.91
2016,1,15,12,45,839.0,83.5,2.5,10.0,502.0,724.67,590.16
2016,1,15,13,0,848.0,79.0,2.5,10.0,498.0,696.97,569.73
2016,1,15,13,15,840.0,78.0,2.5,10.0,484.0,658.66,539.88
2016,1,15,13,30,832.0,77.0,2.5,10.0,470.0,618.28,507.52
2016,1,15,13,45,669.0,109.0,2.5,10.5,416.5,522.41,429.06
2016,1,15,14,0,506.0,141.0,2.5,11.0,363.0,429.67,352.67
2016,1,15,14,15,647.5,103.5,2.45,10.5,370.0,438.88,359.06
2016,1,15,14,30,789.0,66.0,2.4,10.0,377.0,428.02,346.76
2016,1,15,14,45,767.0,63.5,2.4,10.0,345.0,374.12,298.52
2016,1,15,15,0,745.0,61.0,2.4,10.0,313.0,321.01,249.99
2016,1,15,15,15,712.0,58.0,2.35,9.5,276.5,265.34,199.18
2016,1,15,15,30,679.0,55.0,2.3,9.0,240.0,212.28,150.45
2016,1,15,15,45,626.0,50.5,2.3,9.0,200.0,157.29,102.03
2016,1,15,16,0,573.0,46.0,2.3,9.0,160.0,106.1,60.53
2016,1,15,16,15,495.0,39.5,2.35,9.0,121.0,59.13,30.09
2016,1,15,16,30,417.0,33.0,2.4,9.0,82.0,26.5,17.53
2016,1,15,16,45,208.5,25.5,2.5,9.0,50.0,20.86,9.73
2016,1,15,17,0,0.0,18.0,2.6,9.0,18.0,16.37,0.0
2016,1,15,17,15,0.0,9.0,2.6,9.0,9.0,8.19,0.0
2016,1,15,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,150.0,13.5,2.45,10.5,25.0,99.69,0.0
2016,1,16,8,0,300.0,27.0,2.5,11.0,50.0,257.21,181.06
2016,1,16,8,15,402.5,35.5,2.5,11.0,88.0,349.21,284.94
2016,1,16,8,30,505.0,44.0,2.5,11.0,126.0,444.58,369.77
2016,1,16,8,45,568.0,49.5,2.5,11.5,166.5,512.77,427.31
2016,1,16,9,0,631.0,55.0,2.5,12.0,207.0,582.77,483.61
2016,1,16,9,15,672.0,59.5,2.45,12.0,246.0,635.31,524.81
2016,1,16,9,30,713.0,64.0,2.4,12.0,285.0,681.78,559.96
2016,1,16,9,45,356.5,63.0,2.4,12.5,173.5,403.61,339.48
2016,1,16,10,0,0.0,62.0,2.4,13.0,62.0,54.77,41.21
2016,1,16,10,15,0.0,73.0,2.35,13.0,73.0,64.56,49.74
2016,1,16,10,30,0.0,84.0,2.3,13.0,84.0,74.96,58.48
2016,1,16,10,45,0.0,98.5,2.25,13.0,98.5,89.07,70.31
2016,1,16,11,0,0.0,113.0,2.2,13.0,113.0,103.28,82.14
2016,1,16,11,15,0.0,118.5,2.15,13.0,118.5,108.37,86.28
2016,1,16,11,30,0.0,124.0,2.1,13.0,124.0,113.48,90.45
2016,1,16,11,45,6.5,153.0,2.05,13.0,156.5,147.97,119.3
2016,1,16,12,0,13.0,182.0,2.0,13.0,189.0,182.76,148.0
2016,1,16,12,15,142.0,201.5,1.9,13.0,273.5,329.96,270.73
2016,1,16,12,30,271.0,221.0,1.8,13.0,358.0,457.89,372.57
2016,1,16,12,45,135.5,114.5,1.7,13.0,183.0,227.66,187.24
2016,1,16,13,0,0.0,8.0,1.6,13.0,8.0,7.05,0.36
2016,1,16,13,15,0.0,57.0,1.55,13.0,57.0,50.36,37.42
2016,1,16,13,30,0.0,106.0,1.5,13.0,106.0,94.83,74.97
2016,1,16,13,45,125.5,147.0,1.45,13.0,202.5,221.22,181.57
2016,1,16,14,0,251.0,188.0,1.4,13.0,299.0,332.24,270.59
2016,1,16,14,15,230.0,178.0,1.4,13.0,275.0,296.73,240.65
2016,1,16,14,30,209.0,168.0,1.4,13.0,251.0,257.02,207.87
2016,1,16,14,45,198.0,155.5,1.4,13.0,229.5,227.52,182.93
2016,1,16,15,0,187.0,143.0,1.4,13.0,208.0,199.05,158.46
2016,1,16,15,15,178.5,127.5,1.4,12.5,183.5,169.61,133.14
2016,1,16,15,30,170.0,112.0,1.4,12.0,159.0,141.18,108.45
2016,1,16,15,45,354.0,82.5,1.45,12.0,160.5,137.62,96.25
2016,1,16,16,0,538.0,53.0,1.5,12.0,162.0,109.84,64.39
2016,1,16,16,15,457.5,45.5,1.6,12.0,123.0,63.62,34.27
2016,1,16,16,30,377.0,38.0,1.7,12.0,84.0,30.85,21.13
2016,1,16,16,45,253.5,26.5,1.8,12.0,52.0,21.74,10.79
2016,1,16,17,0,130.0,15.0,1.9,12.0,20.0,13.64,0.0
2016,1,16,17,15,65.0,7.5,2.0,12.0,10.0,6.82,0.0
2016,1,16,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.0,3.75,12.0,2.0,1.82,0.0
2016,1,17,8,0,0.0,4.0,3.8,12.0,4.0,3.5,0.0
2016,1,17,8,15,0.0,7.0,3.75,12.0,7.0,6.14,0.0
2016,1,17,8,30,0.0,10.0,3.7,12.0,10.0,8.77,1.83
2016,1,17,8,45,0.0,13.0,3.7,12.0,13.0,11.42,4.18
2016,1,17,9,0,0.0,16.0,3.7,12.0,16.0,14.06,6.53
2016,1,17,9,15,0.0,19.0,3.7,12.0,19.0,16.71,8.85
2016,1,17,9,30,0.0,22.0,3.7,12.0,22.0,19.35,11.15
2016,1,17,9,45,0.0,25.0,3.7,12.0,25.0,22.01,13.43
2016,1,17,10,0,0.0,28.0,3.7,12.0,28.0,24.66,15.7
2016,1,17,10,15,0.0,59.5,3.75,12.0,59.5,52.56,39.67
2016,1,17,10,30,0.0,91.0,3.8,12.0,91.0,81.92,64.65
2016,1,17,10,45,0.0,66.0,3.9,12.5,66.0,58.34,44.36
2016,1,17,11,0,0.0,41.0,4.0,13.0,41.0,36.18,25.34
2016,1,17,11,15,0.0,30.5,4.0,12.5,30.5,26.9,17.43
2016,1,17,11,30,0.0,20.0,4.0,12.0,20.0,17.63,9.5
2016,1,17,11,45,0.0,27.0,4.05,12.0,27.0,23.81,14.79
2016,1,17,12,0,0.0,34.0,4.1,12.0,34.0,30.0,20.08
2016,1,17,12,15,0.0,39.0,4.1,12.0,39.0,34.43,23.85
2016,1,17,12,30,0.0,44.0,4.1,12.0,44.0,38.85,27.63
2016,1,17,12,45,0.0,43.5,4.15,12.0,43.5,38.41,27.26
2016,1,17,13,0,0.0,43.0,4.2,12.0,43.0,37.96,26.89
2016,1,17,13,15,0.0,49.0,4.15,12.0,49.0,43.27,31.45
2016,1,17,13,30,0.0,55.0,4.1,12.0,55.0,48.59,36.03
2016,1,17,13,45,0.0,41.0,4.05,12.0,41.0,36.18,25.45
2016,1,17,14,0,0.0,27.0,4.0,12.0,27.0,23.79,14.86
2016,1,17,14,15,0.0,20.5,3.95,12.0,20.5,18.05,9.94
2016,1,17,14,30,0.0,14.0,3.9,12.0,14.0,12.32,5.0
2016,1,17,14,45,0.0,12.5,3.9,12.0,12.5,10.99,3.87
2016,1,17,15,0,0.0,11.0,3.9,12.0,11.0,9.67,2.74
2016,1,17,15,15,0.0,9.5,3.85,12.0,9.5,8.35,1.59
2016,1,17,15,30,0.0,8.0,3.8,12.0,8.0,7.02,0.44
2016,1,17,15,45,0.0,7.0,3.75,12.0,7.0,6.14,0.0
2016,1,17,16,0,0.0,6.0,3.7,12.0,6.0,5.26,0.0
2016,1,17,16,15,0.0,4.5,3.65,12.0,4.5,3.94,0.0
2016,1,17,16,30,0.0,3.0,3.6,12.0,3.0,2.63,0.0
2016,1,17,16,45,0.0,1.5,3.55,12.0,1.5,1.31,0.0
2016,1,17,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,7,45,195.5,12.0,1.8,8.5,28.0,125.02,0.0
2016,1,18,8,0,391.0,24.0,1.8,9.0,56.0,303.85,221.22
2016,1,18,8,15,487.5,31.5,1.85,9.0,96.0,393.31,322.63
2016,1,18,8,30,584.0,39.0,1.9,9.0,136.0,487.03,405.04
2016,1,18,8,45,637.0,44.0,2.0,9.5,176.5,550.72,458.67
2016,1,18,9,0,690.0,49.0,2.1,10.0,217.0,615.2,510.56
2016,1,18,9,15,345.0,62.0,2.15,10.0,146.0,373.93,317.98
2016,1,18,9,30,0.0,75.0,2.2,10.0,75.0,68.3,53.44
2016,1,18,9,45,0.0,83.0,2.25,10.5,83.0,75.73,59.99
2016,1,18,10,0,0.0,91.0,2.3,11.0,91.0,83.2,66.17
2016,1,18,10,15,0.0,92.5,2.35,11.0,92.5,83.95,66.69
2016,1,18,10,30,0.0,94.0,2.4,11.0,94.0,84.9,67.39
2016,1,18,10,45,52.5,150.0,2.45,11.5,174.5,200.49,166.29
2016,1,18,11,0,105.0,206.0,2.5,12.0,255.0,312.63,258.61
2016,1,18,11,15,81.5,208.5,2.5,11.5,247.5,291.7,240.53
2016,1,18,11,30,58.0,211.0,2.5,11.0,240.0,271.21,223.26
2016,1,18,11,45,29.0,159.0,2.55,11.0,173.5,183.26,150.14
2016,1,18,12,0,0.0,107.0,2.6,11.0,107.0,96.12,76.32
2016,1,18,12,15,4.0,142.0,2.6,11.0,144.0,133.42,107.91
2016,1,18,12,30,8.0,177.0,2.6,11.0,181.0,171.39,139.59
2016,1,18,12,45,12.5,182.0,2.6,11.0,188.5,179.02,145.99
2016,1,18,13,0,17.0,187.0,2.6,11.0,196.0,186.35,152.2
2016,1,18,13,15,19.0,185.5,2.55,11.0,195.0,185.05,151.2
2016,1,18,13,30,21.0,184.0,2.5,11.0,194.0,183.61,150.1
2016,1,18,13,45,22.5,178.5,2.5,11.0,189.0,177.73,145.33
2016,1,18,14,0,24.0,173.0,2.5,11.0,184.0,171.75,140.47
2016,1,18,14,15,12.0,154.0,2.45,11.0,159.5,145.9,118.85
2016,1,18,14,30,0.0,135.0,2.4,11.0,135.0,121.62,98.55
2016,1,18,14,45,0.0,123.5,2.35,11.0,123.5,110.65,89.46
2016,1,18,15,0,0.0,112.0,2.3,11.0,112.0,99.83,80.39
2016,1,18,15,15,0.0,99.5,2.3,11.0,99.5,88.22,70.57
2016,1,18,15,30,0.0,87.0,2.3,11.0,87.0,76.75,60.76
2016,1,18,15,45,0.0,73.0,2.35,11.0,73.0,64.11,49.81
2016,1,18,16,0,0.0,59.0,2.4,11.0,59.0,51.64,38.89
2016,1,18,16,15,0.0,45.0,2.35,11.0,45.0,39.38,28.04
2016,1,18,16,30,0.0,31.0,2.3,11.0,31.0,27.35,18.32
2016,1,18,16,45,0.0,19.5,2.25,11.0,19.5,17.18,8.07
2016,1,18,17,0,0.0,8.0,2.2,11.0,8.0,7.03,0.0
2016,1,18,17,15,0.0,4.0,2.15,11.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,5.15,11.5,1.0,0.91,0.0
2016,1,19,8,0,0.0,2.0,5.2,12.0,2.0,1.75,0.0
2016,1,19,8,15,0.0,3.5,5.1,12.0,3.5,3.07,0.0
2016,1,19,8,30,0.0,5.0,5.0,12.0,5.0,4.38,0.0
2016,1,19,8,45,0.0,7.0,4.95,12.0,7.0,6.14,0.0
2016,1,19,9,0,0.0,9.0,4.9,12.0,9.0,7.9,1.18
2016,1,19,9,15,0.0,11.0,4.85,12.0,11.0,9.66,2.73
2016,1,19,9,30,0.0,13.0,4.8,12.0,13.0,11.43,4.26
2016,1,19,9,45,0.0,14.5,4.8,12.5,14.5,12.75,5.38
2016,1,19,10,0,0.0,16.0,4.8,13.0,16.0,14.08,6.49
2016,1,19,10,15,0.0,33.0,4.7,13.0,33.0,29.08,19.38
2016,1,19,10,30,0.0,50.0,4.6,13.0,50.0,44.14,32.22
2016,1,19,10,45,0.0,65.5,4.5,13.0,65.5,57.9,43.89
2016,1,19,11,0,0.0,81.0,4.4,13.0,81.0,71.69,55.52
2016,1,19,11,15,0.0,76.0,4.35,13.0,76.0,67.24,51.68
2016,1,19,11,30,0.0,71.0,4.3,13.0,71.0,62.8,47.87
2016,1,19,11,45,0.0,85.0,4.25,13.0,85.0,75.26,58.36
2016,1,19,12,0,0.0,99.0,4.2,13.0,99.0,88.42,69.42
2016,1,19,12,15,27.5,159.5,4.2,13.0,174.0,179.16,146.09
2016,1,19,12,30,55.0,220.0,4.2,13.0,249.0,265.86,217.74
2016,1,19,12,45,27.5,151.5,4.25,13.0,166.0,167.32,135.95
2016,1,19,13,0,0.0,83.0,4.3,13.0,83.0,73.48,56.79
2016,1,19,13,15,0.0,116.0,4.2,13.0,116.0,104.22,82.79
2016,1,19,13,30,0.0,149.0,4.1,13.0,149.0,135.74,109.22
2016,1,19,13,45,128.5,170.5,4.1,13.0,229.0,248.0,204.45
2016,1,19,14,0,257.0,192.0,4.1,13.0,309.0,341.15,280.72
2016,1,19,14,15,233.0,182.5,4.0,12.5,283.5,304.15,249.73
2016,1,19,14,30,209.0,173.0,3.9,12.0,258.0,263.15,215.58
2016,1,19,14,45,283.5,150.5,3.8,12.0,255.5,263.18,213.71
2016,1,19,15,0,358.0,128.0,3.7,12.0,253.0,254.07,202.67
2016,1,19,15,15,330.0,119.0,3.55,11.5,225.0,210.41,164.4
2016,1,19,15,30,302.0,110.0,3.4,11.0,197.0,173.96,132.23
2016,1,19,15,45,284.0,95.0,3.25,11.0,167.0,136.88,99.49
2016,1,19,16,0,266.0,80.0,3.1,11.0,137.0,101.94,69.96
2016,1,19,16,15,232.0,64.0,2.95,10.5,105.5,67.47,44.33
2016,1,19,16,30,198.0,48.0,2.8,10.0,74.0,36.93,26.87
2016,1,19,16,45,99.0,34.5,2.65,10.0,47.5,27.56,16.82
2016,1,19,17,0,0.0,21.0,2.5,10.0,21.0,17.78,0.0
2016,1,19,17,15,0.0,10.5,2.45,10.0,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,7,45,56.5,15.0,1.3,9.0,19.5,60.8,0.0
2016,1,20,8,0,113.0,30.0,1.4,9.0,39.0,131.99,96.41
2016,1,20,8,15,151.0,46.0,1.5,9.0,66.5,181.12,148.5
2016,1,20,8,30,189.0,62.0,1.6,9.0,94.0,231.85,194.79
2016,1,20,8,45,209.5,78.5,1.75,9.5,123.0,272.27,230.5
2016,1,20,9,0,230.0,95.0,1.9,10.0,152.0,312.98,265.36
2016,1,20,9,15,241.5,110.5,1.95,10.0,179.0,345.21,292.47
2016,1,20,9,30,253.0,126.0,2.0,10.0,206.0,376.98,318.52
2016,1,20,9,45,257.0,139.5,2.1,10.5,229.0,399.12,335.61
2016,1,20,10,0,261.0,153.0,2.2,11.0,252.0,420.33,351.62
2016,1,20,10,15,133.5,152.0,2.25,11.0,202.5,292.55,244.56
2016,1,20,10,30,6.0,151.0,2.3,11.0,153.0,151.13,123.12
2016,1,20,10,45,121.5,178.0,2.35,11.5,234.5,310.15,258.2
2016,1,20,11,0,237.0,205.0,2.4,12.0,316.0,440.4,363.86
2016,1,20,11,15,322.0,198.0,2.4,12.0,355.0,515.84,423.65
2016,1,20,11,30,407.0,191.0,2.4,12.0,394.0,588.81,480.45
2016,1,20,11,45,422.5,192.0,2.4,12.0,406.0,594.27,483.81
2016,1,20,12,0,438.0,193.0,2.4,12.0,418.0,597.45,485.92
2016,1,20,12,15,368.0,208.0,2.35,12.0,398.0,531.89,433.67
2016,1,20,12,30,298.0,223.0,2.3,12.0,378.0,482.81,393.84
2016,1,20,12,45,316.0,217.5,2.3,12.0,380.0,478.13,390.56
2016,1,20,13,0,334.0,212.0,2.3,12.0,382.0,471.45,385.34
2016,1,20,13,15,353.0,202.5,2.3,12.0,378.5,458.94,375.53
2016,1,20,13,30,372.0,193.0,2.3,12.0,375.0,444.22,363.74
2016,1,20,13,45,314.5,193.5,2.3,12.0,343.0,392.02,321.1
2016,1,20,14,0,257.0,194.0,2.3,12.0,311.0,343.71,281.41
2016,1,20,14,15,301.5,176.0,2.3,12.0,305.5,332.64,272.03
2016,1,20,14,30,346.0,158.0,2.3,12.0,300.0,317.11,258.01
2016,1,20,14,45,405.0,135.5,2.35,12.0,288.5,303.95,244.77
2016,1,20,15,0,464.0,113.0,2.4,12.0,277.0,277.99,219.65
2016,1,20,15,15,442.0,103.5,2.3,11.5,246.5,233.49,180.08
2016,1,20,15,30,420.0,94.0,2.2,11.0,216.0,190.95,141.98
2016,1,20,15,45,391.0,82.5,2.15,11.0,183.0,147.51,103.76
2016,1,20,16,0,362.0,71.0,2.1,11.0,150.0,107.27,70.17
2016,1,20,16,15,320.0,58.0,2.1,10.5,116.0,68.33,41.97
2016,1,20,16,30,278.0,45.0,2.1,10.0,82.0,34.73,25.01
2016,1,20,16,45,139.0,34.0,2.1,10.0,52.5,27.3,16.95
2016,1,20,17,0,0.0,23.0,2.1,10.0,23.0,19.34,0.0
2016,1,20,17,15,0.0,11.5,2.1,10.0,11.5,10.46,0.0
2016,1,20,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,145.5,14.5,3.6,8.5,27.0,124.77,0.0
2016,1,21,8,0,291.0,29.0,3.6,9.0,54.0,258.11,195.2
2016,1,21,8,15,386.5,38.0,3.6,9.0,92.0,342.93,285.0
2016,1,21,8,30,482.0,47.0,3.6,9.0,130.0,434.35,367.11
2016,1,21,8,45,543.5,53.0,3.6,9.5,170.0,502.15,425.33
2016,1,21,9,0,605.0,59.0,3.6,10.0,210.0,571.76,482.34
2016,1,21,9,15,644.0,63.5,3.55,10.0,248.5,622.75,523.22
2016,1,21,9,30,683.0,68.0,3.5,10.0,287.0,673.17,562.36
2016,1,21,9,45,594.0,92.5,3.5,10.5,298.0,641.82,535.96
2016,1,21,10,0,505.0,117.0,3.5,11.0,309.0,597.21,499.35
2016,1,21,10,15,411.0,145.5,3.5,11.0,310.0,555.56,463.78
2016,1,21,10,30,317.0,174.0,3.5,11.0,311.0,493.29,411.63
2016,1,21,10,45,299.0,187.5,3.5,11.5,322.5,492.32,409.08
2016,1,21,11,0,281.0,201.0,3.5,12.0,334.0,489.85,405.07
2016,1,21,11,15,290.0,207.5,3.5,12.0,349.0,500.57,413.09
2016,1,21,11,30,299.0,214.0,3.5,12.0,364.0,509.94,419.97
2016,1,21,11,45,294.5,220.0,3.5,12.0,370.0,505.95,416.09
2016,1,21,12,0,290.0,226.0,3.5,12.0,376.0,500.81,411.42
2016,1,21,12,15,294.0,225.5,3.5,12.0,378.5,493.82,405.67
2016,1,21,12,30,298.0,225.0,3.5,12.0,381.0,485.61,398.96
2016,1,21,12,45,255.5,228.5,3.5,12.0,361.0,445.99,366.43
2016,1,21,13,0,213.0,232.0,3.5,12.0,341.0,396.16,325.87
2016,1,21,13,15,252.0,221.0,3.5,12.0,347.0,411.24,338.5
2016,1,21,13,30,291.0,210.0,3.5,12.0,353.0,411.29,338.72
2016,1,21,13,45,241.5,206.5,3.5,12.0,322.0,362.57,298.43
2016,1,21,14,0,192.0,203.0,3.5,12.0,291.0,309.46,254.58
2016,1,21,14,15,186.5,191.0,3.45,12.0,272.5,283.03,232.51
2016,1,21,14,30,181.0,179.0,3.4,12.0,254.0,256.99,210.39
2016,1,21,14,45,240.0,159.0,3.4,12.0,250.0,254.89,207.2
2016,1,21,15,0,299.0,139.0,3.4,12.0,246.0,240.72,192.76
2016,1,21,15,15,284.0,126.0,3.45,12.0,219.0,204.6,160.68
2016,1,21,15,30,269.0,113.0,3.5,12.0,192.0,169.99,129.82
2016,1,21,15,45,248.0,98.0,3.55,12.0,162.5,134.14,98.52
2016,1,21,16,0,227.0,83.0,3.6,12.0,133.0,100.81,70.51
2016,1,21,16,15,196.5,66.5,3.65,12.0,103.0,68.29,45.77
2016,1,21,16,30,166.0,50.0,3.7,12.0,73.0,39.79,29.27
2016,1,21,16,45,83.0,36.0,3.75,12.0,47.5,28.71,18.2
2016,1,21,17,0,0.0,22.0,3.8,12.0,22.0,18.73,0.0
2016,1,21,17,15,0.0,11.0,3.8,12.0,11.0,10.01,0.0
2016,1,21,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,7,45,2.0,15.0,1.15,11.0,15.0,14.57,0.0
2016,1,22,8,0,4.0,30.0,1.1,11.0,30.0,34.25,21.01
2016,1,22,8,15,21.5,47.0,1.0,11.0,50.5,72.11,55.4
2016,1,22,8,30,39.0,64.0,0.9,11.0,71.0,104.35,84.23
2016,1,22,8,45,50.0,81.5,0.85,11.0,93.0,133.11,109.59
2016,1,22,9,0,61.0,99.0,0.8,11.0,115.0,162.03,134.62
2016,1,22,9,15,66.0,116.0,0.95,11.0,135.5,185.65,154.71
2016,1,22,9,30,71.0,133.0,1.1,11.0,156.0,209.21,174.43
2016,1,22,9,45,75.5,147.5,1.25,11.0,174.5,228.66,190.5
