Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,10,0,80.0,162.0,1.4,11.0,193.0,248.11,206.38
2016,1,22,10,15,50.0,164.0,1.5,11.0,184.0,221.08,182.79
2016,1,22,10,30,20.0,166.0,1.6,11.0,175.0,180.03,147.6
2016,1,22,10,45,10.0,154.5,1.75,11.0,159.0,156.32,127.47
2016,1,22,11,0,0.0,143.0,1.9,11.0,143.0,133.93,108.27
2016,1,22,11,15,6.0,162.0,2.0,11.0,165.5,158.26,128.75
2016,1,22,11,30,12.0,181.0,2.1,11.0,188.0,182.55,148.94
2016,1,22,11,45,37.5,204.0,2.25,11.0,224.0,241.63,198.26
2016,1,22,12,0,63.0,227.0,2.4,11.0,260.0,286.85,235.54
2016,1,22,12,15,56.0,224.5,2.45,11.0,254.0,274.72,225.23
2016,1,22,12,30,49.0,222.0,2.5,11.0,248.0,263.03,215.5
2016,1,22,12,45,180.0,221.0,2.55,11.5,314.5,368.85,303.87
2016,1,22,13,0,311.0,220.0,2.6,12.0,381.0,465.09,381.13
2016,1,22,13,15,171.0,209.0,2.65,12.0,297.0,332.6,272.98
2016,1,22,13,30,31.0,198.0,2.7,12.0,213.0,212.52,173.08
2016,1,22,13,45,71.5,201.5,2.8,12.0,235.0,237.97,195.08
2016,1,22,14,0,112.0,205.0,2.9,12.0,257.0,267.24,219.33
2016,1,22,14,15,181.5,190.0,3.0,12.0,268.5,279.76,229.67
2016,1,22,14,30,251.0,175.0,3.1,12.0,280.0,291.6,238.45
2016,1,22,14,45,125.5,130.5,3.25,12.0,183.0,176.07,142.87
2016,1,22,15,0,0.0,86.0,3.4,12.0,86.0,76.23,59.93
2016,1,22,15,15,0.0,76.5,3.5,11.5,76.5,67.67,52.86
2016,1,22,15,30,0.0,67.0,3.6,11.0,67.0,59.18,45.68
2016,1,22,15,45,0.0,56.5,3.7,11.0,56.5,49.89,37.63
2016,1,22,16,0,0.0,46.0,3.8,11.0,46.0,40.6,29.48
2016,1,22,16,15,0.0,35.5,3.85,11.0,35.5,31.3,21.25
2016,1,22,16,30,0.0,25.0,3.9,11.0,25.0,22.01,13.81
2016,1,22,16,45,0.0,16.0,3.95,11.0,16.0,14.07,6.21
2016,1,22,17,0,0.0,7.0,4.0,11.0,7.0,6.14,0.0
2016,1,22,17,15,0.0,3.5,4.05,11.0,3.5,3.18,0.0
2016,1,22,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,3.7,9.5,12.5,11.0,0.0
2016,1,23,8,0,0.0,25.0,3.8,10.0,25.0,22.88,12.3
2016,1,23,8,15,0.5,43.0,3.9,10.0,43.0,44.03,31.54
2016,1,23,8,30,1.0,61.0,4.0,10.0,61.0,63.94,49.25
2016,1,23,8,45,10.5,79.0,4.1,10.0,81.5,89.81,72.27
2016,1,23,9,0,20.0,97.0,4.2,10.0,102.0,115.87,95.3
2016,1,23,9,15,26.5,113.5,4.25,10.0,121.5,150.16,124.97
2016,1,23,9,30,33.0,130.0,4.3,10.0,141.0,173.46,144.96
2016,1,23,9,45,47.5,145.0,4.35,10.0,162.5,201.43,168.97
2016,1,23,10,0,62.0,160.0,4.4,10.0,184.0,229.75,193.02
2016,1,23,10,15,31.0,92.5,4.4,10.0,104.5,117.41,96.8
2016,1,23,10,30,0.0,25.0,4.4,10.0,25.0,22.03,13.46
2016,1,23,10,45,10.5,104.0,4.4,10.0,109.0,103.36,83.79
2016,1,23,11,0,21.0,183.0,4.4,10.0,193.0,195.66,161.82
2016,1,23,11,15,178.0,197.0,4.4,10.0,287.0,375.44,315.34
2016,1,23,11,30,335.0,211.0,4.4,10.0,381.0,537.88,448.64
2016,1,23,11,45,167.5,129.0,4.4,10.0,214.0,292.12,245.95
2016,1,23,12,0,0.0,47.0,4.4,10.0,47.0,41.52,30.02
2016,1,23,12,15,407.0,75.5,4.4,10.0,290.5,433.92,369.37
2016,1,23,12,30,814.0,104.0,4.4,10.0,534.0,770.03,634.79
2016,1,23,12,45,500.0,171.0,4.4,10.0,434.0,580.05,481.33
2016,1,23,13,0,186.0,238.0,4.4,10.0,334.0,383.97,318.44
2016,1,23,13,15,201.5,230.5,4.4,10.0,333.0,377.01,313.55
2016,1,23,13,30,217.0,223.0,4.4,10.0,332.0,368.55,306.67
2016,1,23,13,45,293.5,202.5,4.4,10.0,343.5,390.63,325.27
2016,1,23,14,0,370.0,182.0,4.4,10.0,355.0,396.06,329.53
2016,1,23,14,15,185.0,105.0,4.35,10.0,191.5,202.72,168.31
2016,1,23,14,30,0.0,28.0,4.3,10.0,28.0,24.67,15.76
2016,1,23,14,45,352.0,56.5,4.25,10.0,185.5,209.45,171.2
2016,1,23,15,0,704.0,85.0,4.2,10.0,343.0,343.49,273.11
2016,1,23,15,15,670.0,81.0,4.1,9.5,306.0,287.18,221.37
2016,1,23,15,30,636.0,77.0,4.0,9.0,269.0,233.67,172.29
2016,1,23,15,45,602.0,69.0,3.95,9.0,229.5,179.58,123.32
2016,1,23,16,0,568.0,61.0,3.9,9.0,190.0,129.0,80.12
2016,1,23,16,15,493.0,54.0,3.8,9.0,149.0,80.3,45.81
2016,1,23,16,30,418.0,47.0,3.7,9.0,108.0,40.59,30.48
2016,1,23,16,45,302.0,35.5,3.6,9.0,71.5,29.24,19.35
2016,1,23,17,0,186.0,24.0,3.5,9.0,35.0,18.97,2.86
2016,1,23,17,15,93.0,12.0,3.45,8.5,17.5,10.91,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,87.0,16.5,1.85,7.5,24.5,92.02,0.0
2016,1,24,8,0,174.0,33.0,1.8,8.0,49.0,189.5,146.54
2016,1,24,8,15,229.5,48.0,1.75,8.0,81.0,250.41,208.11
2016,1,24,8,30,285.0,63.0,1.7,8.0,113.0,315.21,266.31
2016,1,24,8,45,330.0,75.0,1.65,8.5,148.0,371.04,314.58
2016,1,24,9,0,375.0,87.0,1.6,9.0,183.0,428.74,362.5
2016,1,24,9,15,394.5,99.5,1.55,9.0,215.5,468.01,394.23
2016,1,24,9,30,414.0,112.0,1.5,9.0,248.0,506.64,424.49
2016,1,24,9,45,431.0,123.0,1.5,9.5,278.5,540.3,449.47
2016,1,24,10,0,448.0,134.0,1.5,10.0,309.0,572.68,472.84
2016,1,24,10,15,462.5,141.0,1.5,10.5,334.0,596.42,489.22
2016,1,24,10,30,477.0,148.0,1.5,11.0,359.0,618.41,504.07
2016,1,24,10,45,545.5,139.0,1.5,11.5,393.0,665.96,538.9
2016,1,24,11,0,614.0,130.0,1.5,12.0,427.0,719.58,576.24
2016,1,24,11,15,748.0,101.5,1.5,12.0,476.0,796.19,630.41
2016,1,24,11,30,882.0,73.0,1.5,12.0,525.0,854.52,670.25
2016,1,24,11,45,888.0,73.0,1.55,12.0,535.5,846.66,664.12
2016,1,24,12,0,894.0,73.0,1.6,12.0,546.0,835.2,656.38
2016,1,24,12,15,894.5,73.5,1.7,12.0,548.0,816.3,644.01
2016,1,24,12,30,895.0,74.0,1.8,12.0,550.0,794.04,629.26
2016,1,24,12,45,889.0,74.5,1.95,12.0,544.0,763.61,608.93
2016,1,24,13,0,883.0,75.0,2.1,12.0,538.0,730.41,586.32
2016,1,24,13,15,877.0,74.5,2.15,11.5,525.0,693.47,560.96
2016,1,24,13,30,871.0,74.0,2.2,11.0,512.0,654.15,531.65
2016,1,24,13,45,502.0,142.0,2.25,11.0,392.5,464.65,380.76
2016,1,24,14,0,133.0,210.0,2.3,11.0,273.0,284.33,232.92
2016,1,24,14,15,134.5,198.0,2.2,11.0,258.5,264.14,216.75
2016,1,24,14,30,136.0,186.0,2.1,11.0,244.0,243.78,199.58
2016,1,24,14,45,84.0,165.5,2.05,11.0,200.5,188.15,153.41
2016,1,24,15,0,32.0,145.0,2.0,11.0,157.0,144.13,117.08
2016,1,24,15,15,28.5,130.5,1.85,10.5,140.5,126.58,102.49
2016,1,24,15,30,25.0,116.0,1.7,10.0,124.0,109.64,88.21
2016,1,24,15,45,19.5,100.0,1.6,10.0,106.0,90.98,72.29
2016,1,24,16,0,14.0,84.0,1.5,10.0,88.0,74.47,58.16
2016,1,24,16,15,7.0,67.5,1.45,9.5,69.5,58.3,44.42
2016,1,24,16,30,0.0,51.0,1.4,9.0,51.0,43.27,32.97
2016,1,24,16,45,0.0,34.0,1.35,9.0,34.0,29.25,19.57
2016,1,24,17,0,0.0,17.0,1.3,9.0,17.0,14.98,2.49
2016,1,24,17,15,0.0,8.5,1.3,9.0,8.5,7.73,0.0
2016,1,24,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,13.0,1.6,9.5,13.0,11.44,0.0
2016,1,25,8,0,0.0,26.0,1.7,10.0,26.0,23.8,13.38
2016,1,25,8,15,0.0,43.0,1.75,10.0,43.0,42.9,30.71
2016,1,25,8,30,0.0,60.0,1.8,10.0,60.0,60.93,46.74
2016,1,25,8,45,4.5,77.0,1.85,10.0,78.0,81.75,65.18
2016,1,25,9,0,9.0,94.0,1.9,10.0,96.0,102.55,83.41
2016,1,25,9,15,13.5,109.0,1.9,10.0,113.5,120.82,99.25
2016,1,25,9,30,18.0,124.0,1.9,10.0,131.0,139.3,115.05
2016,1,25,9,45,18.5,136.0,1.9,10.5,143.0,150.9,124.45
2016,1,25,10,0,19.0,148.0,1.9,11.0,155.0,162.63,133.83
2016,1,25,10,15,80.0,172.0,1.9,11.0,207.0,256.6,213.66
2016,1,25,10,30,141.0,196.0,1.9,11.0,259.0,353.58,293.24
2016,1,25,10,45,97.0,200.5,1.9,11.0,244.5,301.13,248.73
2016,1,25,11,0,53.0,205.0,1.9,11.0,230.0,264.72,217.47
2016,1,25,11,15,141.0,217.5,1.9,11.0,289.0,368.89,303.91
2016,1,25,11,30,229.0,230.0,1.9,11.0,348.0,455.07,373.18
2016,1,25,11,45,211.5,236.5,1.9,11.0,347.0,441.8,361.26
2016,1,25,12,0,194.0,243.0,1.9,11.0,346.0,428.21,349.79
2016,1,25,12,15,220.0,241.5,1.85,11.0,359.0,440.21,359.5
2016,1,25,12,30,246.0,240.0,1.8,11.0,372.0,450.41,367.55
2016,1,25,12,45,242.0,238.5,1.75,11.0,367.0,435.87,355.6
2016,1,25,13,0,238.0,237.0,1.7,11.0,362.0,420.82,343.39
2016,1,25,13,15,200.0,233.5,1.6,11.0,337.5,379.72,309.91
2016,1,25,13,30,162.0,230.0,1.5,11.0,313.0,340.87,278.22
2016,1,25,13,45,198.0,218.5,1.45,11.0,315.5,341.27,278.96
2016,1,25,14,0,234.0,207.0,1.4,11.0,318.0,338.38,276.47
2016,1,25,14,15,158.5,195.5,1.3,11.0,269.0,274.19,223.7
2016,1,25,14,30,83.0,184.0,1.2,11.0,220.0,211.45,172.23
2016,1,25,14,45,98.5,171.5,1.15,11.0,211.0,200.01,162.63
2016,1,25,15,0,114.0,159.0,1.1,11.0,202.0,190.76,154.19
2016,1,25,15,15,107.0,143.5,1.0,11.0,180.5,165.43,132.47
2016,1,25,15,30,100.0,128.0,0.9,11.0,159.0,141.04,111.48
2016,1,25,15,45,91.5,110.5,0.8,11.0,135.5,115.63,89.69
2016,1,25,16,0,83.0,93.0,0.7,11.0,112.0,91.51,69.24
2016,1,25,16,15,68.5,74.5,0.6,10.5,88.5,67.56,49.85
2016,1,25,16,30,54.0,56.0,0.5,10.0,65.0,45.91,35.25
2016,1,25,16,45,27.0,39.0,0.4,10.0,43.5,32.7,22.64
2016,1,25,17,0,0.0,22.0,0.3,10.0,22.0,19.1,6.1
2016,1,25,17,15,0.0,11.0,0.35,10.0,11.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,7,45,95.0,16.5,0.65,9.0,25.5,97.58,10.97
2016,1,26,8,0,190.0,33.0,0.7,9.0,51.0,198.77,155.17
2016,1,26,8,15,238.5,47.5,0.75,9.5,83.0,255.43,210.45
2016,1,26,8,30,287.0,62.0,0.8,10.0,115.0,315.33,262.98
2016,1,26,8,45,315.0,76.5,0.9,10.5,148.0,362.48,303.18
2016,1,26,9,0,343.0,91.0,1.0,11.0,181.0,410.2,342.41
2016,1,26,9,15,365.0,102.5,1.0,11.0,212.5,449.38,373.77
2016,1,26,9,30,387.0,114.0,1.0,11.0,244.0,488.2,403.94
2016,1,26,9,45,293.0,140.5,1.05,11.5,245.5,431.41,356.44
2016,1,26,10,0,199.0,167.0,1.1,12.0,247.0,370.86,305.83
2016,1,26,10,15,114.5,171.5,1.1,12.0,218.5,301.39,247.97
2016,1,26,10,30,30.0,176.0,1.1,12.0,190.0,214.47,174.79
2016,1,26,10,45,35.5,188.0,1.15,12.5,205.0,231.13,188.31
2016,1,26,11,0,41.0,200.0,1.2,13.0,220.0,247.68,201.15
2016,1,26,11,15,88.0,218.5,1.2,13.0,263.5,308.13,250.62
2016,1,26,11,30,135.0,237.0,1.2,13.0,307.0,382.97,309.85
2016,1,26,11,45,112.0,239.0,1.2,13.0,298.0,345.53,279.24
2016,1,26,12,0,89.0,241.0,1.2,13.0,289.0,324.16,261.72
2016,1,26,12,15,99.5,244.0,1.15,13.0,297.5,331.81,267.85
2016,1,26,12,30,110.0,247.0,1.1,13.0,306.0,338.73,273.19
2016,1,26,12,45,134.5,245.5,1.1,13.0,317.5,362.66,292.21
2016,1,26,13,0,159.0,244.0,1.1,13.0,329.0,371.55,299.37
2016,1,26,13,15,122.5,235.5,1.0,13.0,300.0,328.6,264.61
2016,1,26,13,30,86.0,227.0,0.9,13.0,271.0,278.55,224.47
2016,1,26,13,45,71.0,214.5,0.8,13.0,250.0,251.03,202.4
2016,1,26,14,0,56.0,202.0,0.7,13.0,229.0,225.0,181.33
2016,1,26,14,15,102.0,196.0,0.65,13.0,241.5,238.8,192.77
2016,1,26,14,30,148.0,190.0,0.6,13.0,254.0,253.67,204.14
2016,1,26,14,45,74.0,154.5,0.55,13.0,186.5,173.58,139.17
2016,1,26,15,0,0.0,119.0,0.5,13.0,119.0,105.91,84.29
2016,1,26,15,15,0.0,106.5,0.45,12.5,106.5,94.33,75.06
2016,1,26,15,30,0.0,94.0,0.4,12.0,94.0,82.87,65.62
2016,1,26,15,45,0.0,80.5,0.35,12.0,80.5,70.67,55.26
2016,1,26,16,0,0.0,67.0,0.3,12.0,67.0,58.62,44.9
2016,1,26,16,15,0.0,53.0,0.25,11.5,53.0,46.32,34.24
2016,1,26,16,30,0.0,39.0,0.2,11.0,39.0,34.23,23.62
2016,1,26,16,45,0.0,26.0,0.2,11.0,26.0,22.92,14.26
2016,1,26,17,0,0.0,13.0,0.2,11.0,13.0,11.43,2.02
2016,1,26,17,15,0.0,6.5,0.2,11.0,6.5,5.91,0.0
2016,1,26,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,7,45,110.5,17.5,2.05,8.5,28.5,109.27,24.68
2016,1,27,8,0,221.0,35.0,2.0,9.0,57.0,221.65,175.43
2016,1,27,8,15,281.0,48.5,1.9,9.0,91.5,285.53,237.77
2016,1,27,8,30,341.0,62.0,1.8,9.0,126.0,353.75,298.36
2016,1,27,8,45,384.5,73.5,1.75,9.5,162.5,410.14,346.48
2016,1,27,9,0,428.0,85.0,1.7,10.0,199.0,468.12,393.9
2016,1,27,9,15,465.0,91.5,1.65,10.0,233.0,515.06,431.64
2016,1,27,9,30,502.0,98.0,1.6,10.0,267.0,562.23,467.85
2016,1,27,9,45,654.5,82.5,1.6,10.5,328.5,686.46,560.94
2016,1,27,10,0,807.0,67.0,1.6,11.0,390.0,800.21,641.47
2016,1,27,10,15,824.5,69.0,1.55,11.5,421.0,825.55,655.51
2016,1,27,10,30,842.0,71.0,1.5,12.0,452.0,847.84,668.12
2016,1,27,10,45,857.5,71.5,1.45,12.5,477.0,854.55,669.65
2016,1,27,11,0,873.0,72.0,1.4,13.0,502.0,866.47,675.07
2016,1,27,11,15,881.0,73.0,1.3,13.0,520.0,868.93,674.43
2016,1,27,11,30,889.0,74.0,1.2,13.0,538.0,867.76,671.47
2016,1,27,11,45,894.0,74.5,1.15,13.5,548.5,859.72,663.47
2016,1,27,12,0,899.0,75.0,1.1,14.0,559.0,848.05,653.24
2016,1,27,12,15,900.5,75.0,1.05,14.0,562.0,829.3,639.54
2016,1,27,12,30,902.0,75.0,1.0,14.0,565.0,807.12,623.67
2016,1,27,12,45,902.5,74.0,0.95,14.0,561.0,779.65,604.24
2016,1,27,13,0,903.0,73.0,0.9,14.0,557.0,749.0,582.66
2016,1,27,13,15,751.0,109.5,0.85,14.0,506.0,658.35,516.72
2016,1,27,13,30,599.0,146.0,0.8,14.0,455.0,565.19,446.29
2016,1,27,13,45,638.5,129.0,0.75,14.0,446.5,543.77,430.36
2016,1,27,14,0,678.0,112.0,0.7,14.0,438.0,517.08,409.02
2016,1,27,14,15,765.5,89.0,0.65,14.0,438.5,503.34,396.53
2016,1,27,14,30,853.0,66.0,0.6,14.0,439.0,479.22,374.56
2016,1,27,14,45,835.5,63.5,0.55,14.0,406.5,424.32,328.18
2016,1,27,15,0,818.0,61.0,0.5,14.0,374.0,368.25,279.83
2016,1,27,15,15,791.5,58.5,0.45,13.5,336.0,309.79,229.0
2016,1,27,15,30,765.0,56.0,0.4,13.0,298.0,253.04,178.67
2016,1,27,15,45,726.0,52.0,0.4,13.0,256.5,194.41,127.39
2016,1,27,16,0,687.0,48.0,0.4,13.0,215.0,139.61,81.75
2016,1,27,16,15,626.0,43.0,0.4,12.5,172.0,86.34,44.24
2016,1,27,16,30,565.0,38.0,0.4,12.0,129.0,40.21,23.19
2016,1,27,16,45,462.0,30.0,0.45,12.0,89.0,26.11,17.01
2016,1,27,17,0,359.0,22.0,0.5,12.0,49.0,19.53,8.22
2016,1,27,17,15,179.5,11.0,0.55,12.0,24.5,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,14.0,1.15,9.5,14.0,12.32,0.0
2016,1,28,8,0,0.0,28.0,1.2,10.0,28.0,25.83,15.43
2016,1,28,8,15,0.0,45.0,1.2,10.0,45.0,44.63,32.34
2016,1,28,8,30,0.0,62.0,1.2,10.0,62.0,62.51,48.2
2016,1,28,8,45,3.5,79.0,1.2,10.5,80.0,82.51,65.72
2016,1,28,9,0,7.0,96.0,1.2,11.0,98.0,102.46,82.92
2016,1,28,9,15,11.5,111.0,1.2,11.0,115.0,120.68,98.57
2016,1,28,9,30,16.0,126.0,1.2,11.0,132.0,139.13,114.19
2016,1,28,9,45,129.5,146.5,1.2,11.5,198.5,285.89,238.91
2016,1,28,10,0,243.0,167.0,1.2,12.0,265.0,424.95,350.73
2016,1,28,10,15,121.5,124.0,1.2,12.0,173.0,246.36,204.36
2016,1,28,10,30,0.0,81.0,1.2,12.0,81.0,71.68,55.49
2016,1,28,10,45,0.0,53.0,1.25,12.5,53.0,46.81,34.46
2016,1,28,11,0,0.0,25.0,1.3,13.0,25.0,22.04,13.24
2016,1,28,11,15,0.0,86.5,1.35,13.0,86.5,76.6,59.49
2016,1,28,11,30,0.0,148.0,1.4,13.0,148.0,136.82,109.51
2016,1,28,11,45,0.0,151.0,1.45,13.5,151.0,139.3,111.11
2016,1,28,12,0,0.0,154.0,1.5,14.0,154.0,141.82,112.91
2016,1,28,12,15,0.0,111.0,1.55,13.5,111.0,99.54,78.16
2016,1,28,12,30,0.0,68.0,1.6,13.0,68.0,60.16,45.41
2016,1,28,12,45,0.0,97.0,1.65,13.0,97.0,86.26,67.38
2016,1,28,13,0,0.0,126.0,1.7,13.0,126.0,113.47,90.07
2016,1,28,13,15,0.0,108.0,1.65,13.0,108.0,96.45,75.9
2016,1,28,13,30,0.0,90.0,1.6,13.0,90.0,79.79,62.04
2016,1,28,13,45,0.0,82.0,1.6,13.0,82.0,72.59,56.08
2016,1,28,14,0,0.0,74.0,1.6,13.0,74.0,65.46,50.15
2016,1,28,14,15,0.0,100.0,1.5,13.0,100.0,88.95,70.07
2016,1,28,14,30,0.0,126.0,1.4,13.0,126.0,112.73,90.1
2016,1,28,14,45,0.0,91.5,1.3,13.0,91.5,81.17,63.67
2016,1,28,15,0,0.0,57.0,1.2,13.0,57.0,50.34,37.63
2016,1,28,15,15,0.0,51.5,1.15,12.5,51.5,45.45,33.62
2016,1,28,15,30,0.0,46.0,1.1,12.0,46.0,40.57,29.53
2016,1,28,15,45,0.0,39.5,1.05,12.0,39.5,34.82,24.57
2016,1,28,16,0,0.0,33.0,1.0,12.0,33.0,29.07,19.56
2016,1,28,16,15,0.0,26.5,0.95,11.5,26.5,23.32,14.52
2016,1,28,16,30,0.0,20.0,0.9,11.0,20.0,17.59,9.44
2016,1,28,16,45,0.0,13.5,0.85,11.0,13.5,11.86,4.72
2016,1,28,17,0,0.0,7.0,0.8,11.0,7.0,6.14,0.0
2016,1,28,17,15,0.0,3.5,0.95,11.0,3.5,3.18,0.0
2016,1,28,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,2.5,2.5,12.0,2.5,2.19,0.0
2016,1,29,8,0,0.0,5.0,2.6,12.0,5.0,4.38,0.0
2016,1,29,8,15,0.0,8.0,2.6,12.0,8.0,7.02,0.29
2016,1,29,8,30,0.0,11.0,2.6,12.0,11.0,9.66,2.65
2016,1,29,8,45,0.0,14.5,2.65,12.0,14.5,12.74,5.38
2016,1,29,9,0,0.0,18.0,2.7,12.0,18.0,15.82,8.09
2016,1,29,9,15,0.0,21.0,2.65,12.0,21.0,18.47,10.39
2016,1,29,9,30,0.0,24.0,2.6,12.0,24.0,21.12,12.68
2016,1,29,9,45,5.0,85.5,2.55,12.5,87.5,81.65,64.75
2016,1,29,10,0,10.0,147.0,2.5,13.0,151.0,152.56,124.25
2016,1,29,10,15,5.0,97.5,2.5,13.0,99.5,92.68,73.54
2016,1,29,10,30,0.0,48.0,2.5,13.0,48.0,42.37,30.63
2016,1,29,10,45,0.0,71.5,2.5,13.0,71.5,63.24,48.32
2016,1,29,11,0,0.0,95.0,2.5,13.0,95.0,84.81,66.43
2016,1,29,11,15,0.0,91.5,2.4,13.0,91.5,81.32,63.38
2016,1,29,11,30,0.0,88.0,2.3,13.0,88.0,77.95,60.48
2016,1,29,11,45,0.0,49.0,2.25,13.0,49.0,43.29,31.2
2016,1,29,12,0,0.0,10.0,2.2,13.0,10.0,8.81,1.87
2016,1,29,12,15,0.0,32.5,2.15,12.5,32.5,28.69,18.86
2016,1,29,12,30,0.0,55.0,2.1,12.0,55.0,48.62,35.86
2016,1,29,12,45,0.0,92.5,2.1,12.0,92.5,82.07,64.12
2016,1,29,13,0,0.0,130.0,2.1,12.0,130.0,117.23,93.58
2016,1,29,13,15,20.0,172.5,2.1,12.0,183.0,171.99,139.54
2016,1,29,13,30,40.0,215.0,2.1,12.0,236.0,235.29,191.66
2016,1,29,13,45,20.0,144.5,2.15,12.0,155.0,142.89,115.36
2016,1,29,14,0,0.0,74.0,2.2,12.0,74.0,65.46,50.28
2016,1,29,14,15,0.0,52.0,2.2,11.5,52.0,45.92,33.86
2016,1,29,14,30,0.0,30.0,2.2,11.0,30.0,26.44,17.23
2016,1,29,14,45,0.0,22.0,2.2,11.0,22.0,19.37,11.16
2016,1,29,15,0,0.0,14.0,2.2,11.0,14.0,12.32,5.06
2016,1,29,15,15,0.0,12.5,2.2,11.0,12.5,10.99,3.92
2016,1,29,15,30,0.0,11.0,2.2,11.0,11.0,9.67,2.78
2016,1,29,15,45,0.0,9.5,2.25,11.0,9.5,8.34,1.63
2016,1,29,16,0,0.0,8.0,2.3,11.0,8.0,7.02,0.46
2016,1,29,16,15,0.0,6.0,2.3,10.5,6.0,5.26,0.0
2016,1,29,16,30,0.0,4.0,2.3,10.0,4.0,3.51,0.0
2016,1,29,16,45,0.0,2.5,2.3,10.0,2.5,2.19,0.0
2016,1,29,17,0,0.0,1.0,2.3,10.0,1.0,0.88,0.0
2016,1,29,17,15,0.0,0.5,2.3,9.5,0.5,0.45,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,89.5,18.5,2.5,7.5,28.0,100.46,46.56
2016,1,30,8,0,179.0,37.0,2.5,8.0,56.0,197.34,159.18
2016,1,30,8,15,214.5,53.5,2.5,8.0,87.5,248.12,208.26
2016,1,30,8,30,250.0,70.0,2.5,8.0,119.0,300.83,255.93
2016,1,30,8,45,277.0,85.0,2.55,8.5,151.0,331.33,283.45
2016,1,30,9,0,304.0,100.0,2.6,9.0,183.0,377.39,322.38
2016,1,30,9,15,320.5,113.5,2.65,9.0,213.5,413.23,352.18
2016,1,30,9,30,337.0,127.0,2.7,9.0,244.0,448.71,380.97
2016,1,30,9,45,587.0,95.5,2.75,9.5,325.5,649.37,541.89
2016,1,30,10,0,837.0,64.0,2.8,10.0,407.0,826.91,673.41
2016,1,30,10,15,583.5,125.0,2.8,10.0,373.0,694.14,570.75
2016,1,30,10,30,330.0,186.0,2.8,10.0,339.0,523.46,433.91
2016,1,30,10,45,297.0,202.5,2.85,10.5,345.5,512.67,423.96
2016,1,30,11,0,264.0,219.0,2.9,11.0,352.0,500.18,411.78
2016,1,30,11,15,290.0,223.5,2.95,11.0,374.0,523.58,430.28
2016,1,30,11,30,316.0,228.0,3.0,11.0,396.0,545.44,447.29
2016,1,30,11,45,615.0,151.0,3.05,11.0,486.5,728.77,593.78
2016,1,30,12,0,914.0,74.0,3.1,11.0,577.0,865.79,693.85
2016,1,30,12,15,745.0,122.0,3.1,11.0,533.5,774.18,625.05
2016,1,30,12,30,576.0,170.0,3.1,11.0,490.0,664.81,541.55
2016,1,30,12,45,736.0,125.0,3.1,11.0,530.0,725.62,590.31
2016,1,30,13,0,896.0,80.0,3.1,11.0,570.0,758.37,614.69
2016,1,30,13,15,547.0,160.0,3.1,11.0,457.5,568.75,465.91
2016,1,30,13,30,198.0,240.0,3.1,11.0,345.0,375.98,308.38
2016,1,30,13,45,286.0,217.5,3.15,11.0,362.5,405.24,333.65
2016,1,30,14,0,374.0,195.0,3.2,11.0,380.0,416.76,343.07
2016,1,30,14,15,609.5,134.0,3.15,10.5,416.5,471.96,387.48
2016,1,30,14,30,845.0,73.0,3.1,10.0,453.0,489.79,399.08
2016,1,30,14,45,640.5,103.5,3.1,10.0,379.5,386.3,312.71
2016,1,30,15,0,436.0,134.0,3.1,10.0,306.0,297.17,238.85
2016,1,30,15,15,418.5,124.0,3.05,9.5,276.0,254.15,200.78
2016,1,30,15,30,401.0,114.0,3.0,9.0,246.0,212.63,163.4
2016,1,30,15,45,385.0,100.0,2.95,9.0,213.0,169.57,124.56
2016,1,30,16,0,369.0,86.0,2.9,9.0,180.0,128.29,88.54
2016,1,30,16,15,334.0,72.5,2.8,8.5,145.5,87.79,57.22
2016,1,30,16,30,299.0,59.0,2.7,8.0,111.0,51.61,34.87
2016,1,30,16,45,247.0,44.0,2.6,7.5,78.0,33.97,24.49
2016,1,30,17,0,195.0,29.0,2.5,7.0,45.0,22.7,12.61
2016,1,30,17,15,97.5,14.5,2.5,7.0,22.5,13.19,0.0
2016,1,30,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,7,15,107.0,5.0,3.35,5.0,7.0,0.0,0.0
2016,1,31,7,30,214.0,10.0,3.4,5.0,14.0,127.48,0.0
2016,1,31,7,45,375.0,19.0,3.5,5.5,50.5,271.61,151.37
2016,1,31,8,0,536.0,28.0,3.6,6.0,87.0,408.41,335.54
2016,1,31,8,15,617.0,33.5,3.65,6.5,131.5,491.46,414.73
2016,1,31,8,30,698.0,39.0,3.7,7.0,176.0,578.66,489.84
2016,1,31,8,45,747.5,42.5,3.8,7.5,221.5,642.92,543.29
2016,1,31,9,0,797.0,46.0,3.9,8.0,267.0,700.3,588.97
2016,1,31,9,15,828.5,49.0,3.95,8.0,309.5,749.25,627.22
2016,1,31,9,30,860.0,52.0,4.0,8.0,352.0,796.89,663.31
2016,1,31,9,45,876.0,55.5,4.1,8.5,389.5,830.23,686.71
2016,1,31,10,0,892.0,59.0,4.2,9.0,427.0,860.73,707.77
2016,1,31,10,15,907.0,60.5,4.3,9.0,459.5,884.5,724.88
2016,1,31,10,30,922.0,62.0,4.4,9.0,492.0,904.98,739.53
2016,1,31,10,45,930.5,64.0,4.5,9.0,517.0,916.82,747.82
2016,1,31,11,0,939.0,66.0,4.6,9.0,542.0,924.9,753.49
2016,1,31,11,15,945.5,67.0,4.75,9.0,560.5,926.07,754.56
2016,1,31,11,30,952.0,68.0,4.9,9.0,579.0,923.34,752.9
2016,1,31,11,45,953.0,69.5,5.05,9.0,589.5,912.57,745.36
2016,1,31,12,0,954.0,71.0,5.2,9.0,600.0,897.99,735.07
2016,1,31,12,15,954.5,71.0,5.3,9.0,602.5,877.42,720.02
2016,1,31,12,30,955.0,71.0,5.4,9.0,605.0,853.24,702.27
2016,1,31,12,45,943.0,74.5,5.55,9.0,598.5,820.03,677.85
2016,1,31,13,0,931.0,78.0,5.7,9.0,592.0,784.04,651.12
2016,1,31,13,15,926.0,77.5,5.75,9.0,579.0,745.93,622.14
2016,1,31,13,30,921.0,77.0,5.8,9.0,566.0,705.15,589.97
2016,1,31,13,45,908.5,77.0,5.9,9.0,544.5,657.78,550.79
2016,1,31,14,0,896.0,77.0,6.0,9.0,523.0,608.78,509.39
2016,1,31,14,15,883.0,75.5,6.0,8.5,495.5,558.62,466.62
2016,1,31,14,30,870.0,74.0,6.0,8.0,468.0,504.74,419.57
2016,1,31,14,45,851.0,72.0,6.05,8.0,434.5,447.04,367.38
2016,1,31,15,0,832.0,70.0,6.1,8.0,401.0,389.57,314.08
2016,1,31,15,15,805.0,67.0,6.1,8.0,362.0,329.07,257.31
2016,1,31,15,30,778.0,64.0,6.1,8.0,323.0,270.34,201.56
2016,1,31,15,45,740.5,59.5,6.15,8.0,280.0,210.11,145.65
2016,1,31,16,0,703.0,55.0,6.2,8.0,237.0,153.57,95.71
2016,1,31,16,15,643.0,49.5,6.15,7.5,192.0,98.23,54.06
2016,1,31,16,30,583.0,44.0,6.1,7.0,147.0,47.07,26.63
2016,1,31,16,45,485.0,36.0,6.1,7.0,104.5,28.82,20.01
2016,1,31,17,0,387.0,28.0,6.1,7.0,62.0,22.97,13.19
2016,1,31,17,15,193.5,14.0,6.05,6.5,31.0,11.26,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,7,15,100.5,5.5,3.95,4.5,7.5,0.0,0.0
2016,2,1,7,30,201.0,11.0,3.9,5.0,15.0,121.43,0.0
2016,2,1,7,45,360.0,20.5,3.9,5.5,51.5,265.44,160.98
2016,2,1,8,0,519.0,30.0,3.9,6.0,88.0,400.18,330.6
2016,2,1,8,15,600.0,36.0,3.8,6.0,133.0,483.8,410.06
2016,2,1,8,30,681.0,42.0,3.7,6.0,178.0,571.43,486.13
2016,2,1,8,45,725.0,47.0,3.65,6.5,223.0,633.34,537.35
2016,2,1,9,0,769.0,52.0,3.6,7.0,268.0,695.44,586.29
2016,2,1,9,15,801.0,55.0,3.5,7.5,310.0,744.82,623.01
2016,2,1,9,30,833.0,58.0,3.4,8.0,352.0,792.72,657.18
2016,2,1,9,45,840.5,64.5,3.35,8.5,388.0,822.57,676.91
2016,2,1,10,0,848.0,71.0,3.3,9.0,424.0,849.21,693.85
2016,2,1,10,15,864.0,73.0,3.25,9.0,456.0,874.14,710.51
2016,2,1,10,30,880.0,75.0,3.2,9.0,488.0,895.81,724.63
2016,2,1,10,45,892.0,76.0,3.2,9.5,513.5,900.39,725.29
2016,2,1,11,0,904.0,77.0,3.2,10.0,539.0,910.15,729.98
2016,2,1,11,15,911.0,78.0,3.2,10.0,557.5,911.77,730.18
2016,2,1,11,30,918.0,79.0,3.2,10.0,576.0,909.63,727.88
2016,2,1,11,45,727.5,131.5,3.2,10.0,530.0,807.01,652.12
2016,2,1,12,0,537.0,184.0,3.2,10.0,484.0,682.73,557.25
2016,2,1,12,15,735.5,131.0,3.25,10.0,544.0,780.17,633.69
2016,2,1,12,30,934.0,78.0,3.3,10.0,604.0,847.03,682.77
2016,2,1,12,45,692.5,143.5,3.35,10.0,532.0,715.72,583.95
2016,2,1,13,0,451.0,209.0,3.4,10.0,460.0,574.73,471.48
2016,2,1,13,15,552.5,173.0,3.45,10.0,473.5,588.87,484.98
2016,2,1,13,30,654.0,137.0,3.5,10.0,487.0,599.79,494.29
2016,2,1,13,45,777.5,105.5,3.55,10.0,506.5,613.32,504.98
2016,2,1,14,0,901.0,74.0,3.6,10.0,526.0,610.48,501.81
2016,2,1,14,15,888.5,72.5,3.55,9.5,499.0,558.29,458.46
2016,2,1,14,30,876.0,71.0,3.5,9.0,472.0,505.03,413.18
2016,2,1,14,45,860.5,68.0,3.5,9.0,438.5,448.8,363.46
2016,2,1,15,0,845.0,65.0,3.5,9.0,405.0,391.12,311.15
2016,2,1,15,15,820.0,62.5,3.4,8.5,366.0,331.03,256.15
2016,2,1,15,30,795.0,60.0,3.3,8.0,327.0,272.43,201.56
2016,2,1,15,45,761.5,56.0,3.25,8.0,284.5,212.44,146.15
2016,2,1,16,0,728.0,52.0,3.2,8.0,242.0,155.62,96.01
2016,2,1,16,15,672.0,47.0,3.15,7.5,197.5,99.41,53.62
2016,2,1,16,30,616.0,42.0,3.1,7.0,153.0,49.75,27.88
2016,2,1,16,45,523.0,34.5,3.05,6.5,109.5,29.96,21.17
2016,2,1,17,0,430.0,27.0,3.0,6.0,66.0,24.01,14.47
2016,2,1,17,15,215.0,13.5,3.0,6.0,33.0,10.75,0.0
2016,2,1,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
