Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,8,0,332.0,49.0,0.9,12.0,99.0,314.16,257.77
2016,2,12,8,15,379.0,62.0,0.95,12.5,138.0,375.59,310.71
2016,2,12,8,30,426.0,75.0,1.0,13.0,177.0,439.77,363.59
2016,2,12,8,45,457.5,86.0,1.05,13.5,216.0,491.18,404.27
2016,2,12,9,0,489.0,97.0,1.1,14.0,255.0,543.11,443.67
2016,2,12,9,15,516.0,105.5,1.15,14.0,292.0,587.98,477.01
2016,2,12,9,30,543.0,114.0,1.2,14.0,329.0,638.97,514.18
2016,2,12,9,45,537.0,129.0,1.25,14.5,358.5,654.86,523.76
2016,2,12,10,0,531.0,144.0,1.3,15.0,388.0,674.67,536.44
2016,2,12,10,15,531.5,155.0,1.35,15.0,414.0,692.71,548.62
2016,2,12,10,30,532.0,166.0,1.4,15.0,440.0,708.27,558.82
2016,2,12,10,45,536.5,173.5,1.5,15.5,461.5,720.8,566.46
2016,2,12,11,0,541.0,181.0,1.6,16.0,483.0,730.84,572.35
2016,2,12,11,15,598.0,168.5,1.7,16.0,512.5,769.82,600.92
2016,2,12,11,30,655.0,156.0,1.8,16.0,542.0,800.01,622.19
2016,2,12,11,45,647.5,162.5,1.9,16.0,549.5,789.22,614.69
2016,2,12,12,0,640.0,169.0,2.0,16.0,557.0,775.65,605.67
2016,2,12,12,15,595.5,185.0,2.1,16.0,547.5,731.83,574.06
2016,2,12,12,30,551.0,201.0,2.2,16.0,538.0,694.25,546.34
2016,2,12,12,45,546.0,201.0,2.3,16.0,533.0,670.72,529.52
2016,2,12,13,0,541.0,201.0,2.4,16.0,528.0,645.36,511.0
2016,2,12,13,15,518.5,205.0,2.45,16.0,513.0,609.63,483.96
2016,2,12,13,30,496.0,209.0,2.5,16.0,498.0,573.54,456.37
2016,2,12,13,45,490.5,203.0,2.55,16.0,481.0,538.6,429.62
2016,2,12,14,0,485.0,197.0,2.6,16.0,464.0,502.74,401.63
2016,2,12,14,15,645.5,145.5,2.6,15.5,482.5,518.84,414.76
2016,2,12,14,30,806.0,94.0,2.6,15.0,501.0,513.19,409.03
2016,2,12,14,45,792.0,90.5,2.65,15.0,468.5,458.17,362.56
2016,2,12,15,0,778.0,87.0,2.7,15.0,436.0,403.0,314.81
2016,2,12,15,15,614.5,106.0,2.65,14.5,367.0,316.51,243.96
2016,2,12,15,30,451.0,125.0,2.6,14.0,298.0,244.62,185.83
2016,2,12,15,45,423.5,116.0,2.55,14.0,263.0,199.53,146.31
2016,2,12,16,0,396.0,107.0,2.5,14.0,228.0,157.38,110.23
2016,2,12,16,15,365.5,93.0,2.45,13.5,191.0,113.94,75.96
2016,2,12,16,30,335.0,79.0,2.4,13.0,154.0,74.31,49.82
2016,2,12,16,45,378.5,60.0,2.4,13.0,125.5,45.77,35.02
2016,2,12,17,0,422.0,41.0,2.4,13.0,97.0,33.13,23.28
2016,2,12,17,15,287.0,29.0,2.4,12.5,60.0,23.76,13.46
2016,2,12,17,30,152.0,17.0,2.4,12.0,23.0,14.08,0.0
2016,2,12,17,45,76.0,8.5,2.4,12.0,11.5,7.73,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,7,15,185.5,10.0,2.45,7.5,21.5,106.84,0.0
2016,2,13,7,30,371.0,20.0,2.4,8.0,43.0,258.87,126.36
2016,2,13,7,45,490.0,27.5,2.35,9.0,86.5,367.88,297.18
2016,2,13,8,0,609.0,35.0,2.3,10.0,130.0,477.46,395.84
2016,2,13,8,15,673.0,40.5,2.15,10.5,178.0,554.23,460.03
2016,2,13,8,30,737.0,46.0,2.0,11.0,226.0,633.8,522.49
2016,2,13,8,45,779.0,49.0,1.95,11.5,273.0,694.96,568.14
2016,2,13,9,0,821.0,52.0,1.9,12.0,320.0,748.2,605.78
2016,2,13,9,15,847.5,54.5,1.8,12.5,363.5,794.56,636.37
2016,2,13,9,30,874.0,57.0,1.7,13.0,407.0,839.21,664.51
2016,2,13,9,45,896.5,57.5,1.65,13.5,446.0,875.4,686.3
2016,2,13,10,0,919.0,58.0,1.6,14.0,485.0,908.96,705.81
2016,2,13,10,15,931.0,59.5,1.65,14.0,517.5,931.34,719.99
2016,2,13,10,30,943.0,61.0,1.7,14.0,550.0,950.18,731.91
2016,2,13,10,45,951.5,62.0,1.8,14.5,576.0,961.42,738.05
2016,2,13,11,0,960.0,63.0,1.9,15.0,602.0,968.76,741.73
2016,2,13,11,15,965.0,63.5,1.95,15.0,620.5,968.25,741.01
2016,2,13,11,30,970.0,64.0,2.0,15.0,639.0,963.73,737.82
2016,2,13,11,45,970.0,66.0,2.05,15.5,650.0,952.56,728.93
2016,2,13,12,0,970.0,68.0,2.1,16.0,661.0,937.44,717.57
2016,2,13,12,15,970.0,68.0,2.2,16.0,663.5,916.03,703.89
2016,2,13,12,30,970.0,68.0,2.3,16.0,666.0,890.9,687.64
2016,2,13,12,45,952.5,75.0,2.45,16.0,658.0,856.24,665.08
2016,2,13,13,0,935.0,82.0,2.6,16.0,650.0,818.85,640.31
2016,2,13,13,15,929.0,81.0,2.9,16.0,636.5,778.66,614.06
2016,2,13,13,30,923.0,80.0,3.2,16.0,623.0,735.84,585.17
2016,2,13,13,45,912.0,80.0,3.5,16.0,601.0,688.39,550.38
2016,2,13,14,0,901.0,80.0,3.8,16.0,579.0,639.13,512.43
2016,2,13,14,15,889.0,78.5,3.9,15.5,551.5,586.21,470.76
2016,2,13,14,30,877.0,77.0,4.0,15.0,524.0,532.15,426.75
2016,2,13,14,45,855.5,76.5,4.15,15.0,488.5,474.43,377.7
2016,2,13,15,0,834.0,76.0,4.3,15.0,453.0,415.88,326.63
2016,2,13,15,15,667.5,97.0,4.2,14.5,382.5,327.17,252.88
2016,2,13,15,30,501.0,118.0,4.1,14.0,312.0,253.28,192.24
2016,2,13,15,45,472.5,109.5,4.1,13.5,275.5,205.49,150.16
2016,2,13,16,0,444.0,101.0,4.1,13.0,239.0,160.71,111.59
2016,2,13,16,15,532.5,77.0,4.05,12.5,217.0,120.23,74.52
2016,2,13,16,30,621.0,53.0,4.0,12.0,195.0,66.23,35.89
2016,2,13,16,45,541.5,46.0,4.0,12.0,149.0,35.9,26.42
2016,2,13,17,0,462.0,39.0,4.0,12.0,103.0,31.24,21.79
2016,2,13,17,15,231.0,32.5,3.9,11.5,64.5,25.44,15.22
2016,2,13,17,30,0.0,26.0,3.8,11.0,26.0,21.23,0.0
2016,2,13,17,45,0.0,13.0,3.75,11.0,13.0,11.82,0.0
2016,2,13,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.4,10.0,6.0,5.46,0.0
2016,2,14,7,30,0.0,12.0,3.4,10.0,12.0,10.55,0.48
2016,2,14,7,45,0.0,23.5,3.4,10.5,23.5,20.7,11.51
2016,2,14,8,0,0.0,35.0,3.4,11.0,35.0,30.87,20.69
2016,2,14,8,15,0.0,48.0,3.35,11.5,48.0,43.01,31.39
2016,2,14,8,30,0.0,61.0,3.3,12.0,61.0,55.63,42.38
2016,2,14,8,45,0.0,74.0,3.25,12.5,74.0,68.17,53.13
2016,2,14,9,0,0.0,87.0,3.2,13.0,87.0,80.67,63.65
2016,2,14,9,15,0.0,99.5,3.15,13.5,99.5,92.6,73.53
2016,2,14,9,30,0.0,112.0,3.1,14.0,112.0,104.54,83.26
2016,2,14,9,45,290.0,122.5,3.05,15.0,258.5,430.68,358.16
2016,2,14,10,0,580.0,133.0,3.0,16.0,405.0,714.65,576.21
2016,2,14,10,15,721.5,105.0,2.95,16.0,467.0,815.6,646.74
2016,2,14,10,30,863.0,77.0,2.9,16.0,529.0,899.89,704.62
2016,2,14,10,45,870.0,80.0,2.9,16.5,554.5,911.73,709.67
2016,2,14,11,0,877.0,83.0,2.9,17.0,580.0,919.93,712.92
2016,2,14,11,15,885.0,84.0,2.9,17.0,599.5,922.86,714.0
2016,2,14,11,30,893.0,85.0,2.9,17.0,619.0,922.03,712.67
2016,2,14,11,45,779.5,124.5,2.9,17.0,596.5,866.99,673.56
2016,2,14,12,0,666.0,164.0,2.9,17.0,574.0,795.97,623.13
2016,2,14,12,15,620.5,180.0,2.9,17.0,563.5,756.55,594.51
2016,2,14,12,30,575.0,196.0,2.9,17.0,553.0,710.93,560.25
2016,2,14,12,45,459.5,230.5,2.9,17.5,514.5,634.25,500.18
2016,2,14,13,0,344.0,265.0,2.9,18.0,476.0,550.13,434.32
2016,2,14,13,15,413.0,241.5,2.9,18.0,489.5,559.84,443.3
2016,2,14,13,30,482.0,218.0,2.9,18.0,503.0,574.43,454.76
2016,2,14,13,45,467.0,213.5,2.95,18.0,482.5,535.12,424.37
2016,2,14,14,0,452.0,209.0,3.0,18.0,462.0,495.72,393.74
2016,2,14,14,15,482.5,190.5,3.1,17.5,448.5,468.73,373.3
2016,2,14,14,30,513.0,172.0,3.2,17.0,435.0,437.87,348.79
2016,2,14,14,45,549.5,149.5,3.3,17.0,415.0,402.03,318.58
2016,2,14,15,0,586.0,127.0,3.4,17.0,395.0,364.99,285.91
2016,2,14,15,15,555.0,121.0,3.4,16.5,357.5,311.39,240.07
2016,2,14,15,30,524.0,115.0,3.4,16.0,320.0,257.82,193.64
2016,2,14,15,45,496.0,107.5,3.4,15.5,283.5,209.64,151.44
2016,2,14,16,0,468.0,100.0,3.4,15.0,247.0,164.33,112.63
2016,2,14,16,15,435.0,87.5,3.35,14.5,207.5,117.47,75.65
2016,2,14,16,30,402.0,75.0,3.3,14.0,168.0,74.67,47.94
2016,2,14,16,45,357.0,61.0,3.3,14.0,129.5,46.31,35.42
2016,2,14,17,0,312.0,47.0,3.3,14.0,91.0,36.25,26.02
2016,2,14,17,15,156.0,35.5,3.25,13.5,57.5,27.64,17.16
2016,2,14,17,30,0.0,24.0,3.2,13.0,24.0,20.03,0.0
2016,2,14,17,45,0.0,12.0,3.2,13.0,12.0,10.91,0.0
2016,2,14,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,182.5,11.0,1.35,12.5,23.5,106.77,0.0
2016,2,15,7,30,365.0,22.0,1.3,13.0,47.0,261.6,160.36
2016,2,15,7,45,476.5,30.0,1.3,13.5,90.5,364.0,290.39
2016,2,15,8,0,588.0,38.0,1.3,14.0,134.0,469.41,381.6
2016,2,15,8,15,650.5,43.0,1.25,14.0,181.0,544.23,442.77
2016,2,15,8,30,713.0,48.0,1.2,14.0,228.0,621.6,502.58
2016,2,15,8,45,754.5,51.5,1.15,14.5,274.5,682.53,546.25
2016,2,15,9,0,796.0,55.0,1.1,15.0,321.0,743.41,587.78
2016,2,15,9,15,822.5,57.5,1.1,15.5,364.0,781.47,612.04
2016,2,15,9,30,849.0,60.0,1.1,16.0,407.0,825.66,640.03
2016,2,15,9,45,868.5,62.0,1.1,16.5,445.5,860.89,661.05
2016,2,15,10,0,888.0,64.0,1.1,17.0,484.0,893.42,679.93
2016,2,15,10,15,901.0,65.5,1.15,17.0,517.0,916.32,694.24
2016,2,15,10,30,914.0,67.0,1.2,17.0,550.0,935.81,706.42
2016,2,15,10,45,923.0,68.0,1.25,17.5,576.0,947.34,712.09
2016,2,15,11,0,932.0,69.0,1.3,18.0,602.0,955.08,715.48
2016,2,15,11,15,937.5,70.0,1.3,18.0,620.5,955.7,714.89
2016,2,15,11,30,943.0,71.0,1.3,18.0,639.0,952.37,711.98
2016,2,15,11,45,945.5,71.5,1.3,18.0,649.5,941.76,704.48
2016,2,15,12,0,948.0,72.0,1.3,18.0,660.0,927.27,694.66
2016,2,15,12,15,948.5,72.5,1.3,18.0,663.0,907.21,681.31
2016,2,15,12,30,949.0,73.0,1.3,18.0,666.0,883.46,665.64
2016,2,15,12,45,940.0,76.0,1.35,18.5,660.0,851.32,643.83
2016,2,15,13,0,931.0,79.0,1.4,19.0,654.0,816.19,619.98
2016,2,15,13,15,926.5,78.5,1.45,19.0,641.0,777.73,594.84
2016,2,15,13,30,922.0,78.0,1.5,19.0,628.0,736.51,567.48
2016,2,15,13,45,912.0,77.5,1.55,19.0,607.0,689.11,533.97
2016,2,15,14,0,902.0,77.0,1.6,19.0,586.0,639.82,497.35
2016,2,15,14,15,891.0,76.0,1.6,19.0,558.5,587.82,457.28
2016,2,15,14,30,880.0,75.0,1.6,19.0,531.0,534.56,415.01
2016,2,15,14,45,863.0,73.5,1.6,19.0,497.0,477.03,368.15
2016,2,15,15,0,846.0,72.0,1.6,19.0,463.0,419.22,319.57
2016,2,15,15,15,824.0,69.5,1.6,18.5,423.5,358.5,267.86
2016,2,15,15,30,802.0,67.0,1.6,18.0,384.0,298.95,215.72
2016,2,15,15,45,772.0,63.5,1.6,18.0,340.5,238.08,161.98
2016,2,15,16,0,742.0,60.0,1.6,18.0,297.0,179.98,111.91
2016,2,15,16,15,697.0,55.5,1.6,17.5,250.5,122.44,67.61
2016,2,15,16,30,652.0,51.0,1.6,17.0,204.0,70.15,37.02
2016,2,15,16,45,583.0,44.5,1.65,16.5,158.5,37.67,27.54
2016,2,15,17,0,514.0,38.0,1.7,16.0,113.0,30.21,20.64
2016,2,15,17,15,257.0,35.0,1.7,16.0,72.5,27.37,17.0
2016,2,15,17,30,0.0,32.0,1.7,16.0,32.0,25.53,0.0
2016,2,15,17,45,0.0,16.0,1.7,16.0,16.0,14.55,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,11.0,1.05,12.5,26.0,119.86,0.0
2016,2,16,7,30,413.0,22.0,1.0,13.0,52.0,292.23,192.0
2016,2,16,7,45,516.0,29.5,0.95,13.5,96.5,389.4,310.12
2016,2,16,8,0,619.0,37.0,0.9,14.0,141.0,490.38,396.0
2016,2,16,8,15,679.0,41.5,0.85,14.5,188.5,563.98,454.04
2016,2,16,8,30,739.0,46.0,0.8,15.0,236.0,639.95,510.39
2016,2,16,8,45,622.5,72.5,0.75,15.5,253.0,613.32,489.09
2016,2,16,9,0,506.0,99.0,0.7,16.0,270.0,563.0,450.49
2016,2,16,9,15,516.0,111.5,0.65,16.0,306.0,599.63,476.85
2016,2,16,9,30,526.0,124.0,0.6,16.0,342.0,634.58,500.24
2016,2,16,9,45,537.0,135.0,0.55,16.5,375.0,666.66,520.03
2016,2,16,10,0,548.0,146.0,0.5,17.0,408.0,696.74,537.95
2016,2,16,10,15,554.5,155.0,0.45,17.5,435.5,718.05,549.44
2016,2,16,10,30,561.0,164.0,0.4,18.0,463.0,736.96,559.23
2016,2,16,10,45,585.5,165.0,0.35,18.5,490.0,760.44,572.05
2016,2,16,11,0,610.0,166.0,0.3,19.0,517.0,788.92,587.98
2016,2,16,11,15,657.5,157.0,0.3,19.0,546.5,817.71,605.84
2016,2,16,11,30,705.0,148.0,0.3,19.0,576.0,842.53,621.03
2016,2,16,11,45,827.0,112.5,0.3,19.0,623.0,894.49,653.75
2016,2,16,12,0,949.0,77.0,0.3,19.0,670.0,936.23,679.11
2016,2,16,12,15,950.0,77.5,0.3,19.0,673.0,916.46,665.67
2016,2,16,12,30,951.0,78.0,0.3,19.0,676.0,892.96,650.96
2016,2,16,12,45,789.5,129.0,0.35,19.0,623.5,796.78,589.81
2016,2,16,13,0,628.0,180.0,0.4,19.0,571.0,700.19,525.41
2016,2,16,13,15,631.0,173.5,0.45,19.0,560.0,669.29,505.89
2016,2,16,13,30,634.0,167.0,0.5,19.0,549.0,636.05,483.34
2016,2,16,13,45,782.0,119.5,0.55,19.0,574.5,654.33,498.21
2016,2,16,14,0,930.0,72.0,0.6,19.0,600.0,653.27,497.9
2016,2,16,14,15,802.5,99.0,0.6,19.0,539.0,564.95,432.04
2016,2,16,14,30,675.0,126.0,0.6,19.0,478.0,482.54,370.09
2016,2,16,14,45,644.0,124.5,0.6,19.0,443.5,427.17,326.97
2016,2,16,15,0,613.0,123.0,0.6,19.0,409.0,373.74,283.87
2016,2,16,15,15,535.5,127.5,0.55,18.5,362.0,308.79,232.02
2016,2,16,15,30,458.0,132.0,0.5,18.0,315.0,254.84,188.51
2016,2,16,15,45,438.5,120.0,0.5,17.5,279.0,208.21,149.32
2016,2,16,16,0,419.0,108.0,0.5,17.0,243.0,163.68,112.26
2016,2,16,16,15,397.0,93.5,0.45,16.5,206.0,119.12,77.43
2016,2,16,16,30,375.0,79.0,0.4,16.0,169.0,77.37,50.01
2016,2,16,16,45,331.0,64.5,0.4,15.5,131.0,48.7,37.4
2016,2,16,17,0,287.0,50.0,0.4,15.0,93.0,38.38,27.95
2016,2,16,17,15,213.0,35.0,0.4,14.5,60.0,27.24,17.26
2016,2,16,17,30,139.0,20.0,0.4,14.0,27.0,15.75,0.0
2016,2,16,17,45,69.5,10.0,0.4,14.0,13.5,9.1,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.3,13.0,0.5,0.45,0.0
2016,2,17,7,30,0.0,1.0,3.3,13.0,1.0,0.87,0.0
2016,2,17,7,45,0.0,2.5,3.3,13.0,2.5,2.19,0.0
2016,2,17,8,0,0.0,4.0,3.3,13.0,4.0,3.51,0.0
2016,2,17,8,15,0.0,6.0,3.4,13.0,6.0,5.26,0.0
2016,2,17,8,30,0.0,8.0,3.5,13.0,8.0,7.02,0.42
2016,2,17,8,45,0.0,9.5,3.65,13.5,9.5,8.35,1.55
2016,2,17,9,0,0.0,11.0,3.8,14.0,11.0,9.67,2.68
2016,2,17,9,15,0.0,22.0,3.8,14.0,22.0,19.37,11.0
2016,2,17,9,30,0.0,33.0,3.8,14.0,33.0,29.09,19.28
2016,2,17,9,45,0.0,38.5,3.8,14.0,38.5,33.96,23.37
2016,2,17,10,0,0.0,44.0,3.8,14.0,44.0,38.84,27.45
2016,2,17,10,15,0.0,39.5,3.7,14.0,39.5,34.87,24.01
2016,2,17,10,30,0.0,35.0,3.6,14.0,35.0,30.9,20.6
2016,2,17,10,45,0.0,56.5,3.5,14.0,56.5,49.96,36.64
2016,2,17,11,0,0.0,78.0,3.4,14.0,78.0,69.07,52.61
2016,2,17,11,15,0.0,60.0,3.3,14.0,60.0,53.09,39.13
2016,2,17,11,30,0.0,42.0,3.2,14.0,42.0,37.13,25.7
2016,2,17,11,45,0.0,35.0,3.15,14.0,35.0,30.93,20.47
2016,2,17,12,0,0.0,28.0,3.1,14.0,28.0,24.74,15.24
2016,2,17,12,15,0.0,57.0,3.15,14.0,57.0,50.45,36.83
2016,2,17,12,30,0.0,86.0,3.2,14.0,86.0,76.23,58.34
2016,2,17,12,45,0.0,89.0,3.25,14.0,89.0,78.9,60.55
2016,2,17,13,0,0.0,92.0,3.3,14.0,92.0,81.57,62.8
2016,2,17,13,15,0.0,62.5,3.35,13.5,62.5,55.32,41.01
2016,2,17,13,30,0.0,33.0,3.4,13.0,33.0,29.16,19.08
2016,2,17,13,45,0.0,32.0,3.5,13.0,32.0,28.26,18.36
2016,2,17,14,0,0.0,31.0,3.6,13.0,31.0,27.37,17.63
2016,2,17,14,15,0.0,27.0,3.6,13.0,27.0,23.83,14.66
2016,2,17,14,30,0.0,23.0,3.6,13.0,23.0,20.29,11.67
2016,2,17,14,45,25.5,109.5,3.6,13.0,121.5,110.96,88.49
2016,2,17,15,0,51.0,196.0,3.6,13.0,220.0,197.19,159.83
2016,2,17,15,15,58.0,182.0,3.55,12.5,207.5,182.05,147.18
2016,2,17,15,30,65.0,168.0,3.5,12.0,195.0,166.15,133.79
2016,2,17,15,45,59.0,150.0,3.45,12.0,172.5,143.16,114.41
2016,2,17,16,0,53.0,132.0,3.4,12.0,150.0,121.14,95.88
2016,2,17,16,15,45.0,112.5,3.4,11.5,126.5,98.77,77.47
2016,2,17,16,30,37.0,93.0,3.4,11.0,103.0,77.8,60.52
2016,2,17,16,45,27.0,73.5,3.45,11.0,80.0,59.78,48.01
2016,2,17,17,0,17.0,54.0,3.5,11.0,57.0,44.73,34.02
2016,2,17,17,15,8.5,35.5,3.55,10.5,37.0,30.4,20.39
2016,2,17,17,30,0.0,17.0,3.6,10.0,17.0,14.98,1.1
2016,2,17,17,45,0.0,8.5,3.7,10.0,8.5,7.73,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,38.0,18.0,3.8,9.0,21.5,36.73,0.0
2016,2,18,7,30,76.0,36.0,3.8,9.0,43.0,106.23,75.16
2016,2,18,7,45,187.5,53.5,3.85,9.5,83.5,210.1,173.13
2016,2,18,8,0,299.0,71.0,3.9,10.0,124.0,324.58,273.72
2016,2,18,8,15,373.5,82.5,3.9,10.0,168.5,402.63,342.31
2016,2,18,8,30,448.0,94.0,3.9,10.0,213.0,485.72,413.02
2016,2,18,8,45,502.5,102.0,3.9,10.5,258.5,552.49,467.37
2016,2,18,9,0,557.0,110.0,3.9,11.0,304.0,621.18,520.76
2016,2,18,9,15,278.5,93.0,3.85,11.0,190.0,375.26,318.49
2016,2,18,9,30,0.0,76.0,3.8,11.0,76.0,67.23,52.12
2016,2,18,9,45,21.5,138.0,3.8,11.0,148.5,160.54,132.19
2016,2,18,10,0,43.0,200.0,3.8,11.0,221.0,253.56,209.67
2016,2,18,10,15,72.5,223.0,3.75,11.0,261.0,306.09,252.98
2016,2,18,10,30,102.0,246.0,3.7,11.0,301.0,358.7,295.75
2016,2,18,10,45,51.0,183.0,3.7,11.5,210.5,233.02,191.26
2016,2,18,11,0,0.0,120.0,3.7,12.0,120.0,108.19,85.66
2016,2,18,11,15,7.5,170.0,3.65,12.0,175.0,164.05,132.37
2016,2,18,11,30,15.0,220.0,3.6,12.0,230.0,221.12,179.15
2016,2,18,11,45,14.5,224.5,3.55,12.0,234.0,223.99,181.17
2016,2,18,12,0,14.0,229.0,3.5,12.0,238.0,226.87,183.33
2016,2,18,12,15,7.0,130.0,3.45,12.0,134.5,122.94,97.84
2016,2,18,12,30,0.0,31.0,3.4,12.0,31.0,27.4,17.6
2016,2,18,12,45,0.0,67.0,3.4,12.0,67.0,59.33,44.61
2016,2,18,13,0,0.0,103.0,3.4,12.0,103.0,91.59,71.68
2016,2,18,13,15,0.0,86.5,3.3,11.5,86.5,76.67,59.31
2016,2,18,13,30,0.0,70.0,3.2,11.0,70.0,61.98,47.1
2016,2,18,13,45,0.5,120.5,3.15,11.0,121.0,107.77,85.74
2016,2,18,14,0,1.0,171.0,3.1,11.0,172.0,154.31,124.62
2016,2,18,14,15,0.5,97.5,3.05,11.0,98.0,86.76,68.21
2016,2,18,14,30,0.0,24.0,3.0,11.0,24.0,21.17,12.54
2016,2,18,14,45,18.0,107.5,2.95,11.0,116.0,105.65,84.63
2016,2,18,15,0,36.0,191.0,2.9,11.0,208.0,186.48,152.07
2016,2,18,15,15,18.0,130.5,2.8,10.5,139.0,121.43,97.97
2016,2,18,15,30,0.0,70.0,2.7,10.0,70.0,61.89,47.95
2016,2,18,15,45,0.0,62.0,2.65,10.0,62.0,54.77,41.97
2016,2,18,16,0,0.0,54.0,2.6,10.0,54.0,47.67,35.9
2016,2,18,16,15,0.0,45.5,2.55,9.5,45.5,40.13,29.44
2016,2,18,16,30,0.0,37.0,2.5,9.0,37.0,32.61,22.88
2016,2,18,16,45,0.0,29.0,2.45,9.0,29.0,25.53,17.56
2016,2,18,17,0,0.0,21.0,2.4,9.0,21.0,18.47,10.93
2016,2,18,17,15,0.0,13.5,2.4,9.0,13.5,11.86,4.64
2016,2,18,17,30,0.0,6.0,2.4,9.0,6.0,5.26,0.0
2016,2,18,17,45,0.0,3.0,2.4,9.0,3.0,2.73,0.0
2016,2,18,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,8.0,4.55,10.0,8.0,7.28,0.0
2016,2,19,7,30,0.0,16.0,4.6,10.0,16.0,14.07,5.21
2016,2,19,7,45,0.0,28.5,4.65,10.0,28.5,25.12,15.59
2016,2,19,8,0,0.0,41.0,4.7,10.0,41.0,36.19,25.51
2016,2,19,8,15,0.0,55.5,4.6,10.0,55.5,50.47,38.15
2016,2,19,8,30,0.0,70.0,4.5,10.0,70.0,64.66,50.59
2016,2,19,8,45,0.0,83.5,4.45,10.5,83.5,77.63,61.7
2016,2,19,9,0,0.0,97.0,4.4,11.0,97.0,90.58,72.6
2016,2,19,9,15,0.0,68.0,4.2,11.0,68.0,60.11,46.31
2016,2,19,9,30,0.0,39.0,4.0,11.0,39.0,34.4,24.1
2016,2,19,9,45,0.0,90.5,3.8,11.0,90.5,80.87,63.84
2016,2,19,10,0,0.0,142.0,3.6,11.0,142.0,132.72,107.45
2016,2,19,10,15,0.0,150.0,3.45,11.0,150.0,139.91,113.14
2016,2,19,10,30,0.0,158.0,3.3,11.0,158.0,147.16,118.93
2016,2,19,10,45,0.5,165.5,3.15,11.0,166.0,154.4,124.72
2016,2,19,11,0,1.0,173.0,3.0,11.0,174.0,161.68,130.54
2016,2,19,11,15,13.5,208.0,2.9,11.0,217.0,208.35,169.25
2016,2,19,11,30,26.0,243.0,2.8,11.0,260.0,255.09,207.37
2016,2,19,11,45,61.5,271.0,2.75,11.0,311.0,332.28,270.2
2016,2,19,12,0,97.0,299.0,2.7,11.0,362.0,391.92,317.85
2016,2,19,12,15,103.0,302.0,2.7,11.0,369.0,395.49,320.36
2016,2,19,12,30,109.0,305.0,2.7,11.0,376.0,398.43,322.66
2016,2,19,12,45,112.0,303.0,2.7,11.0,375.0,392.75,318.17
2016,2,19,13,0,115.0,301.0,2.7,11.0,374.0,386.61,313.37
2016,2,19,13,15,94.0,289.5,2.65,11.0,348.5,352.06,285.51
2016,2,19,13,30,73.0,278.0,2.6,11.0,323.0,319.2,258.98
2016,2,19,13,45,65.0,265.0,2.55,11.0,304.0,295.32,239.87
2016,2,19,14,0,57.0,252.0,2.5,11.0,285.0,272.33,221.36
2016,2,19,14,15,66.5,244.5,2.45,10.5,281.5,265.55,216.52
2016,2,19,14,30,76.0,237.0,2.4,10.0,278.0,257.71,210.6
2016,2,19,14,45,68.0,220.0,2.35,10.0,255.0,231.81,189.33
2016,2,19,15,0,60.0,203.0,2.3,10.0,232.0,207.01,168.9
2016,2,19,15,15,119.0,189.5,2.25,9.5,241.0,212.54,172.67
2016,2,19,15,30,178.0,176.0,2.2,9.0,250.0,207.76,166.57
2016,2,19,15,45,160.0,160.5,2.15,9.0,221.5,176.11,139.4
2016,2,19,16,0,142.0,145.0,2.1,9.0,193.0,146.63,114.49
2016,2,19,16,15,129.5,124.5,2.0,8.5,163.5,116.3,89.55
2016,2,19,16,30,117.0,104.0,1.9,8.0,134.0,87.94,67.69
2016,2,19,16,45,97.5,83.0,1.85,8.0,104.5,64.81,53.19
2016,2,19,17,0,78.0,62.0,1.8,8.0,75.0,49.38,38.75
2016,2,19,17,15,42.5,42.5,1.75,7.5,49.5,34.53,24.58
2016,2,19,17,30,7.0,23.0,1.7,7.0,24.0,19.77,6.76
2016,2,19,17,45,3.5,11.5,1.65,7.0,12.0,10.46,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,7,15,137.0,15.5,1.8,5.0,28.0,112.86,0.0
2016,2,20,7,30,274.0,31.0,1.8,5.0,56.0,235.48,183.57
2016,2,20,7,45,344.0,45.0,1.8,5.5,96.0,308.66,259.02
2016,2,20,8,0,414.0,59.0,1.8,6.0,136.0,388.27,330.08
2016,2,20,8,15,469.0,69.0,1.75,6.5,179.5,457.91,389.72
2016,2,20,8,30,524.0,79.0,1.7,7.0,223.0,530.05,448.48
2016,2,20,8,45,550.5,89.5,1.7,8.0,265.0,582.05,487.44
2016,2,20,9,0,577.0,100.0,1.7,9.0,307.0,633.57,524.5
2016,2,20,9,15,623.5,97.5,1.6,9.0,346.0,686.07,562.12
2016,2,20,9,30,670.0,95.0,1.5,9.0,385.0,737.56,597.75
2016,2,20,9,45,678.5,103.5,1.4,9.5,419.5,767.95,615.86
2016,2,20,10,0,687.0,112.0,1.3,10.0,454.0,795.65,631.76
2016,2,20,10,15,775.0,103.5,1.15,10.0,513.0,867.19,678.49
2016,2,20,10,30,863.0,95.0,1.0,10.0,572.0,943.65,726.06
2016,2,20,10,45,777.0,120.5,0.9,10.5,564.5,900.74,691.47
2016,2,20,11,0,691.0,146.0,0.8,11.0,557.0,847.89,652.06
2016,2,20,11,15,611.5,179.5,0.65,11.0,551.5,805.06,620.0
2016,2,20,11,30,532.0,213.0,0.5,11.0,546.0,754.4,580.66
2016,2,20,11,45,463.0,241.5,0.4,11.0,535.0,712.5,548.15
2016,2,20,12,0,394.0,270.0,0.3,11.0,524.0,655.17,505.03
2016,2,20,12,15,429.5,260.5,0.3,11.0,538.0,677.48,521.72
2016,2,20,12,30,465.0,251.0,0.3,11.0,552.0,682.36,525.28
2016,2,20,12,45,388.5,269.5,0.35,11.5,520.0,608.62,471.1
2016,2,20,13,0,312.0,288.0,0.4,12.0,488.0,551.36,428.62
2016,2,20,13,15,370.0,267.5,0.55,12.0,500.5,557.72,436.61
2016,2,20,13,30,428.0,247.0,0.7,12.0,513.0,568.84,446.74
2016,2,20,13,45,317.0,259.5,0.85,12.0,453.0,475.33,376.52
2016,2,20,14,0,206.0,272.0,1.0,12.0,393.0,391.89,312.74
2016,2,20,14,15,304.0,241.5,1.1,12.0,411.0,411.79,329.76
2016,2,20,14,30,402.0,211.0,1.2,12.0,429.0,414.22,331.41
2016,2,20,14,45,620.5,146.5,1.35,12.0,458.5,440.0,349.68
2016,2,20,15,0,839.0,82.0,1.5,12.0,488.0,431.77,337.98
2016,2,20,15,15,818.0,79.0,1.55,12.0,448.0,370.66,284.34
2016,2,20,15,30,797.0,76.0,1.6,12.0,408.0,310.65,230.55
2016,2,20,15,45,774.0,71.0,1.7,12.0,364.5,249.71,175.58
2016,2,20,16,0,751.0,66.0,1.8,12.0,321.0,190.75,123.3
2016,2,20,16,15,708.0,61.0,1.8,11.5,273.5,131.82,76.32
2016,2,20,16,30,665.0,56.0,1.8,11.0,226.0,77.96,42.93
2016,2,20,16,45,601.0,49.5,1.85,10.5,178.5,38.1,28.78
2016,2,20,17,0,537.0,43.0,1.9,10.0,131.0,33.96,24.78
2016,2,20,17,15,421.5,33.0,1.9,9.5,88.0,26.51,17.52
2016,2,20,17,30,306.0,23.0,1.9,9.0,45.0,18.85,7.15
2016,2,20,17,45,153.0,11.5,1.95,9.0,22.5,10.46,0.0
2016,2,20,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,203.5,14.5,1.75,6.5,34.0,149.17,0.0
2016,2,21,7,30,407.0,29.0,1.7,7.0,68.0,312.77,245.98
2016,2,21,7,45,508.0,37.0,1.7,7.5,114.5,405.21,336.66
2016,2,21,8,0,609.0,45.0,1.7,8.0,161.0,499.66,418.67
2016,2,21,8,15,667.5,50.5,1.7,8.5,210.0,574.39,479.41
2016,2,21,8,30,726.0,56.0,1.7,9.0,259.0,651.22,538.68
2016,2,21,8,45,766.0,59.5,1.7,9.5,307.5,712.34,583.3
2016,2,21,9,0,806.0,63.0,1.7,10.0,356.0,773.15,625.95
2016,2,21,9,15,831.5,66.0,1.65,10.5,400.0,820.11,656.51
2016,2,21,9,30,857.0,69.0,1.6,11.0,444.0,865.09,684.78
2016,2,21,9,45,876.5,71.0,1.6,11.5,483.5,891.98,700.26
2016,2,21,10,0,896.0,73.0,1.6,12.0,523.0,924.8,719.85
2016,2,21,10,15,908.5,75.0,1.6,12.0,556.0,948.03,733.88
2016,2,21,10,30,921.0,77.0,1.6,12.0,589.0,967.74,745.62
2016,2,21,10,45,929.5,78.0,1.6,12.5,615.5,978.72,750.17
2016,2,21,11,0,938.0,79.0,1.6,13.0,642.0,985.84,752.36
2016,2,21,11,15,943.0,80.0,1.65,13.0,660.5,985.73,752.02
2016,2,21,11,30,948.0,81.0,1.7,13.0,679.0,981.62,749.25
2016,2,21,11,45,949.0,82.5,1.8,13.5,689.5,970.43,741.2
2016,2,21,12,0,950.0,84.0,1.9,14.0,700.0,955.33,730.66
2016,2,21,12,15,949.5,84.0,1.95,14.0,702.0,933.31,716.22
2016,2,21,12,30,949.0,84.0,2.0,14.0,704.0,907.63,699.35
2016,2,21,12,45,943.0,85.0,2.15,14.0,698.0,875.01,678.63
2016,2,21,13,0,937.0,86.0,2.3,14.0,692.0,839.26,655.43
2016,2,21,13,15,931.5,85.5,2.4,14.0,678.0,799.33,628.49
2016,2,21,13,30,926.0,85.0,2.5,14.0,664.0,756.68,599.24
2016,2,21,13,45,917.5,84.0,2.65,14.0,642.0,708.98,565.06
2016,2,21,14,0,909.0,83.0,2.8,14.0,620.0,659.26,527.16
2016,2,21,14,15,897.0,81.5,2.85,13.5,591.5,605.24,485.27
2016,2,21,14,30,885.0,80.0,2.9,13.0,563.0,550.05,441.01
2016,2,21,14,45,870.0,78.0,3.0,13.0,528.0,492.07,392.32
2016,2,21,15,0,855.0,76.0,3.1,13.0,493.0,433.47,341.51
2016,2,21,15,15,832.5,73.0,3.1,12.5,452.0,370.93,286.51
2016,2,21,15,30,810.0,70.0,3.1,12.0,411.0,309.63,231.18
2016,2,21,15,45,783.5,66.0,3.1,12.0,367.0,248.02,174.84
2016,2,21,16,0,757.0,62.0,3.1,12.0,323.0,188.77,121.84
2016,2,21,16,15,714.0,57.5,3.0,11.5,275.5,129.87,74.48
2016,2,21,16,30,671.0,53.0,2.9,11.0,228.0,75.99,40.86
2016,2,21,16,45,612.5,46.5,2.85,11.0,181.0,38.79,29.36
2016,2,21,17,0,554.0,40.0,2.8,11.0,134.0,34.16,24.87
2016,2,21,17,15,444.0,31.5,2.75,10.5,90.5,25.1,16.28
2016,2,21,17,30,334.0,23.0,2.7,10.0,47.0,18.77,7.84
2016,2,21,17,45,167.0,11.5,2.65,10.0,23.5,10.46,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,15,224.0,14.5,1.85,7.5,37.0,161.93,17.24
2016,2,22,7,30,448.0,29.0,1.8,8.0,74.0,329.17,261.5
2016,2,22,7,45,542.0,37.0,1.8,8.5,121.5,421.04,349.46
2016,2,22,8,0,636.0,45.0,1.8,9.0,169.0,519.69,433.74
2016,2,22,8,15,692.5,50.5,1.65,9.5,219.0,594.13,492.77
2016,2,22,8,30,749.0,56.0,1.5,10.0,269.0,670.49,549.71
2016,2,22,8,45,786.0,60.0,1.4,10.5,317.5,730.73,591.85
2016,2,22,9,0,823.0,64.0,1.3,11.0,366.0,790.43,631.57
2016,2,22,9,15,848.5,66.5,1.15,11.5,411.0,837.26,659.65
2016,2,22,9,30,874.0,69.0,1.0,12.0,456.0,873.27,678.96
2016,2,22,9,45,891.0,71.5,0.85,12.5,495.5,907.68,696.35
2016,2,22,10,0,908.0,74.0,0.7,13.0,535.0,939.14,710.95
2016,2,22,10,15,920.5,76.0,0.65,13.5,568.5,962.51,721.89
2016,2,22,10,30,933.0,78.0,0.6,14.0,602.0,982.3,730.51
2016,2,22,10,45,941.0,79.5,0.55,14.5,628.0,993.46,733.6
2016,2,22,11,0,949.0,81.0,0.5,15.0,654.0,1000.69,734.4
2016,2,22,11,15,954.0,82.0,0.5,15.0,673.0,1000.47,733.24
2016,2,22,11,30,959.0,83.0,0.5,15.0,692.0,996.2,729.82
2016,2,22,11,45,961.0,83.5,0.5,15.5,703.0,984.52,720.59
2016,2,22,12,0,963.0,84.0,0.5,16.0,714.0,968.87,709.14
2016,2,22,12,15,964.0,84.0,0.55,16.0,717.0,947.84,696.88
2016,2,22,12,30,965.0,84.0,0.6,16.0,720.0,923.01,682.24
2016,2,22,12,45,960.0,85.5,0.65,16.0,714.0,891.23,663.04
2016,2,22,13,0,955.0,87.0,0.7,16.0,708.0,856.19,641.58
2016,2,22,13,15,951.0,86.5,0.75,16.0,695.0,816.64,616.87
2016,2,22,13,30,947.0,86.0,0.8,16.0,682.0,774.2,589.87
2016,2,22,13,45,937.0,86.0,0.85,16.0,660.0,725.55,557.16
2016,2,22,14,0,927.0,86.0,0.9,16.0,638.0,674.92,520.8
2016,2,22,14,15,917.0,84.5,0.9,16.0,609.5,621.04,480.36
