Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,14,30,907.0,83.0,0.9,16.0,581.0,565.75,437.54
2016,2,22,14,45,775.5,102.5,0.95,16.0,510.0,473.09,366.11
2016,2,22,15,0,644.0,122.0,1.0,16.0,439.0,389.63,300.51
2016,2,22,15,15,738.0,98.5,1.0,15.5,434.0,360.55,272.95
2016,2,22,15,30,832.0,75.0,1.0,15.0,429.0,321.7,234.73
2016,2,22,15,45,801.0,72.0,1.05,15.0,383.0,258.44,178.96
2016,2,22,16,0,770.0,69.0,1.1,15.0,337.0,198.06,126.69
2016,2,22,16,15,727.5,64.0,1.15,14.5,288.5,137.79,79.28
2016,2,22,16,30,685.0,59.0,1.2,14.0,240.0,82.53,45.23
2016,2,22,16,45,616.0,53.0,1.3,13.5,190.5,40.81,30.87
2016,2,22,17,0,547.0,47.0,1.4,13.0,141.0,37.2,27.4
2016,2,22,17,15,432.0,37.0,1.4,12.5,96.0,29.86,20.35
2016,2,22,17,30,317.0,27.0,1.4,12.0,51.0,22.36,11.06
2016,2,22,17,45,158.5,13.5,1.45,12.0,25.5,12.28,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,7,15,212.0,16.0,1.0,10.0,38.0,159.44,47.45
2016,2,23,7,30,424.0,32.0,1.0,10.0,76.0,327.73,259.37
2016,2,23,7,45,523.0,40.0,1.0,10.5,124.0,420.66,344.29
2016,2,23,8,0,622.0,48.0,1.0,11.0,172.0,514.8,423.02
2016,2,23,8,15,679.5,53.5,1.05,11.5,222.5,589.8,481.92
2016,2,23,8,30,737.0,59.0,1.1,12.0,273.0,666.71,539.39
2016,2,23,8,45,777.5,62.5,1.2,12.5,322.0,728.9,584.08
2016,2,23,9,0,818.0,66.0,1.3,13.0,371.0,790.74,627.07
2016,2,23,9,15,843.5,69.5,1.25,13.0,416.0,838.84,658.35
2016,2,23,9,30,869.0,73.0,1.2,13.0,461.0,884.88,687.43
2016,2,23,9,45,887.0,75.0,1.2,13.5,501.0,910.66,701.53
2016,2,23,10,0,905.0,77.0,1.2,14.0,541.0,942.29,719.65
2016,2,23,10,15,917.5,79.0,1.2,14.5,574.5,965.59,731.91
2016,2,23,10,30,930.0,81.0,1.2,15.0,608.0,985.32,741.88
2016,2,23,10,45,935.5,83.5,1.2,15.5,634.0,995.3,745.52
2016,2,23,11,0,941.0,86.0,1.2,16.0,660.0,1001.32,746.84
2016,2,23,11,15,946.5,87.0,1.2,16.0,679.0,1001.5,745.97
2016,2,23,11,30,952.0,88.0,1.2,16.0,698.0,997.65,742.74
2016,2,23,11,45,952.5,89.5,1.2,16.0,708.0,985.73,734.48
2016,2,23,12,0,953.0,91.0,1.2,16.0,718.0,969.89,723.92
2016,2,23,12,15,953.0,91.0,1.15,16.0,721.0,948.04,708.72
2016,2,23,12,30,953.0,91.0,1.1,16.0,724.0,922.47,691.25
2016,2,23,12,45,940.5,95.5,1.1,16.5,716.0,887.97,667.52
2016,2,23,13,0,928.0,100.0,1.1,17.0,708.0,850.59,641.96
2016,2,23,13,15,720.0,162.0,1.05,17.0,628.5,731.82,559.48
2016,2,23,13,30,512.0,224.0,1.0,17.0,549.0,607.69,468.54
2016,2,23,13,45,704.5,161.0,0.95,17.0,592.5,652.84,503.71
2016,2,23,14,0,897.0,98.0,0.9,17.0,636.0,672.64,517.56
2016,2,23,14,15,885.5,96.0,0.9,17.0,607.0,617.76,475.86
2016,2,23,14,30,874.0,94.0,0.9,17.0,578.0,561.73,432.82
2016,2,23,14,45,667.0,134.5,0.9,17.0,491.0,452.64,349.35
2016,2,23,15,0,460.0,175.0,0.9,17.0,404.0,358.73,276.99
2016,2,23,15,15,496.0,152.0,0.9,16.5,380.5,320.1,244.57
2016,2,23,15,30,532.0,129.0,0.9,16.0,357.0,277.01,206.59
2016,2,23,15,45,486.5,125.5,0.9,15.5,317.5,226.7,164.32
2016,2,23,16,0,441.0,122.0,0.9,15.0,278.0,181.27,126.92
2016,2,23,16,15,523.5,96.0,0.9,14.0,255.0,137.48,87.88
2016,2,23,16,30,606.0,70.0,0.9,13.0,232.0,84.71,49.3
2016,2,23,16,45,523.0,63.0,0.95,12.5,183.0,48.81,38.16
2016,2,23,17,0,440.0,56.0,1.0,12.0,134.0,44.76,34.29
2016,2,23,17,15,328.5,43.0,1.0,11.5,91.0,35.01,25.02
2016,2,23,17,30,217.0,30.0,1.0,11.0,48.0,23.56,12.64
2016,2,23,17,45,108.5,15.0,1.0,11.0,24.0,13.64,0.0
2016,2,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,172.5,17.5,0.75,11.0,36.0,141.83,61.2
2016,2,24,7,30,345.0,35.0,0.7,11.0,72.0,284.41,225.94
2016,2,24,7,45,443.0,44.0,0.65,11.5,117.5,374.97,306.26
2016,2,24,8,0,541.0,53.0,0.6,12.0,163.0,473.34,387.12
2016,2,24,8,15,599.0,59.5,0.6,12.0,211.0,546.03,444.48
2016,2,24,8,30,657.0,66.0,0.6,12.0,259.0,621.26,500.76
2016,2,24,8,45,701.0,69.5,0.6,12.5,306.5,683.08,543.79
2016,2,24,9,0,745.0,73.0,0.6,13.0,354.0,740.39,581.99
2016,2,24,9,15,772.0,76.5,0.55,13.5,397.0,787.92,611.2
2016,2,24,9,30,799.0,80.0,0.5,14.0,440.0,833.69,638.3
2016,2,24,9,45,819.5,82.0,0.45,14.5,479.0,869.52,657.95
2016,2,24,10,0,840.0,84.0,0.4,15.0,518.0,902.63,675.47
2016,2,24,10,15,663.5,144.5,0.35,15.0,500.5,824.89,621.0
2016,2,24,10,30,487.0,205.0,0.3,15.0,483.0,724.29,549.96
2016,2,24,10,45,557.5,190.0,0.3,15.0,522.0,772.72,585.19
2016,2,24,11,0,628.0,175.0,0.3,15.0,561.0,826.44,620.09
2016,2,24,11,15,764.5,133.5,0.25,15.0,617.0,902.12,667.2
2016,2,24,11,30,901.0,92.0,0.2,15.0,673.0,956.8,699.33
2016,2,24,11,45,624.0,192.0,0.2,15.5,598.0,815.29,604.99
2016,2,24,12,0,347.0,292.0,0.2,16.0,523.0,639.1,480.04
2016,2,24,12,15,368.0,288.5,0.2,16.0,533.5,642.05,484.69
2016,2,24,12,30,389.0,285.0,0.2,16.0,544.0,642.62,485.2
2016,2,24,12,45,385.5,283.0,0.2,16.0,538.5,621.99,470.59
2016,2,24,13,0,382.0,281.0,0.2,16.0,533.0,600.14,455.31
2016,2,24,13,15,466.0,246.5,0.25,16.0,548.0,621.04,472.2
2016,2,24,13,30,550.0,212.0,0.3,16.0,563.0,623.53,475.48
2016,2,24,13,45,521.0,215.0,0.35,16.0,539.5,578.72,443.3
2016,2,24,14,0,492.0,218.0,0.4,16.0,516.0,534.64,411.58
2016,2,24,14,15,668.5,154.5,0.45,16.0,539.5,551.44,425.19
2016,2,24,14,30,845.0,91.0,0.5,16.0,563.0,544.45,419.01
2016,2,24,14,45,827.5,89.5,0.6,16.0,528.5,486.73,373.86
2016,2,24,15,0,810.0,88.0,0.7,16.0,494.0,429.12,327.39
2016,2,24,15,15,788.5,85.0,0.75,15.5,454.0,369.06,277.51
2016,2,24,15,30,767.0,82.0,0.8,15.0,414.0,310.22,226.94
2016,2,24,15,45,737.5,77.5,0.9,15.0,370.0,249.61,174.06
2016,2,24,16,0,708.0,73.0,1.0,15.0,326.0,188.96,121.88
2016,2,24,16,15,665.0,68.0,1.05,14.5,279.0,131.89,76.94
2016,2,24,16,30,622.0,63.0,1.1,14.0,232.0,79.88,44.41
2016,2,24,16,45,559.5,55.5,1.2,13.5,185.0,42.37,32.31
2016,2,24,17,0,497.0,48.0,1.3,13.0,138.0,37.6,27.84
2016,2,24,17,15,390.0,38.0,1.35,12.5,95.0,30.36,20.93
2016,2,24,17,30,283.0,28.0,1.4,12.0,52.0,22.94,12.55
2016,2,24,17,45,141.5,14.0,1.5,12.0,26.0,12.73,0.0
2016,2,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,7,15,156.5,19.5,0.75,10.5,37.5,133.41,70.88
2016,2,25,7,30,313.0,39.0,0.7,11.0,75.0,269.61,215.67
2016,2,25,7,45,404.5,50.0,0.7,11.5,119.5,357.54,293.08
2016,2,25,8,0,496.0,61.0,0.7,12.0,164.0,452.69,371.82
2016,2,25,8,15,555.5,68.5,0.7,12.0,211.5,526.56,430.98
2016,2,25,8,30,615.0,76.0,0.7,12.0,259.0,602.99,488.56
2016,2,25,8,45,636.0,79.5,0.7,12.5,296.5,645.31,517.69
2016,2,25,9,0,657.0,83.0,0.7,13.0,334.0,686.39,545.15
2016,2,25,9,15,516.0,128.0,0.65,13.5,339.0,629.44,500.39
2016,2,25,9,30,375.0,173.0,0.6,14.0,344.0,551.87,438.81
2016,2,25,9,45,342.5,196.0,0.6,14.5,362.5,555.64,439.51
2016,2,25,10,0,310.0,219.0,0.6,15.0,381.0,556.35,436.99
2016,2,25,10,15,318.0,233.0,0.6,15.5,408.0,581.23,453.19
2016,2,25,10,30,326.0,247.0,0.6,16.0,435.0,604.69,467.89
2016,2,25,10,45,599.5,172.5,0.65,16.5,537.0,800.61,608.71
2016,2,25,11,0,873.0,98.0,0.7,17.0,639.0,965.0,713.16
2016,2,25,11,15,879.0,99.5,0.7,17.0,657.5,966.18,710.44
2016,2,25,11,30,885.0,101.0,0.7,17.0,676.0,954.15,702.01
2016,2,25,11,45,889.0,101.0,0.7,17.0,687.0,944.31,695.36
2016,2,25,12,0,893.0,101.0,0.7,17.0,698.0,930.73,686.4
2016,2,25,12,15,670.5,185.0,0.65,17.0,634.0,818.85,611.98
2016,2,25,12,30,448.0,269.0,0.6,17.0,570.0,689.58,519.76
2016,2,25,12,45,507.5,243.5,0.6,17.5,582.5,694.81,525.29
2016,2,25,13,0,567.0,218.0,0.6,18.0,595.0,694.58,525.12
2016,2,25,13,15,724.0,159.5,0.6,17.5,631.0,734.28,555.86
2016,2,25,13,30,881.0,101.0,0.6,17.0,667.0,751.43,569.62
2016,2,25,13,45,868.0,102.0,0.65,17.0,645.5,703.34,536.09
2016,2,25,14,0,855.0,103.0,0.7,17.0,624.0,653.68,500.85
2016,2,25,14,15,664.0,153.5,0.75,16.5,547.5,548.56,423.86
2016,2,25,14,30,473.0,204.0,0.8,16.0,471.0,452.65,352.25
2016,2,25,14,45,558.0,165.5,0.85,16.0,461.5,427.42,332.45
2016,2,25,15,0,643.0,127.0,0.9,16.0,452.0,395.51,304.88
2016,2,25,15,15,547.0,138.0,0.9,15.5,399.0,326.71,249.6
2016,2,25,15,30,451.0,149.0,0.9,15.0,346.0,270.62,204.37
2016,2,25,15,45,352.5,145.5,0.95,15.0,290.0,211.04,156.86
2016,2,25,16,0,254.0,142.0,1.0,15.0,234.0,164.56,121.34
2016,2,25,16,15,231.5,125.5,1.05,14.5,200.5,128.54,92.98
2016,2,25,16,30,209.0,109.0,1.1,14.0,167.0,95.48,69.54
2016,2,25,16,45,346.5,80.5,1.15,13.5,154.5,59.93,47.91
2016,2,25,17,0,484.0,52.0,1.2,13.0,142.0,40.9,30.79
2016,2,25,17,15,380.5,41.0,1.2,13.0,98.5,32.9,23.16
2016,2,25,17,30,277.0,30.0,1.2,13.0,55.0,24.66,14.24
2016,2,25,17,45,138.5,15.0,1.3,13.0,27.5,12.21,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,10.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,10.0,9.0,8.19,0.0
2016,2,26,7,15,91.0,26.0,1.25,10.0,37.0,99.17,58.65
2016,2,26,7,30,182.0,43.0,1.2,10.0,65.0,196.83,158.92
2016,2,26,7,45,230.0,61.0,1.15,10.5,101.5,257.76,213.94
2016,2,26,8,0,278.0,79.0,1.1,11.0,138.0,322.5,269.58
2016,2,26,8,15,310.0,95.5,1.1,11.0,177.0,376.72,315.09
2016,2,26,8,30,342.0,112.0,1.1,11.0,216.0,432.42,360.14
2016,2,26,8,45,376.5,122.5,1.1,11.5,254.0,483.72,399.73
2016,2,26,9,0,411.0,133.0,1.1,12.0,292.0,535.9,438.66
2016,2,26,9,15,313.0,166.0,1.1,12.0,295.5,484.01,395.28
2016,2,26,9,30,215.0,199.0,1.1,12.0,299.0,425.71,347.12
2016,2,26,9,45,190.5,219.0,1.15,12.5,313.0,428.79,347.77
2016,2,26,10,0,166.0,239.0,1.2,13.0,327.0,430.01,346.46
2016,2,26,10,15,261.5,241.0,1.2,13.0,389.0,538.17,430.17
2016,2,26,10,30,357.0,243.0,1.2,13.0,451.0,629.44,498.05
2016,2,26,10,45,462.0,221.0,1.25,13.5,502.0,719.53,563.07
2016,2,26,11,0,567.0,199.0,1.3,14.0,553.0,790.97,613.57
2016,2,26,11,15,531.5,219.5,1.3,14.0,559.0,774.84,599.45
2016,2,26,11,30,496.0,240.0,1.3,14.0,565.0,756.02,584.59
2016,2,26,11,45,537.5,229.0,1.35,14.0,586.5,771.97,597.0
2016,2,26,12,0,579.0,218.0,1.4,14.0,608.0,784.34,606.5
2016,2,26,12,15,726.0,161.0,1.45,14.0,651.5,843.35,649.28
2016,2,26,12,30,873.0,104.0,1.5,14.0,695.0,873.19,669.69
2016,2,26,12,45,871.5,102.5,1.55,14.0,689.5,843.09,649.32
2016,2,26,13,0,870.0,101.0,1.6,14.0,684.0,809.91,627.38
2016,2,26,13,15,579.5,198.5,1.65,13.5,583.5,659.7,518.85
2016,2,26,13,30,289.0,296.0,1.7,13.0,483.0,510.73,404.53
2016,2,26,13,45,240.5,292.5,1.75,13.0,445.0,448.29,357.49
2016,2,26,14,0,192.0,289.0,1.8,13.0,407.0,399.32,319.32
2016,2,26,14,15,96.0,189.5,1.85,12.5,248.5,235.84,190.32
2016,2,26,14,30,0.0,90.0,1.9,12.0,90.0,79.74,61.83
2016,2,26,14,45,0.0,61.0,1.95,12.0,61.0,53.94,40.37
2016,2,26,15,0,0.0,32.0,2.0,12.0,32.0,28.23,18.58
2016,2,26,15,15,0.0,64.0,1.95,11.5,64.0,56.57,42.96
2016,2,26,15,30,0.0,96.0,1.9,11.0,96.0,84.69,67.14
2016,2,26,15,45,0.0,54.0,1.85,11.0,54.0,47.68,35.6
2016,2,26,16,0,0.0,12.0,1.8,11.0,12.0,10.55,3.54
2016,2,26,16,15,0.0,10.5,1.7,11.0,10.5,9.23,2.4
2016,2,26,16,30,0.0,9.0,1.6,11.0,9.0,7.9,1.25
2016,2,26,16,45,0.0,7.0,1.55,11.0,7.0,6.14,0.0
2016,2,26,17,0,0.0,5.0,1.5,11.0,5.0,4.38,0.0
2016,2,26,17,15,0.0,3.5,1.45,10.5,3.5,3.07,0.0
2016,2,26,17,30,0.0,2.0,1.4,10.0,2.0,1.75,0.0
2016,2,26,17,45,0.0,1.0,1.4,10.0,1.0,0.87,0.0
2016,2,26,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,1.75,8.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,1.7,9.0,15.0,13.64,0.0
2016,2,27,7,15,219.0,25.0,1.7,9.0,52.0,183.43,122.79
2016,2,27,7,30,438.0,35.0,1.7,9.0,89.0,343.0,280.54
2016,2,27,7,45,520.0,43.0,1.7,9.5,136.0,426.68,355.48
2016,2,27,8,0,602.0,51.0,1.7,10.0,183.0,516.66,431.22
2016,2,27,8,15,417.5,86.5,1.65,10.0,188.5,444.74,373.37
2016,2,27,8,30,233.0,122.0,1.6,10.0,194.0,346.4,291.47
2016,2,27,8,45,246.0,139.5,1.6,10.5,226.5,384.31,322.21
2016,2,27,9,0,259.0,157.0,1.6,11.0,259.0,422.11,351.15
2016,2,27,9,15,320.0,167.0,1.55,11.5,306.5,491.59,405.16
2016,2,27,9,30,381.0,177.0,1.5,12.0,354.0,563.14,458.76
2016,2,27,9,45,625.0,128.0,1.5,12.5,447.5,759.13,604.33
2016,2,27,10,0,869.0,79.0,1.5,13.0,541.0,919.25,712.17
2016,2,27,10,15,882.0,80.5,1.45,13.0,574.0,941.97,723.36
2016,2,27,10,30,895.0,82.0,1.4,13.0,607.0,961.27,733.94
2016,2,27,10,45,907.5,82.0,1.35,13.5,634.0,974.6,739.23
2016,2,27,11,0,920.0,82.0,1.3,14.0,661.0,984.18,742.14
2016,2,27,11,15,718.5,157.5,1.25,14.0,618.0,890.81,677.88
2016,2,27,11,30,517.0,233.0,1.2,14.0,575.0,768.79,591.37
2016,2,27,11,45,501.5,243.5,1.2,14.5,579.5,755.27,581.2
2016,2,27,12,0,486.0,254.0,1.2,15.0,584.0,739.62,568.34
2016,2,27,12,15,403.0,282.0,1.2,15.0,556.0,666.73,514.89
2016,2,27,12,30,320.0,310.0,1.2,15.0,528.0,611.1,473.24
2016,2,27,12,45,278.0,315.5,1.2,15.0,504.0,567.94,441.32
2016,2,27,13,0,236.0,321.0,1.2,15.0,480.0,514.02,401.24
2016,2,27,13,15,259.0,310.5,1.2,15.0,482.0,519.07,405.7
2016,2,27,13,30,282.0,300.0,1.2,15.0,484.0,509.7,399.07
2016,2,27,13,45,428.5,246.5,1.25,15.5,516.5,547.84,429.21
2016,2,27,14,0,575.0,193.0,1.3,16.0,549.0,564.23,441.8
2016,2,27,14,15,715.5,143.5,1.3,15.5,566.0,570.17,446.65
2016,2,27,14,30,856.0,94.0,1.3,15.0,583.0,555.98,435.12
2016,2,27,14,45,850.5,88.0,1.35,15.0,550.0,498.67,388.75
2016,2,27,15,0,845.0,82.0,1.4,15.0,517.0,440.25,340.08
2016,2,27,15,15,639.5,119.0,1.45,14.5,433.5,346.64,265.84
2016,2,27,15,30,434.0,156.0,1.5,14.0,350.0,271.86,207.49
2016,2,27,15,45,598.0,111.5,1.55,14.0,349.0,245.01,176.97
2016,2,27,16,0,762.0,67.0,1.6,14.0,348.0,197.41,127.44
2016,2,27,16,15,722.5,62.5,1.6,13.5,300.0,138.04,79.85
2016,2,27,16,30,683.0,58.0,1.6,13.0,252.0,83.29,45.2
2016,2,27,16,45,620.0,52.5,1.65,13.0,203.0,39.74,30.07
2016,2,27,17,0,557.0,47.0,1.7,13.0,154.0,36.51,26.96
2016,2,27,17,15,456.0,38.5,1.75,12.5,108.5,30.55,21.25
2016,2,27,17,30,355.0,30.0,1.8,12.0,63.0,24.48,14.72
2016,2,27,17,45,177.5,15.0,1.85,11.5,31.5,12.05,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,0.95,8.5,3.5,0.0,0.0
2016,2,28,7,0,0.0,7.0,0.9,9.0,7.0,6.37,0.0
2016,2,28,7,15,1.0,25.0,0.85,9.0,25.0,24.82,12.67
2016,2,28,7,30,2.0,43.0,0.8,9.0,43.0,45.23,32.65
2016,2,28,7,45,13.5,63.0,0.8,9.5,66.0,73.94,58.25
2016,2,28,8,0,25.0,83.0,0.8,10.0,89.0,112.17,91.65
2016,2,28,8,15,33.5,103.5,0.8,10.0,113.0,141.69,117.21
2016,2,28,8,30,42.0,124.0,0.8,10.0,137.0,171.46,142.47
2016,2,28,8,45,49.0,142.5,0.85,10.5,160.5,197.51,163.84
2016,2,28,9,0,56.0,161.0,0.9,11.0,184.0,223.85,185.01
2016,2,28,9,15,35.5,166.5,0.95,11.0,182.0,209.4,171.9
2016,2,28,9,30,15.0,172.0,1.0,11.0,180.0,180.27,146.86
2016,2,28,9,45,50.5,205.0,1.05,11.5,232.5,264.75,216.29
2016,2,28,10,0,86.0,238.0,1.1,12.0,285.0,335.78,272.46
2016,2,28,10,15,107.0,256.5,1.1,12.0,318.0,375.23,302.8
2016,2,28,10,30,128.0,275.0,1.1,12.0,351.0,432.47,346.3
2016,2,28,10,45,134.5,288.0,1.15,12.5,371.0,450.71,358.77
2016,2,28,11,0,141.0,301.0,1.2,13.0,391.0,468.25,370.94
2016,2,28,11,15,277.5,288.0,1.25,13.0,470.5,595.69,469.16
2016,2,28,11,30,414.0,275.0,1.3,13.0,550.0,702.58,548.42
2016,2,28,11,45,268.0,301.5,1.4,13.0,481.0,587.73,460.7
2016,2,28,12,0,122.0,328.0,1.5,13.0,412.0,459.64,362.37
2016,2,28,12,15,178.0,328.5,1.6,13.0,451.0,503.21,397.96
2016,2,28,12,30,234.0,329.0,1.7,13.0,490.0,543.43,429.39
2016,2,28,12,45,163.5,324.0,1.8,13.5,436.5,468.52,370.65
2016,2,28,13,0,93.0,319.0,1.9,14.0,383.0,385.68,305.75
2016,2,28,13,15,215.0,304.5,1.95,14.0,447.5,468.36,372.6
2016,2,28,13,30,337.0,290.0,2.0,14.0,512.0,539.41,427.92
2016,2,28,13,45,317.5,284.5,2.1,14.0,488.0,501.35,398.45
2016,2,28,14,0,298.0,279.0,2.2,14.0,464.0,464.13,369.93
2016,2,28,14,15,318.0,261.5,2.25,13.5,451.0,439.71,351.85
2016,2,28,14,30,338.0,244.0,2.3,13.0,438.0,412.93,331.15
2016,2,28,14,45,392.0,216.0,2.35,13.0,428.5,390.43,312.43
2016,2,28,15,0,446.0,188.0,2.4,13.0,419.0,365.64,290.49
2016,2,28,15,15,532.0,151.0,2.45,13.0,405.5,333.75,260.86
2016,2,28,15,30,618.0,114.0,2.5,13.0,392.0,293.93,222.51
2016,2,28,15,45,468.5,127.0,2.55,13.0,325.5,224.81,166.36
2016,2,28,16,0,319.0,140.0,2.6,13.0,259.0,174.99,128.7
2016,2,28,16,15,291.5,126.0,2.55,12.5,223.5,136.28,97.78
2016,2,28,16,30,264.0,112.0,2.5,12.0,188.0,100.97,73.05
2016,2,28,16,45,417.5,81.0,2.5,11.5,175.0,60.29,48.69
2016,2,28,17,0,571.0,50.0,2.5,11.0,162.0,38.98,29.4
2016,2,28,17,15,470.5,41.0,2.55,10.5,115.0,32.66,23.35
2016,2,28,17,30,370.0,32.0,2.6,10.0,68.0,26.22,16.53
2016,2,28,17,45,185.0,16.0,2.65,9.5,34.0,12.87,0.0
2016,2,28,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,6,45,80.5,7.0,1.65,9.5,10.0,6.37,0.0
2016,2,29,7,0,161.0,14.0,1.6,10.0,20.0,95.09,0.0
2016,2,29,7,15,305.5,26.0,1.55,10.5,59.0,239.03,180.48
2016,2,29,7,30,450.0,38.0,1.5,11.0,98.0,356.56,291.77
2016,2,29,7,45,534.5,45.5,1.5,11.5,146.0,442.61,366.53
2016,2,29,8,0,619.0,53.0,1.5,12.0,194.0,535.02,442.17
2016,2,29,8,15,669.5,58.5,1.5,12.5,243.5,599.58,491.65
2016,2,29,8,30,720.0,64.0,1.5,13.0,293.0,671.53,544.42
2016,2,29,8,45,748.0,69.5,1.5,13.5,340.0,726.01,582.06
2016,2,29,9,0,776.0,75.0,1.5,14.0,387.0,779.46,617.76
2016,2,29,9,15,799.5,78.5,1.4,14.5,430.5,825.02,645.59
2016,2,29,9,30,823.0,82.0,1.3,15.0,474.0,868.51,671.07
2016,2,29,9,45,839.5,84.5,1.25,15.5,512.5,901.88,689.62
2016,2,29,10,0,856.0,87.0,1.2,16.0,551.0,932.28,705.92
2016,2,29,10,15,868.0,89.0,1.1,16.0,583.5,954.56,717.08
2016,2,29,10,30,880.0,91.0,1.0,16.0,616.0,963.48,719.41
2016,2,29,10,45,898.0,88.0,0.95,16.5,643.5,978.26,725.4
2016,2,29,11,0,916.0,85.0,0.9,17.0,671.0,989.36,728.94
2016,2,29,11,15,921.0,86.0,0.85,17.0,689.0,988.96,726.63
2016,2,29,11,30,926.0,87.0,0.8,17.0,707.0,984.62,722.12
2016,2,29,11,45,933.0,85.5,0.75,17.5,718.5,975.24,713.29
2016,2,29,12,0,940.0,84.0,0.7,18.0,730.0,961.87,702.18
2016,2,29,12,15,646.5,195.5,0.7,18.0,641.0,813.49,605.42
2016,2,29,12,30,353.0,307.0,0.7,18.0,552.0,636.66,479.77
2016,2,29,12,45,483.0,259.0,0.7,18.0,591.0,692.94,523.61
2016,2,29,13,0,613.0,211.0,0.7,18.0,630.0,731.98,552.11
2016,2,29,13,15,553.5,227.0,0.7,18.0,600.0,671.1,508.27
2016,2,29,13,30,494.0,243.0,0.7,18.0,570.0,616.6,469.35
2016,2,29,13,45,677.5,173.5,0.7,18.0,607.0,652.05,497.24
2016,2,29,14,0,861.0,104.0,0.7,18.0,644.0,663.23,505.86
2016,2,29,14,15,728.5,137.0,0.7,18.0,580.0,573.25,438.82
2016,2,29,14,30,596.0,170.0,0.7,18.0,516.0,491.71,377.69
2016,2,29,14,45,698.0,134.0,0.7,18.0,516.0,470.68,360.41
2016,2,29,15,0,800.0,98.0,0.7,18.0,516.0,438.47,332.03
2016,2,29,15,15,618.0,128.5,0.65,17.5,436.5,348.41,261.94
2016,2,29,15,30,436.0,159.0,0.6,17.0,357.0,275.41,206.01
2016,2,29,15,45,397.0,147.5,0.6,16.5,314.0,224.76,164.78
2016,2,29,16,0,358.0,136.0,0.6,16.0,271.0,178.71,127.51
2016,2,29,16,15,325.0,123.5,0.6,15.5,233.5,138.58,96.47
2016,2,29,16,30,292.0,111.0,0.6,15.0,196.0,102.06,71.91
2016,2,29,16,45,262.0,93.0,0.6,14.5,158.5,70.71,57.28
2016,2,29,17,0,232.0,75.0,0.6,14.0,121.0,57.95,45.87
2016,2,29,17,15,182.0,56.5,0.6,13.5,86.0,44.36,33.43
2016,2,29,17,30,132.0,38.0,0.6,13.0,51.0,30.39,20.2
2016,2,29,17,45,66.0,19.0,0.6,13.0,25.5,15.6,0.51
2016,2,29,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.5,10.0,9.1,0.0
2016,3,1,7,0,0.0,20.0,0.9,10.0,20.0,21.23,0.0
2016,3,1,7,15,170.0,32.0,0.9,10.5,55.5,168.26,128.63
2016,3,1,7,30,340.0,44.0,0.9,11.0,91.0,296.47,242.99
2016,3,1,7,45,405.0,56.0,0.9,11.5,134.5,370.46,306.77
2016,3,1,8,0,470.0,68.0,0.9,12.0,178.0,449.35,371.75
2016,3,1,8,15,510.0,78.5,1.0,12.5,222.5,511.85,421.54
2016,3,1,8,30,550.0,89.0,1.1,13.0,267.0,575.66,469.89
2016,3,1,8,45,595.5,91.5,1.2,13.5,310.5,635.29,513.22
2016,3,1,9,0,641.0,94.0,1.3,14.0,354.0,695.22,555.51
2016,3,1,9,15,739.0,86.0,1.4,14.0,417.5,782.71,617.56
2016,3,1,9,30,837.0,78.0,1.5,14.0,481.0,877.84,682.99
2016,3,1,9,45,624.0,144.5,1.6,14.0,458.5,782.39,614.23
2016,3,1,10,0,411.0,211.0,1.7,14.0,436.0,660.74,523.18
2016,3,1,10,15,661.5,144.5,1.7,14.0,531.5,832.61,650.46
2016,3,1,10,30,912.0,78.0,1.7,14.0,627.0,979.79,748.49
2016,3,1,10,45,617.5,182.0,1.75,14.0,560.5,835.3,647.03
2016,3,1,11,0,323.0,286.0,1.8,14.0,494.0,642.62,503.32
2016,3,1,11,15,228.5,305.5,1.75,14.0,454.5,551.41,434.52
2016,3,1,11,30,134.0,325.0,1.7,14.0,415.0,478.39,376.85
2016,3,1,11,45,69.0,255.5,1.7,14.0,302.0,318.55,253.51
2016,3,1,12,0,4.0,186.0,1.7,14.0,189.0,173.51,136.96
2016,3,1,12,15,10.5,218.0,1.7,14.0,225.5,209.74,166.61
2016,3,1,12,30,17.0,250.0,1.7,14.0,262.0,245.65,195.19
2016,3,1,12,45,9.0,209.5,1.7,14.0,216.0,198.53,157.36
2016,3,1,13,0,1.0,169.0,1.7,14.0,170.0,153.16,120.78
2016,3,1,13,15,0.5,166.0,1.75,14.0,167.0,149.67,118.13
2016,3,1,13,30,0.0,163.0,1.8,14.0,164.0,146.24,115.46
2016,3,1,13,45,0.0,162.5,1.85,14.0,163.0,145.5,115.01
2016,3,1,14,0,0.0,162.0,1.9,14.0,162.0,144.74,114.56
2016,3,1,14,15,13.0,194.5,1.9,13.5,202.5,181.46,145.09
2016,3,1,14,30,26.0,227.0,1.9,13.0,243.0,216.3,173.77
2016,3,1,14,45,20.5,209.0,1.9,13.0,221.0,195.07,156.64
2016,3,1,15,0,15.0,191.0,1.9,13.0,199.0,174.66,140.28
2016,3,1,15,15,13.5,177.5,1.85,13.0,184.5,160.42,128.86
2016,3,1,15,30,12.0,164.0,1.8,13.0,170.0,146.42,117.57
2016,3,1,15,45,6.0,127.5,1.75,13.0,130.5,112.5,89.73
2016,3,1,16,0,0.0,91.0,1.7,13.0,91.0,79.79,62.65
2016,3,1,16,15,0.0,78.5,1.6,12.5,78.5,68.85,53.63
2016,3,1,16,30,0.0,66.0,1.5,12.0,66.0,58.02,44.51
2016,3,1,16,45,277.0,57.5,1.45,12.0,113.5,42.14,32.42
2016,3,1,17,0,554.0,49.0,1.4,12.0,161.0,37.66,28.21
2016,3,1,17,15,460.0,40.5,1.3,12.0,116.0,31.78,22.58
2016,3,1,17,30,366.0,32.0,1.2,12.0,71.0,25.78,16.48
2016,3,1,17,45,183.0,16.0,1.1,12.0,35.5,12.62,0.66
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,45,107.5,8.0,1.2,11.5,13.0,57.3,0.0
2016,3,2,7,0,215.0,16.0,1.2,12.0,26.0,151.2,0.0
2016,3,2,7,15,350.0,26.5,1.2,12.0,66.0,265.47,206.14
2016,3,2,7,30,485.0,37.0,1.2,12.0,106.0,378.57,309.09
2016,3,2,7,45,563.0,43.5,1.3,12.5,154.5,455.59,375.9
2016,3,2,8,0,641.0,50.0,1.4,13.0,203.0,544.26,447.49
2016,3,2,8,15,387.0,93.0,1.4,13.0,191.5,433.41,359.14
2016,3,2,8,30,133.0,136.0,1.4,13.0,180.0,271.04,224.52
2016,3,2,8,45,138.5,156.0,1.4,13.5,208.0,301.75,249.47
2016,3,2,9,0,144.0,176.0,1.4,14.0,236.0,332.2,272.65
2016,3,2,9,15,163.5,195.5,1.4,14.0,270.5,374.0,305.21
2016,3,2,9,30,183.0,215.0,1.4,14.0,305.0,416.01,337.26
2016,3,2,9,45,143.0,232.5,1.45,14.5,306.0,400.27,322.11
2016,3,2,10,0,103.0,250.0,1.5,15.0,307.0,364.57,292.09
2016,3,2,10,15,234.0,252.0,1.55,15.0,391.5,506.96,404.58
2016,3,2,10,30,365.0,254.0,1.6,15.0,476.0,652.02,513.02
2016,3,2,10,45,362.5,267.0,1.65,15.0,495.0,662.65,518.51
2016,3,2,11,0,360.0,280.0,1.7,15.0,514.0,671.38,523.97
2016,3,2,11,15,337.5,294.5,1.7,15.0,518.5,660.79,514.76
2016,3,2,11,30,315.0,309.0,1.7,15.0,523.0,648.64,504.69
2016,3,2,11,45,161.5,261.0,1.75,15.0,371.0,426.64,337.51
2016,3,2,12,0,8.0,213.0,1.8,15.0,219.0,203.32,160.04
2016,3,2,12,15,107.5,277.0,1.8,15.0,352.5,383.53,304.97
2016,3,2,12,30,207.0,341.0,1.8,15.0,486.0,532.31,418.0
2016,3,2,12,45,126.5,320.5,1.85,15.0,409.0,432.86,340.58
2016,3,2,13,0,46.0,300.0,1.9,15.0,332.0,326.96,257.99
2016,3,2,13,15,44.0,295.5,1.9,14.5,326.0,316.68,250.99
2016,3,2,13,30,42.0,291.0,1.9,14.0,320.0,306.5,243.6
2016,3,2,13,45,37.0,274.0,1.9,14.0,299.0,282.18,224.62
2016,3,2,14,0,32.0,257.0,1.9,14.0,278.0,258.69,206.25
2016,3,2,14,15,28.0,241.5,1.9,13.5,259.5,238.02,190.39
2016,3,2,14,30,24.0,226.0,1.9,13.0,241.0,214.25,171.86
2016,3,2,14,45,49.0,229.0,1.95,13.0,256.0,229.35,184.4
2016,3,2,15,0,74.0,232.0,2.0,13.0,271.0,237.26,190.65
2016,3,2,15,15,114.0,217.5,2.0,13.0,272.5,233.98,187.18
2016,3,2,15,30,154.0,203.0,2.0,13.0,274.0,223.22,176.82
2016,3,2,15,45,77.0,156.0,2.0,13.0,191.5,152.91,120.75
2016,3,2,16,0,0.0,109.0,2.0,13.0,109.0,94.77,75.25
2016,3,2,16,15,0.0,94.0,1.95,12.5,94.0,81.57,64.44
2016,3,2,16,30,0.0,79.0,1.9,12.0,79.0,68.53,53.5
2016,3,2,16,45,0.0,65.0,1.9,12.0,65.0,56.48,45.28
2016,3,2,17,0,0.0,51.0,1.9,12.0,51.0,44.65,34.47
2016,3,2,17,15,0.0,36.5,1.95,11.5,36.5,32.2,23.02
2016,3,2,17,30,0.0,22.0,2.0,11.0,22.0,19.37,11.12
2016,3,2,17,45,0.0,11.0,2.05,11.0,11.0,9.67,0.0
2016,3,2,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.35,11.0,7.5,6.82,0.0
2016,3,3,7,0,0.0,15.0,0.3,11.0,15.0,13.21,0.0
2016,3,3,7,15,22.5,34.5,0.25,11.0,37.5,52.95,37.97
2016,3,3,7,30,45.0,54.0,0.2,11.0,60.0,90.59,71.93
2016,3,3,7,45,60.5,75.0,0.15,11.5,87.5,126.7,103.46
2016,3,3,8,0,76.0,96.0,0.1,12.0,115.0,175.53,144.59
2016,3,3,8,15,85.5,117.5,0.1,12.0,143.0,209.96,173.0
2016,3,3,8,30,95.0,139.0,0.1,12.0,171.0,244.55,200.85
2016,3,3,8,45,103.5,158.5,0.15,12.5,198.0,275.68,225.03
2016,3,3,9,0,112.0,178.0,0.2,13.0,225.0,306.91,248.75
2016,3,3,9,15,169.0,196.0,0.25,13.0,275.5,379.12,305.62
2016,3,3,9,30,226.0,214.0,0.3,13.0,326.0,453.51,362.19
2016,3,3,9,45,189.0,235.0,0.4,13.0,333.5,445.77,354.12
2016,3,3,10,0,152.0,256.0,0.5,13.0,341.0,435.7,345.18
2016,3,3,10,15,232.5,262.5,0.5,13.0,400.5,518.22,408.19
2016,3,3,10,30,313.0,269.0,0.5,13.0,460.0,620.08,481.72
2016,3,3,10,45,250.0,291.0,0.55,13.0,447.5,582.43,451.25
2016,3,3,11,0,187.0,313.0,0.6,13.0,435.0,524.97,408.18
2016,3,3,11,15,272.0,307.0,0.7,13.0,490.5,612.39,474.57
2016,3,3,11,30,357.0,301.0,0.8,13.0,546.0,679.55,523.94
2016,3,3,11,45,357.5,305.5,0.9,13.0,554.0,675.95,521.18
2016,3,3,12,0,358.0,310.0,1.0,13.0,562.0,670.65,518.09
2016,3,3,12,15,227.5,323.5,0.9,13.0,484.0,540.96,420.66
2016,3,3,12,30,97.0,337.0,0.8,13.0,406.0,418.23,326.68
2016,3,3,12,45,72.0,320.0,0.75,13.0,371.0,373.37,293.02
2016,3,3,13,0,47.0,303.0,0.7,13.0,336.0,330.52,259.89
2016,3,3,13,15,47.0,297.5,0.55,13.0,330.0,320.7,252.2
2016,3,3,13,30,47.0,292.0,0.4,13.0,324.0,310.85,244.22
2016,3,3,13,45,41.0,277.0,0.3,13.0,304.5,287.58,226.05
2016,3,3,14,0,35.0,262.0,0.2,13.0,285.0,265.14,208.6
2016,3,3,14,15,48.5,261.0,0.25,12.5,291.0,268.11,212.03
2016,3,3,14,30,62.0,260.0,0.3,12.0,297.0,269.39,213.8
2016,3,3,14,45,106.0,251.5,0.4,12.0,310.5,276.85,220.12
2016,3,3,15,0,150.0,243.0,0.5,12.0,324.0,281.8,223.68
2016,3,3,15,15,172.0,223.0,0.5,12.0,309.0,259.87,205.28
2016,3,3,15,30,194.0,203.0,0.5,12.0,294.0,235.51,184.38
2016,3,3,15,45,253.5,175.5,0.5,12.0,282.0,211.94,162.16
2016,3,3,16,0,313.0,148.0,0.5,12.0,270.0,180.57,132.78
2016,3,3,16,15,290.5,133.0,0.45,12.0,234.5,141.88,101.83
2016,3,3,16,30,268.0,118.0,0.4,12.0,199.0,106.05,76.61
2016,3,3,16,45,419.0,86.0,0.35,12.0,186.5,63.48,51.44
2016,3,3,17,0,570.0,54.0,0.3,12.0,174.0,41.65,31.85
2016,3,3,17,15,475.5,45.0,0.25,11.5,126.5,35.48,26.06
2016,3,3,17,30,381.0,36.0,0.2,11.0,79.0,29.18,19.78
2016,3,3,17,45,190.5,18.0,0.2,11.0,39.5,14.23,3.54
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
