Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.6,9.5,9.5,8.64,0.0
2016,3,4,7,0,0.0,19.0,1.6,10.0,19.0,17.5,1.98
2016,3,4,7,15,37.0,38.0,1.65,10.0,43.5,66.45,49.7
2016,3,4,7,30,74.0,57.0,1.7,10.0,68.0,122.93,100.22
2016,3,4,7,45,88.5,78.0,1.8,10.5,96.5,160.53,133.61
2016,3,4,8,0,103.0,99.0,1.9,11.0,125.0,198.52,166.56
2016,3,4,8,15,116.0,119.0,1.95,11.0,154.0,234.47,197.23
2016,3,4,8,30,129.0,139.0,2.0,11.0,183.0,270.91,227.58
2016,3,4,8,45,64.5,134.5,2.15,11.0,156.5,196.0,163.31
2016,3,4,9,0,0.0,130.0,2.3,11.0,130.0,122.81,99.31
2016,3,4,9,15,45.5,174.0,2.3,11.0,196.5,224.43,185.68
2016,3,4,9,30,91.0,218.0,2.3,11.0,263.0,318.15,262.68
2016,3,4,9,45,48.5,200.0,2.35,11.5,224.5,253.83,207.81
2016,3,4,10,0,6.0,182.0,2.4,12.0,186.0,177.2,142.93
2016,3,4,10,15,19.5,215.5,2.4,12.0,227.5,224.12,181.65
2016,3,4,10,30,33.0,249.0,2.4,12.0,269.0,289.35,234.09
2016,3,4,10,45,24.0,241.5,2.45,12.0,256.5,252.8,203.93
2016,3,4,11,0,15.0,234.0,2.5,12.0,244.0,234.78,188.92
2016,3,4,11,15,9.0,205.5,2.5,12.0,211.5,199.0,159.64
2016,3,4,11,30,3.0,177.0,2.5,12.0,179.0,164.59,131.34
2016,3,4,11,45,1.5,159.5,2.55,12.5,160.5,145.99,115.84
2016,3,4,12,0,0.0,142.0,2.6,13.0,142.0,127.84,100.69
2016,3,4,12,15,2.0,162.5,2.65,13.0,164.0,148.7,117.85
2016,3,4,12,30,4.0,183.0,2.7,13.0,186.0,169.46,134.78
2016,3,4,12,45,9.0,212.0,2.75,13.0,219.0,200.64,160.18
2016,3,4,13,0,14.0,241.0,2.8,13.0,252.0,231.4,185.05
2016,3,4,13,15,13.5,236.5,2.8,13.0,247.0,225.48,180.28
2016,3,4,13,30,13.0,232.0,2.8,13.0,242.0,219.6,175.67
2016,3,4,13,45,7.0,201.0,2.85,13.0,206.5,185.49,148.15
2016,3,4,14,0,1.0,170.0,2.9,13.0,171.0,152.53,121.4
2016,3,4,14,15,0.5,151.5,2.85,12.5,152.0,135.15,107.55
2016,3,4,14,30,0.0,133.0,2.8,12.0,133.0,118.04,93.79
2016,3,4,14,45,37.5,185.0,2.8,12.0,205.5,184.24,148.89
2016,3,4,15,0,75.0,237.0,2.8,12.0,278.0,241.8,195.52
2016,3,4,15,15,37.5,188.5,2.75,12.0,209.0,179.32,144.58
2016,3,4,15,30,0.0,140.0,2.7,12.0,140.0,122.45,98.34
2016,3,4,15,45,42.0,152.0,2.65,12.0,168.5,141.06,112.83
2016,3,4,16,0,84.0,164.0,2.6,12.0,197.0,152.52,120.55
2016,3,4,16,15,74.0,144.0,2.65,12.0,170.5,127.19,99.85
2016,3,4,16,30,64.0,124.0,2.7,12.0,144.0,103.44,81.18
2016,3,4,16,45,54.0,102.5,2.75,12.0,117.5,81.65,67.74
2016,3,4,17,0,44.0,81.0,2.8,12.0,91.0,65.59,53.17
2016,3,4,17,15,26.5,60.5,2.8,12.0,66.0,49.83,38.64
2016,3,4,17,30,9.0,40.0,2.8,12.0,41.0,34.18,23.99
2016,3,4,17,45,4.5,20.0,2.8,12.0,20.5,17.64,6.47
2016,3,4,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,3.5,12.0,1.0,0.91,0.0
2016,3,5,7,0,0.0,2.0,3.6,12.0,2.0,1.75,0.0
2016,3,5,7,15,0.0,5.0,3.75,12.0,5.0,4.38,0.0
2016,3,5,7,30,0.0,8.0,3.9,12.0,8.0,7.02,0.32
2016,3,5,7,45,0.0,11.5,4.05,12.5,11.5,10.1,3.04
2016,3,5,8,0,0.0,15.0,4.2,13.0,15.0,13.18,5.73
2016,3,5,8,15,0.0,18.5,4.3,13.0,18.5,16.27,8.42
2016,3,5,8,30,0.0,22.0,4.4,13.0,22.0,19.36,11.07
2016,3,5,8,45,0.5,82.0,4.55,13.0,82.0,73.83,57.71
2016,3,5,9,0,1.0,142.0,4.7,13.0,142.0,136.61,110.54
2016,3,5,9,15,0.5,75.5,4.65,13.0,75.5,67.24,51.72
2016,3,5,9,30,0.0,9.0,4.6,13.0,9.0,7.93,1.12
2016,3,5,9,45,0.0,18.5,4.55,13.0,18.5,16.31,8.26
2016,3,5,10,0,0.0,28.0,4.5,13.0,28.0,24.72,15.37
2016,3,5,10,15,0.0,65.5,4.45,13.0,65.5,57.97,43.41
2016,3,5,10,30,0.0,103.0,4.4,13.0,103.0,91.81,71.63
2016,3,5,10,45,3.0,150.5,4.4,13.0,152.5,140.0,111.56
2016,3,5,11,0,6.0,198.0,4.4,13.0,202.0,189.28,151.85
2016,3,5,11,15,7.0,204.5,4.55,13.0,209.5,195.95,157.11
2016,3,5,11,30,8.0,211.0,4.7,13.0,217.0,202.56,162.41
2016,3,5,11,45,6.5,201.0,4.9,13.5,206.0,190.6,152.25
2016,3,5,12,0,5.0,191.0,5.1,14.0,195.0,178.93,142.4
2016,3,5,12,15,2.5,145.0,5.25,14.0,147.0,132.7,104.57
2016,3,5,12,30,0.0,99.0,5.4,14.0,99.0,87.99,67.68
2016,3,5,12,45,2.5,144.0,5.6,14.0,146.0,131.31,103.54
2016,3,5,13,0,5.0,189.0,5.8,14.0,193.0,174.86,139.28
2016,3,5,13,15,4.5,186.0,5.85,14.0,189.5,171.11,136.24
2016,3,5,13,30,4.0,183.0,5.9,14.0,186.0,167.4,133.31
2016,3,5,13,45,2.0,129.5,6.0,14.0,131.0,116.75,91.77
2016,3,5,14,0,0.0,76.0,6.1,14.0,76.0,67.35,50.84
2016,3,5,14,15,0.0,94.0,6.2,14.0,94.0,83.36,64.31
2016,3,5,14,30,0.0,112.0,6.3,14.0,112.0,99.34,77.75
2016,3,5,14,45,0.0,61.5,6.45,14.0,61.5,54.4,40.28
2016,3,5,15,0,0.0,11.0,6.6,14.0,11.0,9.7,2.57
2016,3,5,15,15,0.0,11.0,6.65,13.5,11.0,9.69,2.61
2016,3,5,15,30,0.0,11.0,6.7,13.0,11.0,9.69,2.64
2016,3,5,15,45,0.0,49.5,6.8,13.0,49.5,43.7,31.8
2016,3,5,16,0,0.0,88.0,6.9,13.0,88.0,77.36,60.64
2016,3,5,16,15,0.0,76.5,6.7,13.0,76.5,67.32,52.2
2016,3,5,16,30,0.0,65.0,6.5,13.0,65.0,57.35,43.75
2016,3,5,16,45,0.0,52.5,6.35,13.0,52.5,46.35,36.04
2016,3,5,17,0,0.0,40.0,6.2,13.0,40.0,35.27,25.97
2016,3,5,17,15,0.0,29.0,6.05,13.0,29.0,25.54,17.03
2016,3,5,17,30,0.0,18.0,5.9,13.0,18.0,15.83,8.07
2016,3,5,17,45,0.0,10.0,5.75,13.0,10.0,8.78,0.67
2016,3,5,18,0,0.0,2.0,5.6,13.0,2.0,1.82,0.0
2016,3,5,18,15,0.0,1.0,5.4,12.5,1.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,47.0,14.0,2.75,8.5,17.0,34.98,0.0
2016,3,6,7,0,94.0,28.0,2.8,9.0,34.0,100.94,59.19
2016,3,6,7,15,211.5,44.5,2.85,9.0,74.5,209.27,170.25
2016,3,6,7,30,329.0,61.0,2.9,9.0,115.0,312.45,262.78
2016,3,6,7,45,402.5,73.5,2.95,9.5,162.0,391.52,332.09
2016,3,6,8,0,476.0,86.0,3.0,10.0,209.0,476.55,403.76
2016,3,6,8,15,531.5,94.0,3.0,10.0,258.0,551.34,465.05
2016,3,6,8,30,587.0,102.0,3.0,10.0,307.0,626.26,523.7
2016,3,6,8,45,619.5,110.0,3.05,10.5,353.5,683.5,565.72
2016,3,6,9,0,652.0,118.0,3.1,11.0,400.0,740.26,606.29
2016,3,6,9,15,326.0,105.0,3.1,11.0,246.0,439.86,368.42
2016,3,6,9,30,0.0,92.0,3.1,11.0,92.0,81.86,64.03
2016,3,6,9,45,47.5,175.5,3.1,11.0,203.0,223.33,184.29
2016,3,6,10,0,95.0,259.0,3.1,11.0,314.0,365.96,300.24
2016,3,6,10,15,124.5,278.0,3.1,11.0,354.0,432.6,352.51
2016,3,6,10,30,154.0,297.0,3.1,11.0,394.0,480.94,390.09
2016,3,6,10,45,78.0,235.0,3.1,11.5,284.5,313.84,255.31
2016,3,6,11,0,2.0,173.0,3.1,12.0,175.0,160.5,128.06
2016,3,6,11,15,30.5,243.5,3.25,12.0,265.0,272.79,220.43
2016,3,6,11,30,59.0,314.0,3.4,12.0,355.0,375.4,302.16
2016,3,6,11,45,34.5,269.0,3.55,12.0,293.0,299.49,240.95
2016,3,6,12,0,10.0,224.0,3.7,12.0,231.0,215.43,172.74
2016,3,6,12,15,10.0,225.5,3.8,12.0,233.0,216.0,173.35
2016,3,6,12,30,10.0,227.0,3.9,12.0,235.0,216.54,173.79
2016,3,6,12,45,6.5,200.5,4.0,12.0,205.5,187.47,150.12
2016,3,6,13,0,3.0,174.0,4.1,12.0,176.0,159.2,127.03
2016,3,6,13,15,2.5,171.0,4.15,11.5,172.5,155.62,124.43
2016,3,6,13,30,2.0,168.0,4.2,11.0,169.0,152.1,121.85
2016,3,6,13,45,1.0,127.0,4.3,11.0,127.5,113.79,90.21
2016,3,6,14,0,0.0,86.0,4.4,11.0,86.0,76.25,58.92
2016,3,6,14,15,5.0,144.5,4.45,10.5,147.5,131.48,105.59
2016,3,6,14,30,10.0,203.0,4.5,10.0,209.0,185.82,151.19
2016,3,6,14,45,5.0,157.5,4.6,10.0,160.5,141.84,114.71
2016,3,6,15,0,0.0,112.0,4.7,10.0,112.0,99.07,78.98
2016,3,6,15,15,0.0,99.0,4.75,10.0,99.0,87.53,69.43
2016,3,6,15,30,0.0,86.0,4.8,10.0,86.0,76.1,59.87
2016,3,6,15,45,0.0,51.5,4.85,10.0,51.5,45.47,33.72
2016,3,6,16,0,0.0,17.0,4.9,10.0,17.0,14.96,7.37
2016,3,6,16,15,0.0,14.5,4.95,9.5,14.5,12.75,5.49
2016,3,6,16,30,0.0,12.0,5.0,9.0,12.0,10.55,3.59
2016,3,6,16,45,0.0,9.5,5.05,9.0,9.5,8.34,1.98
2016,3,6,17,0,0.0,7.0,5.1,9.0,7.0,6.14,0.0
2016,3,6,17,15,0.0,5.0,5.05,9.0,5.0,4.38,0.0
2016,3,6,17,30,0.0,3.0,5.0,9.0,3.0,2.63,0.0
2016,3,6,17,45,0.0,1.5,5.0,9.5,1.5,1.31,0.0
2016,3,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,8.5,3.5,7.0,8.5,7.73,0.0
2016,3,7,7,0,0.0,17.0,3.6,7.0,17.0,14.97,4.84
2016,3,7,7,15,0.0,34.5,3.7,7.0,34.5,32.13,21.61
2016,3,7,7,30,0.0,52.0,3.8,7.0,52.0,50.03,37.77
2016,3,7,7,45,0.5,72.0,3.9,7.0,72.0,70.88,56.39
2016,3,7,8,0,1.0,92.0,4.0,7.0,92.0,91.33,74.45
2016,3,7,8,15,6.5,110.0,4.1,7.0,112.0,112.95,93.43
2016,3,7,8,30,12.0,128.0,4.2,7.0,132.0,134.92,112.47
2016,3,7,8,45,76.0,159.0,4.35,7.5,191.5,235.84,200.4
2016,3,7,9,0,140.0,190.0,4.5,8.0,251.0,344.91,292.47
2016,3,7,9,15,160.0,210.0,4.6,8.0,286.5,387.69,327.27
2016,3,7,9,30,180.0,230.0,4.7,8.0,322.0,430.71,362.02
2016,3,7,9,45,241.0,240.5,4.8,8.5,374.0,518.48,432.73
2016,3,7,10,0,302.0,251.0,4.9,9.0,426.0,589.63,488.86
2016,3,7,10,15,425.5,229.0,4.95,9.0,490.0,701.17,578.1
2016,3,7,10,30,549.0,207.0,5.0,9.0,554.0,796.66,653.17
2016,3,7,10,45,740.5,147.5,5.1,9.5,635.5,922.55,746.56
2016,3,7,11,0,932.0,88.0,5.2,10.0,717.0,1019.74,815.37
2016,3,7,11,15,937.5,89.0,5.2,10.0,735.5,1019.33,813.52
2016,3,7,11,30,943.0,90.0,5.2,10.0,754.0,1014.87,809.58
2016,3,7,11,45,803.0,150.5,5.25,10.0,721.5,944.67,758.19
2016,3,7,12,0,663.0,211.0,5.3,10.0,689.0,868.41,702.02
2016,3,7,12,15,513.5,267.5,5.3,10.0,638.5,768.37,622.72
2016,3,7,12,30,364.0,324.0,5.3,10.0,588.0,664.65,539.52
2016,3,7,12,45,467.5,283.0,5.35,10.5,619.5,706.27,573.52
2016,3,7,13,0,571.0,242.0,5.4,11.0,651.0,728.37,591.67
2016,3,7,13,15,737.5,174.5,5.4,11.0,692.5,768.8,625.61
2016,3,7,13,30,904.0,107.0,5.4,11.0,734.0,781.61,636.7
2016,3,7,13,45,552.0,210.5,5.45,11.0,590.0,600.12,490.98
2016,3,7,14,0,200.0,314.0,5.5,11.0,446.0,426.42,347.61
2016,3,7,14,15,538.5,206.5,5.5,11.0,540.0,525.49,430.88
2016,3,7,14,30,877.0,99.0,5.5,11.0,634.0,578.67,472.73
2016,3,7,14,45,867.0,95.5,5.5,11.0,599.0,519.8,421.66
2016,3,7,15,0,857.0,92.0,5.5,11.0,564.0,460.24,368.94
2016,3,7,15,15,838.0,89.0,5.45,11.0,522.5,397.39,312.15
2016,3,7,15,30,819.0,86.0,5.4,11.0,481.0,335.45,254.98
2016,3,7,15,45,797.0,81.0,5.35,11.0,435.5,272.17,196.4
2016,3,7,16,0,775.0,76.0,5.3,11.0,390.0,210.8,140.58
2016,3,7,16,15,738.0,72.0,5.3,10.5,340.0,150.68,90.83
2016,3,7,16,30,701.0,68.0,5.3,10.0,290.0,90.86,50.56
2016,3,7,16,45,648.5,61.5,5.3,10.0,239.5,45.81,36.0
2016,3,7,17,0,596.0,55.0,5.3,10.0,189.0,42.02,32.46
2016,3,7,17,15,506.0,47.0,5.25,9.5,140.5,36.75,27.44
2016,3,7,17,30,416.0,39.0,5.2,9.0,92.0,31.4,22.09
2016,3,7,17,45,261.0,26.5,5.2,8.5,54.5,21.62,11.33
2016,3,7,18,0,106.0,14.0,5.2,8.0,17.0,12.73,0.0
2016,3,7,18,15,53.0,7.0,5.2,8.0,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,6,45,13.0,13.0,2.7,6.5,14.0,18.03,0.0
2016,3,8,7,0,26.0,26.0,2.7,7.0,28.0,43.29,26.75
2016,3,8,7,15,57.5,46.0,2.65,7.0,55.0,97.3,77.84
2016,3,8,7,30,89.0,66.0,2.6,7.0,82.0,143.23,119.77
2016,3,8,7,45,102.5,88.0,2.55,7.5,111.5,182.04,154.37
2016,3,8,8,0,116.0,110.0,2.5,8.0,141.0,221.15,188.29
2016,3,8,8,15,131.5,129.5,2.3,8.0,171.5,258.67,220.27
2016,3,8,8,30,147.0,149.0,2.1,8.0,202.0,296.94,252.0
2016,3,8,8,45,225.5,163.0,1.95,8.5,256.5,397.45,334.69
2016,3,8,9,0,304.0,177.0,1.8,9.0,311.0,487.18,405.47
2016,3,8,9,15,322.5,193.5,1.65,9.0,348.5,529.6,436.4
2016,3,8,9,30,341.0,210.0,1.5,9.0,386.0,571.51,466.42
2016,3,8,9,45,413.0,209.0,1.4,9.5,438.5,659.94,530.95
2016,3,8,10,0,485.0,208.0,1.3,10.0,491.0,732.05,581.07
2016,3,8,10,15,242.5,143.0,1.25,10.0,284.5,423.27,344.82
2016,3,8,10,30,0.0,78.0,1.2,10.0,78.0,69.12,52.68
2016,3,8,10,45,13.0,171.5,1.15,10.0,180.5,170.09,137.56
2016,3,8,11,0,26.0,265.0,1.1,10.0,283.0,276.64,223.04
2016,3,8,11,15,49.0,296.0,1.05,9.5,330.5,348.14,279.38
2016,3,8,11,30,72.0,327.0,1.0,9.0,378.0,401.54,320.83
2016,3,8,11,45,121.5,342.0,1.0,9.0,429.5,477.2,379.07
2016,3,8,12,0,171.0,357.0,1.0,9.0,481.0,533.2,421.29
2016,3,8,12,15,97.5,319.5,1.0,9.0,390.5,403.64,321.37
2016,3,8,12,30,24.0,282.0,1.0,9.0,300.0,281.96,225.46
2016,3,8,12,45,25.0,282.5,1.0,9.0,301.0,281.47,225.83
2016,3,8,13,0,26.0,283.0,1.0,9.0,302.0,280.83,225.4
2016,3,8,13,15,29.5,283.5,0.95,8.5,305.0,291.73,234.49
2016,3,8,13,30,33.0,284.0,0.9,8.0,308.0,291.33,234.62
2016,3,8,13,45,23.5,256.5,0.9,8.0,273.0,247.8,199.99
2016,3,8,14,0,14.0,229.0,0.9,8.0,238.0,214.37,173.32
2016,3,8,14,15,10.0,210.5,1.0,8.0,217.5,193.72,156.97
2016,3,8,14,30,6.0,192.0,1.1,8.0,197.0,173.74,140.94
2016,3,8,14,45,3.0,123.0,1.25,8.0,125.5,110.39,88.59
2016,3,8,15,0,0.0,54.0,1.4,8.0,54.0,47.74,35.61
2016,3,8,15,15,0.0,59.5,1.5,8.0,59.5,52.6,39.96
2016,3,8,15,30,0.0,65.0,1.6,8.0,65.0,57.47,44.28
2016,3,8,15,45,0.0,80.0,1.75,8.0,80.0,70.79,55.91
2016,3,8,16,0,0.0,95.0,1.9,8.0,95.0,83.3,66.86
2016,3,8,16,15,0.0,82.5,1.95,8.0,82.5,72.39,57.58
2016,3,8,16,30,0.0,70.0,2.0,8.0,70.0,61.57,48.3
2016,3,8,16,45,0.0,58.0,2.1,8.0,58.0,51.24,41.29
2016,3,8,17,0,0.0,46.0,2.2,8.0,46.0,40.59,31.48
2016,3,8,17,15,0.0,34.0,2.25,7.5,34.0,29.97,21.6
2016,3,8,17,30,0.0,22.0,2.3,7.0,22.0,19.36,11.66
2016,3,8,17,45,0.0,13.0,2.35,7.0,13.0,11.42,3.6
2016,3,8,18,0,0.0,4.0,2.4,7.0,4.0,3.64,0.0
2016,3,8,18,15,0.0,2.0,2.4,7.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,108.0,14.5,2.3,8.5,23.0,65.0,0.0
2016,3,9,7,0,216.0,29.0,2.3,9.0,46.0,182.09,134.02
2016,3,9,7,15,327.0,41.0,2.3,9.0,89.0,273.45,225.85
2016,3,9,7,30,438.0,53.0,2.3,9.0,132.0,375.14,315.99
2016,3,9,7,45,219.0,63.0,2.35,9.0,102.5,252.76,215.08
2016,3,9,8,0,0.0,73.0,2.4,9.0,73.0,67.34,52.94
2016,3,9,8,15,0.0,89.0,2.4,9.0,89.0,82.82,66.51
2016,3,9,8,30,0.0,105.0,2.4,9.0,105.0,98.25,79.63
2016,3,9,8,45,0.0,102.0,2.4,9.5,102.0,93.41,75.11
2016,3,9,9,0,0.0,99.0,2.4,10.0,99.0,89.4,71.33
2016,3,9,9,15,0.0,106.0,2.4,10.0,106.0,95.75,76.52
2016,3,9,9,30,0.0,113.0,2.4,10.0,113.0,102.15,81.69
2016,3,9,9,45,7.0,160.5,2.45,10.0,165.0,155.9,126.82
2016,3,9,10,0,14.0,208.0,2.5,10.0,217.0,211.06,172.21
2016,3,9,10,15,7.0,182.5,2.5,10.0,187.0,176.53,143.05
2016,3,9,10,30,0.0,157.0,2.5,10.0,157.0,143.55,115.29
2016,3,9,10,45,0.0,154.0,2.55,10.5,154.0,140.2,112.19
2016,3,9,11,0,0.0,151.0,2.6,11.0,151.0,136.99,109.19
2016,3,9,11,15,5.0,186.5,2.65,11.0,190.0,175.83,141.2
2016,3,9,11,30,10.0,222.0,2.7,11.0,229.0,214.83,172.9
2016,3,9,11,45,10.0,224.5,2.75,11.5,232.0,216.43,173.65
2016,3,9,12,0,10.0,227.0,2.8,12.0,235.0,218.0,174.52
2016,3,9,12,15,9.0,219.0,2.85,12.0,226.0,208.5,166.8
2016,3,9,12,30,8.0,211.0,2.9,12.0,217.0,199.19,159.26
2016,3,9,12,45,18.5,250.0,2.95,12.5,263.5,244.45,195.76
2016,3,9,13,0,29.0,289.0,3.0,13.0,310.0,299.86,239.61
2016,3,9,13,15,21.0,262.5,3.0,13.0,277.5,255.26,203.93
2016,3,9,13,30,13.0,236.0,3.0,13.0,245.0,222.82,178.01
2016,3,9,13,45,18.5,246.0,3.05,13.5,259.0,234.51,187.43
2016,3,9,14,0,24.0,256.0,3.1,14.0,273.0,245.4,196.05
2016,3,9,14,15,31.0,255.0,3.1,13.5,275.5,250.94,201.12
2016,3,9,14,30,38.0,254.0,3.1,13.0,278.0,249.82,200.83
2016,3,9,14,45,33.5,236.5,3.1,13.0,256.5,227.43,182.92
2016,3,9,15,0,29.0,219.0,3.1,13.0,235.0,205.85,165.62
2016,3,9,15,15,14.5,180.5,3.05,13.0,188.5,163.18,131.04
2016,3,9,15,30,0.0,142.0,3.0,13.0,142.0,124.14,99.28
2016,3,9,15,45,0.0,110.5,3.0,13.0,110.5,96.86,76.75
2016,3,9,16,0,0.0,79.0,3.0,13.0,79.0,69.82,54.12
2016,3,9,16,15,0.0,69.0,2.95,12.5,69.0,61.0,46.86
2016,3,9,16,30,0.0,59.0,2.9,12.0,59.0,52.11,39.42
2016,3,9,16,45,0.0,48.5,2.85,12.0,48.5,42.8,33.04
2016,3,9,17,0,0.0,38.0,2.8,12.0,38.0,33.49,24.58
2016,3,9,17,15,0.0,28.5,2.75,11.5,28.5,25.09,16.87
2016,3,9,17,30,0.0,19.0,2.7,11.0,19.0,16.71,9.11
2016,3,9,17,45,0.0,11.5,2.7,11.0,11.5,10.1,2.56
2016,3,9,18,0,0.0,4.0,2.7,11.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,2.75,11.0,2.0,1.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.0,2.3,12.0,1.0,0.88,0.0
2016,3,10,7,30,0.0,2.0,2.2,12.0,2.0,1.75,0.0
2016,3,10,7,45,0.0,3.0,2.15,12.0,3.0,2.63,0.0
2016,3,10,8,0,0.0,4.0,2.1,12.0,4.0,3.51,0.0
2016,3,10,8,15,0.0,5.0,2.0,12.0,5.0,4.39,0.0
2016,3,10,8,30,0.0,6.0,1.9,12.0,6.0,5.27,0.0
2016,3,10,8,45,0.0,10.5,1.85,12.0,10.5,9.24,2.34
2016,3,10,9,0,0.0,15.0,1.8,12.0,15.0,13.21,5.75
2016,3,10,9,15,0.0,67.0,1.7,12.0,67.0,59.25,45.1
2016,3,10,9,30,0.0,119.0,1.6,12.0,119.0,108.0,85.94
2016,3,10,9,45,0.0,107.5,1.55,12.0,107.5,96.38,75.92
2016,3,10,10,0,0.0,96.0,1.5,12.0,96.0,85.3,66.49
2016,3,10,10,15,0.0,57.0,1.3,12.0,57.0,50.44,37.13
2016,3,10,10,30,0.0,18.0,1.1,12.0,18.0,15.9,7.88
2016,3,10,10,45,0.0,21.0,0.95,12.5,21.0,18.56,10.11
2016,3,10,11,0,0.0,24.0,0.8,13.0,24.0,21.22,12.32
2016,3,10,11,15,4.5,123.0,0.65,13.0,126.5,114.66,90.16
2016,3,10,11,30,9.0,222.0,0.5,13.0,229.0,213.74,169.26
2016,3,10,11,45,10.0,224.5,0.4,13.0,232.5,216.3,170.38
2016,3,10,12,0,11.0,227.0,0.3,13.0,236.0,218.81,172.04
2016,3,10,12,15,5.5,174.5,0.3,13.0,179.0,162.92,127.72
2016,3,10,12,30,0.0,122.0,0.3,13.0,122.0,109.0,84.47
2016,3,10,12,45,5.0,174.0,0.35,13.0,178.0,161.13,126.95
2016,3,10,13,0,10.0,226.0,0.4,13.0,234.0,213.29,168.26
2016,3,10,13,15,5.0,182.5,0.4,13.0,186.5,168.01,132.06
2016,3,10,13,30,0.0,139.0,0.4,13.0,139.0,124.06,96.93
2016,3,10,13,45,0.0,104.5,0.4,13.0,104.5,92.83,71.74
2016,3,10,14,0,0.0,70.0,0.4,13.0,70.0,62.03,46.48
2016,3,10,14,15,0.0,74.5,0.4,13.0,74.5,66.01,49.95
2016,3,10,14,30,0.0,79.0,0.4,13.0,79.0,69.99,53.36
2016,3,10,14,45,0.0,74.0,0.45,13.0,74.0,65.52,49.74
2016,3,10,15,0,0.0,69.0,0.5,13.0,69.0,61.06,46.13
2016,3,10,15,15,0.0,56.5,0.5,13.0,56.5,49.94,36.89
2016,3,10,15,30,0.0,44.0,0.5,13.0,44.0,38.85,27.61
2016,3,10,15,45,0.0,37.5,0.55,13.0,37.5,33.08,22.78
2016,3,10,16,0,0.0,31.0,0.6,13.0,31.0,27.32,17.92
2016,3,10,16,15,0.0,27.0,0.45,12.5,27.0,23.78,14.98
2016,3,10,16,30,0.0,23.0,0.3,12.0,23.0,20.24,12.0
2016,3,10,16,45,0.0,19.0,0.2,12.0,19.0,16.71,9.58
2016,3,10,17,0,0.0,15.0,0.1,12.0,15.0,13.18,6.35
2016,3,10,17,15,0.0,11.0,0.15,12.0,11.0,9.66,3.08
2016,3,10,17,30,0.0,7.0,0.2,12.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,4.0,0.25,12.0,4.0,3.5,0.0
2016,3,10,18,0,0.0,1.0,0.3,12.0,1.0,0.87,0.0
2016,3,10,18,15,0.0,0.5,0.3,12.0,0.5,0.45,0.0
2016,3,10,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.45,11.0,1.5,1.31,0.0
2016,3,11,7,0,0.0,3.0,5.5,11.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,5.5,5.5,10.5,5.5,4.82,0.0
2016,3,11,7,30,0.0,8.0,5.5,10.0,8.0,7.02,0.42
2016,3,11,7,45,0.0,11.0,5.5,10.0,11.0,9.66,2.76
2016,3,11,8,0,0.0,14.0,5.5,10.0,14.0,12.3,5.09
2016,3,11,8,15,0.0,16.5,5.1,9.5,16.5,14.51,7.04
2016,3,11,8,30,0.0,19.0,4.7,9.0,19.0,16.72,8.98
2016,3,11,8,45,0.0,23.5,4.35,9.0,23.5,20.7,12.41
2016,3,11,9,0,0.0,28.0,4.0,9.0,28.0,24.68,15.82
2016,3,11,9,15,0.0,27.0,3.9,9.0,27.0,23.81,15.01
2016,3,11,9,30,0.0,26.0,3.8,9.0,26.0,22.94,14.2
2016,3,11,9,45,0.0,20.5,3.75,9.0,20.5,18.09,9.97
2016,3,11,10,0,0.0,15.0,3.7,9.0,15.0,13.24,5.76
2016,3,11,10,15,0.0,16.5,3.5,9.0,16.5,14.57,6.88
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,15.9,8.0
2016,3,11,10,45,0.0,66.0,3.15,9.5,66.0,58.48,44.2
2016,3,11,11,0,0.0,114.0,3.0,10.0,114.0,101.93,80.52
2016,3,11,11,15,0.0,131.0,2.85,10.0,131.0,117.76,93.55
2016,3,11,11,30,0.0,148.0,2.7,10.0,148.0,133.61,106.56
2016,3,11,11,45,11.5,215.5,2.55,10.0,224.5,208.84,168.58
2016,3,11,12,0,23.0,283.0,2.4,10.0,301.0,284.88,229.72
2016,3,11,12,15,32.5,301.0,2.2,10.0,325.5,324.22,260.63
2016,3,11,12,30,42.0,319.0,2.0,10.0,350.0,348.03,279.09
2016,3,11,12,45,130.5,339.0,1.8,10.0,435.0,452.58,362.14
2016,3,11,13,0,219.0,359.0,1.6,10.0,520.0,536.57,426.22
2016,3,11,13,15,109.5,237.0,1.7,10.0,317.5,317.44,256.13
2016,3,11,13,30,0.0,115.0,1.8,10.0,115.0,102.34,80.28
2016,3,11,13,45,248.0,181.0,1.9,10.0,348.5,351.7,289.07
2016,3,11,14,0,496.0,247.0,2.0,10.0,582.0,567.82,456.64
2016,3,11,14,15,323.5,272.0,2.2,10.0,487.0,451.65,363.82
2016,3,11,14,30,151.0,297.0,2.4,10.0,392.0,353.74,285.76
2016,3,11,14,45,75.5,192.5,2.65,10.0,240.0,208.89,169.47
2016,3,11,15,0,0.0,88.0,2.9,10.0,88.0,77.97,60.89
2016,3,11,15,15,112.5,152.5,3.0,9.5,209.0,177.47,143.48
2016,3,11,15,30,225.0,217.0,3.1,9.0,330.0,256.05,205.09
2016,3,11,15,45,490.5,149.0,3.25,9.0,364.0,249.09,188.38
2016,3,11,16,0,756.0,81.0,3.4,9.0,398.0,212.08,142.94
2016,3,11,16,15,720.0,76.5,3.45,9.0,348.5,148.86,90.23
2016,3,11,16,30,684.0,72.0,3.5,9.0,299.0,93.23,53.0
2016,3,11,16,45,617.0,68.0,3.55,9.0,247.5,50.26,40.22
2016,3,11,17,0,550.0,64.0,3.6,9.0,196.0,48.77,38.79
2016,3,11,17,15,464.0,55.0,3.65,8.5,147.5,42.98,33.32
2016,3,11,17,30,378.0,46.0,3.7,8.0,99.0,37.07,27.49
2016,3,11,17,45,226.0,32.0,3.75,8.0,60.0,24.99,15.41
2016,3,11,18,0,74.0,18.0,3.8,8.0,21.0,14.75,0.0
2016,3,11,18,15,37.0,9.0,3.85,8.0,10.5,8.19,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,4.0,9.0,2.0,1.75,0.0
2016,3,12,7,0,0.0,4.0,4.1,9.0,4.0,3.5,0.0
2016,3,12,7,15,0.0,7.5,4.2,9.0,7.5,6.58,0.0
2016,3,12,7,30,0.0,11.0,4.3,9.0,11.0,9.66,2.74
2016,3,12,7,45,0.0,14.5,4.4,9.5,14.5,12.74,5.48
2016,3,12,8,0,0.0,18.0,4.5,10.0,18.0,15.83,8.18
2016,3,12,8,15,0.0,22.0,4.55,10.0,22.0,19.36,11.25
2016,3,12,8,30,0.0,26.0,4.6,10.0,26.0,22.9,14.3
2016,3,12,8,45,0.0,32.5,4.65,10.0,32.5,28.65,19.23
2016,3,12,9,0,0.0,39.0,4.7,10.0,39.0,34.41,24.13
2016,3,12,9,15,0.0,47.5,4.65,10.0,47.5,41.95,30.53
2016,3,12,9,30,0.0,56.0,4.6,10.0,56.0,49.5,36.9
2016,3,12,9,45,0.0,66.0,4.55,10.0,66.0,58.4,44.38
2016,3,12,10,0,0.0,76.0,4.5,10.0,76.0,67.31,51.83
2016,3,12,10,15,0.0,66.0,4.4,10.0,66.0,58.44,44.2
2016,3,12,10,30,0.0,56.0,4.3,10.0,56.0,49.58,36.6
2016,3,12,10,45,4.0,133.5,4.25,10.5,136.0,124.31,99.38
2016,3,12,11,0,8.0,211.0,4.2,11.0,216.0,203.24,164.11
2016,3,12,11,15,4.0,138.5,4.1,11.0,141.0,128.69,102.39
2016,3,12,11,30,0.0,66.0,4.0,11.0,66.0,58.53,43.73
2016,3,12,11,45,0.0,72.5,3.95,11.0,72.5,64.32,48.6
2016,3,12,12,0,0.0,79.0,3.9,11.0,79.0,70.11,53.43
2016,3,12,12,15,0.0,57.0,3.75,11.0,57.0,50.54,37.01
2016,3,12,12,30,0.0,35.0,3.6,11.0,35.0,31.0,20.57
2016,3,12,12,45,0.0,78.5,3.45,11.0,78.5,69.67,53.08
2016,3,12,13,0,0.0,122.0,3.3,11.0,122.0,108.83,85.7
2016,3,12,13,15,4.0,165.5,3.2,11.0,168.5,151.52,121.08
2016,3,12,13,30,8.0,209.0,3.1,11.0,215.0,193.9,155.86
2016,3,12,13,45,21.0,243.0,3.05,11.0,258.0,233.19,188.09
2016,3,12,14,0,34.0,277.0,3.0,11.0,301.0,276.53,223.24
2016,3,12,14,15,61.0,283.0,2.9,11.0,322.5,293.93,237.56
2016,3,12,14,30,88.0,289.0,2.8,11.0,344.0,307.89,248.89
2016,3,12,14,45,128.5,276.0,2.7,11.0,352.0,311.13,251.37
2016,3,12,15,0,169.0,263.0,2.6,11.0,360.0,305.61,246.19
2016,3,12,15,15,84.5,207.5,2.45,10.5,256.0,212.25,171.19
2016,3,12,15,30,0.0,152.0,2.3,10.0,152.0,132.57,107.23
2016,3,12,15,45,0.0,123.0,2.2,10.0,123.0,107.41,86.46
2016,3,12,16,0,0.0,94.0,2.1,10.0,94.0,82.55,65.59
2016,3,12,16,15,0.0,82.0,2.0,10.0,82.0,72.09,56.83
2016,3,12,16,30,0.0,70.0,1.9,10.0,70.0,61.71,48.02
2016,3,12,16,45,0.0,57.5,1.85,10.0,57.5,50.79,40.57
2016,3,12,17,0,0.0,45.0,1.8,10.0,45.0,39.7,30.46
2016,3,12,17,15,0.0,33.5,1.7,9.5,33.5,29.52,21.11
2016,3,12,17,30,0.0,22.0,1.6,9.0,22.0,19.36,11.68
2016,3,12,17,45,0.0,13.0,1.55,9.0,13.0,11.42,4.06
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.5,0.0
2016,3,12,18,15,0.0,2.0,1.45,9.0,2.0,1.82,0.0
2016,3,12,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.65,10.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,3.8,11.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,1.5,3.85,11.0,1.5,1.31,0.0
2016,3,13,7,30,0.0,2.0,3.9,11.0,2.0,1.75,0.0
2016,3,13,7,45,0.0,3.0,3.95,11.0,3.0,2.63,0.0
2016,3,13,8,0,0.0,4.0,4.0,11.0,4.0,3.51,0.0
2016,3,13,8,15,0.0,5.0,3.95,11.0,5.0,4.39,0.0
2016,3,13,8,30,0.0,6.0,3.9,11.0,6.0,5.28,0.0
2016,3,13,8,45,0.0,34.0,3.9,11.0,34.0,29.98,20.29
2016,3,13,9,0,0.0,62.0,3.9,11.0,62.0,54.8,41.52
2016,3,13,9,15,0.0,58.5,3.95,11.0,58.5,51.71,38.73
2016,3,13,9,30,0.0,55.0,4.0,11.0,55.0,48.62,35.98
2016,3,13,9,45,0.0,79.0,4.05,11.0,79.0,69.96,53.99
2016,3,13,10,0,0.0,103.0,4.1,11.0,103.0,91.85,72.28
2016,3,13,10,15,0.0,89.0,4.05,11.0,89.0,78.91,61.24
2016,3,13,10,30,0.0,75.0,4.0,11.0,75.0,66.47,50.67
2016,3,13,10,45,0.0,104.0,4.0,11.0,104.0,92.65,72.54
2016,3,13,11,0,0.0,133.0,4.0,11.0,133.0,119.72,94.95
2016,3,13,11,15,0.0,93.5,3.95,11.0,93.5,83.01,64.26
2016,3,13,11,30,0.0,54.0,3.9,11.0,54.0,47.86,34.79
2016,3,13,11,45,0.0,78.5,3.9,11.5,78.5,69.67,52.97
2016,3,13,12,0,0.0,103.0,3.9,12.0,103.0,91.71,71.15
2016,3,13,12,15,0.0,93.5,3.8,12.0,93.5,83.06,63.94
2016,3,13,12,30,0.0,84.0,3.7,12.0,84.0,74.58,56.89
2016,3,13,12,45,0.0,60.0,3.6,12.0,60.0,53.21,39.08
2016,3,13,13,0,0.0,36.0,3.5,12.0,36.0,31.89,21.23
2016,3,13,13,15,1.5,107.0,3.45,12.0,108.5,96.35,75.17
2016,3,13,13,30,3.0,178.0,3.4,12.0,181.0,161.72,129.04
2016,3,13,13,45,1.5,144.0,3.4,12.0,145.5,129.41,102.5
2016,3,13,14,0,0.0,110.0,3.4,12.0,110.0,97.7,76.39
2016,3,13,14,15,0.0,113.0,3.4,12.0,113.0,100.3,78.71
2016,3,13,14,30,0.0,116.0,3.4,12.0,116.0,102.86,81.0
2016,3,13,14,45,0.0,133.5,3.45,12.0,133.5,118.14,93.9
2016,3,13,15,0,0.0,151.0,3.5,12.0,151.0,133.08,106.54
2016,3,13,15,15,0.0,90.0,3.45,12.0,90.0,79.72,62.1
2016,3,13,15,30,0.0,29.0,3.4,12.0,29.0,25.58,16.28
2016,3,13,15,45,0.0,30.5,3.35,12.0,30.5,26.89,17.49
2016,3,13,16,0,0.0,32.0,3.3,12.0,32.0,28.21,18.69
2016,3,13,16,15,0.0,28.0,3.25,11.5,28.0,24.66,15.73
2016,3,13,16,30,0.0,24.0,3.2,11.0,24.0,21.12,12.74
2016,3,13,16,45,0.0,20.0,3.15,11.0,20.0,17.59,10.35
2016,3,13,17,0,0.0,16.0,3.1,11.0,16.0,14.06,7.12
2016,3,13,17,15,0.0,12.0,3.0,11.0,12.0,10.54,3.86
2016,3,13,17,30,0.0,8.0,2.9,11.0,8.0,7.02,0.59
2016,3,13,17,45,0.0,5.0,2.85,11.0,5.0,4.38,0.0
2016,3,13,18,0,0.0,2.0,2.8,11.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,2.75,10.5,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,70.5,21.0,2.8,7.5,28.0,70.91,28.13
2016,3,14,7,0,141.0,42.0,2.8,8.0,56.0,147.68,117.91
2016,3,14,7,15,208.0,60.0,2.75,8.0,95.5,215.28,180.5
2016,3,14,7,30,275.0,78.0,2.7,8.0,135.0,301.98,257.02
2016,3,14,7,45,324.5,94.0,2.7,8.5,178.5,367.87,313.81
2016,3,14,8,0,374.0,110.0,2.7,9.0,222.0,437.38,371.58
2016,3,14,8,15,428.5,115.0,2.65,9.0,265.5,500.16,422.96
2016,3,14,8,30,483.0,120.0,2.6,9.0,309.0,565.79,475.05
2016,3,14,8,45,611.5,103.5,2.6,9.5,373.5,678.98,561.15
2016,3,14,9,0,740.0,87.0,2.6,10.0,438.0,784.95,637.46
2016,3,14,9,15,599.0,142.5,2.55,10.0,443.5,747.5,606.52
2016,3,14,9,30,458.0,198.0,2.5,10.0,449.0,686.03,556.42
2016,3,14,9,45,307.5,242.0,2.5,10.0,416.0,582.84,473.54
