Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,10,0,157.0,286.0,2.5,10.0,383.0,472.73,383.54
2016,3,14,10,15,381.5,244.0,2.5,10.0,494.5,659.39,533.04
2016,3,14,10,30,606.0,202.0,2.5,10.0,606.0,858.34,681.43
2016,3,14,10,45,745.5,159.5,2.5,10.5,675.0,948.48,740.97
2016,3,14,11,0,885.0,117.0,2.5,11.0,744.0,1026.99,791.89
2016,3,14,11,15,481.0,231.0,2.45,11.0,573.0,749.64,591.71
2016,3,14,11,30,77.0,345.0,2.4,11.0,402.0,423.63,336.73
2016,3,14,11,45,257.0,327.5,2.4,11.5,520.5,604.57,480.44
2016,3,14,12,0,437.0,310.0,2.4,12.0,639.0,758.82,595.01
2016,3,14,12,15,230.5,300.5,2.45,12.0,474.5,531.95,422.36
2016,3,14,12,30,24.0,291.0,2.5,12.0,310.0,289.65,230.44
2016,3,14,12,45,167.5,319.5,2.6,12.0,445.0,463.2,371.03
2016,3,14,13,0,311.0,348.0,2.7,12.0,580.0,611.24,485.01
2016,3,14,13,15,322.0,338.0,2.75,12.0,574.5,592.62,470.43
2016,3,14,13,30,333.0,328.0,2.8,12.0,569.0,572.25,455.48
2016,3,14,13,45,448.0,277.0,2.9,12.0,591.0,591.1,472.15
2016,3,14,14,0,563.0,226.0,3.0,12.0,613.0,591.54,473.91
2016,3,14,14,15,688.5,177.0,3.05,11.5,630.5,591.42,474.84
2016,3,14,14,30,814.0,128.0,3.1,11.0,648.0,574.06,461.06
2016,3,14,14,45,796.5,126.0,3.15,11.0,611.5,515.61,412.39
2016,3,14,15,0,779.0,124.0,3.2,11.0,575.0,455.65,361.3
2016,3,14,15,15,514.0,171.5,3.2,11.0,460.5,345.72,272.51
2016,3,14,15,30,249.0,219.0,3.2,11.0,346.0,264.99,209.71
2016,3,14,15,45,462.5,163.5,3.2,11.0,372.0,253.51,191.4
2016,3,14,16,0,676.0,108.0,3.2,11.0,398.0,216.36,148.66
2016,3,14,16,15,636.5,101.5,3.2,10.5,349.0,159.07,101.95
2016,3,14,16,30,597.0,95.0,3.2,10.0,300.0,106.69,67.01
2016,3,14,16,45,545.5,86.0,3.2,9.5,250.0,64.15,52.7
2016,3,14,17,0,494.0,77.0,3.2,9.0,200.0,59.17,48.24
2016,3,14,17,15,410.0,66.0,3.15,8.5,152.0,49.92,39.67
2016,3,14,17,30,326.0,55.0,3.1,8.0,104.0,42.24,32.27
2016,3,14,17,45,163.0,40.5,3.05,8.0,65.0,32.26,22.18
2016,3,14,18,0,0.0,26.0,3.0,8.0,26.0,21.73,1.61
2016,3,14,18,15,0.0,13.0,2.95,7.5,13.0,11.82,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,6,45,180.5,17.5,2.3,7.5,37.5,134.28,73.18
2016,3,15,7,0,361.0,35.0,2.3,8.0,75.0,271.49,220.78
2016,3,15,7,15,457.5,44.0,2.25,8.5,122.5,359.34,301.07
2016,3,15,7,30,554.0,53.0,2.2,9.0,170.0,456.11,384.6
2016,3,15,7,45,618.0,59.0,2.2,9.5,221.5,534.17,449.62
2016,3,15,8,0,682.0,65.0,2.2,10.0,273.0,616.16,513.13
2016,3,15,8,15,721.0,69.5,2.2,10.5,324.0,675.45,556.49
2016,3,15,8,30,760.0,74.0,2.2,11.0,375.0,739.96,602.28
2016,3,15,8,45,789.5,77.0,2.2,11.5,423.5,794.37,639.08
2016,3,15,9,0,819.0,80.0,2.2,12.0,472.0,847.6,674.08
2016,3,15,9,15,838.5,82.5,2.2,12.0,516.0,889.48,701.48
2016,3,15,9,30,858.0,85.0,2.2,12.0,560.0,928.89,726.89
2016,3,15,9,45,873.0,87.0,2.2,12.5,599.0,950.85,738.6
2016,3,15,10,0,888.0,89.0,2.2,13.0,638.0,979.2,754.85
2016,3,15,10,15,898.0,90.5,2.2,13.0,670.0,998.67,766.32
2016,3,15,10,30,908.0,92.0,2.2,13.0,702.0,1014.49,775.49
2016,3,15,10,45,915.0,93.5,2.25,13.5,727.0,1023.53,779.42
2016,3,15,11,0,922.0,95.0,2.3,14.0,752.0,1028.64,780.92
2016,3,15,11,15,926.0,95.5,2.3,14.0,769.5,1025.64,778.05
2016,3,15,11,30,930.0,96.0,2.3,14.0,787.0,1018.66,772.77
2016,3,15,11,45,931.5,97.0,2.35,14.0,796.5,1005.85,764.35
2016,3,15,12,0,933.0,98.0,2.4,14.0,806.0,989.15,753.45
2016,3,15,12,15,933.0,98.0,2.45,14.0,807.5,966.14,738.37
2016,3,15,12,30,933.0,98.0,2.5,14.0,809.0,939.48,720.85
2016,3,15,12,45,932.0,97.5,2.6,14.5,802.5,907.89,699.03
2016,3,15,13,0,931.0,97.0,2.7,15.0,796.0,872.95,674.79
2016,3,15,13,15,927.0,96.5,2.8,15.0,781.5,832.47,647.71
2016,3,15,13,30,923.0,96.0,2.9,15.0,767.0,789.19,618.3
2016,3,15,13,45,916.5,95.0,3.0,15.0,745.0,741.07,584.9
2016,3,15,14,0,910.0,94.0,3.1,15.0,723.0,690.81,546.99
2016,3,15,14,15,900.5,92.5,3.15,14.5,693.5,636.34,505.53
2016,3,15,14,30,891.0,91.0,3.2,14.0,664.0,580.52,461.58
2016,3,15,14,45,879.0,89.0,3.25,14.0,628.0,521.9,413.07
2016,3,15,15,0,867.0,87.0,3.3,14.0,592.0,462.74,362.51
2016,3,15,15,15,850.5,84.5,3.3,14.0,550.5,399.21,306.92
2016,3,15,15,30,834.0,82.0,3.3,14.0,509.0,337.52,251.4
2016,3,15,15,45,810.0,79.0,3.35,14.0,463.0,274.38,194.33
2016,3,15,16,0,786.0,76.0,3.4,14.0,417.0,213.38,139.95
2016,3,15,16,15,753.5,72.0,3.4,13.5,367.5,152.88,90.46
2016,3,15,16,30,721.0,68.0,3.4,13.0,318.0,96.19,53.29
2016,3,15,16,45,671.5,63.0,3.45,12.5,266.5,46.09,35.91
2016,3,15,17,0,622.0,58.0,3.5,12.0,215.0,43.56,33.68
2016,3,15,17,15,546.0,50.5,3.5,11.5,165.5,38.82,29.29
2016,3,15,17,30,470.0,43.0,3.5,11.0,116.0,33.99,24.61
2016,3,15,17,45,337.5,31.5,3.5,10.5,74.0,25.31,16.12
2016,3,15,18,0,205.0,20.0,3.5,10.0,32.0,16.32,1.6
2016,3,15,18,15,102.5,10.0,3.45,10.0,16.0,9.1,0.0
2016,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,195.0,17.0,1.65,9.0,39.5,142.35,88.28
2016,3,16,7,0,390.0,34.0,1.6,10.0,79.0,287.02,232.39
2016,3,16,7,15,482.0,42.5,1.55,10.5,127.0,373.08,309.33
2016,3,16,7,30,574.0,51.0,1.5,11.0,175.0,467.63,389.21
2016,3,16,7,45,631.0,57.0,1.45,11.5,226.0,541.74,448.92
2016,3,16,8,0,688.0,63.0,1.4,12.0,277.0,614.87,503.54
2016,3,16,8,15,726.0,67.5,1.35,12.5,328.0,678.38,548.36
2016,3,16,8,30,764.0,72.0,1.3,13.0,379.0,742.22,591.55
2016,3,16,8,45,791.0,75.5,1.3,13.5,427.0,795.22,625.96
2016,3,16,9,0,818.0,79.0,1.3,14.0,475.0,846.9,658.57
2016,3,16,9,15,837.5,81.5,1.25,14.5,519.0,888.72,682.88
2016,3,16,9,30,857.0,84.0,1.2,15.0,563.0,918.58,698.67
2016,3,16,9,45,871.0,86.0,1.2,15.5,601.5,949.06,715.58
2016,3,16,10,0,885.0,88.0,1.2,16.0,640.0,976.38,730.25
2016,3,16,10,15,895.5,90.0,1.15,16.0,672.5,996.89,740.89
2016,3,16,10,30,906.0,92.0,1.1,16.0,705.0,1013.73,749.25
2016,3,16,10,45,913.5,93.0,1.1,16.5,730.0,1022.62,752.19
2016,3,16,11,0,921.0,94.0,1.1,17.0,755.0,1027.58,752.89
2016,3,16,11,15,925.5,95.0,1.1,17.0,773.0,1025.6,750.78
2016,3,16,11,30,930.0,96.0,1.1,17.0,791.0,1019.61,746.4
2016,3,16,11,45,933.0,96.5,1.1,17.5,801.0,1007.61,737.0
2016,3,16,12,0,936.0,97.0,1.1,18.0,811.0,991.66,725.34
2016,3,16,12,15,936.5,97.0,1.1,18.0,812.5,968.99,710.9
2016,3,16,12,30,937.0,97.0,1.1,18.0,814.0,942.62,694.2
2016,3,16,12,45,937.0,95.5,1.1,18.0,808.0,910.65,673.89
2016,3,16,13,0,937.0,94.0,1.1,18.0,802.0,875.29,651.32
2016,3,16,13,15,933.5,93.5,1.1,18.0,788.0,834.95,625.32
2016,3,16,13,30,930.0,93.0,1.1,18.0,774.0,791.76,597.2
2016,3,16,13,45,923.5,92.0,1.15,18.0,751.5,743.31,565.76
2016,3,16,14,0,917.0,91.0,1.2,18.0,729.0,692.71,529.9
2016,3,16,14,15,908.5,89.5,1.2,18.0,699.5,638.49,489.73
2016,3,16,14,30,900.0,88.0,1.2,18.0,670.0,582.79,447.19
2016,3,16,14,45,887.5,86.5,1.25,18.0,634.0,523.91,401.09
2016,3,16,15,0,875.0,85.0,1.3,18.0,598.0,464.51,352.8
2016,3,16,15,15,858.5,82.5,1.3,17.5,556.5,402.46,301.13
2016,3,16,15,30,842.0,80.0,1.3,17.0,515.0,338.24,246.09
2016,3,16,15,45,819.0,77.0,1.35,17.0,468.5,274.87,190.5
2016,3,16,16,0,796.0,74.0,1.4,17.0,422.0,213.5,137.12
2016,3,16,16,15,764.0,70.0,1.5,16.5,372.5,152.44,88.21
2016,3,16,16,30,732.0,66.0,1.6,16.0,323.0,95.1,51.26
2016,3,16,16,45,683.5,61.0,1.7,16.0,271.5,48.68,37.69
2016,3,16,17,0,635.0,56.0,1.8,16.0,220.0,41.9,31.67
2016,3,16,17,15,561.0,49.0,1.9,15.0,170.0,37.51,27.73
2016,3,16,17,30,487.0,42.0,2.0,14.0,120.0,33.04,23.5
2016,3,16,17,45,355.5,31.5,2.15,13.5,77.0,25.22,15.93
2016,3,16,18,0,224.0,21.0,2.3,13.0,34.0,17.17,3.38
2016,3,16,18,15,112.0,10.5,2.25,12.5,17.0,9.55,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,64.5,5.0,1.05,10.5,6.5,0.0,0.0
2016,3,17,6,30,129.0,10.0,1.1,11.0,13.0,66.36,0.0
2016,3,17,6,45,293.0,21.5,1.2,11.5,51.0,200.18,134.48
2016,3,17,7,0,457.0,33.0,1.3,12.0,89.0,323.48,260.15
2016,3,17,7,15,546.0,41.0,1.25,12.5,139.0,410.68,336.64
2016,3,17,7,30,635.0,49.0,1.2,13.0,189.0,501.28,411.8
2016,3,17,7,45,689.5,54.0,1.2,13.5,242.0,575.91,470.03
2016,3,17,8,0,744.0,59.0,1.2,14.0,295.0,653.17,526.49
2016,3,17,8,15,780.0,63.0,1.1,14.5,346.5,716.66,569.2
2016,3,17,8,30,816.0,67.0,1.0,15.0,398.0,780.2,609.93
2016,3,17,8,45,841.0,70.0,0.9,15.5,447.0,832.55,641.03
2016,3,17,9,0,866.0,73.0,0.8,16.0,496.0,874.56,664.0
2016,3,17,9,15,884.0,75.0,0.7,16.5,540.5,915.28,685.37
2016,3,17,9,30,902.0,77.0,0.6,17.0,585.0,953.42,704.31
2016,3,17,9,45,915.0,79.0,0.55,17.5,624.0,983.84,718.95
2016,3,17,10,0,928.0,81.0,0.5,18.0,663.0,1010.9,731.34
2016,3,17,10,15,937.0,82.5,0.45,18.0,695.5,1029.82,739.99
2016,3,17,10,30,946.0,84.0,0.4,18.0,728.0,1044.9,746.44
2016,3,17,10,45,952.5,85.0,0.35,18.0,753.5,1052.93,748.75
2016,3,17,11,0,959.0,86.0,0.3,18.0,779.0,1056.87,748.85
2016,3,17,11,15,963.0,86.5,0.35,18.0,796.5,1053.62,747.27
2016,3,17,11,30,967.0,87.0,0.4,18.0,814.0,1046.24,743.48
2016,3,17,11,45,969.0,87.5,0.45,18.5,823.5,1032.79,734.8
2016,3,17,12,0,971.0,88.0,0.5,19.0,833.0,1015.29,723.85
2016,3,17,12,15,971.0,88.0,0.55,19.0,834.5,991.41,710.42
2016,3,17,12,30,971.0,88.0,0.6,19.0,836.0,963.74,694.66
2016,3,17,12,45,967.5,88.5,0.65,19.0,829.0,929.91,674.93
2016,3,17,13,0,964.0,89.0,0.7,19.0,822.0,892.75,652.92
2016,3,17,13,15,960.0,88.5,0.75,19.0,806.5,851.01,627.63
2016,3,17,13,30,956.0,88.0,0.8,19.0,791.0,806.37,600.07
2016,3,17,13,45,949.5,87.0,0.9,19.0,768.5,756.79,569.38
2016,3,17,14,0,943.0,86.0,1.0,19.0,746.0,704.97,534.23
2016,3,17,14,15,934.5,84.5,1.0,18.5,716.0,649.47,494.62
2016,3,17,14,30,926.0,83.0,1.0,18.0,686.0,592.44,452.39
2016,3,17,14,45,913.0,81.5,1.05,18.0,649.0,531.92,405.46
2016,3,17,15,0,900.0,80.0,1.1,18.0,612.0,470.9,356.25
2016,3,17,15,15,884.0,78.0,1.1,17.5,569.5,408.07,304.16
2016,3,17,15,30,868.0,76.0,1.1,17.0,527.0,345.67,250.59
2016,3,17,15,45,845.5,73.0,1.1,17.0,480.0,278.0,191.61
2016,3,17,16,0,823.0,70.0,1.1,17.0,433.0,215.11,137.0
2016,3,17,16,15,792.0,66.5,1.05,16.5,382.5,152.91,87.18
2016,3,17,16,30,761.0,63.0,1.0,16.0,332.0,94.28,49.54
2016,3,17,16,45,715.0,58.5,1.0,16.0,280.0,46.63,35.87
2016,3,17,17,0,669.0,54.0,1.0,16.0,228.0,44.09,33.64
2016,3,17,17,15,597.0,47.5,1.05,15.5,177.0,39.64,29.59
2016,3,17,17,30,525.0,41.0,1.1,15.0,126.0,32.17,22.69
2016,3,17,17,45,399.0,31.0,1.2,14.5,82.0,24.75,15.56
2016,3,17,18,0,273.0,21.0,1.3,14.0,38.0,17.12,4.5
2016,3,17,18,15,136.5,10.5,1.35,13.5,19.0,9.55,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,8.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,9.0,15.0,13.64,0.0
2016,3,18,6,45,209.0,26.5,2.15,9.5,53.0,164.14,116.94
2016,3,18,7,0,418.0,38.0,2.2,10.0,91.0,308.68,252.57
2016,3,18,7,15,508.0,46.5,2.15,10.5,141.0,395.73,329.91
2016,3,18,7,30,598.0,55.0,2.1,11.0,191.0,490.76,410.25
2016,3,18,7,45,340.5,93.5,2.1,11.5,175.0,379.71,318.83
2016,3,18,8,0,83.0,132.0,2.1,12.0,159.0,207.56,172.57
2016,3,18,8,15,91.0,152.5,2.1,12.0,186.5,238.26,198.53
2016,3,18,8,30,99.0,173.0,2.1,12.0,214.0,269.23,223.59
2016,3,18,8,45,144.0,195.0,2.1,12.5,262.5,350.06,288.87
2016,3,18,9,0,189.0,217.0,2.1,13.0,311.0,418.05,342.06
2016,3,18,9,15,132.5,234.0,2.05,13.0,302.5,388.13,315.29
2016,3,18,9,30,76.0,251.0,2.0,13.0,294.0,337.12,272.47
2016,3,18,9,45,106.5,274.5,2.0,13.5,339.5,392.12,315.49
2016,3,18,10,0,137.0,298.0,2.0,14.0,385.0,465.89,371.15
2016,3,18,10,15,520.5,202.0,1.95,14.0,555.5,768.35,604.3
2016,3,18,10,30,904.0,106.0,1.9,14.0,726.0,1030.5,781.54
2016,3,18,10,45,912.0,107.0,1.9,14.5,751.5,1039.56,781.68
2016,3,18,11,0,920.0,108.0,1.9,15.0,777.0,1044.69,782.53
2016,3,18,11,15,924.5,108.5,1.85,15.0,794.5,1041.8,779.07
2016,3,18,11,30,929.0,109.0,1.8,15.0,812.0,1034.92,773.24
2016,3,18,11,45,932.5,109.0,1.8,15.0,822.0,1022.52,764.75
2016,3,18,12,0,936.0,109.0,1.8,15.0,832.0,1006.18,753.86
2016,3,18,12,15,936.0,109.0,1.8,15.0,833.5,982.73,738.4
2016,3,18,12,30,936.0,109.0,1.8,15.0,835.0,955.61,720.63
2016,3,18,12,45,934.0,108.5,1.85,15.0,827.5,922.7,699.59
2016,3,18,13,0,932.0,108.0,1.9,15.0,820.0,886.52,676.21
2016,3,18,13,15,927.5,107.5,1.95,15.0,805.0,845.25,649.11
2016,3,18,13,30,923.0,107.0,2.0,15.0,790.0,801.23,619.8
2016,3,18,13,45,916.0,105.5,2.05,15.0,767.0,751.94,586.0
2016,3,18,14,0,909.0,104.0,2.1,15.0,744.0,700.57,548.1
2016,3,18,14,15,899.0,102.5,2.1,14.5,713.5,645.56,506.99
2016,3,18,14,30,889.0,101.0,2.1,14.0,683.0,589.25,463.47
2016,3,18,14,45,873.5,99.5,2.1,14.0,645.5,528.93,414.53
2016,3,18,15,0,858.0,98.0,2.1,14.0,608.0,467.96,363.48
2016,3,18,15,15,839.0,95.5,2.05,13.5,565.5,404.97,309.75
2016,3,18,15,30,820.0,93.0,2.0,13.0,523.0,342.94,255.22
2016,3,18,15,45,791.0,90.5,2.0,13.0,475.0,279.64,198.81
2016,3,18,16,0,762.0,88.0,2.0,13.0,427.0,219.16,145.56
2016,3,18,16,15,726.5,83.5,1.95,12.5,376.5,155.01,93.43
2016,3,18,16,30,691.0,79.0,1.9,12.0,326.0,98.82,56.52
2016,3,18,16,45,638.0,73.0,1.85,12.0,274.0,53.3,42.46
2016,3,18,17,0,585.0,67.0,1.8,12.0,222.0,50.31,39.79
2016,3,18,17,15,508.5,58.5,1.75,11.5,172.0,45.06,34.96
2016,3,18,17,30,432.0,50.0,1.7,11.0,122.0,39.67,29.8
2016,3,18,17,45,310.5,37.0,1.65,10.5,79.5,29.88,20.39
2016,3,18,18,0,189.0,24.0,1.6,10.0,37.0,18.88,6.74
2016,3,18,18,15,94.5,12.0,1.55,10.0,18.5,10.91,0.0
2016,3,18,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,0.8,10.0,8.0,0.0,0.0
2016,3,19,6,30,0.0,16.0,0.8,10.0,16.0,14.55,0.0
2016,3,19,6,45,182.5,28.5,0.8,10.5,53.0,154.87,113.47
2016,3,19,7,0,365.0,41.0,0.8,11.0,90.0,283.22,229.95
2016,3,19,7,15,451.0,50.5,0.85,11.0,137.5,366.72,302.83
2016,3,19,7,30,537.0,60.0,0.9,11.0,185.0,457.84,379.13
2016,3,19,7,45,594.5,66.0,0.95,11.0,235.5,531.2,438.49
2016,3,19,8,0,652.0,72.0,1.0,11.0,286.0,607.82,496.7
2016,3,19,8,15,689.5,77.0,1.0,11.0,335.5,669.95,541.29
2016,3,19,8,30,727.0,82.0,1.0,11.0,385.0,728.02,581.58
2016,3,19,8,45,504.5,145.5,1.0,11.5,367.5,634.18,508.91
2016,3,19,9,0,282.0,209.0,1.0,12.0,350.0,508.06,408.26
2016,3,19,9,15,555.5,151.0,1.0,12.0,459.0,721.79,572.01
2016,3,19,9,30,829.0,93.0,1.0,12.0,568.0,916.98,703.61
2016,3,19,9,45,848.5,93.0,1.0,12.5,607.0,949.79,719.7
2016,3,19,10,0,868.0,93.0,1.0,13.0,646.0,969.57,729.4
2016,3,19,10,15,523.0,213.0,1.05,13.0,551.0,783.91,601.86
2016,3,19,10,30,178.0,333.0,1.1,13.0,456.0,541.7,421.07
2016,3,19,10,45,156.5,345.0,1.2,13.5,456.0,530.5,413.56
2016,3,19,11,0,135.0,357.0,1.3,14.0,456.0,518.42,403.24
2016,3,19,11,15,181.5,364.5,1.35,14.0,501.0,567.64,440.58
2016,3,19,11,30,228.0,372.0,1.4,14.0,546.0,615.08,475.61
2016,3,19,11,45,200.5,379.5,1.45,14.5,533.5,589.13,454.69
2016,3,19,12,0,173.0,387.0,1.5,15.0,521.0,563.02,434.32
2016,3,19,12,15,275.5,367.5,1.5,15.0,581.5,642.17,494.17
2016,3,19,12,30,378.0,348.0,1.5,15.0,642.0,700.34,537.12
2016,3,19,12,45,232.0,357.0,1.55,15.0,537.5,555.04,429.44
2016,3,19,13,0,86.0,366.0,1.6,15.0,433.0,420.42,327.21
2016,3,19,13,15,511.5,228.5,1.6,15.0,610.5,642.97,502.92
2016,3,19,13,30,937.0,91.0,1.6,15.0,788.0,795.93,614.35
2016,3,19,13,45,543.5,217.0,1.6,15.0,618.5,600.53,468.02
2016,3,19,14,0,150.0,343.0,1.6,15.0,449.0,417.22,326.04
2016,3,19,14,15,246.0,314.5,1.6,14.5,480.5,441.55,347.4
2016,3,19,14,30,342.0,286.0,1.6,14.0,512.0,450.18,354.54
2016,3,19,14,45,615.5,184.5,1.65,14.0,563.5,477.83,374.79
2016,3,19,15,0,889.0,83.0,1.7,14.0,615.0,469.01,363.11
2016,3,19,15,15,873.5,80.5,1.7,13.5,573.0,406.47,309.52
2016,3,19,15,30,858.0,78.0,1.7,13.0,531.0,344.34,254.86
2016,3,19,15,45,554.5,131.5,1.7,13.0,414.5,251.39,183.71
2016,3,19,16,0,251.0,185.0,1.7,13.0,298.0,196.21,148.04
2016,3,19,16,15,157.0,165.0,1.6,12.5,233.0,151.0,115.21
2016,3,19,16,30,63.0,145.0,1.5,12.0,168.0,119.38,94.29
2016,3,19,16,45,365.0,100.0,1.45,11.5,200.5,71.57,58.86
2016,3,19,17,0,667.0,55.0,1.4,11.0,233.0,44.72,34.91
2016,3,19,17,15,596.0,48.5,1.3,10.5,182.0,36.91,27.81
2016,3,19,17,30,525.0,42.0,1.2,10.0,131.0,32.81,23.84
2016,3,19,17,45,403.0,32.5,1.15,10.0,86.5,25.87,17.04
2016,3,19,18,0,281.0,23.0,1.1,10.0,42.0,18.76,7.48
2016,3,19,18,15,140.5,11.5,1.05,9.5,21.0,10.46,0.0
2016,3,19,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,3.15,10.0,5.0,4.55,0.0
2016,3,20,6,30,0.0,10.0,3.2,10.0,10.0,8.79,0.0
2016,3,20,6,45,10.5,28.5,3.25,10.0,30.0,36.5,23.33
2016,3,20,7,0,21.0,47.0,3.3,10.0,50.0,63.86,48.81
2016,3,20,7,15,35.5,68.5,3.35,10.0,76.0,98.01,79.34
2016,3,20,7,30,50.0,90.0,3.4,10.0,102.0,132.66,110.1
2016,3,20,7,45,59.0,112.0,3.5,10.5,129.0,164.9,137.94
2016,3,20,8,0,68.0,134.0,3.6,11.0,156.0,197.48,165.43
2016,3,20,8,15,74.0,155.0,3.65,11.0,183.0,226.7,189.75
2016,3,20,8,30,80.0,176.0,3.7,11.0,210.0,256.06,213.79
2016,3,20,8,45,41.5,169.0,3.75,11.5,186.5,212.07,175.08
2016,3,20,9,0,3.0,162.0,3.8,12.0,163.0,155.44,125.81
2016,3,20,9,15,1.5,88.0,3.8,12.0,88.5,79.34,61.83
2016,3,20,9,30,0.0,14.0,3.8,12.0,14.0,12.35,4.89
2016,3,20,9,45,0.0,58.0,3.8,12.0,58.0,51.32,37.93
2016,3,20,10,0,0.0,102.0,3.8,12.0,102.0,90.83,70.97
2016,3,20,10,15,0.0,128.0,3.7,12.0,128.0,115.24,91.08
2016,3,20,10,30,0.0,154.0,3.6,12.0,154.0,139.86,111.2
2016,3,20,10,45,0.0,88.5,3.55,12.5,88.5,78.55,60.17
2016,3,20,11,0,0.0,23.0,3.5,13.0,23.0,20.36,11.47
2016,3,20,11,15,0.0,78.0,3.45,13.0,78.0,69.23,52.28
2016,3,20,11,30,0.0,133.0,3.4,13.0,133.0,119.4,93.57
2016,3,20,11,45,1.0,145.5,3.35,13.0,146.5,131.86,103.69
2016,3,20,12,0,2.0,158.0,3.3,13.0,160.0,144.25,113.78
2016,3,20,12,15,3.5,169.0,3.15,13.0,172.0,155.6,123.01
2016,3,20,12,30,5.0,180.0,3.0,13.0,184.0,166.79,132.09
2016,3,20,12,45,2.5,153.5,2.95,13.0,155.5,139.79,110.07
2016,3,20,13,0,0.0,127.0,2.9,13.0,127.0,113.34,88.44
2016,3,20,13,15,9.5,199.0,2.75,13.0,206.5,186.26,148.17
2016,3,20,13,30,19.0,271.0,2.6,13.0,286.0,258.51,206.05
2016,3,20,13,45,10.5,221.0,2.5,13.0,230.0,205.15,163.17
2016,3,20,14,0,2.0,171.0,2.4,13.0,174.0,153.53,121.54
2016,3,20,14,15,4.5,186.5,2.35,13.0,190.5,168.34,133.9
2016,3,20,14,30,7.0,202.0,2.3,13.0,207.0,182.57,145.64
2016,3,20,14,45,437.5,147.5,2.25,13.0,411.0,354.14,284.2
2016,3,20,15,0,868.0,93.0,2.2,13.0,615.0,467.6,365.69
2016,3,20,15,15,852.0,90.5,2.15,13.0,574.0,405.18,310.4
2016,3,20,15,30,836.0,88.0,2.1,13.0,533.0,343.35,255.21
2016,3,20,15,45,814.0,85.0,2.05,13.0,486.5,280.43,198.62
2016,3,20,16,0,792.0,82.0,2.0,13.0,440.0,219.42,144.44
2016,3,20,16,15,760.5,78.0,1.9,12.5,390.0,158.56,94.83
2016,3,20,16,30,729.0,74.0,1.8,12.0,340.0,101.43,57.43
2016,3,20,16,45,677.5,69.5,1.75,12.0,287.5,50.51,39.95
2016,3,20,17,0,626.0,65.0,1.7,12.0,235.0,48.58,38.25
2016,3,20,17,15,552.5,57.5,1.6,11.5,183.5,44.08,34.13
2016,3,20,17,30,479.0,50.0,1.5,11.0,132.0,39.51,29.73
2016,3,20,17,45,359.0,38.0,1.45,10.5,87.5,30.61,21.19
2016,3,20,18,0,239.0,26.0,1.4,10.0,43.0,21.39,10.03
2016,3,20,18,15,119.5,13.0,1.35,10.0,21.5,11.82,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,4.5,3.2,10.0,4.5,4.09,0.0
2016,3,21,6,30,0.0,9.0,3.3,10.0,9.0,7.91,0.0
2016,3,21,6,45,0.0,26.5,3.45,10.5,26.5,23.98,13.64
2016,3,21,7,0,0.0,44.0,3.6,11.0,44.0,42.01,29.98
2016,3,21,7,15,6.0,65.5,3.65,11.0,67.0,68.05,52.98
2016,3,21,7,30,12.0,87.0,3.7,11.0,90.0,94.05,75.85
2016,3,21,7,45,22.5,107.5,3.75,11.0,114.5,131.97,108.73
2016,3,21,8,0,33.0,128.0,3.8,11.0,139.0,162.29,134.7
2016,3,21,8,15,16.5,99.0,3.8,11.0,104.5,104.0,84.47
2016,3,21,8,30,0.0,70.0,3.8,11.0,70.0,61.89,47.7
2016,3,21,8,45,13.0,132.5,3.8,11.5,139.5,134.31,109.36
2016,3,21,9,0,26.0,195.0,3.8,12.0,209.0,211.67,173.42
2016,3,21,9,15,17.0,193.0,3.8,12.0,202.5,199.36,162.27
2016,3,21,9,30,8.0,191.0,3.8,12.0,196.0,187.29,151.54
2016,3,21,9,45,4.0,111.0,3.8,12.0,113.5,103.24,81.55
2016,3,21,10,0,0.0,31.0,3.8,12.0,31.0,27.41,17.59
2016,3,21,10,15,0.0,35.5,3.8,12.0,35.5,31.41,20.95
2016,3,21,10,30,0.0,40.0,3.8,12.0,40.0,35.41,24.28
2016,3,21,10,45,0.0,85.5,3.85,12.5,85.5,75.88,58.01
2016,3,21,11,0,0.0,131.0,3.9,13.0,131.0,117.7,92.34
2016,3,21,11,15,0.0,101.0,3.9,13.0,101.0,89.93,69.32
2016,3,21,11,30,0.0,71.0,3.9,13.0,71.0,63.02,47.01
2016,3,21,11,45,0.0,54.5,3.95,13.0,54.5,48.35,34.8
2016,3,21,12,0,0.0,38.0,4.0,13.0,38.0,33.69,22.57
2016,3,21,12,15,0.0,38.0,4.0,13.0,38.0,33.69,22.57
2016,3,21,12,30,0.0,38.0,4.0,13.0,38.0,33.69,22.57
2016,3,21,12,45,146.0,205.5,4.0,13.0,319.0,338.3,275.12
2016,3,21,13,0,292.0,373.0,4.0,13.0,600.0,617.96,491.1
2016,3,21,13,15,296.5,362.5,4.0,12.5,589.5,594.07,472.57
2016,3,21,13,30,301.0,352.0,4.0,12.0,579.0,569.06,454.57
2016,3,21,13,45,221.5,349.5,4.0,12.0,513.5,484.57,388.26
2016,3,21,14,0,142.0,347.0,4.0,12.0,448.0,414.89,332.82
2016,3,21,14,15,102.5,321.5,3.95,12.0,393.0,351.54,282.67
2016,3,21,14,30,63.0,296.0,3.9,12.0,338.0,298.34,240.13
2016,3,21,14,45,54.0,274.5,3.9,12.0,309.5,268.47,216.36
2016,3,21,15,0,45.0,253.0,3.9,12.0,281.0,240.01,193.52
2016,3,21,15,15,22.5,138.0,3.85,11.5,152.0,129.78,103.6
2016,3,21,15,30,0.0,23.0,3.8,11.0,23.0,20.29,11.76
2016,3,21,15,45,161.5,100.5,3.8,11.0,174.0,126.15,96.35
2016,3,21,16,0,323.0,178.0,3.8,11.0,325.0,204.32,153.74
2016,3,21,16,15,195.5,163.0,3.7,10.5,249.5,154.43,117.61
2016,3,21,16,30,68.0,148.0,3.6,10.0,174.0,121.88,97.16
2016,3,21,16,45,305.5,113.5,3.55,10.0,201.0,84.75,71.1
2016,3,21,17,0,543.0,79.0,3.5,10.0,228.0,59.66,48.54
2016,3,21,17,15,465.5,69.5,3.4,9.5,178.0,53.98,43.34
2016,3,21,17,30,388.0,60.0,3.3,9.0,128.0,45.82,35.64
2016,3,21,17,45,269.0,45.5,3.25,9.0,85.0,35.2,25.4
2016,3,21,18,0,150.0,31.0,3.2,9.0,42.0,24.3,12.85
2016,3,21,18,15,75.0,15.5,3.15,9.0,21.0,14.1,0.0
2016,3,21,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,68.5,10.0,2.55,7.0,13.0,36.54,0.0
2016,3,22,6,30,137.0,20.0,2.6,7.0,26.0,103.29,11.8
2016,3,22,6,45,277.5,33.0,2.65,7.5,67.0,210.9,167.08
2016,3,22,7,0,418.0,46.0,2.7,8.0,108.0,320.91,267.88
2016,3,22,7,15,502.0,54.5,2.7,8.0,158.0,405.55,343.64
2016,3,22,7,30,586.0,63.0,2.7,8.0,208.0,497.23,422.43
2016,3,22,7,45,486.5,88.5,2.75,8.5,227.5,478.77,406.89
2016,3,22,8,0,387.0,114.0,2.8,9.0,247.0,455.51,386.07
2016,3,22,8,15,579.0,98.5,2.75,9.0,332.0,612.0,513.09
2016,3,22,8,30,771.0,83.0,2.7,9.0,417.0,769.86,631.58
2016,3,22,8,45,802.0,85.0,2.7,9.5,466.5,824.81,668.02
2016,3,22,9,0,833.0,87.0,2.7,10.0,516.0,878.52,703.51
2016,3,22,9,15,581.5,167.5,2.7,10.0,479.0,759.49,613.76
2016,3,22,9,30,330.0,248.0,2.7,10.0,442.0,608.43,493.49
2016,3,22,9,45,225.0,277.0,2.7,10.5,413.5,525.8,426.35
2016,3,22,10,0,120.0,306.0,2.7,11.0,385.0,456.74,368.06
2016,3,22,10,15,523.0,201.0,2.7,11.0,567.0,771.2,617.44
2016,3,22,10,30,926.0,96.0,2.7,11.0,749.0,1044.76,808.31
2016,3,22,10,45,660.5,210.0,2.75,11.5,683.5,925.06,720.5
2016,3,22,11,0,395.0,324.0,2.8,12.0,618.0,756.93,593.27
2016,3,22,11,15,675.0,210.0,2.85,12.0,727.0,927.25,722.76
2016,3,22,11,30,955.0,96.0,2.9,12.0,836.0,1048.77,804.94
2016,3,22,11,45,647.5,230.0,2.95,12.0,734.5,896.27,697.77
2016,3,22,12,0,340.0,364.0,3.0,12.0,633.0,709.83,556.29
2016,3,22,12,15,246.5,379.5,3.1,12.0,574.5,626.83,494.01
2016,3,22,12,30,153.0,395.0,3.2,12.0,516.0,533.99,422.4
2016,3,22,12,45,219.5,383.5,3.3,12.0,556.0,569.93,452.2
2016,3,22,13,0,286.0,372.0,3.4,12.0,596.0,611.57,485.02
2016,3,22,13,15,438.5,311.5,3.45,12.0,647.0,664.74,528.34
2016,3,22,13,30,591.0,251.0,3.5,12.0,698.0,697.17,555.28
2016,3,22,13,45,344.5,295.5,3.6,12.0,554.5,526.72,422.01
2016,3,22,14,0,98.0,340.0,3.7,12.0,411.0,373.82,299.38
2016,3,22,14,15,52.0,270.0,3.7,12.0,308.0,274.57,220.77
2016,3,22,14,30,6.0,200.0,3.7,12.0,205.0,180.17,144.3
2016,3,22,14,45,459.0,140.5,3.75,12.0,421.0,360.4,291.66
2016,3,22,15,0,912.0,81.0,3.8,12.0,637.0,477.22,377.12
2016,3,22,15,15,690.5,134.5,3.75,12.0,539.0,380.68,296.73
2016,3,22,15,30,469.0,188.0,3.7,12.0,441.0,307.49,237.75
2016,3,22,15,45,655.5,129.5,3.7,12.0,449.0,274.55,201.03
2016,3,22,16,0,842.0,71.0,3.7,12.0,457.0,219.23,143.3
2016,3,22,16,15,813.0,67.5,3.65,11.5,406.0,156.05,90.98
2016,3,22,16,30,784.0,64.0,3.6,11.0,355.0,96.19,51.41
2016,3,22,16,45,742.0,59.5,3.55,10.5,302.0,47.1,37.1
2016,3,22,17,0,700.0,55.0,3.5,10.0,249.0,44.56,34.91
2016,3,22,17,15,633.5,49.0,3.4,9.5,197.0,40.57,31.24
2016,3,22,17,30,567.0,43.0,3.3,9.0,145.0,33.48,24.59
2016,3,22,17,45,452.5,34.0,3.25,9.0,98.0,26.99,18.24
2016,3,22,18,0,338.0,25.0,3.2,9.0,51.0,20.35,10.3
2016,3,22,18,15,169.0,12.5,3.15,8.5,25.5,11.37,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,15.5,2.25,5.5,15.5,14.1,0.0
2016,3,23,6,30,0.0,31.0,2.2,6.0,31.0,38.37,9.06
2016,3,23,6,45,241.0,37.0,2.2,7.0,74.0,196.1,157.04
2016,3,23,7,0,482.0,43.0,2.2,8.0,117.0,354.82,296.12
2016,3,23,7,15,560.5,51.0,2.1,8.5,168.5,438.52,369.26
2016,3,23,7,30,639.0,59.0,2.0,9.0,220.0,528.76,444.4
2016,3,23,7,45,688.5,64.5,1.9,9.5,273.5,600.69,500.52
2016,3,23,8,0,738.0,70.0,1.8,10.0,327.0,670.69,551.53
2016,3,23,8,15,771.5,74.5,1.75,10.5,379.0,732.86,594.77
2016,3,23,8,30,805.0,79.0,1.7,11.0,431.0,794.8,636.22
2016,3,23,8,45,829.5,82.0,1.7,11.5,480.0,846.35,669.4
2016,3,23,9,0,854.0,85.0,1.7,12.0,529.0,896.21,700.65
2016,3,23,9,15,871.0,88.0,1.65,12.5,573.5,937.05,724.36
2016,3,23,9,30,888.0,91.0,1.6,13.0,618.0,965.4,739.21
2016,3,23,9,45,901.0,93.0,1.6,13.5,656.5,995.08,755.65
2016,3,23,10,0,914.0,95.0,1.6,14.0,695.0,1021.41,769.73
2016,3,23,10,15,923.5,96.5,1.65,14.0,727.5,1040.11,781.04
2016,3,23,10,30,933.0,98.0,1.7,14.0,760.0,1055.01,790.08
2016,3,23,10,45,937.0,100.5,1.75,14.5,784.5,1061.62,792.42
2016,3,23,11,0,941.0,103.0,1.8,15.0,809.0,1064.15,792.36
2016,3,23,11,15,945.0,104.0,1.9,15.0,826.5,1060.89,790.95
2016,3,23,11,30,949.0,105.0,2.0,15.0,844.0,1053.54,787.03
2016,3,23,11,45,948.5,106.5,2.15,15.0,852.5,1038.32,778.69
2016,3,23,12,0,948.0,108.0,2.3,15.0,861.0,1019.18,767.74
2016,3,23,12,15,948.0,108.0,2.4,15.0,862.0,995.11,752.85
2016,3,23,12,30,948.0,108.0,2.5,15.0,863.0,967.34,735.41
2016,3,23,12,45,933.0,115.0,2.65,15.0,852.5,930.19,711.88
2016,3,23,13,0,918.0,122.0,2.8,15.0,842.0,890.35,686.16
2016,3,23,13,15,913.5,121.0,2.9,15.0,826.0,848.64,658.39
2016,3,23,13,30,909.0,120.0,3.0,15.0,810.0,804.25,628.34
2016,3,23,13,45,897.0,121.0,3.1,15.0,785.5,754.02,592.81
2016,3,23,14,0,885.0,122.0,3.2,15.0,761.0,705.04,555.91
2016,3,23,14,15,875.0,120.0,3.25,14.5,730.5,649.36,513.87
2016,3,23,14,30,865.0,118.0,3.3,14.0,700.0,592.53,469.5
2016,3,23,14,45,848.0,116.5,3.35,14.0,662.0,531.81,419.76
2016,3,23,15,0,831.0,115.0,3.4,14.0,624.0,471.26,368.59
2016,3,23,15,15,702.5,135.5,3.4,14.0,545.5,385.82,297.96
2016,3,23,15,30,574.0,156.0,3.4,14.0,467.0,316.0,240.04
2016,3,23,15,45,654.5,129.5,3.4,14.0,454.5,274.04,198.95
2016,3,23,16,0,735.0,103.0,3.4,14.0,442.0,221.94,148.78
2016,3,23,16,15,615.0,106.0,3.4,13.5,368.5,158.56,101.06
2016,3,23,16,30,495.0,109.0,3.4,13.0,295.0,109.21,71.41
2016,3,23,16,45,528.0,94.0,3.4,12.5,265.5,68.76,56.16
2016,3,23,17,0,561.0,79.0,3.4,12.0,236.0,59.36,47.91
2016,3,23,17,15,486.5,69.5,3.35,11.5,185.5,53.67,42.75
2016,3,23,17,30,412.0,60.0,3.3,11.0,135.0,47.82,37.21
2016,3,23,17,45,293.0,46.0,3.25,11.0,90.5,35.54,25.61
2016,3,23,18,0,174.0,32.0,3.2,11.0,46.0,25.04,14.26
2016,3,23,18,15,87.0,16.0,3.15,10.5,23.0,14.55,0.0
2016,3,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,6,15,69.5,11.0,2.6,8.5,15.0,38.1,0.0
2016,3,24,6,30,139.0,22.0,2.6,9.0,30.0,109.79,51.21
2016,3,24,6,45,232.5,39.5,2.65,9.5,69.0,195.13,155.98
2016,3,24,7,0,326.0,57.0,2.7,10.0,108.0,281.43,234.18
2016,3,24,7,15,405.0,69.0,2.7,10.5,157.0,360.83,303.98
2016,3,24,7,30,484.0,81.0,2.7,11.0,206.0,450.99,379.96
2016,3,24,7,45,514.5,96.0,2.75,11.5,254.5,509.76,427.66
2016,3,24,8,0,545.0,111.0,2.8,12.0,303.0,573.04,477.0
2016,3,24,8,15,586.0,119.0,2.8,12.0,353.5,642.59,530.26
2016,3,24,8,30,627.0,127.0,2.8,12.0,404.0,708.65,578.6
2016,3,24,8,45,652.0,135.0,2.8,12.5,451.0,760.99,614.41
2016,3,24,9,0,677.0,143.0,2.8,13.0,498.0,812.15,648.6
2016,3,24,9,15,700.0,148.0,2.75,13.0,541.5,856.52,678.08
2016,3,24,9,30,723.0,153.0,2.7,13.0,585.0,898.86,705.72
2016,3,24,9,45,752.5,151.0,2.7,13.5,626.0,937.11,729.22
2016,3,24,10,0,782.0,149.0,2.7,14.0,667.0,972.78,750.68
2016,3,24,10,15,794.5,152.0,2.7,14.0,699.0,994.54,763.86
2016,3,24,10,30,807.0,155.0,2.7,14.0,731.0,1005.26,769.73
2016,3,24,10,45,734.5,188.0,2.75,14.5,726.0,976.33,747.87
2016,3,24,11,0,662.0,221.0,2.8,15.0,721.0,934.32,717.48
2016,3,24,11,15,742.0,195.0,2.85,15.0,767.0,978.24,747.81
2016,3,24,11,30,822.0,169.0,2.9,15.0,813.0,1009.26,768.4
2016,3,24,11,45,828.5,168.0,2.95,15.5,823.0,998.88,759.66
2016,3,24,12,0,835.0,167.0,3.0,16.0,833.0,984.73,748.9
2016,3,24,12,15,835.0,167.0,3.05,16.0,834.0,961.84,733.7
2016,3,24,12,30,835.0,167.0,3.1,16.0,835.0,935.57,716.27
