Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,12,45,867.0,147.0,3.15,16.0,836.0,913.66,701.86
2016,3,24,13,0,899.0,127.0,3.2,16.0,837.0,879.68,678.96
2016,3,24,13,15,895.0,126.5,3.25,16.0,821.5,839.45,651.58
2016,3,24,13,30,891.0,126.0,3.3,16.0,806.0,796.57,622.09
2016,3,24,13,45,881.0,126.0,3.35,16.0,782.5,751.38,589.49
2016,3,24,14,0,871.0,126.0,3.4,16.0,759.0,699.66,550.45
2016,3,24,14,15,861.5,124.0,3.45,16.0,729.0,644.9,508.18
2016,3,24,14,30,852.0,122.0,3.5,16.0,699.0,588.97,463.76
2016,3,24,14,45,828.5,123.5,3.6,16.0,660.5,528.42,414.52
2016,3,24,15,0,805.0,125.0,3.7,16.0,622.0,468.75,364.47
2016,3,24,15,15,787.0,121.5,3.75,15.5,579.5,405.18,310.49
2016,3,24,15,30,769.0,118.0,3.8,15.0,537.0,344.75,257.49
2016,3,24,15,45,748.5,111.5,3.85,15.0,490.5,282.43,201.9
2016,3,24,16,0,728.0,105.0,3.9,15.0,444.0,222.06,148.69
2016,3,24,16,15,695.0,99.0,3.95,14.5,393.5,162.71,100.63
2016,3,24,16,30,662.0,93.0,4.0,14.0,343.0,107.38,64.17
2016,3,24,16,45,631.0,83.0,4.05,13.5,293.0,60.23,48.35
2016,3,24,17,0,600.0,73.0,4.1,13.0,243.0,54.39,43.27
2016,3,24,17,15,532.5,64.0,4.05,12.5,192.0,48.93,38.35
2016,3,24,17,30,465.0,55.0,4.0,12.0,141.0,43.28,33.05
2016,3,24,17,45,365.0,42.5,4.0,12.0,96.5,34.16,24.35
2016,3,24,18,0,265.0,30.0,4.0,12.0,52.0,24.66,14.23
2016,3,24,18,15,132.5,15.0,3.95,11.5,26.0,13.64,0.0
2016,3,24,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,12.5,4.0,8.0,18.0,46.71,0.0
2016,3,25,6,30,174.0,25.0,4.1,8.0,36.0,132.16,75.67
2016,3,25,6,45,313.0,36.5,4.25,8.5,79.5,234.56,190.57
2016,3,25,7,0,452.0,48.0,4.4,9.0,123.0,345.2,290.36
2016,3,25,7,15,528.0,56.5,4.45,9.5,173.5,426.97,363.16
2016,3,25,7,30,604.0,65.0,4.5,10.0,224.0,514.95,438.36
2016,3,25,7,45,661.5,69.0,4.6,10.5,277.0,589.39,499.34
2016,3,25,8,0,719.0,73.0,4.7,11.0,330.0,662.37,555.85
2016,3,25,8,15,753.0,77.0,4.7,11.5,381.5,723.62,600.96
2016,3,25,8,30,787.0,81.0,4.7,12.0,433.0,784.68,644.64
2016,3,25,8,45,811.0,84.5,4.7,12.5,481.5,835.76,679.68
2016,3,25,9,0,835.0,88.0,4.7,13.0,530.0,885.18,712.78
2016,3,25,9,15,853.0,91.0,4.65,13.0,574.5,926.36,740.29
2016,3,25,9,30,871.0,94.0,4.6,13.0,619.0,964.88,765.59
2016,3,25,9,45,878.5,98.5,4.6,13.5,656.5,981.92,774.27
2016,3,25,10,0,886.0,103.0,4.6,14.0,694.0,1005.27,787.64
2016,3,25,10,15,895.5,105.0,4.55,14.5,726.0,1024.04,797.24
2016,3,25,10,30,905.0,107.0,4.5,15.0,758.0,1039.11,804.3
2016,3,25,10,45,910.5,109.0,4.5,15.5,782.5,1046.31,806.52
2016,3,25,11,0,916.0,111.0,4.5,16.0,807.0,1049.56,806.22
2016,3,25,11,15,920.0,111.5,4.45,16.0,823.5,1045.66,802.24
2016,3,25,11,30,924.0,112.0,4.4,16.0,840.0,1037.79,795.77
2016,3,25,11,45,928.0,111.0,4.35,16.0,849.0,1024.34,785.64
2016,3,25,12,0,932.0,110.0,4.3,16.0,858.0,1006.99,773.1
2016,3,25,12,15,931.5,110.0,4.3,16.0,858.5,982.67,756.18
2016,3,25,12,30,931.0,110.0,4.3,16.0,859.0,954.75,736.93
2016,3,25,12,45,933.0,107.0,4.35,16.5,852.0,922.44,713.67
2016,3,25,13,0,935.0,104.0,4.4,17.0,845.0,886.69,687.96
2016,3,25,13,15,930.5,103.5,4.45,16.5,829.0,844.98,660.49
2016,3,25,13,30,926.0,103.0,4.5,16.0,813.0,800.54,630.68
2016,3,25,13,45,918.5,102.0,4.55,16.0,789.5,750.99,595.37
2016,3,25,14,0,911.0,101.0,4.6,16.0,766.0,699.43,555.75
2016,3,25,14,15,901.5,99.5,4.65,16.0,735.5,644.42,512.45
2016,3,25,14,30,892.0,98.0,4.7,16.0,705.0,588.11,466.87
2016,3,25,14,45,874.5,98.0,4.8,16.0,666.5,528.14,417.18
2016,3,25,15,0,857.0,98.0,4.9,16.0,628.0,466.78,364.87
2016,3,25,15,15,840.0,95.0,4.95,15.5,586.0,404.06,310.48
2016,3,25,15,30,823.0,92.0,5.0,15.0,544.0,342.1,255.21
2016,3,25,15,45,797.0,89.5,5.05,15.0,496.0,279.35,198.46
2016,3,25,16,0,771.0,87.0,5.1,15.0,448.0,219.05,144.8
2016,3,25,16,15,739.0,83.0,5.1,14.5,398.0,159.47,96.15
2016,3,25,16,30,707.0,79.0,5.1,14.0,348.0,98.94,55.6
2016,3,25,16,45,662.5,73.0,5.1,13.5,296.5,52.46,41.42
2016,3,25,17,0,618.0,67.0,5.1,13.0,245.0,49.47,38.87
2016,3,25,17,15,550.5,59.5,5.1,12.5,194.0,45.07,34.9
2016,3,25,17,30,483.0,52.0,5.1,12.0,143.0,40.55,30.63
2016,3,25,17,45,378.0,41.0,5.1,12.0,98.5,32.67,23.09
2016,3,25,18,0,273.0,30.0,5.1,12.0,54.0,24.53,14.4
2016,3,25,18,15,136.5,15.0,5.05,11.5,27.0,12.17,0.0
2016,3,25,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,137.0,11.0,3.15,9.5,20.0,65.92,0.0
2016,3,26,6,30,274.0,22.0,3.2,10.0,40.0,178.44,114.44
2016,3,26,6,45,389.0,31.5,3.25,10.5,83.0,268.74,217.7
2016,3,26,7,0,504.0,41.0,3.3,11.0,126.0,367.34,306.15
2016,3,26,7,15,572.5,47.5,3.25,11.5,176.0,444.16,373.46
2016,3,26,7,30,641.0,54.0,3.2,12.0,226.0,522.86,439.46
2016,3,26,7,45,685.0,59.0,3.2,12.5,277.5,590.71,492.49
2016,3,26,8,0,729.0,64.0,3.2,13.0,329.0,660.27,544.44
2016,3,26,8,15,759.5,67.5,3.2,13.5,378.5,718.21,585.71
2016,3,26,8,30,790.0,71.0,3.2,14.0,428.0,775.8,625.52
2016,3,26,8,45,812.0,73.5,3.25,14.5,475.0,823.83,657.57
2016,3,26,9,0,834.0,76.0,3.3,15.0,522.0,861.32,681.46
2016,3,26,9,15,717.0,125.5,3.35,15.0,531.0,847.65,669.7
2016,3,26,9,30,600.0,175.0,3.4,15.0,540.0,807.41,639.24
2016,3,26,9,45,610.0,186.0,3.45,15.5,576.5,839.02,659.99
2016,3,26,10,0,620.0,197.0,3.5,16.0,613.0,867.98,678.12
2016,3,26,10,15,763.0,142.5,3.55,16.0,678.5,946.55,732.37
2016,3,26,10,30,906.0,88.0,3.6,16.0,744.0,1018.77,780.88
2016,3,26,10,45,904.5,93.5,3.65,16.5,766.5,1023.24,781.15
2016,3,26,11,0,903.0,99.0,3.7,17.0,789.0,1023.67,779.41
2016,3,26,11,15,907.5,100.0,3.75,17.0,806.0,1021.02,777.24
2016,3,26,11,30,912.0,101.0,3.8,17.0,823.0,1014.43,772.55
2016,3,26,11,45,699.5,207.5,3.85,17.0,765.0,923.78,709.91
2016,3,26,12,0,487.0,314.0,3.9,17.0,707.0,809.22,624.45
2016,3,26,12,15,690.0,215.0,3.9,16.5,772.5,883.96,684.75
2016,3,26,12,30,893.0,116.0,3.9,16.0,838.0,927.12,715.94
2016,3,26,12,45,863.0,131.5,3.9,16.0,824.0,886.72,687.32
2016,3,26,13,0,833.0,147.0,3.9,16.0,810.0,852.02,663.26
2016,3,26,13,15,829.0,146.0,3.9,16.0,795.5,812.53,635.59
2016,3,26,13,30,825.0,145.0,3.9,16.0,781.0,770.59,605.83
2016,3,26,13,45,819.0,142.5,3.9,16.0,759.0,723.57,570.55
2016,3,26,14,0,813.0,140.0,3.9,16.0,737.0,674.74,533.17
2016,3,26,14,15,678.5,184.5,3.85,16.0,669.0,590.16,466.44
2016,3,26,14,30,544.0,229.0,3.8,16.0,601.0,512.39,404.49
2016,3,26,14,45,416.0,252.5,3.8,16.0,528.5,433.6,341.81
2016,3,26,15,0,288.0,276.0,3.8,16.0,456.0,366.05,288.0
2016,3,26,15,15,368.0,238.0,3.75,15.5,452.0,342.52,267.37
2016,3,26,15,30,448.0,200.0,3.7,15.0,448.0,309.4,236.96
2016,3,26,15,45,429.5,184.5,3.65,15.0,405.5,259.18,193.74
2016,3,26,16,0,411.0,169.0,3.6,15.0,363.0,211.22,152.91
2016,3,26,16,15,452.0,141.5,3.55,14.5,333.0,164.1,112.38
2016,3,26,16,30,493.0,114.0,3.5,14.0,303.0,112.36,73.79
2016,3,26,16,45,449.5,104.5,3.5,13.5,258.0,74.48,61.0
2016,3,26,17,0,406.0,95.0,3.5,13.0,213.0,69.01,56.33
2016,3,26,17,15,359.5,80.0,3.4,12.5,169.5,59.22,47.58
2016,3,26,17,30,313.0,65.0,3.3,12.0,126.0,49.02,38.22
2016,3,26,17,45,230.5,49.0,3.25,12.0,86.5,37.54,27.43
2016,3,26,18,0,148.0,33.0,3.2,12.0,47.0,25.66,15.59
2016,3,26,18,15,74.0,16.5,3.15,12.0,23.5,12.98,0.0
2016,3,26,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,117.0,13.0,3.35,8.5,22.0,59.81,0.0
2016,3,27,6,30,234.0,26.0,3.4,9.0,44.0,166.57,114.61
2016,3,27,6,45,356.0,38.0,3.45,9.5,88.5,259.85,212.2
2016,3,27,7,0,478.0,50.0,3.5,10.0,133.0,364.2,305.14
2016,3,27,7,15,551.0,58.0,3.55,10.0,185.0,445.09,376.6
2016,3,27,7,30,624.0,66.0,3.6,10.0,237.0,531.79,450.21
2016,3,27,7,45,671.5,72.0,3.65,10.5,290.0,602.58,506.74
2016,3,27,8,0,719.0,78.0,3.7,11.0,343.0,675.48,561.87
2016,3,27,8,15,752.5,82.5,3.8,11.5,395.0,732.19,602.92
2016,3,27,8,30,786.0,87.0,3.9,12.0,447.0,793.47,646.42
2016,3,27,8,45,808.0,91.5,4.0,12.5,495.5,843.96,680.87
2016,3,27,9,0,830.0,96.0,4.1,13.0,544.0,892.63,713.43
2016,3,27,9,15,593.0,175.5,4.1,13.0,508.5,782.51,629.98
2016,3,27,9,30,356.0,255.0,4.1,13.0,473.0,641.22,517.16
2016,3,27,9,45,538.0,208.0,4.2,13.0,560.0,787.14,631.43
2016,3,27,10,0,720.0,161.0,4.3,13.0,647.0,927.51,733.42
2016,3,27,10,15,681.5,188.0,4.35,13.0,665.5,924.46,729.26
2016,3,27,10,30,643.0,215.0,4.4,13.0,684.0,916.34,722.72
2016,3,27,10,45,603.5,241.0,4.45,13.5,692.0,901.67,709.27
2016,3,27,11,0,564.0,267.0,4.5,14.0,700.0,880.59,691.1
2016,3,27,11,15,608.5,256.5,4.5,14.0,733.0,909.76,712.45
2016,3,27,11,30,653.0,246.0,4.5,14.0,766.0,932.39,728.79
2016,3,27,11,45,649.0,251.5,4.5,14.0,773.0,919.63,718.8
2016,3,27,12,0,645.0,257.0,4.5,14.0,780.0,903.9,707.0
2016,3,27,12,15,622.5,268.0,4.55,14.0,773.0,873.45,684.61
2016,3,27,12,30,600.0,279.0,4.6,14.0,766.0,839.36,659.59
2016,3,27,12,45,589.5,280.0,4.65,14.0,755.0,807.08,636.09
2016,3,27,13,0,579.0,281.0,4.7,14.0,744.0,773.14,611.11
2016,3,27,13,15,562.5,279.0,4.75,14.0,722.0,730.16,579.14
2016,3,27,13,30,546.0,277.0,4.8,14.0,700.0,686.58,546.31
2016,3,27,13,45,546.0,266.0,4.9,14.0,679.0,646.0,515.78
2016,3,27,14,0,546.0,255.0,5.0,14.0,658.0,604.06,483.54
2016,3,27,14,15,563.5,236.5,5.0,13.5,637.5,564.75,453.4
2016,3,27,14,30,581.0,218.0,5.0,13.0,617.0,522.69,420.06
2016,3,27,14,45,515.0,228.0,5.0,12.5,568.0,461.24,370.07
2016,3,27,15,0,449.0,238.0,5.0,12.0,519.0,405.63,324.22
2016,3,27,15,15,358.0,239.5,4.95,11.5,454.0,339.68,270.23
2016,3,27,15,30,267.0,241.0,4.9,11.0,389.0,284.95,225.81
2016,3,27,15,45,247.0,221.5,4.9,11.0,349.5,242.57,189.84
2016,3,27,16,0,227.0,202.0,4.9,11.0,310.0,205.5,158.66
2016,3,27,16,15,242.5,177.0,4.9,10.5,281.0,166.56,125.72
2016,3,27,16,30,258.0,152.0,4.9,10.0,252.0,128.84,96.8
2016,3,27,16,45,229.0,135.5,4.9,10.0,215.0,98.61,83.51
2016,3,27,17,0,200.0,119.0,4.9,10.0,178.0,87.84,73.94
2016,3,27,17,15,174.0,97.5,4.95,9.5,141.5,73.34,60.89
2016,3,27,17,30,148.0,76.0,5.0,9.0,105.0,58.29,47.05
2016,3,27,17,45,111.0,55.0,5.05,9.0,73.0,43.03,32.69
2016,3,27,18,0,74.0,34.0,5.1,9.0,41.0,27.25,17.34
2016,3,27,18,15,37.0,17.0,5.1,9.0,20.5,14.48,0.0
2016,3,27,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,170.5,12.5,4.7,6.0,26.0,81.65,0.0
2016,3,28,6,30,341.0,25.0,4.7,6.0,52.0,218.23,160.22
2016,3,28,6,45,459.0,34.0,4.75,6.5,99.0,309.74,257.63
2016,3,28,7,0,577.0,43.0,4.8,7.0,146.0,409.01,348.39
2016,3,28,7,15,644.0,49.0,4.8,7.0,199.5,489.13,420.65
2016,3,28,7,30,711.0,55.0,4.8,7.0,253.0,574.02,493.92
2016,3,28,7,45,755.5,59.0,4.8,7.5,307.5,644.27,549.65
2016,3,28,8,0,800.0,63.0,4.8,8.0,362.0,716.03,604.48
2016,3,28,8,15,829.5,66.5,4.8,8.5,414.5,775.97,648.26
2016,3,28,8,30,859.0,70.0,4.8,9.0,467.0,827.21,684.18
2016,3,28,8,45,881.0,72.5,4.8,9.5,516.5,877.06,718.26
2016,3,28,9,0,903.0,75.0,4.8,10.0,566.0,925.01,750.24
2016,3,28,9,15,918.0,77.0,4.75,10.0,610.5,963.49,775.79
2016,3,28,9,30,933.0,79.0,4.7,10.0,655.0,999.03,798.99
2016,3,28,9,45,945.0,80.5,4.7,10.5,694.0,1027.8,816.09
2016,3,28,10,0,957.0,82.0,4.7,11.0,733.0,1053.02,830.62
2016,3,28,10,15,964.5,83.5,4.7,11.0,765.0,1069.97,840.93
2016,3,28,10,30,972.0,85.0,4.7,11.0,797.0,1082.93,848.6
2016,3,28,10,45,977.5,86.0,4.75,11.0,822.0,1089.16,852.26
2016,3,28,11,0,983.0,87.0,4.8,11.0,847.0,1091.2,853.2
2016,3,28,11,15,986.0,88.0,4.8,11.0,863.5,1086.5,849.12
2016,3,28,11,30,989.0,89.0,4.8,11.0,880.0,1077.58,842.29
2016,3,28,11,45,989.0,90.0,4.8,11.5,888.5,1061.54,829.07
2016,3,28,12,0,989.0,91.0,4.8,12.0,897.0,1041.45,813.22
2016,3,28,12,15,988.5,91.0,4.8,12.0,897.0,1015.85,795.19
2016,3,28,12,30,988.0,91.0,4.8,12.0,897.0,986.45,774.52
2016,3,28,12,45,970.5,99.0,4.8,12.0,885.0,946.96,746.63
2016,3,28,13,0,953.0,107.0,4.8,12.0,873.0,904.79,716.72
2016,3,28,13,15,948.5,106.0,4.75,12.0,857.0,861.7,685.65
2016,3,28,13,30,944.0,105.0,4.7,12.0,841.0,815.87,652.39
2016,3,28,13,45,935.0,105.5,4.7,12.0,816.0,765.75,615.83
2016,3,28,14,0,926.0,106.0,4.7,12.0,791.0,713.69,574.94
2016,3,28,14,15,917.0,104.0,4.65,12.0,760.0,657.62,529.83
2016,3,28,14,30,908.0,102.0,4.6,12.0,729.0,600.18,482.47
2016,3,28,14,45,894.5,100.5,4.6,12.0,691.5,539.84,431.63
2016,3,28,15,0,881.0,99.0,4.6,12.0,654.0,477.57,377.74
2016,3,28,15,15,864.5,96.5,4.6,11.5,610.5,414.04,321.93
2016,3,28,15,30,848.0,94.0,4.6,11.0,567.0,351.18,265.14
2016,3,28,15,45,826.5,90.0,4.6,11.0,519.0,286.71,206.02
2016,3,28,16,0,805.0,86.0,4.6,11.0,471.0,224.15,149.5
2016,3,28,16,15,774.5,82.0,4.6,10.5,420.0,162.65,98.57
2016,3,28,16,30,744.0,78.0,4.6,10.0,369.0,104.76,60.19
2016,3,28,16,45,700.5,72.5,4.6,10.0,315.5,51.93,41.52
2016,3,28,17,0,657.0,67.0,4.6,10.0,262.0,49.3,39.2
2016,3,28,17,15,591.0,60.0,4.55,9.5,209.5,45.27,35.55
2016,3,28,17,30,525.0,53.0,4.5,9.0,157.0,41.15,31.64
2016,3,28,17,45,416.5,43.0,4.5,8.5,110.0,34.16,24.92
2016,3,28,18,0,308.0,33.0,4.5,8.0,63.0,26.98,17.39
2016,3,28,18,15,154.0,16.5,4.45,8.0,31.5,13.3,0.0
2016,3,28,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,186.0,12.5,2.4,6.5,28.0,88.42,0.0
2016,3,29,6,30,372.0,25.0,2.4,7.0,56.0,233.57,175.68
2016,3,29,6,45,487.5,33.0,2.4,7.5,104.5,319.47,263.79
2016,3,29,7,0,603.0,41.0,2.4,8.0,153.0,423.1,355.67
2016,3,29,7,15,666.5,47.0,2.35,8.5,206.5,502.16,423.81
2016,3,29,7,30,730.0,53.0,2.3,9.0,260.0,585.74,491.8
2016,3,29,7,45,772.0,57.0,2.25,9.5,314.5,654.97,543.73
2016,3,29,8,0,814.0,61.0,2.2,10.0,369.0,725.48,594.4
2016,3,29,8,15,841.5,64.0,2.15,10.0,421.0,776.1,629.48
2016,3,29,8,30,869.0,67.0,2.1,10.0,473.0,832.99,668.28
2016,3,29,8,45,887.5,70.0,2.05,10.5,522.0,880.74,698.2
2016,3,29,9,0,906.0,73.0,2.0,11.0,571.0,926.32,725.91
2016,3,29,9,15,920.5,75.0,1.9,11.5,615.0,964.39,747.19
2016,3,29,9,30,935.0,77.0,1.8,12.0,659.0,999.47,765.99
2016,3,29,9,45,944.0,79.5,1.7,12.5,697.0,1026.53,779.04
2016,3,29,10,0,953.0,82.0,1.6,13.0,735.0,1049.92,789.5
2016,3,29,10,15,960.5,83.5,1.55,13.0,766.5,1066.77,797.92
2016,3,29,10,30,968.0,85.0,1.5,13.0,798.0,1079.62,803.89
2016,3,29,10,45,971.5,86.5,1.45,13.0,822.0,1084.35,804.76
2016,3,29,11,0,975.0,88.0,1.4,13.0,846.0,1084.89,803.2
2016,3,29,11,15,978.0,89.0,1.4,13.0,862.5,1080.16,799.44
2016,3,29,11,30,981.0,90.0,1.4,13.0,879.0,1071.23,793.22
2016,3,29,11,45,980.5,91.5,1.4,13.5,887.0,1055.3,781.25
2016,3,29,12,0,980.0,93.0,1.4,14.0,895.0,1035.34,766.94
2016,3,29,12,15,979.5,93.0,1.45,14.0,895.5,1009.87,751.44
2016,3,29,12,30,979.0,93.0,1.5,14.0,896.0,980.63,733.47
2016,3,29,12,45,972.5,95.0,1.6,14.0,886.5,944.64,711.63
2016,3,29,13,0,966.0,97.0,1.7,14.0,877.0,905.49,687.36
2016,3,29,13,15,962.0,96.5,1.75,14.0,861.0,862.9,659.77
2016,3,29,13,30,958.0,96.0,1.8,14.0,845.0,817.46,629.85
2016,3,29,13,45,948.0,96.5,1.9,14.0,820.0,766.13,595.76
2016,3,29,14,0,938.0,97.0,2.0,14.0,795.0,712.91,557.2
2016,3,29,14,15,929.0,95.5,2.05,14.0,764.0,656.81,514.75
2016,3,29,14,30,920.0,94.0,2.1,14.0,733.0,599.3,469.8
2016,3,29,14,45,903.5,94.0,2.15,14.0,694.0,538.29,420.57
2016,3,29,15,0,887.0,94.0,2.2,14.0,655.0,477.21,369.55
2016,3,29,15,15,606.5,164.0,2.25,13.5,536.0,372.4,287.18
2016,3,29,15,30,326.0,234.0,2.3,13.0,417.0,297.55,230.7
2016,3,29,15,45,233.0,222.0,2.35,13.0,347.5,238.93,184.62
2016,3,29,16,0,140.0,210.0,2.4,13.0,278.0,194.47,151.25
2016,3,29,16,15,439.0,144.0,2.35,12.5,323.0,163.75,113.24
2016,3,29,16,30,738.0,78.0,2.3,12.0,368.0,104.26,59.36
2016,3,29,16,45,689.0,73.5,2.3,12.0,314.5,52.49,41.68
2016,3,29,17,0,640.0,69.0,2.3,12.0,261.0,50.66,40.12
2016,3,29,17,15,574.0,62.0,2.25,11.5,209.0,46.71,36.59
2016,3,29,17,30,508.0,55.0,2.2,11.0,157.0,42.68,32.8
2016,3,29,17,45,397.0,44.5,2.2,10.5,110.0,35.31,25.8
2016,3,29,18,0,286.0,34.0,2.2,10.0,63.0,27.73,18.05
2016,3,29,18,15,143.0,17.0,2.15,9.5,31.5,13.66,0.0
2016,3,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,6,15,121.0,16.0,1.05,8.0,26.5,81.87,0.0
2016,3,30,6,30,242.0,32.0,1.0,8.0,53.0,179.02,136.14
2016,3,30,6,45,354.5,43.5,0.95,8.5,98.5,266.92,218.79
2016,3,30,7,0,467.0,55.0,0.9,9.0,144.0,366.03,304.25
2016,3,30,7,15,535.5,63.0,0.85,9.5,195.0,443.99,369.25
2016,3,30,7,30,604.0,71.0,0.8,10.0,246.0,527.23,435.15
2016,3,30,7,45,652.0,77.0,0.8,10.5,298.5,597.67,487.91
2016,3,30,8,0,700.0,83.0,0.8,11.0,351.0,670.24,539.03
2016,3,30,8,15,732.5,87.5,0.8,11.5,402.0,729.87,578.77
2016,3,30,8,30,765.0,92.0,0.8,12.0,453.0,784.84,614.05
2016,3,30,8,45,790.0,95.0,0.8,12.5,501.5,835.4,645.32
2016,3,30,9,0,815.0,98.0,0.8,13.0,550.0,884.35,674.77
2016,3,30,9,15,832.5,101.0,0.85,13.0,593.5,924.29,699.85
2016,3,30,9,30,850.0,104.0,0.9,13.0,637.0,961.57,723.12
2016,3,30,9,45,863.0,106.5,0.95,13.5,674.5,990.92,739.78
2016,3,30,10,0,876.0,109.0,1.0,14.0,712.0,1006.25,747.43
2016,3,30,10,15,885.5,110.5,1.1,14.0,744.0,1023.94,759.31
2016,3,30,10,30,895.0,112.0,1.2,14.0,776.0,1037.96,768.88
2016,3,30,10,45,901.5,113.5,1.3,14.0,800.0,1045.16,774.21
2016,3,30,11,0,908.0,115.0,1.4,14.0,824.0,1048.45,777.21
2016,3,30,11,15,912.5,116.0,1.45,14.0,841.0,1045.24,775.29
2016,3,30,11,30,917.0,117.0,1.5,14.0,858.0,1038.07,771.02
2016,3,30,11,45,919.0,117.5,1.55,14.5,866.5,1024.0,761.01
2016,3,30,12,0,921.0,118.0,1.6,15.0,875.0,1006.1,748.67
2016,3,30,12,15,921.0,118.0,1.65,15.0,875.5,982.07,733.79
2016,3,30,12,30,921.0,118.0,1.7,15.0,876.0,954.48,716.56
2016,3,30,12,45,920.0,117.0,1.75,15.0,869.0,921.58,695.71
2016,3,30,13,0,919.0,116.0,1.8,15.0,862.0,885.46,672.54
2016,3,30,13,15,915.0,115.5,1.85,15.0,846.0,844.36,645.74
2016,3,30,13,30,911.0,115.0,1.9,15.0,830.0,800.59,616.77
2016,3,30,13,45,905.5,113.0,1.95,15.0,807.0,751.85,583.4
2016,3,30,14,0,900.0,111.0,2.0,15.0,784.0,701.01,546.1
2016,3,30,14,15,891.0,109.5,2.05,14.5,753.5,646.62,505.95
2016,3,30,14,30,882.0,108.0,2.1,14.0,723.0,590.91,463.3
2016,3,30,14,45,869.5,105.5,2.15,14.0,686.0,530.83,414.89
2016,3,30,15,0,857.0,103.0,2.2,14.0,649.0,470.22,364.38
2016,3,30,15,15,840.5,100.5,2.25,13.5,606.0,408.08,311.56
2016,3,30,15,30,824.0,98.0,2.3,13.0,563.0,346.65,257.64
2016,3,30,15,45,801.0,94.5,2.35,13.0,515.5,283.72,201.38
2016,3,30,16,0,778.0,91.0,2.4,13.0,468.0,222.91,147.65
2016,3,30,16,15,748.0,86.5,2.4,12.5,417.5,162.79,98.72
2016,3,30,16,30,718.0,82.0,2.4,12.0,367.0,101.27,57.45
2016,3,30,16,45,674.5,76.5,2.45,11.5,314.5,54.54,43.6
2016,3,30,17,0,631.0,71.0,2.5,11.0,262.0,52.06,41.55
2016,3,30,17,15,567.0,63.5,2.45,10.5,210.5,47.78,37.71
2016,3,30,17,30,503.0,56.0,2.4,10.0,159.0,43.38,33.59
2016,3,30,17,45,401.5,45.5,2.4,10.0,112.5,36.08,26.57
2016,3,30,18,0,300.0,35.0,2.4,10.0,66.0,28.55,18.88
2016,3,30,18,15,150.0,17.5,2.3,9.5,33.0,14.03,0.0
2016,3,30,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,155.0,15.5,1.65,8.5,30.0,99.04,0.0
2016,3,31,6,30,310.0,31.0,1.7,9.0,60.0,211.82,163.85
2016,3,31,6,45,418.5,41.0,1.75,9.5,107.0,298.86,245.71
2016,3,31,7,0,527.0,51.0,1.8,10.0,154.0,397.37,331.5
2016,3,31,7,15,339.0,84.5,1.8,10.5,158.5,341.29,286.67
2016,3,31,7,30,151.0,118.0,1.8,11.0,163.0,243.83,204.5
2016,3,31,7,45,166.0,139.0,1.8,11.5,196.5,284.33,238.29
2016,3,31,8,0,181.0,160.0,1.8,12.0,230.0,325.54,271.15
2016,3,31,8,15,495.0,121.0,1.75,12.5,349.0,569.61,468.72
2016,3,31,8,30,809.0,82.0,1.7,13.0,468.0,811.3,643.48
2016,3,31,8,45,831.5,85.0,1.7,13.5,516.0,860.92,672.64
2016,3,31,9,0,854.0,88.0,1.7,14.0,564.0,908.69,701.97
2016,3,31,9,15,870.0,90.5,1.7,14.0,608.0,938.04,719.55
2016,3,31,9,30,886.0,93.0,1.7,14.0,652.0,973.74,741.54
2016,3,31,9,45,897.5,95.0,1.7,14.5,689.5,1001.42,756.53
2016,3,31,10,0,909.0,97.0,1.7,15.0,727.0,1025.69,769.27
2016,3,31,10,15,917.5,98.5,1.75,15.0,758.5,1042.76,779.56
2016,3,31,10,30,926.0,100.0,1.8,15.0,790.0,1056.03,787.57
2016,3,31,10,45,932.5,100.5,1.85,15.5,814.5,1062.22,789.69
2016,3,31,11,0,939.0,101.0,1.9,16.0,839.0,1064.41,789.44
2016,3,31,11,15,942.5,102.0,1.95,16.0,855.5,1060.1,786.65
2016,3,31,11,30,946.0,103.0,2.0,16.0,872.0,1051.74,781.42
2016,3,31,11,45,948.0,103.0,2.05,16.0,880.5,1036.81,772.06
2016,3,31,12,0,950.0,103.0,2.1,16.0,889.0,1017.95,760.26
2016,3,31,12,15,950.0,103.0,2.2,16.0,889.0,993.39,745.33
2016,3,31,12,30,950.0,103.0,2.3,16.0,889.0,965.16,727.88
2016,3,31,12,45,952.0,100.5,2.4,16.0,882.0,932.56,707.34
2016,3,31,13,0,954.0,98.0,2.5,16.0,875.0,896.47,684.2
2016,3,31,13,15,950.5,97.5,2.55,15.5,859.5,854.64,657.64
2016,3,31,13,30,947.0,97.0,2.6,15.0,844.0,809.98,628.71
2016,3,31,13,45,940.5,96.0,2.65,15.0,820.5,760.09,594.44
2016,3,31,14,0,934.0,95.0,2.7,15.0,797.0,708.06,555.74
2016,3,31,14,15,926.0,94.0,2.7,14.5,766.5,653.24,514.36
2016,3,31,14,30,918.0,93.0,2.7,14.0,736.0,596.91,470.4
2016,3,31,14,45,907.0,91.0,2.75,14.0,699.0,536.94,421.42
2016,3,31,15,0,896.0,89.0,2.8,14.0,662.0,476.35,370.23
2016,3,31,15,15,881.5,87.0,2.8,13.5,619.5,414.08,316.54
2016,3,31,15,30,867.0,85.0,2.8,13.0,577.0,352.12,261.48
2016,3,31,15,45,846.5,82.0,2.85,13.0,529.5,284.31,200.64
2016,3,31,16,0,826.0,79.0,2.9,13.0,482.0,221.71,144.82
2016,3,31,16,15,799.0,75.5,2.85,12.5,431.5,159.87,94.09
2016,3,31,16,30,772.0,72.0,2.8,12.0,381.0,101.16,55.6
2016,3,31,16,45,732.5,67.5,2.8,12.0,328.0,52.66,41.82
2016,3,31,17,0,693.0,63.0,2.8,12.0,275.0,50.4,39.89
2016,3,31,17,15,633.5,57.0,2.65,11.5,222.5,42.69,32.98
2016,3,31,17,30,574.0,51.0,2.5,11.0,170.0,39.26,29.77
2016,3,31,17,45,474.5,42.0,2.45,10.5,121.5,33.06,23.87
2016,3,31,18,0,375.0,33.0,2.4,10.0,73.0,26.71,17.42
2016,3,31,18,15,187.5,16.5,2.3,9.5,36.5,13.09,0.55
2016,3,31,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,15.5,2.05,8.5,33.0,109.31,19.76
2016,4,1,6,30,352.0,31.0,2.1,9.0,66.0,232.38,182.29
2016,4,1,6,45,453.5,40.5,2.15,9.5,113.5,317.59,262.05
2016,4,1,7,0,555.0,50.0,2.2,10.0,161.0,413.41,345.8
2016,4,1,7,15,617.0,56.5,2.15,10.5,213.0,489.65,410.31
2016,4,1,7,30,679.0,63.0,2.1,11.0,265.0,570.45,475.34
2016,4,1,7,45,719.5,67.5,2.1,11.5,318.0,633.09,522.03
2016,4,1,8,0,760.0,72.0,2.1,12.0,371.0,700.99,570.76
2016,4,1,8,15,788.5,76.0,2.05,12.0,422.5,759.17,611.29
2016,4,1,8,30,817.0,80.0,2.0,12.0,474.0,816.65,650.22
2016,4,1,8,45,838.5,82.5,1.95,12.5,522.0,864.95,680.37
2016,4,1,9,0,860.0,85.0,1.9,13.0,570.0,902.28,702.2
2016,4,1,9,15,875.5,87.5,1.85,13.0,613.5,940.4,725.59
2016,4,1,9,30,891.0,90.0,1.8,13.0,657.0,975.73,746.73
2016,4,1,9,45,902.5,92.0,1.75,13.5,694.5,1003.46,761.17
2016,4,1,10,0,914.0,94.0,1.7,14.0,732.0,1027.77,773.27
2016,4,1,10,15,922.5,95.5,1.65,14.0,763.5,1044.86,782.03
2016,4,1,10,30,931.0,97.0,1.6,14.0,795.0,1058.13,788.44
2016,4,1,10,45,936.5,98.0,1.55,14.5,819.0,1063.85,788.64
2016,4,1,11,0,942.0,99.0,1.5,15.0,843.0,1065.55,786.47
2016,4,1,11,15,946.0,100.0,1.5,15.0,859.5,1061.67,783.27
2016,4,1,11,30,950.0,101.0,1.5,15.0,876.0,1053.72,777.68
2016,4,1,11,45,951.5,101.5,1.5,15.5,884.5,1038.74,766.34
2016,4,1,12,0,953.0,102.0,1.5,16.0,893.0,1019.83,752.71
2016,4,1,12,15,953.5,102.0,1.55,16.0,893.5,995.62,737.95
2016,4,1,12,30,954.0,102.0,1.6,16.0,894.0,967.7,720.78
2016,4,1,12,45,951.5,102.0,1.65,16.0,886.0,933.6,699.43
2016,4,1,13,0,949.0,102.0,1.7,16.0,878.0,896.24,675.76
2016,4,1,13,15,945.5,101.5,1.75,15.5,862.5,854.51,650.08
2016,4,1,13,30,942.0,101.0,1.8,15.0,847.0,809.97,622.02
2016,4,1,13,45,935.5,100.0,1.9,15.0,823.5,760.23,589.1
2016,4,1,14,0,929.0,99.0,2.0,15.0,800.0,708.37,551.5
2016,4,1,14,15,920.5,97.5,2.05,15.0,769.5,652.96,509.69
2016,4,1,14,30,912.0,96.0,2.1,15.0,739.0,596.14,465.4
2016,4,1,14,45,900.0,94.5,2.2,15.0,701.5,536.42,417.52
2016,4,1,15,0,888.0,93.0,2.3,15.0,664.0,476.19,367.41
2016,4,1,15,15,873.0,90.5,2.3,14.5,621.0,413.71,314.19
2016,4,1,15,30,858.0,88.0,2.3,14.0,578.0,348.2,256.94
2016,4,1,15,45,837.0,85.5,2.3,13.5,530.5,284.7,200.42
2016,4,1,16,0,816.0,83.0,2.3,13.0,483.0,223.01,146.0
2016,4,1,16,15,788.0,79.0,2.25,12.5,432.5,161.26,95.59
2016,4,1,16,30,760.0,75.0,2.2,12.0,382.0,102.79,57.32
2016,4,1,16,45,719.5,70.5,2.2,12.0,329.0,54.93,43.85
2016,4,1,17,0,679.0,66.0,2.2,12.0,276.0,48.17,37.89
2016,4,1,17,15,619.5,59.5,2.15,11.5,223.5,44.52,34.65
2016,4,1,17,30,560.0,53.0,2.1,11.0,171.0,40.77,31.16
2016,4,1,17,45,462.0,43.5,2.05,10.5,123.0,34.22,24.94
2016,4,1,18,0,364.0,34.0,2.0,10.0,75.0,27.47,18.19
2016,4,1,18,15,182.0,17.0,1.95,9.5,37.5,13.46,1.78
2016,4,1,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,174.5,16.5,1.4,8.5,34.5,111.52,40.52
2016,4,2,6,30,349.0,33.0,1.3,9.0,69.0,233.63,184.46
2016,4,2,6,45,446.5,43.0,1.2,10.0,116.5,317.5,260.54
2016,4,2,7,0,544.0,53.0,1.1,11.0,164.0,411.45,340.06
2016,4,2,7,15,367.0,87.0,1.05,11.0,171.5,362.78,301.95
2016,4,2,7,30,190.0,121.0,1.0,11.0,179.0,286.35,238.65
2016,4,2,7,45,204.0,141.0,0.95,11.5,213.5,327.61,272.15
2016,4,2,8,0,218.0,161.0,0.9,12.0,248.0,369.38,304.18
2016,4,2,8,15,430.0,137.5,0.85,12.5,337.5,537.36,436.56
2016,4,2,8,30,642.0,114.0,0.8,13.0,427.0,713.98,563.69
2016,4,2,8,45,730.5,108.5,0.8,13.5,498.0,806.35,623.32
2016,4,2,9,0,819.0,103.0,0.8,14.0,569.0,896.53,680.22
2016,4,2,9,15,836.0,106.0,0.85,14.0,612.0,935.93,704.12
2016,4,2,9,30,853.0,109.0,0.9,14.0,655.0,972.61,726.84
2016,4,2,9,45,861.5,113.5,0.95,14.5,692.0,999.74,741.93
2016,4,2,10,0,870.0,118.0,1.0,15.0,729.0,1023.36,754.89
2016,4,2,10,15,756.5,172.0,1.05,15.0,720.0,983.85,728.8
2016,4,2,10,30,643.0,226.0,1.1,15.0,711.0,929.24,693.54
2016,4,2,10,45,773.0,174.5,1.15,15.0,775.5,1002.69,742.21
2016,4,2,11,0,903.0,123.0,1.2,15.0,840.0,1053.05,773.58
2016,4,2,11,15,907.0,124.0,1.2,15.0,856.0,1049.06,769.63
2016,4,2,11,30,911.0,125.0,1.2,15.0,872.0,1041.14,764.13
2016,4,2,11,45,918.5,122.0,1.3,15.5,882.0,1028.55,756.3
2016,4,2,12,0,926.0,119.0,1.4,16.0,892.0,1012.03,745.99
2016,4,2,12,15,926.0,119.0,1.4,16.0,892.0,987.7,730.38
2016,4,2,12,30,926.0,119.0,1.4,16.0,892.0,959.8,712.57
2016,4,2,12,45,929.0,116.0,1.4,16.0,885.5,928.08,692.25
2016,4,2,13,0,932.0,113.0,1.4,16.0,879.0,892.89,669.57
2016,4,2,13,15,806.0,171.5,1.4,15.5,825.5,817.35,620.56
2016,4,2,13,30,680.0,230.0,1.4,15.0,772.0,743.07,567.97
2016,4,2,13,45,686.0,218.0,1.4,15.0,751.5,700.24,538.11
2016,4,2,14,0,692.0,206.0,1.4,15.0,731.0,655.1,505.48
2016,4,2,14,15,794.5,155.0,1.4,15.0,735.0,630.73,488.03
2016,4,2,14,30,897.0,104.0,1.4,15.0,739.0,594.88,460.42
2016,4,2,14,45,884.0,103.0,1.4,15.0,701.5,535.82,413.27
2016,4,2,15,0,871.0,102.0,1.4,15.0,664.0,474.62,363.07
2016,4,2,15,15,855.5,99.0,1.4,14.5,621.5,411.63,310.4
2016,4,2,15,30,840.0,96.0,1.4,14.0,579.0,349.25,256.46
2016,4,2,15,45,813.5,94.5,1.45,14.0,530.5,286.24,201.02
2016,4,2,16,0,787.0,93.0,1.5,14.0,482.0,225.76,148.34
2016,4,2,16,15,757.5,89.0,1.5,13.5,431.0,165.62,99.93
2016,4,2,16,30,728.0,85.0,1.5,13.0,380.0,103.82,58.9
2016,4,2,16,45,682.0,80.5,1.55,13.0,327.0,57.22,45.7
2016,4,2,17,0,636.0,76.0,1.6,13.0,274.0,55.64,44.42
2016,4,2,17,15,574.5,68.0,1.6,12.5,222.0,51.12,40.43
2016,4,2,17,30,513.0,60.0,1.6,12.0,170.0,46.45,36.13
2016,4,2,17,45,414.5,49.5,1.6,11.5,122.0,39.28,29.36
2016,4,2,18,0,316.0,39.0,1.6,11.0,74.0,31.89,22.01
2016,4,2,18,15,158.0,19.5,1.6,10.5,37.0,15.29,3.72
2016,4,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,171.0,18.0,1.65,8.5,36.5,113.61,55.42
2016,4,3,6,30,342.0,36.0,1.6,9.0,73.0,233.9,186.27
2016,4,3,6,45,441.0,46.5,1.55,9.5,121.5,319.23,263.58
2016,4,3,7,0,540.0,57.0,1.5,10.0,170.0,414.65,345.49
2016,4,3,7,15,602.5,64.0,1.45,10.5,223.5,491.52,409.15
2016,4,3,7,30,665.0,71.0,1.4,11.0,277.0,572.88,473.18
2016,4,3,7,45,709.0,76.0,1.35,11.5,331.0,641.93,523.53
2016,4,3,8,0,753.0,81.0,1.3,12.0,385.0,708.35,569.34
2016,4,3,8,15,469.0,147.5,1.25,12.5,344.5,581.62,469.58
2016,4,3,8,30,185.0,214.0,1.2,13.0,304.0,400.94,324.17
2016,4,3,8,45,293.0,217.5,1.2,13.5,377.5,520.61,417.96
2016,4,3,9,0,401.0,221.0,1.2,14.0,451.0,630.0,498.27
2016,4,3,9,15,645.5,160.5,1.2,14.0,562.5,826.1,638.96
2016,4,3,9,30,890.0,100.0,1.2,14.0,674.0,988.14,744.12
2016,4,3,9,45,901.0,102.5,1.25,14.5,712.0,1015.68,757.67
2016,4,3,10,0,912.0,105.0,1.3,15.0,750.0,1039.77,770.9
2016,4,3,10,15,921.0,106.5,1.3,15.0,781.5,1057.05,780.33
2016,4,3,10,30,930.0,108.0,1.3,15.0,813.0,1070.52,787.51
2016,4,3,10,45,932.0,111.5,1.35,15.0,836.5,1075.18,790.25
2016,4,3,11,0,934.0,115.0,1.4,15.0,860.0,1075.77,790.66
2016,4,3,11,15,938.0,116.0,1.45,15.0,876.5,1071.57,788.22
2016,4,3,11,30,942.0,117.0,1.5,15.0,893.0,1063.33,783.38
2016,4,3,11,45,934.0,123.0,1.6,15.5,899.0,1044.64,771.35
2016,4,3,12,0,926.0,129.0,1.7,16.0,905.0,1022.23,757.0
2016,4,3,12,15,926.0,129.0,1.75,16.0,905.0,997.7,741.93
2016,4,3,12,30,926.0,129.0,1.8,16.0,905.0,969.61,724.47
2016,4,3,12,45,920.0,130.5,1.9,16.0,896.0,934.34,702.75
2016,4,3,13,0,914.0,132.0,2.0,16.0,887.0,896.12,678.78
2016,4,3,13,15,909.0,131.0,2.05,15.5,870.0,853.61,652.25
2016,4,3,13,30,904.0,130.0,2.1,15.0,853.0,808.54,623.51
2016,4,3,13,45,707.0,204.0,2.2,15.0,759.5,701.69,545.02
2016,4,3,14,0,510.0,278.0,2.3,15.0,666.0,597.98,466.64
2016,4,3,14,15,688.5,201.5,2.35,15.0,703.5,608.28,476.15
2016,4,3,14,30,867.0,125.0,2.4,15.0,741.0,597.34,467.17
2016,4,3,14,45,847.5,125.0,2.45,15.0,702.0,536.45,417.95
2016,4,3,15,0,828.0,125.0,2.5,15.0,663.0,476.05,367.84
