Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,15,810.0,122.0,2.5,14.5,619.5,414.4,315.72
2016,4,3,15,30,792.0,119.0,2.5,14.0,576.0,353.77,262.91
2016,4,3,15,45,755.5,119.0,2.55,14.0,526.0,287.89,205.35
2016,4,3,16,0,719.0,119.0,2.6,14.0,476.0,229.46,154.76
2016,4,3,16,15,685.5,113.0,2.6,13.5,425.0,170.75,107.59
2016,4,3,16,30,652.0,107.0,2.6,13.0,374.0,116.19,71.86
2016,4,3,16,45,599.5,101.0,2.6,12.5,320.5,72.6,59.49
2016,4,3,17,0,547.0,95.0,2.6,12.0,267.0,70.62,57.98
2016,4,3,17,15,482.5,84.5,2.55,11.5,216.0,62.45,50.75
2016,4,3,17,30,418.0,74.0,2.5,11.0,165.0,55.63,44.5
2016,4,3,17,45,328.5,59.5,2.5,11.0,119.0,45.43,34.9
2016,4,3,18,0,239.0,45.0,2.5,11.0,73.0,34.9,24.69
2016,4,3,18,15,119.5,22.5,2.45,11.0,36.5,17.59,5.96
2016,4,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,172.5,19.5,3.75,8.5,39.0,117.83,67.74
2016,4,4,6,30,345.0,39.0,3.8,9.0,78.0,238.88,192.39
2016,4,4,6,45,447.5,49.0,3.85,9.5,128.0,326.22,272.18
2016,4,4,7,0,550.0,59.0,3.9,10.0,178.0,423.73,357.7
2016,4,4,7,15,613.0,66.0,3.95,10.0,231.5,501.58,424.98
2016,4,4,7,30,676.0,73.0,4.0,10.0,285.0,583.88,493.4
2016,4,4,7,45,714.0,79.5,4.1,10.5,338.5,650.95,545.25
2016,4,4,8,0,752.0,86.0,4.2,11.0,392.0,719.06,595.95
2016,4,4,8,15,781.5,90.0,4.2,11.5,444.5,773.15,633.93
2016,4,4,8,30,811.0,94.0,4.2,12.0,497.0,831.27,674.02
2016,4,4,8,45,832.0,97.5,4.2,12.5,545.0,880.12,706.3
2016,4,4,9,0,853.0,101.0,4.2,13.0,593.0,926.95,736.64
2016,4,4,9,15,869.0,104.0,4.1,13.0,637.0,966.11,761.84
2016,4,4,9,30,885.0,107.0,4.0,13.0,681.0,1002.4,784.75
2016,4,4,9,45,898.0,108.5,3.9,13.5,719.0,1020.26,793.11
2016,4,4,10,0,911.0,110.0,3.8,14.0,757.0,1045.01,806.37
2016,4,4,10,15,919.0,111.5,3.75,14.5,788.5,1061.14,813.96
2016,4,4,10,30,927.0,113.0,3.7,15.0,820.0,1073.45,819.07
2016,4,4,10,45,930.0,116.0,3.65,15.5,843.0,1078.4,819.35
2016,4,4,11,0,933.0,119.0,3.6,16.0,866.0,1079.3,817.1
2016,4,4,11,15,936.5,119.5,3.5,16.0,882.5,1073.95,811.96
2016,4,4,11,30,940.0,120.0,3.4,16.0,899.0,1064.6,804.34
2016,4,4,11,45,935.5,124.0,3.35,16.0,905.0,1047.12,791.86
2016,4,4,12,0,931.0,128.0,3.3,16.0,911.0,1025.88,777.05
2016,4,4,12,15,930.0,128.0,3.35,16.0,910.5,1000.27,760.19
2016,4,4,12,30,929.0,128.0,3.4,16.0,910.0,971.14,740.94
2016,4,4,12,45,928.0,127.0,3.45,16.0,902.0,937.64,718.64
2016,4,4,13,0,927.0,126.0,3.5,16.0,894.0,900.92,693.98
2016,4,4,13,15,922.0,125.0,3.75,16.0,877.0,857.96,665.83
2016,4,4,13,30,917.0,124.0,4.0,16.0,860.0,812.41,635.28
2016,4,4,13,45,908.0,123.5,4.25,16.0,835.0,762.13,599.87
2016,4,4,14,0,899.0,123.0,4.5,16.0,810.0,710.04,561.28
2016,4,4,14,15,889.0,121.0,4.65,15.5,778.5,654.46,519.25
2016,4,4,14,30,879.0,119.0,4.8,15.0,747.0,598.1,475.01
2016,4,4,14,45,870.0,115.0,5.0,15.0,709.5,538.22,425.69
2016,4,4,15,0,861.0,111.0,5.2,15.0,672.0,477.7,374.1
2016,4,4,15,15,843.5,108.0,5.15,14.5,628.0,414.47,319.07
2016,4,4,15,30,826.0,105.0,5.1,14.0,584.0,352.13,263.37
2016,4,4,15,45,805.0,100.5,5.1,14.0,536.0,288.78,205.97
2016,4,4,16,0,784.0,96.0,5.1,14.0,488.0,227.35,151.18
2016,4,4,16,15,753.5,91.5,4.95,13.5,436.5,162.14,97.79
2016,4,4,16,30,723.0,87.0,4.8,13.0,385.0,104.81,60.04
2016,4,4,16,45,680.5,81.5,4.7,13.0,332.0,57.69,46.12
2016,4,4,17,0,638.0,76.0,4.6,13.0,279.0,55.37,44.15
2016,4,4,17,15,576.0,68.5,4.5,12.5,226.5,51.25,40.53
2016,4,4,17,30,514.0,61.0,4.4,12.0,174.0,47.02,36.64
2016,4,4,17,45,426.0,50.0,4.3,11.5,126.5,39.46,29.55
2016,4,4,18,0,338.0,39.0,4.2,11.0,79.0,31.62,21.92
2016,4,4,18,15,190.5,24.5,4.15,11.0,45.0,19.25,7.8
2016,4,4,18,30,43.0,10.0,4.1,11.0,11.0,9.1,0.0
2016,4,4,18,45,21.5,5.0,4.1,11.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,5,5,45,30.5,5.0,2.35,7.5,5.5,0.0,0.0
2016,4,5,6,0,61.0,10.0,2.2,8.0,11.0,31.75,0.0
2016,4,5,6,15,217.5,23.5,2.15,8.5,46.5,143.73,91.95
2016,4,5,6,30,374.0,37.0,2.1,9.0,82.0,251.7,202.98
2016,4,5,6,45,469.5,46.5,2.05,10.0,131.0,336.06,278.55
2016,4,5,7,0,565.0,56.0,2.0,11.0,180.0,429.96,358.6
2016,4,5,7,15,623.0,62.0,1.95,11.5,233.0,503.93,419.89
2016,4,5,7,30,681.0,68.0,1.9,12.0,286.0,581.9,481.42
2016,4,5,7,45,717.5,74.0,1.9,12.5,338.5,643.37,526.26
2016,4,5,8,0,754.0,80.0,1.9,13.0,391.0,709.9,573.15
2016,4,5,8,15,781.5,83.5,1.95,13.5,442.0,766.38,611.49
2016,4,5,8,30,809.0,87.0,2.0,14.0,493.0,822.03,648.33
2016,4,5,8,45,827.0,91.0,2.05,14.5,540.0,868.62,677.97
2016,4,5,9,0,845.0,95.0,2.1,15.0,587.0,913.07,705.68
2016,4,5,9,15,860.5,97.5,2.05,15.5,630.0,950.88,727.35
2016,4,5,9,30,876.0,100.0,2.0,16.0,673.0,975.83,740.06
2016,4,5,9,45,886.0,103.0,2.0,16.5,710.0,1002.6,754.64
2016,4,5,10,0,896.0,106.0,2.0,17.0,747.0,1025.92,766.85
2016,4,5,10,15,904.5,107.5,1.9,17.0,777.5,1042.4,774.69
2016,4,5,10,30,913.0,109.0,1.8,17.0,808.0,1055.13,780.15
2016,4,5,10,45,918.5,110.0,1.75,17.5,831.5,1060.38,780.17
2016,4,5,11,0,924.0,111.0,1.7,18.0,855.0,1061.69,777.88
2016,4,5,11,15,927.5,111.5,1.65,18.0,870.5,1056.46,773.07
2016,4,5,11,30,931.0,112.0,1.6,18.0,886.0,1047.27,765.97
2016,4,5,11,45,933.5,111.5,1.55,18.5,894.0,1032.1,753.81
2016,4,5,12,0,936.0,111.0,1.5,19.0,902.0,1013.08,739.44
2016,4,5,12,15,935.5,111.0,1.5,19.0,902.0,988.01,723.53
2016,4,5,12,30,935.0,111.0,1.5,19.0,902.0,959.38,705.4
2016,4,5,12,45,934.5,109.5,1.5,19.0,894.0,925.82,684.05
2016,4,5,13,0,934.0,108.0,1.5,19.0,886.0,889.0,660.49
2016,4,5,13,15,930.0,107.5,1.5,19.0,869.5,847.27,633.49
2016,4,5,13,30,926.0,107.0,1.5,19.0,853.0,802.83,604.45
2016,4,5,13,45,919.5,105.5,1.55,19.0,829.0,753.2,571.77
2016,4,5,14,0,913.0,104.0,1.6,19.0,805.0,701.54,534.94
2016,4,5,14,15,904.5,102.5,1.6,19.0,774.0,646.87,494.38
2016,4,5,14,30,896.0,101.0,1.6,19.0,743.0,590.84,451.54
2016,4,5,14,45,883.5,99.5,1.65,19.0,705.5,531.73,405.21
2016,4,5,15,0,871.0,98.0,1.7,19.0,668.0,472.21,356.85
2016,4,5,15,15,855.5,95.0,1.75,19.0,625.5,407.29,302.76
2016,4,5,15,30,840.0,92.0,1.8,19.0,583.0,345.06,249.1
2016,4,5,15,45,818.5,89.5,1.85,19.0,535.5,282.61,194.61
2016,4,5,16,0,797.0,87.0,1.9,19.0,488.0,222.07,142.36
2016,4,5,16,15,769.0,83.0,1.9,18.5,437.0,161.65,94.34
2016,4,5,16,30,741.0,79.0,1.9,18.0,386.0,104.53,57.87
2016,4,5,16,45,700.5,74.0,1.95,17.5,333.5,52.11,40.36
2016,4,5,17,0,660.0,69.0,2.0,17.0,281.0,49.92,38.64
2016,4,5,17,15,602.0,62.5,2.0,16.0,229.0,46.38,35.66
2016,4,5,17,30,544.0,56.0,2.0,15.0,177.0,42.75,32.44
2016,4,5,17,45,450.0,46.5,2.05,14.5,129.0,36.31,26.47
2016,4,5,18,0,356.0,37.0,2.1,14.0,81.0,29.68,20.04
2016,4,5,18,15,210.5,23.5,2.05,13.5,46.0,19.0,8.12
2016,4,5,18,30,65.0,10.0,2.0,13.0,11.0,9.1,0.0
2016,4,5,18,45,32.5,5.0,1.95,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,43.0,5.5,1.55,11.5,6.5,0.0,0.0
2016,4,6,6,0,86.0,11.0,1.6,12.0,13.0,42.1,0.0
2016,4,6,6,15,238.5,24.5,1.65,12.5,49.5,155.88,104.79
2016,4,6,6,30,391.0,38.0,1.7,13.0,86.0,261.66,208.43
2016,4,6,6,45,482.5,47.0,1.75,13.5,135.5,344.38,281.63
2016,4,6,7,0,574.0,56.0,1.8,14.0,185.0,436.12,359.27
2016,4,6,7,15,632.5,62.5,1.75,14.0,239.0,511.52,421.31
2016,4,6,7,30,691.0,69.0,1.7,14.0,293.0,590.98,483.74
2016,4,6,7,45,730.0,74.5,1.7,14.5,346.5,654.18,529.01
2016,4,6,8,0,769.0,80.0,1.7,15.0,400.0,722.59,576.42
2016,4,6,8,15,797.0,84.0,1.65,15.5,452.0,780.62,614.21
2016,4,6,8,30,825.0,88.0,1.6,16.0,504.0,837.82,650.25
2016,4,6,8,45,845.5,91.0,1.6,17.0,552.5,885.89,678.28
2016,4,6,9,0,866.0,94.0,1.6,18.0,601.0,931.89,704.26
2016,4,6,9,15,881.0,96.5,1.6,18.0,645.0,960.03,720.58
2016,4,6,9,30,896.0,99.0,1.6,18.0,689.0,994.56,741.23
2016,4,6,9,45,907.5,101.0,1.65,18.5,727.0,1021.92,756.35
2016,4,6,10,0,919.0,103.0,1.7,19.0,765.0,1045.82,769.29
2016,4,6,10,15,927.5,105.0,1.7,19.5,796.0,1063.04,777.24
2016,4,6,10,30,936.0,107.0,1.7,20.0,827.0,1076.4,782.88
2016,4,6,10,45,942.0,108.0,1.7,20.5,851.5,1082.12,783.85
2016,4,6,11,0,948.0,109.0,1.7,21.0,876.0,1083.8,782.52
2016,4,6,11,15,951.5,109.5,1.7,21.0,892.0,1078.34,778.42
2016,4,6,11,30,955.0,110.0,1.7,21.0,908.0,1068.81,772.01
2016,4,6,11,45,956.5,110.5,1.7,21.5,916.0,1053.3,760.54
2016,4,6,12,0,958.0,111.0,1.7,22.0,924.0,1033.86,746.81
2016,4,6,12,15,957.5,111.0,1.65,22.0,923.5,1008.21,729.98
2016,4,6,12,30,957.0,111.0,1.6,22.0,923.0,978.91,710.95
2016,4,6,12,45,958.5,108.0,1.6,22.5,915.5,944.86,688.26
2016,4,6,13,0,960.0,105.0,1.6,23.0,908.0,907.36,663.36
2016,4,6,13,15,956.0,104.5,1.5,23.0,891.0,864.63,635.02
2016,4,6,13,30,952.0,104.0,1.4,23.0,874.0,819.12,604.76
2016,4,6,13,45,944.5,103.5,1.35,23.5,849.5,768.58,570.3
2016,4,6,14,0,937.0,103.0,1.3,24.0,825.0,716.0,531.89
2016,4,6,14,15,928.0,101.5,1.2,24.0,793.0,659.83,490.67
2016,4,6,14,30,919.0,100.0,1.1,24.0,761.0,602.3,447.38
2016,4,6,14,45,906.0,98.5,1.05,24.0,723.0,541.69,400.96
2016,4,6,15,0,893.0,97.0,1.0,24.0,685.0,480.69,352.7
2016,4,6,15,15,877.5,94.5,0.9,24.0,641.5,417.79,301.26
2016,4,6,15,30,862.0,92.0,0.8,24.0,598.0,351.76,246.21
2016,4,6,15,45,839.5,89.5,0.7,24.5,549.5,287.73,191.71
2016,4,6,16,0,817.0,87.0,0.6,25.0,501.0,225.71,139.72
2016,4,6,16,15,789.0,83.0,0.5,24.5,449.5,164.05,92.43
2016,4,6,16,30,761.0,79.0,0.4,24.0,398.0,105.69,56.44
2016,4,6,16,45,718.5,75.0,0.35,23.5,344.0,52.85,39.92
2016,4,6,17,0,676.0,71.0,0.3,23.0,290.0,51.43,38.98
2016,4,6,17,15,617.5,64.5,0.3,22.5,237.0,47.94,36.06
2016,4,6,17,30,559.0,58.0,0.3,22.0,184.0,44.37,32.92
2016,4,6,17,45,461.0,49.0,0.3,21.5,134.5,38.41,27.52
2016,4,6,18,0,363.0,40.0,0.3,21.0,85.0,32.32,21.72
2016,4,6,18,15,181.5,26.5,0.25,20.5,49.0,20.76,9.57
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,11.82,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,5,45,23.0,6.0,1.45,11.0,6.5,0.0,0.0
2016,4,7,6,0,46.0,12.0,1.4,11.0,13.0,28.16,0.0
2016,4,7,6,15,168.5,29.0,1.45,11.5,48.5,131.29,91.96
2016,4,7,6,30,291.0,46.0,1.5,12.0,84.0,220.84,177.05
2016,4,7,6,45,381.0,58.0,1.55,12.5,131.5,299.27,246.18
2016,4,7,7,0,471.0,70.0,1.6,13.0,179.0,390.93,323.77
2016,4,7,7,15,453.5,90.5,1.6,13.5,216.5,424.48,351.49
2016,4,7,7,30,436.0,111.0,1.6,14.0,254.0,458.38,377.85
2016,4,7,7,45,494.0,113.0,1.6,14.5,301.0,523.0,428.05
2016,4,7,8,0,552.0,115.0,1.6,15.0,348.0,598.53,484.28
2016,4,7,8,15,372.0,169.0,1.55,15.0,334.5,527.64,424.96
2016,4,7,8,30,192.0,223.0,1.5,15.0,321.0,416.32,334.78
2016,4,7,8,45,129.5,239.5,1.5,15.5,308.5,382.94,306.33
2016,4,7,9,0,67.0,256.0,1.5,16.0,296.0,328.23,260.79
2016,4,7,9,15,81.5,280.5,1.45,16.0,332.0,368.77,291.88
2016,4,7,9,30,96.0,305.0,1.4,16.0,368.0,409.46,322.06
2016,4,7,9,45,233.5,308.5,1.4,16.5,474.5,565.36,440.18
2016,4,7,10,0,371.0,312.0,1.4,17.0,581.0,725.15,553.83
2016,4,7,10,15,239.5,343.0,1.35,17.0,519.5,627.65,478.51
2016,4,7,10,30,108.0,374.0,1.3,17.0,458.0,490.17,375.6
2016,4,7,10,45,85.0,373.5,1.3,17.0,441.0,462.94,355.5
2016,4,7,11,0,62.0,373.0,1.3,17.0,424.0,435.67,334.44
2016,4,7,11,15,184.5,387.0,1.3,16.5,541.0,586.36,448.22
2016,4,7,11,30,307.0,401.0,1.3,16.0,658.0,731.67,552.04
2016,4,7,11,45,309.5,402.0,1.3,16.0,664.0,724.84,545.46
2016,4,7,12,0,312.0,403.0,1.3,16.0,670.0,716.38,539.48
2016,4,7,12,15,465.5,346.5,1.3,16.0,744.0,799.71,600.55
2016,4,7,12,30,619.0,290.0,1.3,16.0,818.0,864.52,646.75
2016,4,7,12,45,560.5,308.5,1.3,16.0,783.0,805.16,604.43
2016,4,7,13,0,502.0,327.0,1.3,16.0,748.0,748.0,564.48
2016,4,7,13,15,678.5,238.0,1.3,15.5,796.0,780.87,592.7
2016,4,7,13,30,855.0,149.0,1.3,15.0,844.0,793.32,605.19
2016,4,7,13,45,722.5,203.5,1.35,15.0,779.5,710.14,544.21
2016,4,7,14,0,590.0,258.0,1.4,15.0,715.0,630.48,485.55
2016,4,7,14,15,527.5,266.5,1.35,14.5,663.0,564.49,437.08
2016,4,7,14,30,465.0,275.0,1.3,14.0,611.0,503.28,391.06
2016,4,7,14,45,626.0,206.5,1.3,14.0,634.5,494.9,383.68
2016,4,7,15,0,787.0,138.0,1.3,14.0,658.0,468.21,359.37
2016,4,7,15,15,768.5,134.0,1.25,14.0,615.0,404.63,305.9
2016,4,7,15,30,750.0,130.0,1.2,14.0,572.0,344.83,254.28
2016,4,7,15,45,724.5,126.0,1.2,14.0,525.0,284.69,202.06
2016,4,7,16,0,699.0,122.0,1.2,14.0,478.0,227.14,152.6
2016,4,7,16,15,677.0,105.5,1.15,13.5,421.5,162.96,100.96
2016,4,7,16,30,655.0,89.0,1.1,13.0,365.0,101.81,59.39
2016,4,7,16,45,601.0,92.0,1.1,13.0,320.0,64.74,52.34
2016,4,7,17,0,547.0,95.0,1.1,13.0,275.0,69.78,56.99
2016,4,7,17,15,485.5,85.5,1.05,12.5,224.0,62.87,50.95
2016,4,7,17,30,424.0,76.0,1.0,12.0,173.0,56.85,45.51
2016,4,7,17,45,337.5,62.0,0.95,11.5,127.0,47.11,36.5
2016,4,7,18,0,251.0,48.0,0.9,11.0,81.0,37.05,26.92
2016,4,7,18,15,125.5,30.0,0.85,11.0,46.5,24.2,13.2
2016,4,7,18,30,0.0,12.0,0.8,11.0,12.0,10.91,0.0
2016,4,7,18,45,0.0,6.0,0.75,11.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.75,10.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,0.8,11.0,10.0,9.1,0.0
2016,4,8,6,15,26.5,29.0,0.85,11.0,32.5,43.26,27.95
2016,4,8,6,30,53.0,48.0,0.9,11.0,55.0,86.69,67.58
2016,4,8,6,45,77.0,69.5,0.95,11.5,85.0,127.22,103.41
2016,4,8,7,0,101.0,91.0,1.0,12.0,115.0,169.47,140.11
2016,4,8,7,15,120.5,112.0,0.95,12.0,147.5,210.02,174.67
2016,4,8,7,30,140.0,133.0,0.9,12.0,180.0,252.01,209.48
2016,4,8,7,45,164.0,155.5,0.9,12.5,219.5,300.58,248.38
2016,4,8,8,0,188.0,178.0,0.9,13.0,259.0,350.58,287.23
2016,4,8,8,15,188.0,202.0,0.85,13.5,290.5,383.77,311.07
2016,4,8,8,30,188.0,226.0,0.8,14.0,322.0,416.1,333.7
2016,4,8,8,45,139.0,246.0,0.8,14.5,320.5,398.81,317.13
2016,4,8,9,0,90.0,266.0,0.8,15.0,319.0,360.84,285.36
2016,4,8,9,15,139.5,290.0,0.8,15.0,379.0,452.05,354.89
2016,4,8,9,30,189.0,314.0,0.8,15.0,439.0,527.61,409.98
2016,4,8,9,45,140.5,327.5,0.8,15.5,424.0,495.07,382.31
2016,4,8,10,0,92.0,341.0,0.8,16.0,409.0,442.01,340.83
2016,4,8,10,15,82.5,351.0,0.85,16.0,414.0,441.1,339.92
2016,4,8,10,30,73.0,361.0,0.9,16.0,419.0,439.72,338.25
2016,4,8,10,45,86.0,379.0,0.95,16.0,449.0,469.5,360.2
2016,4,8,11,0,99.0,397.0,1.0,16.0,479.0,498.55,381.22
2016,4,8,11,15,152.0,410.0,1.0,16.0,537.5,578.01,438.93
2016,4,8,11,30,205.0,423.0,1.0,16.0,596.0,637.87,481.28
2016,4,8,11,45,241.5,421.0,1.05,16.0,626.0,663.18,499.47
2016,4,8,12,0,278.0,419.0,1.1,16.0,656.0,699.84,525.52
2016,4,8,12,15,280.0,418.0,1.1,15.5,657.5,687.85,517.68
2016,4,8,12,30,282.0,417.0,1.1,15.0,659.0,674.48,509.39
2016,4,8,12,45,251.0,419.0,1.15,15.0,633.0,634.12,480.89
2016,4,8,13,0,220.0,421.0,1.2,15.0,607.0,585.88,446.8
2016,4,8,13,15,362.5,366.0,1.2,15.0,665.5,640.31,489.42
2016,4,8,13,30,505.0,311.0,1.2,15.0,724.0,681.27,520.37
2016,4,8,13,45,503.5,300.0,1.2,15.0,701.5,641.06,491.09
2016,4,8,14,0,502.0,289.0,1.2,15.0,679.0,599.81,461.31
2016,4,8,14,15,482.5,283.0,1.2,15.0,646.5,551.1,425.22
2016,4,8,14,30,463.0,277.0,1.2,15.0,614.0,503.36,389.13
2016,4,8,14,45,470.0,259.5,1.25,15.0,586.5,460.4,356.07
2016,4,8,15,0,477.0,242.0,1.3,15.0,559.0,416.17,320.84
2016,4,8,15,15,490.0,220.5,1.3,14.5,528.0,369.78,283.02
2016,4,8,15,30,503.0,199.0,1.3,14.0,497.0,321.68,242.47
2016,4,8,15,45,408.0,203.0,1.3,14.0,432.5,264.27,196.67
2016,4,8,16,0,313.0,207.0,1.3,14.0,368.0,220.75,163.58
2016,4,8,16,15,278.5,196.5,1.25,13.5,328.5,183.27,135.08
2016,4,8,16,30,244.0,186.0,1.2,13.0,289.0,149.85,112.74
2016,4,8,16,45,223.0,164.0,1.2,13.0,249.0,116.33,97.65
2016,4,8,17,0,202.0,142.0,1.2,13.0,209.0,106.39,89.23
2016,4,8,17,15,171.5,120.0,1.15,12.5,170.0,91.17,76.02
2016,4,8,17,30,141.0,98.0,1.1,12.0,131.0,75.54,62.11
2016,4,8,17,45,105.5,74.5,1.05,12.0,95.5,58.53,46.55
2016,4,8,18,0,70.0,51.0,1.0,12.0,60.0,41.07,30.36
2016,4,8,18,15,35.0,29.5,0.95,12.0,34.0,24.51,13.78
2016,4,8,18,30,0.0,8.0,0.9,12.0,8.0,7.28,0.0
2016,4,8,18,45,0.0,4.0,0.85,12.0,4.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,1.35,11.0,1.5,1.31,0.0
2016,4,9,6,30,0.0,3.0,1.3,11.0,3.0,2.63,0.0
2016,4,9,6,45,0.0,4.5,1.3,11.0,4.5,3.95,0.0
2016,4,9,7,0,0.0,6.0,1.3,11.0,6.0,5.26,0.0
2016,4,9,7,15,0.0,8.0,1.25,11.0,8.0,7.03,0.48
2016,4,9,7,30,0.0,10.0,1.2,11.0,10.0,8.79,2.02
2016,4,9,7,45,7.0,82.0,1.2,11.5,85.0,78.53,62.34
2016,4,9,8,0,14.0,154.0,1.2,12.0,160.0,158.15,128.92
2016,4,9,8,15,51.5,189.5,1.2,12.0,215.5,240.05,196.56
2016,4,9,8,30,89.0,225.0,1.2,12.0,271.0,313.14,255.2
2016,4,9,8,45,44.5,126.5,1.2,12.0,149.5,162.58,132.03
2016,4,9,9,0,0.0,28.0,1.2,12.0,28.0,24.73,15.39
2016,4,9,9,15,7.5,130.5,1.2,12.0,136.0,124.89,99.61
2016,4,9,9,30,15.0,233.0,1.2,12.0,244.0,233.31,187.13
2016,4,9,9,45,8.5,199.0,1.2,12.0,205.5,191.9,152.91
2016,4,9,10,0,2.0,165.0,1.2,12.0,167.0,151.98,120.27
2016,4,9,10,15,1.0,128.5,1.15,12.0,129.5,116.37,91.15
2016,4,9,10,30,0.0,92.0,1.1,12.0,92.0,81.77,62.63
2016,4,9,10,45,0.0,82.0,1.1,12.0,82.0,72.86,55.25
2016,4,9,11,0,0.0,72.0,1.1,12.0,72.0,63.97,47.85
2016,4,9,11,15,0.0,49.5,1.1,12.0,49.5,43.95,31.19
2016,4,9,11,30,0.0,27.0,1.1,12.0,27.0,23.96,14.48
2016,4,9,11,45,0.0,30.0,1.1,12.5,30.0,26.63,16.68
2016,4,9,12,0,0.0,33.0,1.1,13.0,33.0,29.3,18.86
2016,4,9,12,15,1.0,90.5,1.1,13.0,91.5,81.52,62.08
2016,4,9,12,30,2.0,148.0,1.1,13.0,150.0,134.35,104.99
2016,4,9,12,45,9.5,219.0,1.15,13.0,227.5,205.3,161.82
2016,4,9,13,0,17.0,290.0,1.2,13.0,305.0,275.67,216.91
2016,4,9,13,15,9.5,221.0,1.2,13.0,229.5,205.37,161.48
2016,4,9,13,30,2.0,152.0,1.2,13.0,154.0,136.9,106.96
2016,4,9,13,45,9.0,207.5,1.2,13.0,215.0,190.96,150.81
2016,4,9,14,0,16.0,263.0,1.2,13.0,276.0,243.61,192.51
2016,4,9,14,15,19.5,268.5,1.2,13.0,283.5,248.57,196.41
2016,4,9,14,30,23.0,274.0,1.2,13.0,291.0,252.83,199.98
2016,4,9,14,45,15.5,239.0,1.2,13.0,250.5,216.51,171.49
2016,4,9,15,0,8.0,204.0,1.2,13.0,210.0,181.5,143.95
2016,4,9,15,15,4.0,141.5,1.2,13.0,144.5,125.77,99.15
2016,4,9,15,30,0.0,79.0,1.2,13.0,79.0,69.97,53.39
2016,4,9,15,45,0.0,91.0,1.2,13.0,91.0,80.59,62.54
2016,4,9,16,0,0.0,103.0,1.2,13.0,103.0,90.55,71.06
2016,4,9,16,15,9.0,129.0,1.15,12.5,133.0,112.19,89.14
2016,4,9,16,30,18.0,155.0,1.1,12.0,163.0,129.88,104.15
2016,4,9,16,45,12.5,136.0,1.1,12.0,141.0,112.37,94.56
2016,4,9,17,0,7.0,117.0,1.1,12.0,119.0,97.21,81.45
2016,4,9,17,15,3.5,96.5,1.05,12.0,97.5,80.86,67.03
2016,4,9,17,30,0.0,76.0,1.0,12.0,76.0,64.34,52.2
2016,4,9,17,45,0.0,56.0,0.95,12.0,56.0,48.04,37.3
2016,4,9,18,0,0.0,36.0,0.9,12.0,36.0,31.51,22.07
2016,4,9,18,15,0.0,21.0,0.85,11.5,21.0,18.5,9.32
2016,4,9,18,30,0.0,6.0,0.8,11.0,6.0,5.46,0.0
2016,4,9,18,45,0.0,3.0,0.8,11.0,3.0,2.73,0.0
2016,4,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.65,9.5,5.0,4.55,0.0
2016,4,10,6,0,0.0,10.0,1.7,10.0,10.0,8.79,0.0
2016,4,10,6,15,0.0,28.0,1.7,10.0,28.0,25.74,15.16
2016,4,10,6,30,0.0,46.0,1.7,10.0,46.0,43.94,31.79
2016,4,10,6,45,8.0,67.0,1.75,10.5,69.0,69.56,54.37
2016,4,10,7,0,16.0,88.0,1.8,11.0,92.0,95.52,77.06
2016,4,10,7,15,25.0,108.5,1.8,11.0,116.5,130.81,107.48
2016,4,10,7,30,34.0,129.0,1.8,11.0,141.0,159.37,131.71
2016,4,10,7,45,17.0,99.0,1.8,11.5,105.0,103.05,83.28
2016,4,10,8,0,0.0,69.0,1.8,12.0,69.0,61.0,46.71
2016,4,10,8,15,0.0,95.0,1.8,12.0,95.0,84.88,66.82
2016,4,10,8,30,0.0,121.0,1.8,12.0,121.0,109.74,87.4
2016,4,10,8,45,11.0,172.5,1.8,12.5,179.0,170.46,137.52
2016,4,10,9,0,22.0,224.0,1.8,13.0,237.0,232.9,187.62
2016,4,10,9,15,21.5,237.0,1.85,13.0,251.0,244.7,196.33
2016,4,10,9,30,21.0,250.0,1.9,13.0,265.0,256.43,205.15
2016,4,10,9,45,15.0,235.0,1.95,13.5,246.0,234.14,186.41
2016,4,10,10,0,9.0,220.0,2.0,14.0,227.0,212.41,168.29
2016,4,10,10,15,4.5,178.5,2.05,14.0,182.0,167.09,131.67
2016,4,10,10,30,0.0,137.0,2.1,14.0,137.0,123.21,95.94
2016,4,10,10,45,6.5,194.0,2.15,14.0,199.5,183.28,144.63
2016,4,10,11,0,13.0,251.0,2.2,14.0,262.0,244.02,192.78
2016,4,10,11,15,14.0,264.5,2.25,14.0,276.5,257.24,202.86
2016,4,10,11,30,15.0,278.0,2.3,14.0,291.0,270.27,212.94
2016,4,10,11,45,12.5,252.5,2.4,14.0,263.5,242.56,191.06
2016,4,10,12,0,10.0,227.0,2.5,14.0,236.0,215.4,169.62
2016,4,10,12,15,10.0,225.0,2.55,13.5,234.0,212.8,167.95
2016,4,10,12,30,10.0,223.0,2.6,13.0,232.0,210.18,166.2
2016,4,10,12,45,9.5,216.0,2.7,13.0,224.5,202.51,160.14
2016,4,10,13,0,9.0,209.0,2.8,13.0,217.0,194.9,154.15
2016,4,10,13,15,6.0,182.5,2.8,13.0,188.0,167.8,132.37
2016,4,10,13,30,3.0,156.0,2.8,13.0,159.0,141.22,110.92
2016,4,10,13,45,9.0,208.0,2.85,13.0,215.5,191.37,151.77
2016,4,10,14,0,15.0,260.0,2.9,13.0,272.0,240.23,191.01
2016,4,10,14,15,7.5,204.5,2.85,13.0,210.5,185.32,146.98
2016,4,10,14,30,0.0,149.0,2.8,13.0,149.0,131.77,103.71
2016,4,10,14,45,9.5,195.0,2.8,13.0,201.5,175.88,140.0
2016,4,10,15,0,19.0,241.0,2.8,13.0,254.0,217.37,173.63
2016,4,10,15,15,44.0,250.5,2.8,12.5,278.0,229.03,183.15
2016,4,10,15,30,69.0,260.0,2.8,12.0,302.0,237.8,189.99
2016,4,10,15,45,34.5,196.5,2.8,12.0,217.5,172.97,138.15
2016,4,10,16,0,0.0,133.0,2.8,12.0,133.0,115.32,92.06
2016,4,10,16,15,11.0,146.0,2.75,12.0,150.5,125.79,100.73
2016,4,10,16,30,22.0,159.0,2.7,12.0,168.0,133.1,106.93
2016,4,10,16,45,16.5,139.0,2.7,12.0,145.5,114.6,96.72
2016,4,10,17,0,11.0,119.0,2.7,12.0,123.0,98.75,82.94
2016,4,10,17,15,5.5,99.0,2.65,11.5,101.0,82.76,68.93
2016,4,10,17,30,0.0,79.0,2.6,11.0,79.0,66.63,54.48
2016,4,10,17,45,0.0,58.5,2.55,11.0,58.5,50.0,39.21
2016,4,10,18,0,0.0,38.0,2.5,11.0,38.0,33.13,23.61
2016,4,10,18,15,0.0,22.5,2.45,10.5,22.5,19.83,10.64
2016,4,10,18,30,0.0,7.0,2.4,10.0,7.0,6.14,0.0
2016,4,10,18,45,0.0,3.5,2.35,10.0,3.5,3.18,0.0
2016,4,10,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,62.0,9.5,0.45,9.5,12.5,28.82,0.0
2016,4,11,6,0,124.0,19.0,0.4,10.0,25.0,82.82,10.59
2016,4,11,6,15,248.5,32.5,0.3,10.0,63.0,169.84,129.77
2016,4,11,6,30,373.0,46.0,0.2,10.0,101.0,264.15,213.11
2016,4,11,6,45,454.0,55.0,0.15,10.5,149.0,341.1,278.54
2016,4,11,7,0,535.0,64.0,0.1,11.0,197.0,425.69,347.19
2016,4,11,7,15,275.0,94.0,0.1,11.5,163.5,298.6,245.43
2016,4,11,7,30,15.0,124.0,0.1,12.0,130.0,129.75,104.04
2016,4,11,7,45,9.5,135.0,0.15,12.5,139.5,135.46,109.12
2016,4,11,8,0,4.0,146.0,0.2,13.0,149.0,140.95,112.91
2016,4,11,8,15,13.5,171.5,0.25,13.0,179.0,174.1,139.89
2016,4,11,8,30,23.0,197.0,0.3,13.0,209.0,207.85,166.75
2016,4,11,8,45,26.0,216.0,0.35,13.5,231.0,229.27,182.88
2016,4,11,9,0,29.0,235.0,0.4,14.0,253.0,266.71,211.33
2016,4,11,9,15,70.0,276.0,0.45,14.0,322.5,350.56,276.42
2016,4,11,9,30,111.0,317.0,0.5,14.0,392.0,435.84,340.25
2016,4,11,9,45,78.0,316.5,0.55,14.5,370.5,400.97,311.46
2016,4,11,10,0,45.0,316.0,0.6,15.0,349.0,365.33,283.1
2016,4,11,10,15,38.0,317.0,0.6,15.0,346.5,357.09,276.49
2016,4,11,10,30,31.0,318.0,0.6,15.0,344.0,348.8,269.67
2016,4,11,10,45,21.5,284.0,0.65,15.0,302.5,285.64,221.72
2016,4,11,11,0,12.0,250.0,0.7,15.0,261.0,241.94,188.2
2016,4,11,11,15,52.0,332.5,0.7,15.0,377.5,377.91,292.72
2016,4,11,11,30,92.0,415.0,0.7,15.0,494.0,500.37,381.61
2016,4,11,11,45,133.0,426.5,0.75,15.0,541.5,561.89,425.45
2016,4,11,12,0,174.0,438.0,0.8,15.0,589.0,605.02,456.49
2016,4,11,12,15,93.5,350.0,0.85,15.0,431.5,433.0,331.77
2016,4,11,12,30,13.0,262.0,0.9,15.0,274.0,248.9,192.71
2016,4,11,12,45,6.5,171.0,0.95,15.0,177.0,158.85,123.26
2016,4,11,13,0,0.0,80.0,1.0,15.0,80.0,71.15,52.9
2016,4,11,13,15,0.0,92.0,1.05,14.5,92.0,81.84,61.93
2016,4,11,13,30,0.0,104.0,1.1,14.0,104.0,92.51,70.8
2016,4,11,13,45,0.0,107.0,1.15,14.0,107.0,95.12,72.99
2016,4,11,14,0,0.0,110.0,1.2,14.0,110.0,97.71,75.21
2016,4,11,14,15,0.0,115.0,1.2,14.0,115.0,102.05,78.86
2016,4,11,14,30,0.0,120.0,1.2,14.0,120.0,106.34,82.5
2016,4,11,14,45,0.0,116.0,1.25,14.0,116.0,102.71,79.69
2016,4,11,15,0,0.0,112.0,1.3,14.0,112.0,99.1,76.92
2016,4,11,15,15,0.0,105.5,1.3,13.5,105.5,93.33,72.52
2016,4,11,15,30,0.0,99.0,1.3,13.0,99.0,87.6,68.11
2016,4,11,15,45,0.0,90.5,1.35,13.0,90.5,80.18,62.14
2016,4,11,16,0,0.0,82.0,1.4,13.0,82.0,72.6,55.99
2016,4,11,16,15,0.0,73.5,1.4,12.5,73.5,65.02,49.9
2016,4,11,16,30,0.0,65.0,1.4,12.0,65.0,57.45,43.74
2016,4,11,16,45,0.0,56.5,1.45,12.0,56.5,49.89,39.31
2016,4,11,17,0,0.0,48.0,1.5,12.0,48.0,42.35,32.64
2016,4,11,17,15,232.5,60.0,1.55,11.5,116.0,42.99,33.32
2016,4,11,17,30,465.0,72.0,1.6,11.0,184.0,55.24,44.32
2016,4,11,17,45,383.5,60.0,1.65,11.0,137.5,45.51,35.25
2016,4,11,18,0,302.0,48.0,1.7,11.0,91.0,36.97,27.05
2016,4,11,18,15,185.5,32.0,1.7,11.0,55.0,24.94,15.04
2016,4,11,18,30,69.0,16.0,1.7,11.0,19.0,13.2,0.0
2016,4,11,18,45,34.5,8.0,1.75,11.0,9.5,7.28,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,9.5,6.0,5.46,0.0
2016,4,12,6,0,0.0,12.0,2.9,10.0,12.0,10.55,0.0
2016,4,12,6,15,0.0,30.0,2.95,10.0,30.0,27.44,16.96
2016,4,12,6,30,0.0,48.0,3.0,10.0,48.0,45.5,33.24
2016,4,12,6,45,7.0,69.0,3.1,10.5,71.0,70.47,55.24
2016,4,12,7,0,14.0,90.0,3.2,11.0,94.0,95.75,77.32
2016,4,12,7,15,22.0,110.5,3.25,11.0,118.0,121.54,99.67
2016,4,12,7,30,30.0,131.0,3.3,11.0,142.0,157.98,130.69
2016,4,12,7,45,21.0,143.5,3.35,11.5,151.5,153.17,125.78
2016,4,12,8,0,12.0,156.0,3.4,12.0,161.0,157.81,128.75
2016,4,12,8,15,13.0,171.5,3.45,12.5,177.5,173.4,141.07
2016,4,12,8,30,14.0,187.0,3.5,13.0,194.0,189.07,153.27
2016,4,12,8,45,408.0,147.0,3.55,13.5,395.5,557.7,458.78
2016,4,12,9,0,802.0,107.0,3.6,14.0,597.0,891.29,705.73
2016,4,12,9,15,705.0,154.0,3.65,14.0,606.5,877.84,691.87
2016,4,12,9,30,608.0,201.0,3.7,14.0,616.0,848.55,669.55
2016,4,12,9,45,461.0,269.0,3.8,14.5,593.5,780.1,613.82
2016,4,12,10,0,314.0,337.0,3.9,15.0,571.0,694.44,545.23
2016,4,12,10,15,401.0,318.5,3.95,15.0,629.0,761.03,596.39
2016,4,12,10,30,488.0,300.0,4.0,15.0,687.0,844.99,657.82
2016,4,12,10,45,497.0,303.0,4.05,15.0,707.0,854.02,663.26
2016,4,12,11,0,506.0,306.0,4.1,15.0,727.0,860.49,667.48
2016,4,12,11,15,439.5,346.5,4.1,15.0,717.0,827.06,640.63
2016,4,12,11,30,373.0,387.0,4.1,15.0,707.0,779.33,604.02
2016,4,12,11,45,415.5,371.0,4.15,15.0,730.0,805.04,623.7
2016,4,12,12,0,458.0,355.0,4.2,15.0,753.0,815.47,632.15
2016,4,12,12,15,682.5,241.0,4.2,15.0,833.5,897.4,696.87
2016,4,12,12,30,907.0,127.0,4.2,15.0,914.0,947.98,732.49
2016,4,12,12,45,879.0,142.5,4.25,15.0,899.0,907.28,703.84
2016,4,12,13,0,851.0,158.0,4.3,15.0,884.0,872.53,680.15
2016,4,12,13,15,847.0,157.0,4.25,14.5,868.5,831.75,652.46
2016,4,12,13,30,843.0,156.0,4.2,14.0,853.0,788.58,622.4
2016,4,12,13,45,630.5,241.5,4.2,14.0,755.0,677.02,535.42
2016,4,12,14,0,418.0,327.0,4.2,14.0,657.0,575.56,455.22
2016,4,12,14,15,535.5,269.0,4.2,14.0,674.5,568.85,451.27
2016,4,12,14,30,653.0,211.0,4.2,14.0,692.0,550.85,436.76
2016,4,12,14,45,563.0,229.0,4.2,14.0,629.5,479.0,378.63
2016,4,12,15,0,473.0,247.0,4.2,14.0,567.0,416.8,327.84
2016,4,12,15,15,326.0,261.5,4.1,13.5,475.5,340.19,267.08
2016,4,12,15,30,179.0,276.0,4.0,13.0,384.0,281.77,222.13
2016,4,12,15,45,227.5,247.0,3.95,13.0,373.5,256.15,198.87
2016,4,12,16,0,276.0,218.0,3.9,13.0,363.0,220.97,167.11
2016,4,12,16,15,413.0,169.0,3.8,12.5,361.0,176.39,124.68
2016,4,12,16,30,550.0,120.0,3.7,12.0,359.0,118.85,77.46
2016,4,12,16,45,486.5,120.5,3.65,12.0,312.0,83.98,69.65
2016,4,12,17,0,423.0,121.0,3.6,12.0,265.0,85.87,71.54
2016,4,12,17,15,378.0,105.5,3.55,11.5,218.5,76.39,63.27
2016,4,12,17,30,333.0,90.0,3.5,11.0,172.0,66.48,54.38
2016,4,12,17,45,260.0,73.5,3.45,10.5,128.0,55.25,44.05
2016,4,12,18,0,187.0,57.0,3.4,10.0,84.0,44.63,33.97
2016,4,12,18,15,93.5,37.0,3.3,10.0,50.5,29.47,19.09
2016,4,12,18,30,0.0,17.0,3.2,10.0,17.0,14.83,0.0
2016,4,12,18,45,0.0,8.5,3.15,10.0,8.5,7.73,0.0
2016,4,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,56.5,11.5,1.95,8.5,14.5,29.01,0.0
2016,4,13,6,0,113.0,23.0,2.0,9.0,29.0,86.29,37.69
2016,4,13,6,15,231.0,38.5,2.0,9.0,69.0,170.2,133.65
2016,4,13,6,30,349.0,54.0,2.0,9.0,109.0,260.14,214.52
2016,4,13,6,45,432.5,64.5,2.05,9.5,158.5,340.48,285.22
2016,4,13,7,0,516.0,75.0,2.1,10.0,208.0,427.67,359.3
2016,4,13,7,15,570.0,83.0,2.1,10.5,260.0,499.81,418.32
2016,4,13,7,30,624.0,91.0,2.1,11.0,312.0,575.44,477.69
2016,4,13,7,45,667.0,95.5,2.15,11.5,365.0,641.66,527.3
2016,4,13,8,0,710.0,100.0,2.2,12.0,418.0,709.26,575.46
2016,4,13,8,15,737.0,104.5,2.15,12.0,468.0,764.45,613.48
2016,4,13,8,30,764.0,109.0,2.1,12.0,518.0,818.92,650.13
2016,4,13,8,45,785.0,112.5,2.05,12.5,565.0,860.8,675.8
2016,4,13,9,0,806.0,116.0,2.0,13.0,612.0,905.77,703.18
2016,4,13,9,15,821.5,119.0,1.95,13.0,654.0,942.69,725.76
2016,4,13,9,30,837.0,122.0,1.9,13.0,696.0,976.84,746.26
2016,4,13,9,45,853.0,122.0,1.85,13.5,733.5,1005.03,761.18
2016,4,13,10,0,869.0,122.0,1.8,14.0,771.0,1029.98,773.85
2016,4,13,10,15,877.5,124.0,1.75,14.0,801.0,1034.84,774.75
2016,4,13,10,30,886.0,126.0,1.7,14.0,831.0,1047.23,780.95
2016,4,13,10,45,888.0,129.5,1.7,14.0,853.0,1050.85,782.22
2016,4,13,11,0,890.0,133.0,1.7,14.0,875.0,1050.59,781.25
2016,4,13,11,15,894.0,133.5,1.65,14.0,890.5,1045.36,776.45
2016,4,13,11,30,898.0,134.0,1.6,14.0,906.0,1036.32,769.38
2016,4,13,11,45,894.0,138.5,1.6,14.5,912.0,1019.71,756.97
2016,4,13,12,0,890.0,143.0,1.6,15.0,918.0,999.52,742.45
2016,4,13,12,15,890.0,143.0,1.6,15.0,918.0,975.27,726.77
2016,4,13,12,30,890.0,143.0,1.6,15.0,918.0,947.66,708.92
2016,4,13,12,45,886.0,143.5,1.6,15.0,909.0,913.8,686.91
2016,4,13,13,0,882.0,144.0,1.6,15.0,900.0,877.09,662.92
2016,4,13,13,15,878.5,143.0,1.6,14.5,884.5,842.72,641.57
2016,4,13,13,30,875.0,142.0,1.6,14.0,869.0,798.79,613.32
2016,4,13,13,45,861.0,145.0,1.6,14.0,843.5,748.88,577.66
2016,4,13,14,0,847.0,148.0,1.6,14.0,818.0,697.73,540.05
2016,4,13,14,15,838.0,145.5,1.65,14.0,787.5,643.71,499.83
2016,4,13,14,30,829.0,143.0,1.7,14.0,757.0,588.67,457.49
2016,4,13,14,45,814.5,141.5,1.75,14.0,719.5,531.01,411.69
2016,4,13,15,0,800.0,140.0,1.8,14.0,682.0,473.45,364.36
2016,4,13,15,15,783.0,136.0,1.85,13.5,639.5,409.71,311.4
2016,4,13,15,30,766.0,132.0,1.9,13.0,597.0,349.73,259.71
2016,4,13,15,45,560.0,168.5,1.95,13.0,494.5,274.9,201.22
2016,4,13,16,0,354.0,205.0,2.0,13.0,392.0,226.39,167.37
2016,4,13,16,15,320.5,188.5,2.05,12.5,345.0,182.63,133.45
2016,4,13,16,30,287.0,172.0,2.1,12.0,298.0,143.25,106.37
2016,4,13,16,45,250.5,158.0,2.2,11.5,258.0,112.65,95.07
2016,4,13,17,0,214.0,144.0,2.3,11.0,218.0,103.93,87.82
2016,4,13,17,15,190.5,122.0,2.25,10.5,179.5,89.75,75.43
2016,4,13,17,30,167.0,100.0,2.2,10.0,141.0,77.47,64.46
2016,4,13,17,45,125.0,78.5,2.2,10.0,105.0,61.74,49.97
2016,4,13,18,0,83.0,57.0,2.2,10.0,69.0,45.66,34.94
2016,4,13,18,15,41.5,36.0,2.15,9.5,42.0,29.56,19.42
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,13.22,0.0
