Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,6.82,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,43.0,13.0,2.0,7.5,16.0,26.0,0.0
2016,4,14,6,0,86.0,26.0,2.0,8.0,32.0,73.8,38.18
2016,4,14,6,15,200.5,43.0,2.05,8.0,72.0,162.53,128.81
2016,4,14,6,30,315.0,60.0,2.1,8.0,112.0,250.86,208.0
2016,4,14,6,45,174.0,80.0,2.2,8.5,110.0,202.05,169.58
2016,4,14,7,0,33.0,100.0,2.3,9.0,108.0,126.56,104.51
2016,4,14,7,15,46.0,121.0,2.35,9.5,135.5,158.38,132.06
2016,4,14,7,30,59.0,142.0,2.4,10.0,163.0,191.22,159.7
2016,4,14,7,45,183.5,159.0,2.45,10.5,239.5,317.21,266.68
2016,4,14,8,0,308.0,176.0,2.5,11.0,316.0,456.14,379.5
2016,4,14,8,15,379.5,183.0,2.55,11.0,374.5,533.91,440.54
2016,4,14,8,30,451.0,190.0,2.6,11.0,433.0,633.18,516.39
2016,4,14,8,45,321.5,237.0,2.65,11.5,418.0,566.81,459.77
2016,4,14,9,0,192.0,284.0,2.7,12.0,403.0,490.72,396.04
2016,4,14,9,15,128.5,295.0,2.7,12.0,377.0,444.37,357.63
2016,4,14,9,30,65.0,306.0,2.7,12.0,351.0,376.86,302.31
2016,4,14,9,45,137.0,333.5,2.75,12.0,435.0,495.34,395.87
2016,4,14,10,0,209.0,361.0,2.8,12.0,519.0,596.97,473.32
2016,4,14,10,15,183.5,378.0,2.85,12.0,520.5,588.41,464.65
2016,4,14,10,30,158.0,395.0,2.9,12.0,522.0,578.41,455.7
2016,4,14,10,45,112.0,392.0,2.95,12.0,483.0,524.67,413.55
2016,4,14,11,0,66.0,389.0,3.0,12.0,444.0,453.68,358.19
2016,4,14,11,15,39.0,321.5,3.05,12.0,354.5,352.59,279.83
2016,4,14,11,30,12.0,254.0,3.1,12.0,265.0,243.99,193.73
2016,4,14,11,45,12.5,255.5,3.2,12.5,267.0,245.07,194.49
2016,4,14,12,0,13.0,257.0,3.3,13.0,269.0,246.06,194.91
2016,4,14,12,15,262.5,301.5,3.35,13.0,531.5,551.24,439.08
2016,4,14,12,30,512.0,346.0,3.4,13.0,794.0,817.45,636.97
2016,4,14,12,45,389.5,383.5,3.5,13.0,722.5,715.76,558.89
2016,4,14,13,0,267.0,421.0,3.6,13.0,651.0,629.74,493.21
2016,4,14,13,15,166.5,403.5,3.65,13.0,546.0,510.08,402.08
2016,4,14,13,30,66.0,386.0,3.7,13.0,441.0,400.81,316.77
2016,4,14,13,45,68.0,376.5,3.75,13.0,432.0,386.82,306.61
2016,4,14,14,0,70.0,367.0,3.8,13.0,423.0,372.57,295.82
2016,4,14,14,15,259.5,328.0,3.8,12.5,523.0,449.73,359.21
2016,4,14,14,30,449.0,289.0,3.8,12.0,623.0,502.67,400.94
2016,4,14,14,45,385.5,293.5,3.85,12.0,570.0,443.41,352.86
2016,4,14,15,0,322.0,298.0,3.9,12.0,517.0,391.62,310.87
2016,4,14,15,15,238.5,288.5,3.9,12.0,445.5,329.63,261.17
2016,4,14,15,30,155.0,279.0,3.9,12.0,374.0,276.07,218.84
2016,4,14,15,45,305.5,231.0,3.9,12.0,399.0,260.49,200.39
2016,4,14,16,0,456.0,183.0,3.9,12.0,424.0,225.89,164.11
2016,4,14,16,15,291.5,185.0,3.85,11.5,333.5,176.44,130.53
2016,4,14,16,30,127.0,187.0,3.8,11.0,243.0,148.05,116.33
2016,4,14,16,45,367.5,139.0,3.8,11.0,273.0,95.65,80.26
2016,4,14,17,0,608.0,91.0,3.8,11.0,303.0,65.6,53.64
2016,4,14,17,15,550.5,83.0,3.7,10.5,250.5,61.6,50.22
2016,4,14,17,30,493.0,75.0,3.6,10.0,198.0,57.46,46.5
2016,4,14,17,45,409.0,64.0,3.5,10.0,149.5,48.45,38.09
2016,4,14,18,0,325.0,53.0,3.4,10.0,101.0,40.74,30.63
2016,4,14,18,15,204.0,37.0,3.35,9.5,63.0,28.8,18.93
2016,4,14,18,30,83.0,21.0,3.3,9.0,25.0,17.11,0.0
2016,4,14,18,45,41.5,10.5,3.3,9.0,12.5,9.55,0.0
2016,4,14,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,12.5,3.1,5.5,19.5,46.64,0.0
2016,4,15,6,0,213.0,25.0,3.1,6.0,39.0,131.25,80.17
2016,4,15,6,15,336.5,37.0,3.0,6.5,82.5,217.26,174.92
2016,4,15,6,30,460.0,49.0,2.9,7.0,126.0,313.25,261.6
2016,4,15,6,45,532.5,58.0,2.85,7.5,177.5,390.51,330.51
2016,4,15,7,0,605.0,67.0,2.8,8.0,229.0,474.31,402.16
2016,4,15,7,15,655.0,73.5,2.7,8.5,283.0,546.1,460.98
2016,4,15,7,30,705.0,80.0,2.6,9.0,337.0,620.89,519.5
2016,4,15,7,45,739.5,85.0,2.55,10.0,390.5,684.56,564.58
2016,4,15,8,0,774.0,90.0,2.5,11.0,444.0,744.82,605.38
2016,4,15,8,15,799.5,94.0,2.4,11.5,495.0,800.57,642.25
2016,4,15,8,30,825.0,98.0,2.3,12.0,546.0,855.24,677.2
2016,4,15,8,45,847.0,99.5,2.25,12.5,594.5,902.34,706.26
2016,4,15,9,0,869.0,101.0,2.2,13.0,643.0,947.39,733.32
2016,4,15,9,15,883.0,103.5,2.1,13.0,685.5,973.84,747.97
2016,4,15,9,30,897.0,106.0,2.0,13.0,728.0,1006.74,766.98
2016,4,15,9,45,912.5,105.5,1.95,13.5,766.0,1034.53,781.47
2016,4,15,10,0,928.0,105.0,1.9,14.0,804.0,1058.98,793.68
2016,4,15,10,15,935.0,106.5,1.95,14.0,834.0,1073.53,802.37
2016,4,15,10,30,942.0,108.0,2.0,14.0,864.0,1084.19,808.78
2016,4,15,10,45,947.0,108.5,2.05,14.5,887.0,1087.75,809.25
2016,4,15,11,0,952.0,109.0,2.1,15.0,910.0,1087.27,807.33
2016,4,15,11,15,955.0,110.0,2.2,15.0,925.0,1081.27,804.19
2016,4,15,11,30,958.0,111.0,2.3,15.0,940.0,1071.22,798.53
2016,4,15,11,45,959.0,111.0,2.45,15.5,947.0,1054.19,787.48
2016,4,15,12,0,960.0,111.0,2.6,16.0,954.0,1033.3,773.88
2016,4,15,12,15,959.0,111.0,2.7,16.0,952.5,1006.8,757.41
2016,4,15,12,30,958.0,111.0,2.8,16.0,951.0,976.73,738.46
2016,4,15,12,45,955.5,110.5,2.9,16.0,941.5,941.46,715.82
2016,4,15,13,0,953.0,110.0,3.0,16.0,932.0,903.03,690.79
2016,4,15,13,15,948.5,109.5,3.05,16.0,915.0,860.03,661.95
2016,4,15,13,30,944.0,109.0,3.1,16.0,898.0,814.37,630.95
2016,4,15,13,45,936.5,108.5,3.15,16.0,872.5,764.16,595.93
2016,4,15,14,0,929.0,108.0,3.2,16.0,847.0,712.01,556.82
2016,4,15,14,15,920.0,106.5,3.25,16.0,815.5,656.34,514.02
2016,4,15,14,30,911.0,105.0,3.3,16.0,784.0,599.39,468.91
2016,4,15,14,45,898.0,103.5,3.35,16.0,745.5,539.42,420.05
2016,4,15,15,0,885.0,102.0,3.4,16.0,707.0,479.13,369.33
2016,4,15,15,15,870.0,99.5,3.45,15.5,663.5,417.2,316.37
2016,4,15,15,30,855.0,97.0,3.5,15.0,620.0,351.79,259.15
2016,4,15,15,45,834.5,94.0,3.55,15.0,572.0,288.66,202.59
2016,4,15,16,0,814.0,91.0,3.6,15.0,524.0,227.32,148.42
2016,4,15,16,15,788.0,87.5,3.65,14.5,472.5,166.96,99.4
2016,4,15,16,30,762.0,84.0,3.7,14.0,421.0,109.64,62.03
2016,4,15,16,45,725.5,79.0,3.75,14.0,368.0,60.26,48.11
2016,4,15,17,0,689.0,74.0,3.8,14.0,315.0,52.77,41.61
2016,4,15,17,15,637.5,67.5,3.75,13.5,262.5,49.39,38.73
2016,4,15,17,30,586.0,61.0,3.7,13.0,210.0,45.88,35.61
2016,4,15,17,45,508.5,52.5,3.7,12.5,160.0,40.48,30.62
2016,4,15,18,0,431.0,44.0,3.7,12.0,110.0,34.9,25.26
2016,4,15,18,15,304.0,31.5,3.65,11.5,69.5,25.37,15.98
2016,4,15,18,30,177.0,19.0,3.6,11.0,29.0,15.45,0.0
2016,4,15,18,45,88.5,9.5,3.55,10.5,14.5,8.64,0.0
2016,4,15,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,12.5,0.75,10.5,20.5,49.11,0.0
2016,4,16,6,0,227.0,25.0,0.7,11.0,41.0,138.5,88.96
2016,4,16,6,15,340.0,37.0,0.7,11.5,84.0,219.23,172.56
2016,4,16,6,30,453.0,49.0,0.7,12.0,127.0,310.26,251.49
2016,4,16,6,45,526.0,57.5,0.7,13.0,178.0,386.84,315.75
2016,4,16,7,0,599.0,66.0,0.7,14.0,229.0,470.01,382.13
2016,4,16,7,15,647.0,72.5,0.65,14.5,282.0,540.12,435.54
2016,4,16,7,30,695.0,79.0,0.6,15.0,335.0,613.06,488.35
2016,4,16,7,45,725.5,85.0,0.55,15.5,387.5,674.47,528.83
2016,4,16,8,0,756.0,91.0,0.5,16.0,440.0,732.14,565.15
2016,4,16,8,15,781.0,95.5,0.5,16.0,490.5,787.31,600.42
2016,4,16,8,30,806.0,100.0,0.5,16.0,541.0,841.43,634.15
2016,4,16,8,45,820.0,105.0,0.55,16.5,587.0,884.77,659.87
2016,4,16,9,0,834.0,110.0,0.6,17.0,633.0,925.7,683.8
2016,4,16,9,15,848.5,112.5,0.6,17.5,675.0,961.52,703.11
2016,4,16,9,30,863.0,115.0,0.6,18.0,717.0,994.46,720.42
2016,4,16,9,45,881.0,113.5,0.65,18.5,755.0,1012.43,729.45
2016,4,16,10,0,899.0,112.0,0.7,19.0,793.0,1037.77,743.34
2016,4,16,10,15,906.0,113.5,0.7,19.0,822.5,1051.94,750.49
2016,4,16,10,30,913.0,115.0,0.7,19.0,852.0,1062.33,755.6
2016,4,16,10,45,924.0,112.5,0.75,19.5,875.5,1068.58,758.16
2016,4,16,11,0,935.0,110.0,0.8,20.0,899.0,1070.95,758.53
2016,4,16,11,15,938.0,110.5,0.85,20.0,914.0,1064.49,755.14
2016,4,16,11,30,941.0,111.0,0.9,20.0,929.0,1054.09,749.57
2016,4,16,11,45,943.5,110.5,1.0,20.0,936.5,1038.25,741.81
2016,4,16,12,0,946.0,110.0,1.1,20.0,944.0,1018.58,731.63
2016,4,16,12,15,945.5,110.0,1.15,20.0,943.0,992.87,716.66
2016,4,16,12,30,945.0,110.0,1.2,20.0,942.0,963.64,699.42
2016,4,16,12,45,944.0,109.0,1.3,20.0,933.0,929.6,679.74
2016,4,16,13,0,943.0,108.0,1.4,20.0,924.0,892.36,657.65
2016,4,16,13,15,939.0,107.5,1.45,20.0,907.5,850.17,631.26
2016,4,16,13,30,935.0,107.0,1.5,20.0,891.0,805.33,602.73
2016,4,16,13,45,927.5,106.5,1.55,20.0,866.0,755.58,570.05
2016,4,16,14,0,920.0,106.0,1.6,20.0,841.0,703.91,533.36
2016,4,16,14,15,911.5,105.0,1.6,19.5,810.0,649.51,494.12
2016,4,16,14,30,903.0,104.0,1.6,19.0,779.0,593.78,452.47
2016,4,16,14,45,881.5,107.0,1.65,19.0,739.5,533.99,405.68
2016,4,16,15,0,860.0,110.0,1.7,19.0,700.0,472.49,356.06
2016,4,16,15,15,845.0,107.5,1.65,19.0,657.5,411.18,304.61
2016,4,16,15,30,830.0,105.0,1.6,19.0,615.0,350.48,252.3
2016,4,16,15,45,790.5,109.0,1.6,19.0,564.5,289.88,200.27
2016,4,16,16,0,751.0,113.0,1.6,19.0,514.0,228.26,148.5
2016,4,16,16,15,662.5,115.0,1.55,18.5,443.5,167.41,103.15
2016,4,16,16,30,574.0,117.0,1.5,18.0,373.0,117.62,73.47
2016,4,16,16,45,504.5,119.5,1.45,18.0,324.5,82.98,67.03
2016,4,16,17,0,435.0,122.0,1.4,18.0,276.0,86.18,70.04
2016,4,16,17,15,397.5,106.5,1.3,17.5,229.5,76.8,62.09
2016,4,16,17,30,360.0,91.0,1.2,17.0,183.0,66.97,53.55
2016,4,16,17,45,299.0,74.5,1.1,17.0,139.5,55.83,43.52
2016,4,16,18,0,238.0,58.0,1.0,17.0,96.0,44.24,32.87
2016,4,16,18,15,155.0,39.5,1.0,17.0,60.5,31.55,20.87
2016,4,16,18,30,72.0,21.0,1.0,17.0,25.0,17.15,1.88
2016,4,16,18,45,36.0,10.5,1.0,17.0,12.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,13.5,0.65,12.5,21.5,47.01,0.0
2016,4,17,6,0,208.0,27.0,0.7,13.0,43.0,133.15,89.04
2016,4,17,6,15,315.0,40.0,0.75,13.0,85.5,211.46,166.24
2016,4,17,6,30,422.0,53.0,0.8,13.0,128.0,299.33,242.53
2016,4,17,6,45,499.0,61.5,0.9,13.5,178.5,376.76,308.27
2016,4,17,7,0,576.0,70.0,1.0,14.0,229.0,461.13,377.08
2016,4,17,7,15,625.0,77.0,1.0,14.5,282.0,531.45,431.63
2016,4,17,7,30,674.0,84.0,1.0,15.0,335.0,604.73,486.04
2016,4,17,7,45,712.0,88.5,1.0,15.5,388.0,669.04,530.34
2016,4,17,8,0,750.0,93.0,1.0,16.0,441.0,734.26,573.56
2016,4,17,8,15,775.5,97.0,1.0,16.0,492.0,784.86,606.33
2016,4,17,8,30,801.0,101.0,1.0,16.0,543.0,838.58,640.68
2016,4,17,8,45,820.0,104.5,1.05,16.5,590.0,884.46,668.6
2016,4,17,9,0,839.0,108.0,1.1,17.0,637.0,928.22,694.77
2016,4,17,9,15,853.5,110.5,1.15,17.5,679.0,964.09,715.45
2016,4,17,9,30,868.0,113.0,1.2,18.0,721.0,997.05,734.19
2016,4,17,9,45,883.5,113.0,1.25,18.5,759.0,1014.35,742.84
2016,4,17,10,0,899.0,113.0,1.3,19.0,797.0,1038.83,756.33
2016,4,17,10,15,907.0,114.5,1.3,19.0,827.0,1053.93,764.34
2016,4,17,10,30,915.0,116.0,1.3,19.0,857.0,1065.27,770.21
2016,4,17,10,45,920.0,117.5,1.35,19.5,880.0,1069.69,771.41
2016,4,17,11,0,925.0,119.0,1.4,20.0,903.0,1070.16,770.37
2016,4,17,11,15,928.5,120.0,1.45,20.0,918.0,1064.64,767.23
2016,4,17,11,30,932.0,121.0,1.5,20.0,933.0,1055.19,761.79
2016,4,17,11,45,932.5,122.0,1.55,20.5,940.0,1038.91,750.74
2016,4,17,12,0,933.0,123.0,1.6,21.0,947.0,1018.87,737.47
2016,4,17,12,15,933.0,122.5,1.55,21.0,946.0,993.25,720.63
2016,4,17,12,30,933.0,122.0,1.5,21.0,945.0,964.14,701.67
2016,4,17,12,45,930.0,122.0,1.5,21.0,936.0,929.55,679.91
2016,4,17,13,0,927.0,122.0,1.5,21.0,927.0,891.93,656.09
2016,4,17,13,15,923.0,121.0,1.4,21.0,910.0,849.72,627.87
2016,4,17,13,30,919.0,120.0,1.3,21.0,893.0,804.93,597.82
2016,4,17,13,45,913.5,118.0,1.25,21.0,869.0,755.8,564.5
2016,4,17,14,0,908.0,116.0,1.2,21.0,845.0,704.63,527.83
2016,4,17,14,15,899.5,114.5,1.1,21.0,813.0,650.3,487.5
2016,4,17,14,30,891.0,113.0,1.0,21.0,781.0,594.67,445.18
2016,4,17,14,45,881.5,109.5,0.95,21.0,744.0,535.82,399.71
2016,4,17,15,0,872.0,106.0,0.9,21.0,707.0,476.33,352.24
2016,4,17,15,15,857.5,103.5,0.8,21.0,664.0,412.19,299.64
2016,4,17,15,30,843.0,101.0,0.7,21.0,621.0,351.0,247.88
2016,4,17,15,45,826.0,96.5,0.65,21.0,573.5,288.31,194.54
2016,4,17,16,0,809.0,92.0,0.6,21.0,526.0,227.04,142.92
2016,4,17,16,15,783.5,88.0,0.55,20.5,475.5,166.76,96.05
2016,4,17,16,30,758.0,84.0,0.5,20.0,425.0,109.48,60.03
2016,4,17,16,45,725.0,79.0,0.45,20.0,372.5,60.02,46.64
2016,4,17,17,0,692.0,74.0,0.4,20.0,320.0,52.57,40.42
2016,4,17,17,15,643.0,67.5,0.45,19.5,267.5,49.2,37.64
2016,4,17,17,30,594.0,61.0,0.5,19.0,215.0,45.7,34.62
2016,4,17,17,45,520.5,52.5,0.55,18.5,165.0,40.29,29.77
2016,4,17,18,0,447.0,44.0,0.6,18.0,115.0,34.7,24.55
2016,4,17,18,15,330.5,32.0,0.65,17.5,74.0,25.65,16.0
2016,4,17,18,30,214.0,20.0,0.7,17.0,33.0,16.23,2.76
2016,4,17,18,45,107.0,10.0,0.8,17.0,16.5,9.1,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.5,13.5,0.6,14.0,24.5,56.71,0.0
2016,4,18,6,0,265.0,27.0,0.6,14.0,49.0,158.88,109.99
2016,4,18,6,15,374.0,39.0,0.55,14.5,93.5,237.47,185.71
2016,4,18,6,30,483.0,51.0,0.5,15.0,138.0,328.71,263.03
2016,4,18,6,45,549.5,59.5,0.5,15.5,189.5,403.4,324.87
2016,4,18,7,0,616.0,68.0,0.5,16.0,241.0,483.9,388.36
2016,4,18,7,15,663.0,74.5,0.5,16.5,294.5,554.2,441.17
2016,4,18,7,30,710.0,81.0,0.5,17.0,348.0,627.18,493.38
2016,4,18,7,45,740.0,87.0,0.5,18.0,401.0,688.8,532.86
2016,4,18,8,0,770.0,93.0,0.5,19.0,454.0,746.56,568.21
2016,4,18,8,15,795.0,97.0,0.5,19.5,505.0,801.57,601.61
2016,4,18,8,30,820.0,101.0,0.5,20.0,556.0,855.47,633.35
2016,4,18,8,45,837.0,104.5,0.55,21.0,603.0,900.06,658.06
2016,4,18,9,0,854.0,108.0,0.6,22.0,650.0,942.36,680.95
2016,4,18,9,15,868.0,110.5,0.6,22.0,692.0,978.03,700.94
2016,4,18,9,30,882.0,113.0,0.6,22.0,734.0,1010.73,719.01
2016,4,18,9,45,896.5,112.5,0.65,22.0,771.5,1026.65,727.97
2016,4,18,10,0,911.0,112.0,0.7,22.0,809.0,1049.67,741.63
2016,4,18,10,15,918.5,113.5,0.7,21.5,838.5,1064.31,750.41
2016,4,18,10,30,926.0,115.0,0.7,21.0,868.0,1075.13,757.16
2016,4,18,10,45,931.5,116.0,0.75,21.0,890.5,1079.47,759.96
2016,4,18,11,0,937.0,117.0,0.8,21.0,913.0,1079.84,760.6
2016,4,18,11,15,939.5,117.5,0.8,21.0,928.0,1072.67,755.69
2016,4,18,11,30,942.0,118.0,0.8,21.0,943.0,1061.57,748.65
2016,4,18,11,45,942.0,119.5,0.85,21.0,949.5,1045.15,739.67
2016,4,18,12,0,942.0,121.0,0.9,21.0,956.0,1024.95,728.45
2016,4,18,12,15,941.0,121.0,0.85,21.0,955.0,998.67,711.44
2016,4,18,12,30,940.0,121.0,0.8,21.0,954.0,968.93,692.39
2016,4,18,12,45,929.5,125.5,0.8,21.0,942.5,931.93,669.81
2016,4,18,13,0,919.0,130.0,0.8,21.0,931.0,892.27,645.46
2016,4,18,13,15,915.0,129.0,0.8,21.0,914.0,850.28,619.41
2016,4,18,13,30,911.0,128.0,0.8,21.0,897.0,805.74,591.42
2016,4,18,13,45,898.0,130.5,0.85,21.0,871.0,755.64,558.95
2016,4,18,14,0,885.0,133.0,0.9,21.0,845.0,704.12,523.61
2016,4,18,14,15,876.0,131.0,0.9,20.5,813.5,651.19,486.56
2016,4,18,14,30,867.0,129.0,0.9,20.0,782.0,594.93,445.81
2016,4,18,14,45,849.0,129.5,0.9,20.0,743.5,535.58,400.46
2016,4,18,15,0,831.0,130.0,0.9,20.0,705.0,476.59,353.84
2016,4,18,15,15,815.5,127.0,0.9,19.5,662.0,416.25,305.24
2016,4,18,15,30,800.0,124.0,0.9,19.0,619.0,356.66,255.62
2016,4,18,15,45,778.0,120.0,0.95,19.0,571.0,290.94,200.26
2016,4,18,16,0,756.0,116.0,1.0,19.0,523.0,231.35,150.08
2016,4,18,16,15,728.0,111.0,1.0,18.5,472.5,172.57,104.14
2016,4,18,16,30,700.0,106.0,1.0,18.0,422.0,117.17,68.76
2016,4,18,16,45,523.5,115.5,1.05,18.0,335.5,80.19,64.55
2016,4,18,17,0,347.0,125.0,1.1,18.0,249.0,87.49,71.13
2016,4,18,17,15,300.5,113.0,1.15,17.0,208.0,84.42,68.85
2016,4,18,17,30,254.0,101.0,1.2,16.0,167.0,76.12,61.81
2016,4,18,17,45,217.5,80.5,1.25,15.5,128.5,61.77,49.05
2016,4,18,18,0,181.0,60.0,1.3,15.0,90.0,46.93,35.57
2016,4,18,18,15,118.0,41.0,1.3,14.5,58.0,32.63,22.25
2016,4,18,18,30,55.0,22.0,1.3,14.0,26.0,17.94,4.89
2016,4,18,18,45,27.5,11.0,1.35,14.0,13.0,10.01,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,15.5,0.9,13.0,25.0,65.62,0.0
2016,4,19,6,0,230.0,31.0,0.9,13.0,50.0,148.33,105.73
2016,4,19,6,15,337.0,44.0,0.85,13.0,94.5,226.18,178.98
2016,4,19,6,30,444.0,57.0,0.8,13.0,139.0,315.67,256.06
2016,4,19,6,45,523.5,64.5,0.75,13.5,191.0,394.9,322.15
2016,4,19,7,0,603.0,72.0,0.7,14.0,243.0,481.07,390.64
2016,4,19,7,15,650.0,78.5,0.65,14.5,296.5,550.82,443.24
2016,4,19,7,30,697.0,85.0,0.6,15.0,350.0,623.22,495.26
2016,4,19,7,45,737.0,88.0,0.6,16.0,404.0,688.15,537.71
2016,4,19,8,0,777.0,91.0,0.6,17.0,458.0,750.29,576.5
2016,4,19,8,15,801.0,95.0,0.65,17.5,509.0,804.63,610.58
2016,4,19,8,30,825.0,99.0,0.7,18.0,560.0,857.77,643.19
2016,4,19,8,45,842.0,102.5,0.75,18.5,606.5,902.44,669.6
2016,4,19,9,0,859.0,106.0,0.8,19.0,653.0,944.8,694.24
2016,4,19,9,15,872.0,108.5,0.85,19.0,695.5,979.56,715.12
2016,4,19,9,30,885.0,111.0,0.9,19.0,738.0,1001.0,727.61
2016,4,19,9,45,889.0,116.5,0.95,19.5,773.0,1023.62,739.72
2016,4,19,10,0,893.0,122.0,1.0,20.0,808.0,1042.53,749.51
2016,4,19,10,15,900.5,124.0,1.0,20.0,837.5,1057.38,757.29
2016,4,19,10,30,908.0,126.0,1.0,20.0,867.0,1068.47,762.9
2016,4,19,10,45,908.5,130.0,1.05,20.0,888.0,1070.71,764.32
2016,4,19,11,0,909.0,134.0,1.1,20.0,909.0,1069.0,763.57
2016,4,19,11,15,912.0,135.0,1.05,20.0,924.0,1062.81,758.18
2016,4,19,11,30,915.0,136.0,1.0,20.0,939.0,1052.76,750.6
2016,4,19,11,45,723.0,243.5,1.0,20.5,881.0,975.78,701.18
2016,4,19,12,0,531.0,351.0,1.0,21.0,823.0,876.59,632.51
2016,4,19,12,15,514.5,355.5,1.0,20.5,813.0,846.44,614.86
2016,4,19,12,30,498.0,360.0,1.0,20.0,803.0,814.79,595.13
2016,4,19,12,45,498.5,354.5,1.05,20.0,794.5,787.39,578.01
2016,4,19,13,0,499.0,349.0,1.1,20.0,786.0,758.17,559.34
2016,4,19,13,15,498.5,339.5,1.15,19.5,769.0,722.88,537.32
2016,4,19,13,30,498.0,330.0,1.2,19.0,752.0,686.22,513.84
2016,4,19,13,45,422.0,348.0,1.25,19.0,699.0,619.27,466.27
2016,4,19,14,0,346.0,366.0,1.3,19.0,646.0,555.63,420.47
2016,4,19,14,15,297.5,362.5,1.35,18.5,596.5,499.57,380.57
2016,4,19,14,30,249.0,359.0,1.4,18.0,547.0,447.79,342.96
2016,4,19,14,45,230.5,342.5,1.45,18.0,510.0,405.45,311.3
2016,4,19,15,0,212.0,326.0,1.5,18.0,473.0,365.5,280.86
2016,4,19,15,15,219.0,303.5,1.5,17.5,447.5,332.67,255.46
2016,4,19,15,30,226.0,281.0,1.5,17.0,422.0,299.18,228.82
2016,4,19,15,45,158.5,258.5,1.55,16.5,353.5,246.14,188.8
2016,4,19,16,0,91.0,236.0,1.6,16.0,285.0,206.2,159.83
2016,4,19,16,15,85.0,212.5,1.6,15.5,255.0,178.48,138.53
2016,4,19,16,30,79.0,189.0,1.6,15.0,225.0,151.94,118.8
2016,4,19,16,45,188.0,161.0,1.6,15.0,232.5,119.98,99.96
2016,4,19,17,0,297.0,133.0,1.6,15.0,240.0,97.31,80.55
2016,4,19,17,15,256.5,118.5,1.55,14.5,200.5,87.81,72.52
2016,4,19,17,30,216.0,104.0,1.5,14.0,161.0,77.96,63.94
2016,4,19,17,45,191.5,82.5,1.45,13.5,125.0,63.07,50.61
2016,4,19,18,0,167.0,61.0,1.4,13.0,89.0,47.62,36.52
2016,4,19,18,15,109.5,42.0,1.3,12.5,57.5,33.37,23.18
2016,4,19,18,30,52.0,23.0,1.2,12.0,26.0,18.72,6.39
2016,4,19,18,45,26.0,11.5,1.15,12.0,13.0,10.46,0.0
2016,4,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,5,45,122.0,15.0,1.6,11.0,26.0,67.79,0.0
2016,4,20,6,0,244.0,30.0,1.7,11.0,52.0,153.96,112.97
2016,4,20,6,15,346.5,42.0,1.7,11.5,95.5,228.93,183.46
2016,4,20,6,30,449.0,54.0,1.7,12.0,139.0,315.6,259.19
2016,4,20,6,45,224.5,69.0,1.75,12.5,111.5,226.56,188.17
2016,4,20,7,0,0.0,84.0,1.8,13.0,84.0,77.85,61.05
2016,4,20,7,15,0.0,102.5,1.75,13.0,102.5,95.55,76.21
2016,4,20,7,30,0.0,121.0,1.7,13.0,121.0,113.18,90.84
2016,4,20,7,45,142.5,156.5,1.65,13.5,224.5,281.13,232.7
2016,4,20,8,0,285.0,192.0,1.6,14.0,328.0,455.58,371.31
2016,4,20,8,15,336.5,204.0,1.55,14.0,381.5,521.8,420.56
2016,4,20,8,30,388.0,216.0,1.5,14.0,435.0,590.61,471.15
2016,4,20,8,45,276.5,256.5,1.5,14.5,419.5,546.92,432.86
2016,4,20,9,0,165.0,297.0,1.5,15.0,404.0,477.8,376.46
2016,4,20,9,15,215.0,312.5,1.45,15.0,460.5,544.25,426.51
2016,4,20,9,30,265.0,328.0,1.4,15.0,517.0,629.8,487.73
2016,4,20,9,45,227.0,351.5,1.4,15.5,519.0,601.83,463.93
2016,4,20,10,0,189.0,375.0,1.4,16.0,521.0,589.36,452.12
2016,4,20,10,15,319.5,351.5,1.4,16.0,609.0,711.44,541.7
2016,4,20,10,30,450.0,328.0,1.4,16.0,697.0,832.37,625.87
2016,4,20,10,45,296.0,378.5,1.4,16.5,624.0,710.65,535.24
2016,4,20,11,0,142.0,429.0,1.4,17.0,551.0,586.94,443.36
2016,4,20,11,15,532.5,271.5,1.35,17.0,739.0,838.82,630.11
2016,4,20,11,30,923.0,114.0,1.3,17.0,927.0,1037.81,758.73
2016,4,20,11,45,699.5,240.0,1.3,17.0,859.0,948.9,698.59
2016,4,20,12,0,476.0,366.0,1.3,17.0,791.0,838.23,620.19
2016,4,20,12,15,325.5,409.5,1.3,17.0,700.0,713.78,533.42
2016,4,20,12,30,175.0,453.0,1.3,17.0,609.0,595.71,448.22
2016,4,20,12,45,238.0,437.5,1.3,17.0,647.5,623.95,470.89
2016,4,20,13,0,301.0,422.0,1.3,17.0,686.0,654.89,493.63
2016,4,20,13,15,284.0,417.5,1.3,17.0,663.5,618.76,467.58
2016,4,20,13,30,267.0,413.0,1.3,17.0,641.0,583.13,442.26
2016,4,20,13,45,260.5,402.0,1.3,17.0,619.0,549.85,418.6
2016,4,20,14,0,254.0,391.0,1.3,17.0,597.0,516.71,394.68
2016,4,20,14,15,333.0,352.0,1.3,16.5,611.5,511.53,392.59
2016,4,20,14,30,412.0,313.0,1.3,16.0,626.0,499.18,384.01
2016,4,20,14,45,613.5,219.5,1.3,16.0,660.0,493.56,378.73
2016,4,20,15,0,815.0,126.0,1.3,16.0,694.0,465.57,353.56
2016,4,20,15,15,799.5,123.0,1.25,15.5,651.5,406.33,304.11
2016,4,20,15,30,784.0,120.0,1.2,15.0,609.0,347.86,254.06
2016,4,20,15,45,765.0,115.0,1.2,15.0,562.5,287.88,201.84
2016,4,20,16,0,746.0,110.0,1.2,15.0,516.0,224.6,147.62
2016,4,20,16,15,718.5,105.5,1.15,14.5,466.5,167.11,101.78
2016,4,20,16,30,691.0,101.0,1.1,14.0,417.0,112.9,66.49
2016,4,20,16,45,650.0,96.5,1.05,14.0,365.0,66.48,53.52
2016,4,20,17,0,609.0,92.0,1.0,14.0,313.0,65.44,52.83
2016,4,20,17,15,558.5,84.0,0.9,13.5,262.0,61.49,49.53
2016,4,20,17,30,508.0,76.0,0.8,13.0,211.0,57.38,45.94
2016,4,20,17,45,432.5,65.5,0.75,13.0,163.0,50.79,39.88
2016,4,20,18,0,357.0,55.0,0.7,13.0,115.0,42.06,31.69
2016,4,20,18,15,252.0,40.0,0.6,12.5,75.0,30.99,21.24
2016,4,20,18,30,147.0,25.0,0.5,12.0,35.0,19.6,7.78
2016,4,20,18,45,73.5,12.5,0.45,12.0,17.5,11.37,0.0
2016,4,20,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,14.5,1.3,11.5,14.5,12.77,0.0
2016,4,21,6,0,0.0,29.0,1.3,12.0,29.0,26.93,15.95
2016,4,21,6,15,16.0,49.5,1.3,12.0,53.0,59.72,44.8
2016,4,21,6,30,32.0,70.0,1.3,12.0,77.0,90.55,71.97
2016,4,21,6,45,44.0,92.5,1.35,12.0,104.0,122.93,100.24
2016,4,21,7,0,56.0,115.0,1.4,12.0,131.0,156.11,128.72
2016,4,21,7,15,68.0,136.0,1.4,12.0,160.0,188.25,155.78
2016,4,21,7,30,80.0,157.0,1.4,12.0,189.0,221.29,183.04
2016,4,21,7,45,52.5,168.5,1.45,12.5,190.5,213.66,175.16
2016,4,21,8,0,25.0,180.0,1.5,13.0,192.0,191.6,155.47
2016,4,21,8,15,42.0,209.0,1.5,13.0,232.0,249.74,202.66
2016,4,21,8,30,59.0,238.0,1.5,13.0,272.0,296.51,239.57
2016,4,21,8,45,55.5,256.0,1.5,13.5,290.0,312.7,250.75
2016,4,21,9,0,52.0,274.0,1.5,14.0,308.0,328.46,261.6
2016,4,21,9,15,175.0,298.5,1.5,14.0,422.0,489.49,387.75
2016,4,21,9,30,298.0,323.0,1.5,14.0,536.0,655.87,510.45
2016,4,21,9,45,389.5,307.0,1.55,14.5,600.0,730.73,563.14
2016,4,21,10,0,481.0,291.0,1.6,15.0,664.0,824.51,627.94
2016,4,21,10,15,299.5,347.5,1.65,15.0,582.5,686.3,525.3
2016,4,21,10,30,118.0,404.0,1.7,15.0,501.0,543.73,417.83
2016,4,21,10,45,121.5,416.0,1.75,15.5,518.5,556.39,427.09
2016,4,21,11,0,125.0,428.0,1.8,16.0,536.0,568.15,434.49
2016,4,21,11,15,84.0,406.5,1.8,16.0,479.5,483.4,371.39
2016,4,21,11,30,43.0,385.0,1.8,16.0,423.0,416.59,320.94
2016,4,21,11,45,44.5,387.0,1.85,16.0,426.5,416.45,321.25
2016,4,21,12,0,46.0,389.0,1.9,16.0,430.0,415.95,320.94
2016,4,21,12,15,39.0,378.0,1.95,16.0,413.0,394.44,304.73
2016,4,21,12,30,32.0,367.0,2.0,16.0,396.0,373.4,288.92
2016,4,21,12,45,32.0,363.5,2.05,16.0,392.5,366.06,283.62
2016,4,21,13,0,32.0,360.0,2.1,16.0,389.0,358.62,278.19
2016,4,21,13,15,71.5,390.0,2.1,16.0,452.0,413.03,320.39
2016,4,21,13,30,111.0,420.0,2.1,16.0,515.0,462.89,358.15
2016,4,21,13,45,90.5,398.0,2.15,16.0,474.0,419.57,325.37
2016,4,21,14,0,70.0,376.0,2.2,16.0,433.0,378.48,294.49
2016,4,21,14,15,84.0,368.5,2.2,15.5,434.5,372.82,291.25
2016,4,21,14,30,98.0,361.0,2.2,15.0,436.0,365.45,286.34
2016,4,21,14,45,83.5,337.0,2.2,15.0,398.5,328.9,258.17
2016,4,21,15,0,69.0,313.0,2.2,15.0,361.0,294.36,231.5
2016,4,21,15,15,200.5,288.5,2.2,14.5,417.0,314.0,245.52
2016,4,21,15,30,332.0,264.0,2.2,14.0,473.0,316.43,243.35
2016,4,21,15,45,166.0,179.0,2.2,14.0,283.5,189.53,145.4
2016,4,21,16,0,0.0,94.0,2.2,14.0,94.0,83.1,64.31
2016,4,21,16,15,0.0,104.0,2.2,13.5,104.0,91.14,71.53
2016,4,21,16,30,0.0,114.0,2.2,13.0,114.0,98.48,78.08
2016,4,21,16,45,0.0,69.0,2.2,13.0,69.0,61.0,48.91
2016,4,21,17,0,0.0,24.0,2.2,13.0,24.0,21.13,13.4
2016,4,21,17,15,0.0,20.0,2.15,12.5,20.0,17.59,10.28
2016,4,21,17,30,0.0,16.0,2.1,12.0,16.0,14.06,7.1
2016,4,21,17,45,0.0,12.5,2.1,12.0,12.5,10.98,4.27
2016,4,21,18,0,0.0,9.0,2.1,12.0,9.0,7.9,1.41
2016,4,21,18,15,0.0,6.0,2.1,12.0,6.0,5.26,0.0
2016,4,21,18,30,0.0,3.0,2.1,12.0,3.0,2.63,0.0
2016,4,21,18,45,0.0,1.5,2.1,12.0,1.5,1.36,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,11.0,12.5,11.0,0.0
2016,4,22,6,0,0.0,25.0,3.1,11.0,25.0,22.04,12.25
2016,4,22,6,15,0.0,44.5,3.15,11.0,44.5,41.5,29.62
2016,4,22,6,30,0.0,64.0,3.2,11.0,64.0,60.73,46.62
2016,4,22,6,45,5.0,84.5,3.3,11.0,86.0,83.61,66.68
2016,4,22,7,0,10.0,105.0,3.4,11.0,108.0,106.78,86.74
2016,4,22,7,15,16.5,124.5,3.45,11.0,131.0,130.17,106.75
2016,4,22,7,30,23.0,144.0,3.5,11.0,154.0,154.1,126.92
2016,4,22,7,45,11.5,146.0,3.6,11.0,151.5,145.98,119.34
2016,4,22,8,0,0.0,148.0,3.7,11.0,149.0,137.53,111.44
2016,4,22,8,15,1.0,156.5,3.75,11.0,157.5,145.72,117.96
2016,4,22,8,30,2.0,165.0,3.8,11.0,166.0,154.1,124.59
2016,4,22,8,45,1.0,90.5,3.9,11.0,91.0,81.13,63.23
2016,4,22,9,0,0.0,16.0,4.0,11.0,16.0,14.13,6.39
2016,4,22,9,15,0.0,64.5,4.1,11.0,64.5,57.15,42.79
2016,4,22,9,30,0.0,113.0,4.2,11.0,113.0,100.96,79.32
2016,4,22,9,45,62.5,245.0,4.3,11.0,293.5,303.58,247.3
2016,4,22,10,0,125.0,377.0,4.4,11.0,474.0,526.25,422.5
2016,4,22,10,15,65.0,274.0,4.45,11.0,324.5,334.94,270.47
2016,4,22,10,30,5.0,171.0,4.5,11.0,175.0,159.85,127.17
2016,4,22,10,45,7.5,197.0,4.6,11.0,204.0,186.61,149.19
2016,4,22,11,0,10.0,223.0,4.7,11.0,233.0,213.32,170.78
2016,4,22,11,15,26.5,305.0,4.65,11.0,329.5,321.18,257.52
2016,4,22,11,30,43.0,387.0,4.6,11.0,426.0,418.29,333.62
2016,4,22,11,45,35.0,370.5,4.55,11.0,402.5,390.28,311.01
2016,4,22,12,0,27.0,354.0,4.5,11.0,379.0,362.88,289.24
2016,4,22,12,15,13.5,236.5,4.45,11.0,249.0,226.07,180.4
2016,4,22,12,30,0.0,119.0,4.4,11.0,119.0,106.28,82.69
2016,4,22,12,45,0.0,88.0,4.35,11.5,88.0,78.38,59.66
2016,4,22,13,0,0.0,57.0,4.3,12.0,57.0,50.69,36.65
2016,4,22,13,15,19.5,210.0,4.3,12.0,226.5,206.61,164.99
2016,4,22,13,30,39.0,363.0,4.3,12.0,396.0,357.4,284.84
2016,4,22,13,45,19.5,225.5,4.3,12.0,242.0,216.19,172.31
2016,4,22,14,0,0.0,88.0,4.3,12.0,88.0,78.23,59.61
2016,4,22,14,15,40.5,221.5,4.25,12.0,252.5,220.29,176.76
2016,4,22,14,30,81.0,355.0,4.2,12.0,417.0,350.96,280.82
2016,4,22,14,45,124.0,344.0,4.2,12.0,433.5,353.41,282.45
2016,4,22,15,0,167.0,333.0,4.2,12.0,450.0,350.64,279.63
2016,4,22,15,15,234.5,302.5,4.15,11.5,456.0,337.2,267.65
2016,4,22,15,30,302.0,272.0,4.1,11.0,462.0,312.74,245.34
2016,4,22,15,45,151.0,183.0,4.05,11.0,278.0,188.7,147.46
2016,4,22,16,0,0.0,94.0,4.0,11.0,94.0,83.11,65.14
2016,4,22,16,15,21.0,138.0,3.95,11.0,147.5,117.86,93.86
2016,4,22,16,30,42.0,182.0,3.9,11.0,201.0,145.42,116.84
2016,4,22,16,45,21.0,143.0,3.85,11.0,152.5,118.63,100.51
2016,4,22,17,0,0.0,104.0,3.8,11.0,104.0,88.72,74.24
2016,4,22,17,15,0.0,87.5,3.7,10.5,87.5,75.16,62.39
2016,4,22,17,30,0.0,71.0,3.6,10.0,71.0,61.49,50.19
2016,4,22,17,45,0.0,55.0,3.5,10.0,55.0,48.07,37.91
2016,4,22,18,0,0.0,39.0,3.4,10.0,39.0,34.41,25.26
2016,4,22,18,15,0.0,26.0,3.3,10.0,26.0,22.91,14.48
2016,4,22,18,30,0.0,13.0,3.2,10.0,13.0,11.43,2.9
2016,4,22,18,45,0.0,6.5,3.1,10.0,6.5,5.91,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,5,45,140.0,17.0,2.05,9.5,31.0,78.55,21.56
2016,4,23,6,0,280.0,34.0,2.1,10.0,62.0,172.97,132.22
2016,4,23,6,15,379.5,44.5,2.1,10.0,107.0,247.69,201.16
2016,4,23,6,30,479.0,55.0,2.1,10.0,152.0,333.33,276.9
2016,4,23,6,45,530.5,65.0,2.15,10.5,201.0,401.13,335.68
2016,4,23,7,0,582.0,75.0,2.2,11.0,250.0,473.18,395.6
2016,4,23,7,15,626.5,81.5,2.2,11.0,302.0,540.14,449.84
2016,4,23,7,30,671.0,88.0,2.2,11.0,354.0,609.54,504.06
2016,4,23,7,45,698.0,94.5,2.2,11.5,404.0,667.57,545.6
2016,4,23,8,0,725.0,101.0,2.2,12.0,454.0,725.6,585.77
2016,4,23,8,15,749.0,105.0,2.2,12.0,503.0,777.67,621.63
2016,4,23,8,30,773.0,109.0,2.2,12.0,552.0,824.52,653.09
2016,4,23,8,45,790.0,113.0,2.2,12.5,597.5,867.91,680.41
2016,4,23,9,0,807.0,117.0,2.2,13.0,643.0,909.15,705.77
2016,4,23,9,15,821.0,119.5,2.2,13.0,683.5,943.38,727.3
2016,4,23,9,30,835.0,122.0,2.2,13.0,724.0,974.8,746.83
2016,4,23,9,45,855.5,119.0,2.25,13.5,761.5,1003.32,763.51
2016,4,23,10,0,876.0,116.0,2.3,14.0,799.0,1018.02,770.92
2016,4,23,10,15,490.0,259.0,2.3,14.0,643.5,799.65,616.54
2016,4,23,10,30,104.0,402.0,2.3,14.0,488.0,508.78,395.02
2016,4,23,10,45,291.5,373.0,2.3,14.5,623.0,698.49,539.88
2016,4,23,11,0,479.0,344.0,2.3,15.0,758.0,866.64,659.22
2016,4,23,11,15,397.0,384.0,2.3,15.0,731.0,803.17,610.86
2016,4,23,11,30,315.0,424.0,2.3,15.0,704.0,753.58,573.61
2016,4,23,11,45,176.0,403.0,2.35,15.0,560.0,573.3,441.94
2016,4,23,12,0,37.0,382.0,2.4,15.0,416.0,399.8,309.92
2016,4,23,12,15,33.0,371.0,2.45,14.5,401.5,381.45,297.36
2016,4,23,12,30,29.0,360.0,2.5,14.0,387.0,363.42,284.22
2016,4,23,12,45,25.5,343.5,2.65,14.0,367.5,340.98,267.25
2016,4,23,13,0,22.0,327.0,2.8,14.0,348.0,312.18,245.25
2016,4,23,13,15,204.0,351.5,2.85,14.0,527.5,493.55,389.07
2016,4,23,13,30,386.0,376.0,2.9,14.0,707.0,636.8,497.51
2016,4,23,13,45,339.0,380.5,2.95,14.0,665.5,584.2,456.7
2016,4,23,14,0,292.0,385.0,3.0,14.0,624.0,534.73,419.04
2016,4,23,14,15,159.0,339.5,3.05,13.5,469.0,394.22,311.63
2016,4,23,14,30,26.0,294.0,3.1,13.0,314.0,269.87,214.16
2016,4,23,14,45,416.0,213.0,3.15,13.0,506.5,388.91,309.38
2016,4,23,15,0,806.0,132.0,3.2,13.0,699.0,465.98,363.5
2016,4,23,15,15,409.5,173.0,3.15,13.0,461.0,296.69,230.72
2016,4,23,15,30,13.0,214.0,3.1,13.0,223.0,187.59,149.6
2016,4,23,15,45,85.5,229.5,3.1,13.0,277.5,210.31,166.12
2016,4,23,16,0,158.0,245.0,3.1,13.0,332.0,220.63,171.24
2016,4,23,16,15,168.0,221.0,3.05,12.5,306.0,189.88,146.14
2016,4,23,16,30,178.0,197.0,3.0,12.0,280.0,158.34,122.3
2016,4,23,16,45,110.0,170.0,3.0,12.0,219.0,124.98,105.61
2016,4,23,17,0,42.0,143.0,3.0,12.0,158.0,111.93,94.46
2016,4,23,17,15,265.5,113.0,2.9,11.5,187.5,84.18,70.17
2016,4,23,17,30,489.0,83.0,2.8,11.0,217.0,62.79,51.16
