Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,17,45,416.5,72.0,2.75,11.0,169.0,53.92,43.03
2016,4,23,18,0,344.0,61.0,2.7,11.0,121.0,46.44,35.91
2016,4,23,18,15,240.0,45.5,2.65,10.5,81.0,35.12,25.19
2016,4,23,18,30,136.0,30.0,2.6,10.0,41.0,23.46,12.41
2016,4,23,18,45,68.0,15.0,2.6,10.0,20.5,13.64,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,5,45,124.0,19.5,3.9,9.0,33.0,77.4,30.24
2016,4,24,6,0,248.0,39.0,4.0,9.0,66.0,164.95,127.75
2016,4,24,6,15,347.5,52.0,4.0,9.5,111.5,239.37,195.97
2016,4,24,6,30,447.0,65.0,4.0,10.0,157.0,327.64,274.1
2016,4,24,6,45,514.0,74.0,4.05,10.5,208.0,401.95,339.03
2016,4,24,7,0,581.0,83.0,4.1,11.0,259.0,481.9,406.38
2016,4,24,7,15,626.5,89.5,4.1,11.0,312.0,549.72,462.31
2016,4,24,7,30,672.0,96.0,4.1,11.0,365.0,619.96,518.38
2016,4,24,7,45,709.5,100.0,4.1,11.5,418.5,683.12,565.24
2016,4,24,8,0,747.0,104.0,4.1,12.0,472.0,747.04,610.95
2016,4,24,8,15,771.0,108.5,4.1,12.5,521.5,800.52,647.65
2016,4,24,8,30,795.0,113.0,4.1,13.0,571.0,848.37,679.48
2016,4,24,8,45,818.5,114.0,4.1,13.5,618.5,894.89,709.8
2016,4,24,9,0,842.0,115.0,4.1,14.0,666.0,939.48,738.24
2016,4,24,9,15,855.0,118.0,4.1,14.0,707.5,974.07,760.65
2016,4,24,9,30,868.0,121.0,4.1,14.0,749.0,1005.68,780.93
2016,4,24,9,45,873.0,125.5,4.15,14.5,783.0,1027.86,793.46
2016,4,24,10,0,878.0,130.0,4.2,15.0,817.0,1046.4,803.58
2016,4,24,10,15,885.0,132.0,4.3,15.0,846.5,1048.78,804.48
2016,4,24,10,30,892.0,134.0,4.4,15.0,876.0,1058.94,811.46
2016,4,24,10,45,722.5,229.0,4.55,15.0,840.5,1004.74,774.53
2016,4,24,11,0,553.0,324.0,4.7,15.0,805.0,920.32,712.03
2016,4,24,11,15,524.5,342.5,4.85,15.0,804.0,901.31,698.57
2016,4,24,11,30,496.0,361.0,5.0,15.0,803.0,879.84,682.86
2016,4,24,11,45,502.0,363.5,5.15,15.0,814.0,874.19,679.52
2016,4,24,12,0,508.0,366.0,5.3,15.0,825.0,865.86,674.15
2016,4,24,12,15,513.0,363.5,5.4,14.5,826.5,849.22,663.84
2016,4,24,12,30,518.0,361.0,5.5,14.0,828.0,830.15,651.68
2016,4,24,12,45,679.0,271.0,5.65,14.0,877.0,862.66,680.73
2016,4,24,13,0,840.0,181.0,5.8,14.0,926.0,878.06,695.25
2016,4,24,13,15,686.5,254.0,5.85,13.5,855.0,791.02,629.28
2016,4,24,13,30,533.0,327.0,5.9,13.0,784.0,706.48,563.29
2016,4,24,13,45,544.0,310.0,5.95,13.0,766.0,668.72,534.79
2016,4,24,14,0,555.0,293.0,6.0,13.0,748.0,628.85,503.88
2016,4,24,14,15,684.5,227.0,6.0,13.0,767.0,617.0,495.16
2016,4,24,14,30,814.0,161.0,6.0,13.0,786.0,591.55,474.1
2016,4,24,14,45,698.5,190.5,6.05,13.0,708.5,509.32,406.24
2016,4,24,15,0,583.0,220.0,6.1,13.0,631.0,438.32,347.07
2016,4,24,15,15,584.5,202.5,6.1,12.5,593.5,386.68,302.58
2016,4,24,15,30,586.0,185.0,6.1,12.0,556.0,333.45,255.59
2016,4,24,15,45,531.5,186.5,6.1,12.0,504.5,279.49,208.76
2016,4,24,16,0,477.0,188.0,6.1,12.0,453.0,232.25,168.85
2016,4,24,16,15,575.0,154.0,6.1,11.5,443.5,185.49,125.56
2016,4,24,16,30,673.0,120.0,6.1,11.0,434.0,126.56,79.45
2016,4,24,16,45,629.0,114.5,6.1,11.0,381.0,79.41,65.74
2016,4,24,17,0,585.0,109.0,6.1,11.0,328.0,78.21,64.89
2016,4,24,17,15,534.5,99.5,6.05,10.5,276.5,73.57,60.98
2016,4,24,17,30,484.0,90.0,6.0,10.0,225.0,66.17,54.43
2016,4,24,17,45,429.5,76.0,6.0,10.0,177.0,56.9,45.88
2016,4,24,18,0,375.0,62.0,6.0,10.0,129.0,47.24,36.78
2016,4,24,18,15,271.0,46.5,5.95,9.5,87.0,35.92,26.03
2016,4,24,18,30,167.0,31.0,5.9,9.0,45.0,24.26,13.51
2016,4,24,18,45,83.5,15.5,5.9,9.0,22.5,14.1,0.0
2016,4,24,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,4,25,5,45,201.0,16.5,4.45,6.5,38.5,103.48,51.06
2016,4,25,6,0,402.0,33.0,4.5,7.0,77.0,221.68,174.54
2016,4,25,6,15,497.5,41.5,4.5,7.0,125.5,299.29,247.92
2016,4,25,6,30,593.0,50.0,4.5,7.0,174.0,387.09,327.79
2016,4,25,6,45,653.5,56.0,4.55,7.5,228.0,457.98,391.07
2016,4,25,7,0,714.0,62.0,4.6,8.0,282.0,537.27,458.75
2016,4,25,7,15,753.5,66.5,4.55,8.5,336.5,604.86,514.02
2016,4,25,7,30,793.0,71.0,4.5,9.0,391.0,674.02,566.96
2016,4,25,7,45,820.0,74.5,4.5,9.5,444.5,733.56,610.33
2016,4,25,8,0,847.0,78.0,4.5,10.0,498.0,792.73,652.28
2016,4,25,8,15,867.5,81.0,4.45,10.5,548.5,837.43,681.99
2016,4,25,8,30,888.0,84.0,4.4,11.0,599.0,887.69,715.26
2016,4,25,8,45,902.0,87.0,4.35,11.5,646.0,930.16,742.11
2016,4,25,9,0,916.0,90.0,4.3,12.0,693.0,970.02,766.66
2016,4,25,9,15,927.0,92.0,4.3,12.0,734.5,1002.99,787.96
2016,4,25,9,30,938.0,94.0,4.3,12.0,776.0,1032.73,806.95
2016,4,25,9,45,943.0,97.5,4.3,12.5,811.0,1054.8,819.01
2016,4,25,10,0,948.0,101.0,4.3,13.0,846.0,1073.06,828.5
2016,4,25,10,15,954.0,102.5,4.3,13.0,875.0,1086.2,836.16
2016,4,25,10,30,960.0,104.0,4.3,13.0,904.0,1095.39,841.28
2016,4,25,10,45,962.0,105.5,4.35,13.5,925.0,1096.5,840.01
2016,4,25,11,0,964.0,107.0,4.4,14.0,946.0,1093.55,836.2
2016,4,25,11,15,966.0,108.0,4.45,14.0,960.0,1086.04,831.05
2016,4,25,11,30,968.0,109.0,4.5,14.0,974.0,1074.51,823.32
2016,4,25,11,45,966.0,110.5,4.55,14.0,979.5,1055.66,810.66
2016,4,25,12,0,964.0,112.0,4.6,14.0,985.0,1033.06,795.5
2016,4,25,12,15,963.0,112.0,4.6,14.0,983.0,1006.29,777.01
2016,4,25,12,30,962.0,112.0,4.6,14.0,981.0,976.02,756.11
2016,4,25,12,45,957.0,113.0,4.65,14.5,970.5,939.89,730.04
2016,4,25,13,0,952.0,114.0,4.7,15.0,960.0,900.8,701.82
2016,4,25,13,15,948.0,113.5,4.75,15.0,942.5,858.33,672.37
2016,4,25,13,30,944.0,113.0,4.8,15.0,925.0,813.24,640.73
2016,4,25,13,45,935.0,113.5,4.85,15.0,899.5,763.12,604.35
2016,4,25,14,0,926.0,114.0,4.9,15.0,874.0,711.23,564.25
2016,4,25,14,15,917.5,112.5,4.95,14.5,842.0,656.36,521.87
2016,4,25,14,30,909.0,111.0,5.0,14.0,810.0,600.2,477.07
2016,4,25,14,45,896.0,109.5,5.05,14.0,772.0,540.79,427.38
2016,4,25,15,0,883.0,108.0,5.1,14.0,734.0,481.09,375.96
2016,4,25,15,15,868.5,105.5,5.1,13.5,690.5,416.48,319.8
2016,4,25,15,30,854.0,103.0,5.1,13.0,647.0,355.11,264.75
2016,4,25,15,45,834.0,100.5,5.15,13.0,599.0,293.14,208.35
2016,4,25,16,0,814.0,98.0,5.2,13.0,551.0,232.93,154.42
2016,4,25,16,15,789.0,94.0,5.2,12.5,500.0,172.88,104.95
2016,4,25,16,30,764.0,90.0,5.2,12.0,449.0,115.76,66.79
2016,4,25,16,45,728.5,85.5,5.2,12.0,396.0,58.4,46.75
2016,4,25,17,0,693.0,81.0,5.2,12.0,343.0,56.92,45.6
2016,4,25,17,15,645.0,75.0,5.15,11.5,290.0,54.15,43.3
2016,4,25,17,30,597.0,69.0,5.1,11.0,237.0,51.28,40.82
2016,4,25,17,45,525.5,61.0,5.05,11.0,186.5,46.55,36.42
2016,4,25,18,0,454.0,53.0,5.0,11.0,136.0,41.67,31.7
2016,4,25,18,15,343.0,41.5,4.85,10.5,92.5,33.35,23.73
2016,4,25,18,30,232.0,30.0,4.7,10.0,49.0,23.53,13.22
2016,4,25,18,45,116.0,15.0,4.6,9.5,24.5,13.64,0.0
2016,4,25,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,5,45,143.0,19.5,3.1,7.5,36.0,85.05,46.36
2016,4,26,6,0,286.0,39.0,3.2,8.0,72.0,179.78,141.32
2016,4,26,6,15,380.5,50.5,3.2,8.5,117.5,255.34,210.19
2016,4,26,6,30,475.0,62.0,3.2,9.0,163.0,339.9,285.12
2016,4,26,6,45,524.5,72.5,3.25,9.5,212.5,407.05,343.71
2016,4,26,7,0,574.0,83.0,3.3,10.0,262.0,478.15,403.38
2016,4,26,7,15,461.0,114.5,3.25,10.0,275.0,461.72,389.17
2016,4,26,7,30,348.0,146.0,3.2,10.0,288.0,424.06,356.91
2016,4,26,7,45,513.0,125.0,3.2,10.5,365.0,554.69,463.3
2016,4,26,8,0,678.0,104.0,3.2,11.0,442.0,691.67,567.99
2016,4,26,8,15,574.5,153.5,3.1,11.0,460.0,686.23,560.13
2016,4,26,8,30,471.0,203.0,3.0,11.0,478.0,663.83,538.67
2016,4,26,8,45,427.0,236.0,2.9,11.0,500.0,674.19,543.32
2016,4,26,9,0,383.0,269.0,2.8,11.0,522.0,663.74,532.47
2016,4,26,9,15,339.5,300.0,2.75,11.5,534.5,663.93,528.7
2016,4,26,9,30,296.0,331.0,2.7,12.0,547.0,660.35,522.11
2016,4,26,9,45,366.0,323.0,2.7,12.5,603.0,722.83,567.96
2016,4,26,10,0,436.0,315.0,2.7,13.0,659.0,802.29,624.05
2016,4,26,10,15,421.5,334.5,2.75,13.0,677.0,808.56,626.51
2016,4,26,10,30,407.0,354.0,2.8,13.0,695.0,812.17,627.8
2016,4,26,10,45,467.5,345.5,2.9,13.5,746.5,861.01,662.48
2016,4,26,11,0,528.0,337.0,3.0,14.0,798.0,907.12,694.42
2016,4,26,11,15,525.5,346.5,3.1,14.0,811.5,905.03,692.44
2016,4,26,11,30,523.0,356.0,3.2,14.0,825.0,900.2,689.05
2016,4,26,11,45,675.5,268.5,3.35,14.0,879.0,949.55,728.83
2016,4,26,12,0,828.0,181.0,3.5,14.0,933.0,981.94,752.57
2016,4,26,12,15,828.0,181.0,3.55,14.0,931.5,957.78,735.91
2016,4,26,12,30,828.0,181.0,3.6,14.0,930.0,930.46,717.52
2016,4,26,12,45,853.0,162.5,3.7,14.0,928.0,904.16,700.11
2016,4,26,13,0,878.0,144.0,3.8,14.0,926.0,866.69,674.65
2016,4,26,13,15,874.0,143.5,3.85,14.0,909.5,826.76,647.0
2016,4,26,13,30,870.0,143.0,3.9,14.0,893.0,784.44,617.39
2016,4,26,13,45,855.5,146.0,3.95,14.0,867.5,739.2,583.33
2016,4,26,14,0,841.0,149.0,4.0,14.0,842.0,688.35,544.27
2016,4,26,14,15,689.0,209.5,4.0,14.0,763.5,603.69,477.18
2016,4,26,14,30,537.0,270.0,4.0,14.0,685.0,529.41,417.69
2016,4,26,14,45,662.5,207.0,4.05,14.0,694.5,504.73,397.11
2016,4,26,15,0,788.0,144.0,4.1,14.0,704.0,467.65,364.18
2016,4,26,15,15,661.0,174.0,4.1,13.5,624.5,391.54,301.76
2016,4,26,15,30,534.0,204.0,4.1,13.0,545.0,330.72,252.0
2016,4,26,15,45,497.0,199.5,4.15,13.0,498.5,280.31,208.72
2016,4,26,16,0,460.0,195.0,4.2,13.0,452.0,234.01,169.67
2016,4,26,16,15,370.0,192.0,4.15,12.5,386.5,191.23,138.47
2016,4,26,16,30,280.0,189.0,4.1,12.0,321.0,154.38,115.53
2016,4,26,16,45,333.0,158.0,4.1,11.5,297.5,112.84,95.15
2016,4,26,17,0,386.0,127.0,4.1,11.0,274.0,88.19,73.74
2016,4,26,17,15,341.0,116.0,4.0,10.5,231.5,82.23,68.73
2016,4,26,17,30,296.0,105.0,3.9,10.0,189.0,79.07,66.04
2016,4,26,17,45,248.0,87.5,3.8,10.0,148.0,66.84,54.86
2016,4,26,18,0,200.0,70.0,3.7,10.0,107.0,54.22,43.1
2016,4,26,18,15,141.0,51.0,3.6,9.5,73.0,40.15,29.9
2016,4,26,18,30,82.0,32.0,3.5,9.0,39.0,25.69,15.36
2016,4,26,18,45,41.0,16.0,3.45,9.0,19.5,13.14,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,9.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,9.0,10.0,9.1,0.0
2016,4,27,5,45,128.5,26.0,2.75,9.5,41.5,90.33,53.57
2016,4,27,6,0,257.0,42.0,3.0,10.0,73.0,171.8,134.55
2016,4,27,6,15,350.0,54.5,3.2,10.0,118.0,243.55,199.68
2016,4,27,6,30,443.0,67.0,3.4,10.0,163.0,328.74,275.15
2016,4,27,6,45,504.0,76.5,3.6,10.0,213.5,399.88,337.61
2016,4,27,7,0,565.0,86.0,3.8,10.0,264.0,476.08,402.48
2016,4,27,7,15,282.5,78.5,3.95,10.0,167.5,297.38,253.48
2016,4,27,7,30,0.0,71.0,4.1,10.0,71.0,62.78,48.6
2016,4,27,7,45,42.0,142.0,4.3,10.0,163.0,173.23,143.94
2016,4,27,8,0,84.0,213.0,4.5,10.0,255.0,287.64,239.72
2016,4,27,8,15,74.5,232.0,4.55,10.0,272.0,301.41,249.7
2016,4,27,8,30,65.0,251.0,4.6,10.0,289.0,314.24,259.04
2016,4,27,8,45,91.0,279.0,4.7,10.0,337.0,368.74,303.3
2016,4,27,9,0,117.0,307.0,4.8,10.0,385.0,440.98,360.82
2016,4,27,9,15,241.0,310.5,4.8,10.0,483.5,580.97,473.51
2016,4,27,9,30,365.0,314.0,4.8,10.0,582.0,708.24,572.94
2016,4,27,9,45,194.0,305.0,4.85,10.0,448.0,514.23,418.03
2016,4,27,10,0,23.0,296.0,4.9,10.0,314.0,299.53,241.77
2016,4,27,10,15,38.5,336.0,4.9,10.0,368.0,372.29,300.43
2016,4,27,10,30,54.0,376.0,4.9,10.0,422.0,428.32,344.44
2016,4,27,10,45,34.0,324.0,4.95,10.0,353.5,351.08,282.5
2016,4,27,11,0,14.0,272.0,5.0,10.0,285.0,263.6,211.85
2016,4,27,11,15,58.5,359.0,5.0,10.0,412.0,406.73,327.32
2016,4,27,11,30,103.0,446.0,5.0,10.0,539.0,535.98,428.18
2016,4,27,11,45,60.5,379.0,5.0,10.5,434.0,421.96,337.43
2016,4,27,12,0,18.0,312.0,5.0,11.0,329.0,301.24,240.58
2016,4,27,12,15,25.5,343.5,5.0,11.0,367.0,346.78,277.07
2016,4,27,12,30,33.0,375.0,5.0,11.0,405.0,380.33,303.51
2016,4,27,12,45,142.5,409.0,5.05,11.5,536.5,511.25,408.0
2016,4,27,13,0,252.0,443.0,5.1,12.0,668.0,629.43,499.2
2016,4,27,13,15,557.5,300.5,5.1,12.0,786.5,729.0,581.49
2016,4,27,13,30,863.0,158.0,5.1,12.0,905.0,797.03,637.76
2016,4,27,13,45,862.0,153.0,5.15,12.0,882.0,749.6,600.92
2016,4,27,14,0,861.0,148.0,5.2,12.0,859.0,700.01,562.18
2016,4,27,14,15,851.5,146.0,5.2,12.0,827.5,646.0,518.76
2016,4,27,14,30,842.0,144.0,5.2,12.0,796.0,591.04,473.5
2016,4,27,14,45,837.0,137.5,5.2,12.0,760.0,533.71,425.19
2016,4,27,15,0,832.0,131.0,5.2,12.0,724.0,475.51,374.75
2016,4,27,15,15,816.5,127.5,5.2,12.0,681.0,415.23,321.36
2016,4,27,15,30,801.0,124.0,5.2,12.0,638.0,355.73,267.51
2016,4,27,15,45,788.0,117.5,5.2,12.0,592.0,295.44,212.52
2016,4,27,16,0,775.0,111.0,5.2,12.0,546.0,236.17,159.27
2016,4,27,16,15,748.5,106.5,5.15,12.0,495.0,172.32,106.39
2016,4,27,16,30,722.0,102.0,5.1,12.0,444.0,116.72,68.78
2016,4,27,16,45,692.5,95.0,5.1,12.0,392.5,64.72,52.37
2016,4,27,17,0,663.0,88.0,5.1,12.0,341.0,61.73,49.89
2016,4,27,17,15,614.5,81.5,5.1,11.5,289.0,58.81,47.48
2016,4,27,17,30,566.0,75.0,5.1,11.0,237.0,55.78,44.88
2016,4,27,17,45,500.0,65.5,5.1,10.5,187.5,50.01,39.64
2016,4,27,18,0,434.0,56.0,5.1,10.0,138.0,44.0,33.97
2016,4,27,18,15,326.5,44.0,5.05,9.5,95.0,35.33,25.68
2016,4,27,18,30,219.0,32.0,5.0,9.0,52.0,25.02,15.06
2016,4,27,18,45,109.5,16.0,5.0,9.0,26.0,12.62,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,8.0,6.5,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,8.0,13.0,30.31,0.0
2016,4,28,5,45,213.5,24.0,4.3,8.5,46.5,120.11,76.75
2016,4,28,6,0,357.0,37.0,4.3,9.0,80.0,208.44,164.95
2016,4,28,6,15,447.5,46.0,4.2,9.5,127.0,282.17,232.54
2016,4,28,6,30,538.0,55.0,4.1,10.0,174.0,365.43,306.47
2016,4,28,6,45,598.5,61.0,4.0,10.5,226.0,436.71,368.35
2016,4,28,7,0,659.0,67.0,3.9,11.0,278.0,512.91,431.9
2016,4,28,7,15,699.0,72.0,3.8,11.5,330.5,575.47,482.11
2016,4,28,7,30,739.0,77.0,3.7,12.0,383.0,642.98,533.28
2016,4,28,7,45,767.5,81.5,3.65,12.5,435.5,702.4,575.79
2016,4,28,8,0,796.0,86.0,3.6,13.0,488.0,761.7,617.02
2016,4,28,8,15,817.5,89.0,3.5,13.5,537.5,812.79,650.85
2016,4,28,8,30,839.0,92.0,3.4,14.0,587.0,862.48,682.86
2016,4,28,8,45,852.5,96.0,3.3,14.5,632.5,904.37,708.57
2016,4,28,9,0,866.0,100.0,3.2,15.0,678.0,934.58,725.63
2016,4,28,9,15,878.5,102.0,3.1,15.0,719.0,967.53,745.81
2016,4,28,9,30,891.0,104.0,3.0,15.0,760.0,997.51,763.7
2016,4,28,9,45,903.0,104.5,2.95,15.5,796.0,1022.12,776.81
2016,4,28,10,0,915.0,105.0,2.9,16.0,832.0,1043.35,787.62
2016,4,28,10,15,921.5,106.5,2.9,16.0,861.0,1056.55,795.08
2016,4,28,10,30,928.0,108.0,2.9,16.0,890.0,1065.96,800.2
2016,4,28,10,45,924.0,114.5,2.9,16.5,909.0,1066.16,797.89
2016,4,28,11,0,920.0,121.0,2.9,17.0,928.0,1062.32,793.16
2016,4,28,11,15,923.0,121.5,2.95,17.0,942.5,1055.4,788.56
2016,4,28,11,30,926.0,122.0,3.0,17.0,957.0,1044.65,781.56
2016,4,28,11,45,921.5,126.0,3.15,17.0,961.5,1026.31,770.51
2016,4,28,12,0,917.0,130.0,3.3,17.0,966.0,1004.43,757.07
2016,4,28,12,15,917.0,130.0,3.4,17.0,965.0,979.5,741.11
2016,4,28,12,30,917.0,130.0,3.5,17.0,964.0,951.22,722.81
2016,4,28,12,45,919.0,126.5,3.6,17.0,956.0,918.17,701.11
2016,4,28,13,0,921.0,123.0,3.7,17.0,948.0,881.95,677.04
2016,4,28,13,15,917.5,122.5,3.8,17.0,931.5,841.06,649.45
2016,4,28,13,30,914.0,122.0,3.9,17.0,915.0,797.63,619.75
2016,4,28,13,45,903.5,123.5,4.0,17.0,889.5,748.7,584.59
2016,4,28,14,0,893.0,125.0,4.1,17.0,864.0,698.2,546.37
2016,4,28,14,15,885.0,123.5,4.2,16.5,833.5,645.33,506.34
2016,4,28,14,30,877.0,122.0,4.3,16.0,803.0,591.19,464.1
2016,4,28,14,45,863.0,121.0,4.45,16.0,765.0,531.99,415.79
2016,4,28,15,0,849.0,120.0,4.6,16.0,727.0,473.34,366.3
2016,4,28,15,15,834.5,117.5,4.6,15.5,684.5,413.47,314.73
2016,4,28,15,30,820.0,115.0,4.6,15.0,642.0,354.21,262.29
2016,4,28,15,45,803.0,110.5,4.65,15.0,595.5,293.53,207.78
2016,4,28,16,0,786.0,106.0,4.7,15.0,549.0,234.31,155.34
2016,4,28,16,15,760.5,102.0,4.7,14.5,499.0,176.11,107.89
2016,4,28,16,30,735.0,98.0,4.7,14.0,449.0,114.9,66.13
2016,4,28,16,45,702.0,92.5,4.75,14.0,397.0,62.86,50.29
2016,4,28,17,0,669.0,87.0,4.8,14.0,345.0,60.89,48.74
2016,4,28,17,15,621.5,81.0,4.7,13.5,292.5,58.33,46.67
2016,4,28,17,30,574.0,75.0,4.6,13.0,240.0,55.69,44.44
2016,4,28,17,45,498.0,67.0,4.55,12.5,189.5,51.15,40.35
2016,4,28,18,0,422.0,59.0,4.5,12.0,139.0,46.5,35.95
2016,4,28,18,15,316.0,46.5,4.35,11.5,96.0,35.85,25.97
2016,4,28,18,30,210.0,34.0,4.2,11.0,53.0,26.55,16.4
2016,4,28,18,45,105.0,17.0,4.05,10.5,26.5,13.39,0.0
2016,4,28,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,8.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,8.0,11.0,10.01,0.0
2016,4,29,5,45,107.5,30.0,3.05,8.5,43.5,82.45,53.84
2016,4,29,6,0,215.0,49.0,3.1,9.0,76.0,163.19,129.21
2016,4,29,6,15,304.5,63.5,3.1,9.0,121.0,233.44,192.5
2016,4,29,6,30,394.0,78.0,3.1,9.0,166.0,313.61,263.48
2016,4,29,6,45,463.0,87.0,3.15,9.5,217.0,384.6,324.95
2016,4,29,7,0,532.0,96.0,3.2,10.0,268.0,466.45,393.22
2016,4,29,7,15,577.0,104.0,3.25,10.0,319.5,533.37,447.95
2016,4,29,7,30,622.0,112.0,3.3,10.0,371.0,602.72,503.05
2016,4,29,7,45,496.0,151.5,3.4,10.5,375.0,572.3,475.26
2016,4,29,8,0,370.0,191.0,3.5,11.0,379.0,520.15,430.4
2016,4,29,8,15,551.5,163.0,3.5,11.0,474.5,670.19,549.83
2016,4,29,8,30,733.0,135.0,3.5,11.0,570.0,824.08,663.79
2016,4,29,8,45,598.5,189.5,3.5,11.0,562.5,783.7,630.44
2016,4,29,9,0,464.0,244.0,3.5,11.0,555.0,727.27,583.8
2016,4,29,9,15,411.0,281.5,3.55,11.5,569.5,726.49,579.55
2016,4,29,9,30,358.0,319.0,3.6,12.0,584.0,705.96,560.68
2016,4,29,9,45,605.5,228.5,3.65,12.5,701.0,879.48,692.36
2016,4,29,10,0,853.0,138.0,3.7,13.0,818.0,1028.21,794.13
2016,4,29,10,15,861.0,139.5,3.75,13.5,846.5,1042.22,800.21
2016,4,29,10,30,869.0,141.0,3.8,14.0,875.0,1040.49,796.79
2016,4,29,10,45,878.5,140.0,3.9,14.5,898.0,1046.06,799.02
2016,4,29,11,0,888.0,139.0,4.0,15.0,921.0,1047.92,798.78
2016,4,29,11,15,891.5,140.0,4.05,15.0,935.0,1042.02,794.53
2016,4,29,11,30,895.0,141.0,4.1,15.0,949.0,1032.39,787.91
2016,4,29,11,45,898.0,140.5,4.2,15.5,956.0,1017.13,776.42
2016,4,29,12,0,901.0,140.0,4.3,16.0,963.0,998.27,762.58
2016,4,29,12,15,901.0,139.5,4.4,16.0,962.0,973.14,746.17
2016,4,29,12,30,901.0,139.0,4.5,16.0,961.0,944.73,727.51
2016,4,29,12,45,885.0,147.5,4.65,16.0,948.5,907.58,702.91
2016,4,29,13,0,869.0,156.0,4.8,16.0,936.0,875.54,681.69
2016,4,29,13,15,865.0,155.0,4.85,16.0,919.5,834.35,652.96
2016,4,29,13,30,861.0,154.0,4.9,16.0,903.0,790.82,621.94
2016,4,29,13,45,861.5,149.0,5.0,16.0,881.0,744.66,587.53
2016,4,29,14,0,862.0,144.0,5.1,16.0,859.0,696.22,550.49
2016,4,29,14,15,854.0,142.0,5.1,15.5,829.0,643.22,509.49
2016,4,29,14,30,846.0,140.0,5.1,15.0,799.0,589.11,466.39
2016,4,29,14,45,840.5,135.0,5.15,15.0,763.5,532.78,419.51
2016,4,29,15,0,835.0,130.0,5.2,15.0,728.0,475.61,370.51
2016,4,29,15,15,821.0,127.0,5.2,14.5,686.5,416.29,319.04
2016,4,29,15,30,807.0,124.0,5.2,14.0,645.0,357.55,266.76
2016,4,29,15,45,794.0,118.5,5.2,14.0,600.0,297.86,212.65
2016,4,29,16,0,781.0,113.0,5.2,14.0,555.0,239.18,160.25
2016,4,29,16,15,757.0,108.5,5.2,13.5,505.0,175.29,107.81
2016,4,29,16,30,733.0,104.0,5.2,13.0,455.0,119.44,70.18
2016,4,29,16,45,707.0,97.0,5.2,13.0,404.0,66.03,53.31
2016,4,29,17,0,681.0,90.0,5.2,13.0,353.0,63.11,50.9
2016,4,29,17,15,635.0,83.5,5.2,12.5,300.5,60.25,48.58
2016,4,29,17,30,589.0,77.0,5.2,12.0,248.0,57.28,46.04
2016,4,29,17,45,528.5,67.5,5.25,11.5,198.0,51.57,40.9
2016,4,29,18,0,468.0,58.0,5.3,11.0,148.0,45.61,35.32
2016,4,29,18,15,362.5,46.0,5.25,10.5,103.5,36.98,27.11
2016,4,29,18,30,257.0,34.0,5.2,10.0,59.0,26.6,16.7
2016,4,29,18,45,128.5,17.0,5.2,10.0,29.5,13.39,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,67.0,6.5,2.9,8.0,8.5,5.91,0.0
2016,4,30,5,30,134.0,13.0,2.9,8.0,17.0,50.95,0.0
2016,4,30,5,45,281.5,24.5,2.95,8.5,54.5,146.78,101.18
2016,4,30,6,0,429.0,36.0,3.0,9.0,92.0,237.17,188.39
2016,4,30,6,15,514.5,44.0,2.9,9.5,140.5,311.46,256.14
2016,4,30,6,30,600.0,52.0,2.8,10.0,189.0,394.61,329.23
2016,4,30,6,45,655.0,57.5,2.75,10.5,242.0,462.46,387.54
2016,4,30,7,0,710.0,63.0,2.7,11.0,295.0,537.63,449.14
2016,4,30,7,15,747.0,67.5,2.65,11.5,348.5,603.05,500.44
2016,4,30,7,30,784.0,72.0,2.6,12.0,402.0,669.83,549.33
2016,4,30,7,45,810.0,76.0,2.6,12.5,454.5,728.51,590.25
2016,4,30,8,0,836.0,80.0,2.6,13.0,507.0,786.75,629.74
2016,4,30,8,15,855.5,82.5,2.55,13.0,556.5,829.32,657.76
2016,4,30,8,30,875.0,85.0,2.5,13.0,606.0,877.37,689.33
2016,4,30,8,45,890.0,87.5,2.5,13.5,652.0,919.43,715.22
2016,4,30,9,0,905.0,90.0,2.5,14.0,698.0,959.01,739.03
2016,4,30,9,15,915.5,92.0,2.45,14.5,738.5,990.94,756.82
2016,4,30,9,30,926.0,94.0,2.4,15.0,779.0,1019.69,772.31
2016,4,30,9,45,938.0,93.0,2.35,15.5,815.0,1043.13,784.14
2016,4,30,10,0,950.0,92.0,2.3,16.0,851.0,1063.1,793.66
2016,4,30,10,15,955.0,93.5,2.3,16.0,879.5,1075.13,800.17
2016,4,30,10,30,960.0,95.0,2.3,16.0,908.0,1083.23,804.32
2016,4,30,10,45,963.0,96.0,2.3,16.5,929.0,1084.77,802.87
2016,4,30,11,0,966.0,97.0,2.3,17.0,950.0,1082.28,799.04
2016,4,30,11,15,968.0,97.5,2.25,17.0,963.5,1074.25,792.68
2016,4,30,11,30,970.0,98.0,2.2,17.0,977.0,1062.25,783.95
2016,4,30,11,45,969.5,98.5,2.2,17.0,982.5,1043.91,771.9
2016,4,30,12,0,969.0,99.0,2.2,17.0,988.0,1021.82,757.55
2016,4,30,12,15,968.5,99.0,2.15,17.0,986.0,995.59,739.96
2016,4,30,12,30,968.0,99.0,2.1,17.0,984.0,965.85,720.12
2016,4,30,12,45,960.0,102.5,2.1,17.5,973.0,929.64,695.22
2016,4,30,13,0,952.0,106.0,2.1,18.0,962.0,890.61,668.43
2016,4,30,13,15,948.0,105.0,2.1,18.0,944.5,847.95,640.31
2016,4,30,13,30,944.0,104.0,2.1,18.0,927.0,802.72,610.15
2016,4,30,13,45,939.0,102.5,2.15,18.0,902.5,753.94,577.14
2016,4,30,14,0,934.0,101.0,2.2,18.0,878.0,703.08,540.04
2016,4,30,14,15,926.5,99.5,2.2,18.0,847.0,648.86,499.08
2016,4,30,14,30,919.0,98.0,2.2,18.0,816.0,593.25,455.84
2016,4,30,14,45,909.0,96.0,2.25,18.0,778.5,534.85,409.27
2016,4,30,15,0,899.0,94.0,2.3,18.0,741.0,475.83,360.6
2016,4,30,15,15,886.0,92.0,2.35,18.0,698.5,415.34,309.18
2016,4,30,15,30,873.0,90.0,2.4,18.0,656.0,355.09,256.54
2016,4,30,15,45,855.0,87.5,2.45,18.0,608.5,293.67,202.41
2016,4,30,16,0,837.0,85.0,2.5,18.0,561.0,227.62,145.34
2016,4,30,16,15,815.0,82.0,2.5,17.5,511.0,167.81,97.1
2016,4,30,16,30,793.0,79.0,2.5,17.0,461.0,110.48,59.36
2016,4,30,16,45,759.5,75.5,2.55,16.5,408.0,56.2,43.93
2016,4,30,17,0,726.0,72.0,2.6,16.0,355.0,54.95,43.11
2016,4,30,17,15,683.0,67.0,2.55,15.5,303.0,52.38,41.03
2016,4,30,17,30,640.0,62.0,2.5,15.0,251.0,45.42,34.97
2016,4,30,17,45,574.0,56.0,2.5,14.5,200.0,42.06,31.98
2016,4,30,18,0,508.0,50.0,2.5,14.0,149.0,38.64,28.76
2016,4,30,18,15,406.5,40.0,2.45,13.5,104.5,31.55,22.09
2016,4,30,18,30,305.0,30.0,2.4,13.0,60.0,24.21,14.66
2016,4,30,18,45,152.5,15.0,2.4,12.5,30.0,11.91,0.0
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,7.0,1.1,11.0,9.0,20.58,0.0
2016,5,1,5,30,120.0,14.0,1.1,11.0,18.0,47.87,0.0
2016,5,1,5,45,258.0,26.0,1.1,11.5,54.5,140.38,97.6
2016,5,1,6,0,396.0,38.0,1.1,12.0,91.0,226.04,176.98
2016,5,1,6,15,481.5,46.5,1.1,12.5,138.5,299.19,241.57
2016,5,1,6,30,567.0,55.0,1.1,13.0,186.0,381.19,311.34
2016,5,1,6,45,621.5,61.5,1.15,13.5,238.0,451.1,369.21
2016,5,1,7,0,676.0,68.0,1.2,14.0,290.0,525.27,428.0
2016,5,1,7,15,714.5,72.5,1.15,14.5,343.0,587.09,474.38
2016,5,1,7,30,753.0,77.0,1.1,15.0,396.0,653.47,521.04
2016,5,1,7,45,779.5,81.5,1.1,15.5,448.0,711.78,559.8
2016,5,1,8,0,806.0,86.0,1.1,16.0,500.0,769.77,597.21
2016,5,1,8,15,826.5,89.0,1.1,16.5,549.0,820.19,628.35
2016,5,1,8,30,847.0,92.0,1.1,17.0,598.0,869.12,657.82
2016,5,1,8,45,861.0,95.0,1.1,17.5,643.5,901.7,675.83
2016,5,1,9,0,875.0,98.0,1.1,18.0,689.0,940.0,697.56
2016,5,1,9,15,886.5,100.0,1.1,18.0,729.5,972.06,716.2
2016,5,1,9,30,898.0,102.0,1.1,18.0,770.0,1001.08,732.86
2016,5,1,9,45,907.0,104.0,1.1,18.5,805.0,1024.38,744.48
2016,5,1,10,0,916.0,106.0,1.1,19.0,840.0,1044.17,753.94
2016,5,1,10,15,922.0,107.5,1.05,19.5,868.0,1056.74,757.94
2016,5,1,10,30,928.0,109.0,1.0,20.0,896.0,1065.51,759.74
2016,5,1,10,45,931.5,110.5,0.95,20.5,917.0,1067.88,757.74
2016,5,1,11,0,935.0,112.0,0.9,21.0,938.0,1066.34,753.56
2016,5,1,11,15,937.5,112.5,0.8,21.0,952.0,1058.85,746.24
2016,5,1,11,30,940.0,113.0,0.7,21.0,966.0,1047.51,736.77
2016,5,1,11,45,940.0,113.5,0.65,21.0,971.5,1029.94,724.86
2016,5,1,12,0,940.0,114.0,0.6,21.0,977.0,1008.72,710.93
2016,5,1,12,15,939.0,114.0,0.55,21.0,975.0,982.55,694.1
2016,5,1,12,30,938.0,114.0,0.5,21.0,973.0,953.01,675.32
2016,5,1,12,45,936.5,112.5,0.45,21.5,963.5,918.4,652.2
2016,5,1,13,0,935.0,111.0,0.4,22.0,954.0,880.77,627.28
2016,5,1,13,15,931.0,110.5,0.5,21.5,937.0,839.22,605.0
2016,5,1,13,30,927.0,110.0,0.6,21.0,920.0,795.13,580.46
2016,5,1,13,45,921.0,109.0,0.7,21.0,895.5,746.86,550.69
2016,5,1,14,0,915.0,108.0,0.8,21.0,871.0,696.63,517.05
2016,5,1,14,15,907.0,106.5,0.9,20.5,839.5,643.04,480.58
2016,5,1,14,30,899.0,105.0,1.0,20.0,808.0,588.16,441.41
2016,5,1,14,45,887.5,103.5,1.1,20.0,770.5,530.51,397.58
2016,5,1,15,0,876.0,102.0,1.2,20.0,733.0,472.45,351.55
2016,5,1,15,15,862.5,99.5,1.2,19.5,691.0,412.65,302.64
2016,5,1,15,30,849.0,97.0,1.2,19.0,649.0,353.2,252.4
2016,5,1,15,45,830.0,94.5,1.3,19.0,602.0,287.64,196.45
2016,5,1,16,0,811.0,92.0,1.4,19.0,555.0,228.36,145.75
2016,5,1,16,15,787.5,88.5,1.4,18.5,505.0,169.57,98.96
2016,5,1,16,30,764.0,85.0,1.4,18.0,455.0,113.47,62.31
2016,5,1,16,45,731.5,81.0,1.4,18.0,403.0,60.13,47.05
2016,5,1,17,0,699.0,77.0,1.4,18.0,351.0,53.4,41.39
2016,5,1,17,15,655.5,71.5,1.4,17.5,299.0,50.9,39.4
2016,5,1,17,30,612.0,66.0,1.4,17.0,247.0,48.3,37.23
2016,5,1,17,45,548.5,58.5,1.4,16.5,197.5,43.88,33.34
2016,5,1,18,0,485.0,51.0,1.4,16.0,148.0,39.3,29.13
2016,5,1,18,15,386.5,41.0,1.3,15.5,104.0,32.27,22.57
2016,5,1,18,30,288.0,31.0,1.2,15.0,60.0,24.99,15.31
2016,5,1,18,45,144.0,15.5,1.2,14.5,30.0,12.28,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.0,1.15,9.5,9.5,16.66,0.0
2016,5,2,5,30,79.0,16.0,1.1,10.0,19.0,49.07,0.0
2016,5,2,5,45,194.0,31.5,1.1,10.5,54.0,122.49,86.95
2016,5,2,6,0,309.0,47.0,1.1,11.0,89.0,198.56,156.64
2016,5,2,6,15,393.5,58.0,1.1,11.0,135.0,270.52,220.27
2016,5,2,6,30,478.0,69.0,1.1,11.0,181.0,350.38,288.99
2016,5,2,6,45,535.5,77.5,1.1,11.5,232.0,420.12,346.88
2016,5,2,7,0,593.0,86.0,1.1,12.0,283.0,494.44,406.01
2016,5,2,7,15,609.0,90.5,1.1,12.0,322.5,540.21,441.58
2016,5,2,7,30,625.0,95.0,1.1,12.0,362.0,585.57,475.77
2016,5,2,7,45,588.0,121.0,1.1,12.5,397.0,614.52,494.48
2016,5,2,8,0,551.0,147.0,1.1,13.0,432.0,630.63,503.36
2016,5,2,8,15,566.0,159.0,1.1,13.5,476.0,684.15,539.85
2016,5,2,8,30,581.0,171.0,1.1,14.0,520.0,729.72,569.46
2016,5,2,8,45,597.5,182.0,1.1,14.5,565.0,774.17,597.72
2016,5,2,9,0,614.0,193.0,1.1,15.0,610.0,817.0,624.24
2016,5,2,9,15,733.0,158.0,1.05,15.0,684.5,905.92,681.44
2016,5,2,9,30,852.0,123.0,1.0,15.0,759.0,989.68,732.69
2016,5,2,9,45,862.0,125.5,1.0,15.5,794.0,1013.85,744.22
2016,5,2,10,0,872.0,128.0,1.0,16.0,829.0,1023.42,747.34
2016,5,2,10,15,879.0,129.5,1.0,16.0,857.0,1036.37,754.32
2016,5,2,10,30,886.0,131.0,1.0,16.0,885.0,1045.7,759.06
2016,5,2,10,45,886.5,135.0,1.05,16.5,905.5,1047.3,758.78
2016,5,2,11,0,887.0,139.0,1.1,17.0,926.0,1045.1,756.34
2016,5,2,11,15,890.0,139.5,1.1,17.0,939.5,1038.16,751.5
2016,5,2,11,30,893.0,140.0,1.1,17.0,953.0,1027.54,744.53
2016,5,2,11,45,887.0,145.5,1.15,17.0,957.5,1009.37,733.91
2016,5,2,12,0,881.0,151.0,1.2,17.0,962.0,987.82,721.22
2016,5,2,12,15,880.0,151.0,1.2,17.0,960.0,962.61,705.32
2016,5,2,12,30,879.0,151.0,1.2,17.0,958.0,934.28,687.43
2016,5,2,12,45,712.5,250.0,1.25,17.0,900.0,866.66,643.13
2016,5,2,13,0,546.0,349.0,1.3,17.0,842.0,788.32,587.32
2016,5,2,13,15,511.5,350.0,1.25,17.0,805.5,734.18,549.96
2016,5,2,13,30,477.0,351.0,1.2,17.0,769.0,681.12,512.55
2016,5,2,13,45,528.5,321.0,1.2,17.0,772.5,663.06,500.99
2016,5,2,14,0,580.0,291.0,1.2,17.0,776.0,639.45,484.56
2016,5,2,14,15,565.5,281.5,1.15,16.5,740.0,587.76,447.22
2016,5,2,14,30,551.0,272.0,1.1,16.0,704.0,536.5,409.5
2016,5,2,14,45,537.0,259.5,1.1,16.0,664.5,483.73,369.22
2016,5,2,15,0,523.0,247.0,1.1,16.0,625.0,431.85,328.53
2016,5,2,15,15,500.5,238.5,1.05,15.5,583.5,380.96,287.99
2016,5,2,15,30,478.0,230.0,1.0,15.0,542.0,332.21,248.29
2016,5,2,15,45,525.0,196.0,1.0,15.0,515.5,284.56,206.53
2016,5,2,16,0,572.0,162.0,1.0,15.0,489.0,231.82,160.06
2016,5,2,16,15,448.0,175.5,1.0,14.5,417.5,184.85,127.47
2016,5,2,16,30,324.0,189.0,1.0,14.0,346.0,158.2,115.15
2016,5,2,16,45,341.5,163.5,1.0,14.0,313.0,116.26,96.73
2016,5,2,17,0,359.0,138.0,1.0,14.0,280.0,94.92,78.55
2016,5,2,17,15,305.5,129.0,1.0,13.5,237.5,94.85,78.9
2016,5,2,17,30,252.0,120.0,1.0,13.0,195.0,88.78,73.78
2016,5,2,17,45,212.0,100.5,1.0,13.0,155.0,75.55,61.98
2016,5,2,18,0,172.0,81.0,1.0,13.0,115.0,61.86,49.52
2016,5,2,18,15,121.5,60.0,1.0,12.5,80.5,46.66,35.56
2016,5,2,18,30,71.0,39.0,1.0,12.0,46.0,31.9,21.53
2016,5,2,18,45,35.5,19.5,1.0,12.0,23.0,16.56,0.99
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.1,10.5,6.0,5.46,0.0
2016,5,3,5,30,0.0,12.0,1.1,11.0,12.0,10.56,0.0
2016,5,3,5,45,24.0,31.0,1.1,11.5,34.5,40.91,26.52
2016,5,3,6,0,48.0,50.0,1.1,12.0,57.0,78.89,60.38
2016,5,3,6,15,70.5,72.0,1.1,12.0,86.5,116.59,93.59
2016,5,3,6,30,93.0,94.0,1.1,12.0,116.0,156.12,128.08
2016,5,3,6,45,118.0,113.5,1.15,12.5,148.5,195.9,161.96
2016,5,3,7,0,143.0,133.0,1.2,13.0,181.0,238.0,196.95
2016,5,3,7,15,153.0,156.0,1.25,13.0,215.0,276.29,228.08
2016,5,3,7,30,163.0,179.0,1.3,13.0,249.0,314.98,258.83
2016,5,3,7,45,136.0,202.0,1.4,13.5,265.5,325.6,265.4
2016,5,3,8,0,109.0,225.0,1.5,14.0,282.0,319.39,258.69
2016,5,3,8,15,160.5,247.5,1.55,14.0,340.0,404.28,325.58
2016,5,3,8,30,212.0,270.0,1.6,14.0,398.0,478.09,381.98
2016,5,3,8,45,228.5,290.0,1.65,14.5,438.0,519.62,411.42
2016,5,3,9,0,245.0,310.0,1.7,15.0,478.0,577.9,452.61
2016,5,3,9,15,371.5,289.0,1.7,15.0,559.5,678.87,528.03
2016,5,3,9,30,498.0,268.0,1.7,15.0,641.0,801.77,615.51
2016,5,3,9,45,321.5,331.5,1.7,15.5,576.5,684.4,525.0
2016,5,3,10,0,145.0,395.0,1.7,16.0,512.0,560.26,429.65
2016,5,3,10,15,146.5,410.0,1.65,16.0,532.0,575.74,440.8
2016,5,3,10,30,148.0,425.0,1.6,16.0,552.0,590.27,450.14
2016,5,3,10,45,178.0,435.5,1.6,16.0,591.5,627.81,477.08
2016,5,3,11,0,208.0,446.0,1.6,16.0,631.0,664.05,502.62
2016,5,3,11,15,158.5,450.5,1.6,16.0,593.0,613.23,464.54
2016,5,3,11,30,109.0,455.0,1.6,16.0,555.0,548.53,417.02
2016,5,3,11,45,134.0,462.5,1.6,16.0,586.0,587.56,445.86
2016,5,3,12,0,159.0,470.0,1.6,16.0,617.0,610.58,462.4
2016,5,3,12,15,147.5,468.0,1.55,16.0,604.5,588.64,445.9
2016,5,3,12,30,136.0,466.0,1.5,16.0,592.0,566.62,429.71
2016,5,3,12,45,127.0,459.5,1.5,16.5,576.0,542.62,411.72
2016,5,3,13,0,118.0,453.0,1.5,17.0,560.0,518.84,393.89
2016,5,3,13,15,173.5,444.5,1.5,17.0,598.5,544.14,413.71
2016,5,3,13,30,229.0,436.0,1.5,17.0,637.0,564.54,429.26
2016,5,3,13,45,263.0,416.0,1.5,17.0,640.5,557.0,424.23
2016,5,3,14,0,297.0,396.0,1.5,17.0,644.0,542.69,414.27
2016,5,3,14,15,326.0,372.0,1.55,17.0,636.0,518.55,397.0
2016,5,3,14,30,355.0,348.0,1.6,17.0,628.0,491.37,376.87
2016,5,3,14,45,401.0,312.5,1.65,17.0,615.0,460.17,353.01
2016,5,3,15,0,447.0,277.0,1.7,17.0,602.0,422.26,322.83
2016,5,3,15,15,432.5,265.5,1.75,16.5,565.0,376.08,286.16
2016,5,3,15,30,418.0,254.0,1.8,16.0,528.0,331.28,249.76
2016,5,3,15,45,398.0,238.5,1.85,16.0,484.0,287.65,213.6
2016,5,3,16,0,378.0,223.0,1.9,16.0,440.0,243.03,177.08
2016,5,3,16,15,422.0,191.5,1.9,15.5,414.0,192.9,135.08
2016,5,3,16,30,466.0,160.0,1.9,15.0,388.0,142.66,97.28
2016,5,3,16,45,495.0,134.5,1.95,15.0,352.5,91.79,75.31
2016,5,3,17,0,524.0,109.0,2.0,15.0,317.0,76.11,61.88
2016,5,3,17,15,449.5,109.0,2.0,14.5,269.5,77.26,63.2
