Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,17,30,375.0,109.0,2.0,14.0,222.0,78.62,64.61
2016,5,3,17,45,319.0,93.5,2.0,13.5,177.0,68.73,55.88
2016,5,3,18,0,263.0,78.0,2.0,13.0,132.0,60.16,48.06
2016,5,3,18,15,191.0,59.5,1.95,13.0,93.0,46.53,35.4
2016,5,3,18,30,119.0,41.0,1.9,13.0,54.0,32.57,22.1
2016,5,3,18,45,59.5,20.5,1.9,13.0,27.0,16.77,2.45
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,1.4,11.0,2.5,2.27,0.0
2016,5,4,5,30,0.0,5.0,1.3,11.0,5.0,4.38,0.0
2016,5,4,5,45,0.0,17.5,1.25,11.0,17.5,15.4,6.76
2016,5,4,6,0,0.0,30.0,1.2,11.0,30.0,26.44,16.84
2016,5,4,6,15,0.0,46.0,1.1,11.0,46.0,40.92,29.65
2016,5,4,6,30,0.0,62.0,1.0,11.0,62.0,56.06,42.95
2016,5,4,6,45,0.0,79.5,0.95,11.0,79.5,72.68,57.32
2016,5,4,7,0,0.0,97.0,0.9,11.0,97.0,89.25,71.39
2016,5,4,7,15,178.5,126.5,0.85,11.0,204.0,269.85,225.52
2016,5,4,7,30,357.0,156.0,0.8,11.0,311.0,440.59,362.43
2016,5,4,7,45,244.5,192.0,0.8,11.5,304.0,410.34,333.51
2016,5,4,8,0,132.0,228.0,0.8,12.0,297.0,355.05,286.53
2016,5,4,8,15,73.0,218.0,0.75,12.0,256.5,281.55,227.0
2016,5,4,8,30,14.0,208.0,0.7,12.0,216.0,206.56,165.1
2016,5,4,8,45,7.0,161.5,0.7,12.0,165.5,153.53,122.11
2016,5,4,9,0,0.0,115.0,0.7,12.0,115.0,102.8,80.29
2016,5,4,9,15,6.0,175.5,0.7,12.0,180.5,165.57,131.61
2016,5,4,9,30,12.0,236.0,0.7,12.0,246.0,229.77,182.37
2016,5,4,9,45,26.0,288.0,0.75,12.5,309.0,310.12,244.29
2016,5,4,10,0,40.0,340.0,0.8,13.0,372.0,377.82,294.7
2016,5,4,10,15,95.5,383.5,0.8,13.0,464.0,478.13,369.88
2016,5,4,10,30,151.0,427.0,0.8,13.0,556.0,594.92,453.63
2016,5,4,10,45,216.5,430.0,0.8,13.5,620.5,660.37,498.8
2016,5,4,11,0,282.0,433.0,0.8,14.0,685.0,739.65,552.45
2016,5,4,11,15,165.5,421.5,0.8,14.0,570.0,589.94,444.99
2016,5,4,11,30,49.0,410.0,0.8,14.0,455.0,443.56,337.84
2016,5,4,11,45,173.0,430.0,0.8,14.5,590.0,592.29,448.68
2016,5,4,12,0,297.0,450.0,0.8,15.0,725.0,731.86,544.87
2016,5,4,12,15,239.5,460.0,0.85,15.0,682.0,664.95,496.55
2016,5,4,12,30,182.0,470.0,0.9,15.0,639.0,610.89,458.63
2016,5,4,12,45,245.5,453.0,0.95,15.0,677.5,645.02,485.09
2016,5,4,13,0,309.0,436.0,1.0,15.0,716.0,665.87,501.17
2016,5,4,13,15,390.0,395.5,1.05,15.0,743.0,673.99,508.99
2016,5,4,13,30,471.0,355.0,1.1,15.0,770.0,679.06,514.35
2016,5,4,13,45,263.0,366.0,1.2,15.0,597.0,513.37,393.72
2016,5,4,14,0,55.0,377.0,1.3,15.0,424.0,366.66,283.25
2016,5,4,14,15,55.0,363.0,1.35,15.0,408.5,348.17,270.51
2016,5,4,14,30,55.0,349.0,1.4,15.0,393.0,329.77,256.9
2016,5,4,14,45,156.5,343.0,1.45,15.0,458.5,366.0,285.0
2016,5,4,15,0,258.0,337.0,1.5,15.0,524.0,388.4,300.66
2016,5,4,15,15,262.0,315.0,1.5,14.5,496.0,351.91,271.75
2016,5,4,15,30,266.0,293.0,1.5,14.0,468.0,315.13,242.21
2016,5,4,15,45,187.0,274.5,1.55,14.0,393.0,264.09,203.3
2016,5,4,16,0,108.0,256.0,1.6,14.0,318.0,223.91,174.06
2016,5,4,16,15,185.0,228.5,1.6,14.0,324.0,197.94,150.2
2016,5,4,16,30,262.0,201.0,1.6,14.0,330.0,161.86,120.39
2016,5,4,16,45,319.0,169.0,1.6,14.0,309.0,119.99,100.07
2016,5,4,17,0,376.0,137.0,1.6,14.0,288.0,94.11,77.88
2016,5,4,17,15,329.0,127.0,1.55,13.5,245.5,93.67,77.89
2016,5,4,17,30,282.0,117.0,1.5,13.0,203.0,86.97,72.23
2016,5,4,17,45,251.5,97.5,1.45,12.5,163.0,73.74,60.54
2016,5,4,18,0,221.0,78.0,1.4,12.0,123.0,60.03,48.15
2016,5,4,18,15,165.5,59.0,1.3,11.5,87.5,46.14,35.33
2016,5,4,18,30,110.0,40.0,1.2,11.0,52.0,31.85,21.82
2016,5,4,18,45,55.0,20.0,1.15,11.0,26.0,16.4,3.48
2016,5,4,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,11.0,5.0,4.55,0.0
2016,5,5,5,30,0.0,10.0,0.9,11.0,10.0,8.79,0.0
2016,5,5,5,45,0.0,27.0,1.0,11.0,27.0,24.12,13.94
2016,5,5,6,0,0.0,44.0,1.1,11.0,44.0,40.77,29.02
2016,5,5,6,15,4.5,65.0,1.1,11.0,66.0,63.69,49.16
2016,5,5,6,30,9.0,86.0,1.1,11.0,88.0,86.76,69.31
2016,5,5,6,45,18.5,106.0,1.15,11.5,111.5,111.84,90.81
2016,5,5,7,0,28.0,126.0,1.2,12.0,135.0,146.16,119.64
2016,5,5,7,15,16.0,134.0,1.2,12.0,139.5,136.97,111.37
2016,5,5,7,30,4.0,142.0,1.2,12.0,144.0,135.4,109.4
2016,5,5,7,45,135.5,180.5,1.2,12.0,251.5,299.28,246.68
2016,5,5,8,0,267.0,219.0,1.2,12.0,359.0,467.57,379.44
2016,5,5,8,15,133.5,149.5,1.2,12.0,219.5,270.18,221.01
2016,5,5,8,30,0.0,80.0,1.2,12.0,80.0,70.87,54.08
2016,5,5,8,45,23.0,183.5,1.2,12.5,199.0,199.92,160.95
2016,5,5,9,0,46.0,287.0,1.2,13.0,318.0,332.11,264.42
2016,5,5,9,15,30.0,267.5,1.15,13.0,288.5,294.41,233.17
2016,5,5,9,30,14.0,248.0,1.1,13.0,259.0,243.44,192.41
2016,5,5,9,45,11.5,230.0,1.1,13.5,239.5,222.82,175.68
2016,5,5,10,0,9.0,212.0,1.1,14.0,220.0,202.64,159.18
2016,5,5,10,15,5.5,178.5,1.1,14.0,183.5,167.21,130.84
2016,5,5,10,30,2.0,145.0,1.1,14.0,147.0,132.44,102.85
2016,5,5,10,45,5.0,168.0,1.1,14.0,172.5,156.66,122.36
2016,5,5,11,0,8.0,191.0,1.1,14.0,198.0,180.84,141.49
2016,5,5,11,15,8.5,193.5,1.1,14.0,201.5,183.37,143.32
2016,5,5,11,30,9.0,196.0,1.1,14.0,205.0,185.83,145.19
2016,5,5,11,45,27.0,302.5,1.1,14.0,328.0,312.34,243.78
2016,5,5,12,0,45.0,409.0,1.1,14.0,451.0,430.43,331.61
2016,5,5,12,15,48.0,413.5,1.1,14.0,458.5,433.15,332.73
2016,5,5,12,30,51.0,418.0,1.1,14.0,466.0,435.29,334.34
2016,5,5,12,45,53.5,417.0,1.15,14.5,466.5,431.22,331.04
2016,5,5,13,0,56.0,416.0,1.2,15.0,467.0,426.7,327.47
2016,5,5,13,15,37.5,362.0,1.2,15.0,396.0,357.26,275.7
2016,5,5,13,30,19.0,308.0,1.2,15.0,325.0,287.6,223.13
2016,5,5,13,45,20.5,308.5,1.25,15.0,326.5,286.95,223.27
2016,5,5,14,0,22.0,309.0,1.3,15.0,328.0,285.99,222.83
2016,5,5,14,15,41.0,332.0,1.3,14.5,365.0,313.61,244.9
2016,5,5,14,30,60.0,355.0,1.3,14.0,402.0,337.27,263.56
2016,5,5,14,45,51.0,329.5,1.35,14.0,368.5,304.97,238.86
2016,5,5,15,0,42.0,304.0,1.4,14.0,335.0,274.13,215.36
2016,5,5,15,15,126.5,303.0,1.4,13.5,388.5,295.34,231.39
2016,5,5,15,30,211.0,302.0,1.4,13.0,442.0,308.35,239.21
2016,5,5,15,45,224.5,277.5,1.4,13.0,416.5,275.86,211.91
2016,5,5,16,0,238.0,253.0,1.4,13.0,391.0,242.07,183.61
2016,5,5,16,15,334.0,211.5,1.35,12.5,386.5,200.66,146.43
2016,5,5,16,30,430.0,170.0,1.3,12.0,382.0,147.41,103.22
2016,5,5,16,45,410.5,153.0,1.3,12.0,337.5,103.95,86.76
2016,5,5,17,0,391.0,136.0,1.3,12.0,293.0,93.41,77.86
2016,5,5,17,15,322.5,131.5,1.2,12.0,249.5,96.55,80.85
2016,5,5,17,30,254.0,127.0,1.1,12.0,206.0,93.35,78.12
2016,5,5,17,45,259.0,105.5,1.0,12.0,172.5,79.14,65.44
2016,5,5,18,0,264.0,84.0,0.9,12.0,139.0,64.33,51.98
2016,5,5,18,15,187.0,65.0,0.9,11.5,98.5,50.44,39.18
2016,5,5,18,30,110.0,46.0,0.9,11.0,58.0,36.21,25.68
2016,5,5,18,45,55.0,23.0,0.95,11.0,29.0,18.71,5.8
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,30.5,10.0,2.5,9.0,11.5,16.41,0.0
2016,5,6,5,30,61.0,20.0,2.5,9.0,23.0,45.36,8.9
2016,5,6,5,45,143.5,38.5,2.5,9.5,57.0,104.94,77.7
2016,5,6,6,0,226.0,57.0,2.5,10.0,91.0,175.9,140.92
2016,5,6,6,15,301.0,71.5,2.45,10.0,135.0,240.46,198.49
2016,5,6,6,30,376.0,86.0,2.4,10.0,179.0,313.07,262.0
2016,5,6,6,45,413.0,101.5,2.35,10.5,225.5,372.29,312.22
2016,5,6,7,0,450.0,117.0,2.3,11.0,272.0,434.43,362.99
2016,5,6,7,15,492.0,126.5,2.15,11.0,321.5,495.64,411.81
2016,5,6,7,30,534.0,136.0,2.0,11.0,371.0,559.44,460.92
2016,5,6,7,45,566.0,144.0,1.95,11.5,419.5,615.95,502.32
2016,5,6,8,0,598.0,152.0,1.9,12.0,468.0,679.87,547.73
2016,5,6,8,15,499.0,194.5,1.75,12.0,474.5,659.43,527.46
2016,5,6,8,30,400.0,237.0,1.6,12.0,481.0,619.91,493.87
2016,5,6,8,45,331.0,274.5,1.45,12.5,486.5,610.05,481.69
2016,5,6,9,0,262.0,312.0,1.3,13.0,492.0,594.49,465.05
2016,5,6,9,15,231.5,337.0,1.15,13.0,503.0,579.87,451.59
2016,5,6,9,30,201.0,362.0,1.0,13.0,514.0,579.45,448.15
2016,5,6,9,45,106.0,299.0,0.9,13.5,379.5,417.15,325.11
2016,5,6,10,0,11.0,236.0,0.8,14.0,245.0,227.61,177.44
2016,5,6,10,15,139.0,326.5,0.7,14.0,445.5,477.49,370.96
2016,5,6,10,30,267.0,417.0,0.6,14.0,646.0,716.88,537.57
2016,5,6,10,45,387.5,388.0,0.55,14.5,730.0,803.74,593.6
2016,5,6,11,0,508.0,359.0,0.5,15.0,814.0,902.56,656.73
2016,5,6,11,15,379.5,408.5,0.5,15.0,751.0,802.88,586.78
2016,5,6,11,30,251.0,458.0,0.5,15.0,688.0,716.8,526.84
2016,5,6,11,45,286.5,451.5,0.5,15.0,716.0,734.38,540.52
2016,5,6,12,0,322.0,445.0,0.5,15.0,744.0,749.33,550.97
2016,5,6,12,15,255.5,458.5,0.5,15.0,695.5,686.92,507.01
2016,5,6,12,30,189.0,472.0,0.5,15.0,647.0,618.07,459.09
2016,5,6,12,45,151.0,463.5,0.5,15.0,603.0,565.63,422.68
2016,5,6,13,0,113.0,455.0,0.5,15.0,559.0,515.35,387.07
2016,5,6,13,15,98.0,439.5,0.5,15.0,528.5,474.54,358.42
2016,5,6,13,30,83.0,424.0,0.5,15.0,498.0,441.13,334.62
2016,5,6,13,45,47.5,334.0,0.55,15.0,376.5,329.86,253.27
2016,5,6,14,0,12.0,244.0,0.6,15.0,255.0,223.03,172.67
2016,5,6,14,15,23.5,284.0,0.6,15.0,303.5,262.42,203.94
2016,5,6,14,30,35.0,324.0,0.6,15.0,352.0,298.08,231.09
2016,5,6,14,45,109.5,336.0,0.6,15.0,417.5,337.07,260.63
2016,5,6,15,0,184.0,348.0,0.6,15.0,483.0,367.04,281.99
2016,5,6,15,15,223.5,322.0,0.6,15.0,476.0,345.98,264.51
2016,5,6,15,30,263.0,296.0,0.6,15.0,469.0,316.22,239.86
2016,5,6,15,45,131.5,188.0,0.65,15.0,274.5,187.25,142.6
2016,5,6,16,0,0.0,80.0,0.7,15.0,80.0,70.85,53.59
2016,5,6,16,15,0.0,73.0,0.75,14.5,73.0,64.6,48.89
2016,5,6,16,30,0.0,66.0,0.8,14.0,66.0,58.36,43.93
2016,5,6,16,45,125.5,112.0,0.85,14.0,163.0,88.7,72.93
2016,5,6,17,0,251.0,158.0,0.9,14.0,260.0,112.52,93.9
2016,5,6,17,15,223.0,141.0,0.9,13.5,222.0,102.01,85.08
2016,5,6,17,30,195.0,124.0,0.9,13.0,184.0,91.07,75.77
2016,5,6,17,45,166.0,103.0,0.9,13.0,147.5,79.83,65.8
2016,5,6,18,0,137.0,82.0,0.9,13.0,111.0,64.57,52.01
2016,5,6,18,15,99.5,61.5,0.95,12.5,79.5,49.26,38.01
2016,5,6,18,30,62.0,41.0,1.0,12.0,48.0,33.6,23.42
2016,5,6,18,45,31.0,23.5,1.05,11.5,27.0,19.76,7.3
2016,5,6,19,0,0.0,6.0,1.1,11.0,6.0,5.46,0.0
2016,5,6,19,15,0.0,3.0,1.1,11.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,0.9,10.0,4.0,3.64,0.0
2016,5,7,5,30,0.0,8.0,0.9,10.0,8.0,7.02,0.0
2016,5,7,5,45,0.0,20.5,0.95,10.5,20.5,18.05,9.23
2016,5,7,6,0,0.0,33.0,1.0,11.0,33.0,29.1,19.2
2016,5,7,6,15,0.0,49.0,1.0,11.0,49.0,43.76,32.16
2016,5,7,6,30,0.0,65.0,1.0,11.0,65.0,58.86,45.38
2016,5,7,6,45,0.0,82.5,1.05,11.0,82.5,75.45,59.69
2016,5,7,7,0,0.0,100.0,1.1,11.0,100.0,91.99,73.71
2016,5,7,7,15,17.0,134.0,1.15,11.0,141.5,137.29,112.19
2016,5,7,7,30,34.0,168.0,1.2,11.0,183.0,195.03,160.17
2016,5,7,7,45,17.0,123.0,1.25,11.5,130.5,124.88,100.79
2016,5,7,8,0,0.0,78.0,1.3,12.0,78.0,69.04,53.11
2016,5,7,8,15,0.0,91.0,1.35,12.0,91.0,80.64,62.75
2016,5,7,8,30,0.0,104.0,1.4,12.0,104.0,92.66,72.56
2016,5,7,8,45,0.0,90.5,1.45,12.0,90.5,80.26,62.01
2016,5,7,9,0,0.0,77.0,1.5,12.0,77.0,68.27,51.87
2016,5,7,9,15,6.5,158.5,1.5,12.0,163.5,149.71,119.18
2016,5,7,9,30,13.0,240.0,1.5,12.0,250.0,234.39,186.98
2016,5,7,9,45,11.5,233.0,1.5,12.5,242.0,225.58,178.92
2016,5,7,10,0,10.0,226.0,1.5,13.0,234.0,216.93,171.43
2016,5,7,10,15,5.0,153.0,1.5,13.0,157.0,142.89,111.94
2016,5,7,10,30,0.0,80.0,1.5,13.0,80.0,71.17,53.37
2016,5,7,10,45,0.0,83.0,1.5,13.0,83.0,73.91,55.66
2016,5,7,11,0,0.0,86.0,1.5,13.0,86.0,76.67,57.87
2016,5,7,11,15,4.5,142.0,1.5,13.0,146.5,132.0,103.05
2016,5,7,11,30,9.0,198.0,1.5,13.0,207.0,187.63,147.56
2016,5,7,11,45,5.0,167.5,1.5,13.0,172.5,155.42,121.49
2016,5,7,12,0,1.0,137.0,1.5,13.0,138.0,123.68,95.86
2016,5,7,12,15,12.5,244.5,1.45,13.0,256.5,231.85,182.44
2016,5,7,12,30,24.0,352.0,1.4,13.0,375.0,339.53,265.34
2016,5,7,12,45,16.5,274.5,1.4,13.0,290.0,260.51,203.97
2016,5,7,13,0,9.0,197.0,1.4,13.0,205.0,183.32,143.61
2016,5,7,13,15,8.5,193.5,1.35,13.0,201.5,179.05,140.5
2016,5,7,13,30,8.0,190.0,1.3,13.0,198.0,174.82,137.19
2016,5,7,13,45,12.0,229.0,1.3,13.0,240.0,211.18,166.24
2016,5,7,14,0,16.0,268.0,1.3,13.0,282.0,246.46,194.01
2016,5,7,14,15,14.5,259.5,1.25,13.0,272.0,236.37,186.05
2016,5,7,14,30,13.0,251.0,1.2,13.0,262.0,226.44,178.42
2016,5,7,14,45,9.0,218.5,1.2,13.0,226.5,195.18,153.95
2016,5,7,15,0,5.0,186.0,1.2,13.0,191.0,164.67,129.89
2016,5,7,15,15,3.5,176.0,1.15,13.0,179.5,154.71,122.21
2016,5,7,15,30,2.0,166.0,1.1,13.0,168.0,144.98,114.63
2016,5,7,15,45,2.0,166.0,1.05,13.0,168.0,144.02,114.16
2016,5,7,16,0,2.0,166.0,1.0,13.0,168.0,142.8,113.47
2016,5,7,16,15,60.5,190.0,0.95,12.5,221.0,161.39,126.63
2016,5,7,16,30,119.0,214.0,0.9,12.0,274.0,166.61,129.88
2016,5,7,16,45,59.5,137.5,0.85,12.0,167.5,111.31,93.0
2016,5,7,17,0,0.0,61.0,0.8,12.0,61.0,53.89,42.76
2016,5,7,17,15,0.0,52.0,0.75,12.0,52.0,45.9,35.82
2016,5,7,17,30,0.0,43.0,0.7,12.0,43.0,37.92,28.71
2016,5,7,17,45,0.0,34.5,0.65,12.0,34.5,30.39,21.91
2016,5,7,18,0,0.0,26.0,0.6,12.0,26.0,22.88,15.03
2016,5,7,18,15,0.0,18.5,0.55,11.5,18.5,16.26,8.93
2016,5,7,18,30,0.0,11.0,0.5,11.0,11.0,9.66,2.8
2016,5,7,18,45,0.0,6.0,0.45,11.0,6.0,5.26,0.0
2016,5,7,19,0,0.0,1.0,0.4,11.0,1.0,0.91,0.0
2016,5,7,19,15,0.0,0.5,0.35,11.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,5,15,62.5,11.0,1.1,10.0,14.5,25.05,0.0
2016,5,8,5,30,125.0,22.0,1.1,10.0,29.0,73.05,29.65
2016,5,8,5,45,238.0,35.0,1.15,10.5,66.0,140.84,105.64
2016,5,8,6,0,351.0,48.0,1.2,11.0,103.0,218.79,174.36
2016,5,8,6,15,427.5,57.5,1.2,11.0,149.0,286.81,234.52
2016,5,8,6,30,504.0,67.0,1.2,11.0,195.0,362.5,299.55
2016,5,8,6,45,252.0,78.5,1.2,11.0,142.5,251.4,209.8
2016,5,8,7,0,0.0,90.0,1.2,11.0,90.0,81.68,64.6
2016,5,8,7,15,0.0,87.0,1.2,11.5,87.0,77.88,61.36
2016,5,8,7,30,0.0,84.0,1.2,12.0,84.0,74.55,58.23
2016,5,8,7,45,4.5,130.5,1.2,12.5,133.0,122.64,98.37
2016,5,8,8,0,9.0,177.0,1.2,13.0,182.0,172.21,138.6
2016,5,8,8,15,20.5,209.0,1.2,13.0,221.5,213.55,171.83
2016,5,8,8,30,32.0,241.0,1.2,13.0,261.0,270.15,216.57
2016,5,8,8,45,121.0,281.5,1.2,13.5,364.0,410.31,326.7
2016,5,8,9,0,210.0,322.0,1.2,14.0,467.0,539.54,422.96
2016,5,8,9,15,264.5,331.5,1.15,14.0,525.5,621.23,480.87
2016,5,8,9,30,319.0,341.0,1.1,14.0,584.0,687.38,526.79
2016,5,8,9,45,320.5,358.0,1.1,14.5,611.0,709.6,539.41
2016,5,8,10,0,322.0,375.0,1.1,15.0,638.0,730.13,551.25
2016,5,8,10,15,172.0,347.0,1.1,15.0,488.0,531.73,407.43
2016,5,8,10,30,22.0,319.0,1.1,15.0,338.0,317.64,245.41
2016,5,8,10,45,17.5,290.5,1.15,15.5,306.5,284.65,220.87
2016,5,8,11,0,13.0,262.0,1.2,16.0,275.0,252.29,195.59
2016,5,8,11,15,8.5,210.5,1.2,16.0,219.0,199.06,154.25
2016,5,8,11,30,4.0,159.0,1.2,16.0,163.0,146.9,113.2
2016,5,8,11,45,10.5,230.5,1.3,16.0,240.5,218.55,169.84
2016,5,8,12,0,17.0,302.0,1.4,16.0,318.0,290.06,224.81
2016,5,8,12,15,26.5,347.5,1.45,16.0,372.5,349.31,269.6
2016,5,8,12,30,36.0,393.0,1.5,16.0,427.0,397.46,305.51
2016,5,8,12,45,57.0,416.0,1.6,16.0,468.5,432.52,332.07
2016,5,8,13,0,78.0,439.0,1.7,16.0,510.0,465.16,356.73
2016,5,8,13,15,44.5,332.0,1.75,16.0,372.5,335.09,259.38
2016,5,8,13,30,11.0,225.0,1.8,16.0,235.0,208.05,161.58
2016,5,8,13,45,10.0,219.0,1.9,16.0,228.0,200.97,156.58
2016,5,8,14,0,9.0,213.0,2.0,16.0,221.0,194.0,151.28
2016,5,8,14,15,9.0,216.5,2.05,15.5,224.5,195.96,153.32
2016,5,8,14,30,9.0,220.0,2.1,15.0,228.0,197.78,155.25
2016,5,8,14,45,13.5,238.5,2.2,15.0,249.0,214.27,168.6
2016,5,8,15,0,18.0,257.0,2.3,15.0,270.0,229.53,180.89
2016,5,8,15,15,50.5,277.5,2.4,15.0,311.5,250.54,197.3
2016,5,8,15,30,83.0,298.0,2.5,15.0,353.0,269.09,211.16
2016,5,8,15,45,54.0,258.5,2.6,15.0,293.5,223.47,175.69
2016,5,8,16,0,25.0,219.0,2.7,15.0,234.0,188.45,148.99
2016,5,8,16,15,23.0,201.0,2.75,14.5,214.0,170.47,135.22
2016,5,8,16,30,21.0,183.0,2.8,14.0,194.0,152.85,121.76
2016,5,8,16,45,342.0,136.0,2.85,14.0,277.5,92.52,76.22
2016,5,8,17,0,663.0,89.0,2.9,14.0,361.0,61.14,48.86
2016,5,8,17,15,620.5,83.5,2.9,13.5,310.0,59.04,47.26
2016,5,8,17,30,578.0,78.0,2.9,13.0,259.0,56.85,45.49
2016,5,8,17,45,509.5,71.0,2.95,12.5,209.5,53.23,42.31
2016,5,8,18,0,441.0,64.0,3.0,12.0,160.0,49.53,38.88
2016,5,8,18,15,350.5,53.0,2.95,11.5,116.5,40.5,30.46
2016,5,8,18,30,260.0,42.0,2.9,11.0,73.0,32.54,22.72
2016,5,8,18,45,143.0,26.5,2.85,11.0,42.0,20.75,9.32
2016,5,8,19,0,26.0,11.0,2.8,11.0,11.0,10.01,0.0
2016,5,8,19,15,13.0,5.5,2.7,11.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,12.5,1.6,9.0,15.5,23.19,0.0
2016,5,9,5,30,98.0,25.0,1.6,9.0,31.0,63.86,29.21
2016,5,9,5,45,207.0,40.5,1.6,9.5,68.5,136.67,103.69
2016,5,9,6,0,316.0,56.0,1.6,10.0,106.0,211.46,169.75
2016,5,9,6,15,394.5,66.5,1.55,10.0,152.5,278.13,228.98
2016,5,9,6,30,473.0,77.0,1.5,10.0,199.0,356.72,296.63
2016,5,9,6,45,239.5,98.5,1.5,10.5,160.5,255.98,214.15
2016,5,9,7,0,6.0,120.0,1.5,11.0,122.0,116.55,94.32
2016,5,9,7,15,28.0,148.5,1.5,11.0,160.5,169.34,139.28
2016,5,9,7,30,50.0,177.0,1.5,11.0,199.0,216.44,178.27
2016,5,9,7,45,43.5,193.5,1.5,11.5,214.0,229.49,187.68
2016,5,9,8,0,37.0,210.0,1.5,12.0,229.0,241.93,196.53
2016,5,9,8,15,50.0,237.5,1.45,12.5,266.5,282.61,228.33
2016,5,9,8,30,63.0,265.0,1.4,13.0,304.0,323.89,259.81
2016,5,9,8,45,125.5,295.0,1.35,13.5,380.0,429.2,341.12
2016,5,9,9,0,188.0,325.0,1.3,14.0,456.0,521.92,409.62
2016,5,9,9,15,517.0,226.0,1.25,14.0,614.0,763.28,590.29
2016,5,9,9,30,846.0,127.0,1.2,14.0,772.0,984.79,737.31
2016,5,9,9,45,866.0,123.5,1.2,14.5,808.5,1001.06,742.04
2016,5,9,10,0,886.0,120.0,1.2,15.0,845.0,1025.01,754.67
2016,5,9,10,15,893.0,121.5,1.2,15.0,873.0,1037.97,761.56
2016,5,9,10,30,900.0,123.0,1.2,15.0,901.0,1047.28,766.39
2016,5,9,10,45,902.5,125.0,1.25,15.5,921.5,1048.83,766.02
2016,5,9,11,0,905.0,127.0,1.3,16.0,942.0,1046.61,763.47
2016,5,9,11,15,907.5,128.0,1.35,16.0,955.5,1039.63,759.48
2016,5,9,11,30,910.0,129.0,1.4,16.0,969.0,1028.94,753.26
2016,5,9,11,45,907.5,131.5,1.45,16.5,974.0,1011.22,741.25
2016,5,9,12,0,905.0,134.0,1.5,17.0,979.0,990.06,727.15
2016,5,9,12,15,904.5,134.0,1.55,17.0,977.5,965.11,711.97
2016,5,9,12,30,904.0,134.0,1.6,17.0,976.0,936.95,694.64
2016,5,9,12,45,899.5,135.5,1.7,17.0,966.0,903.65,674.4
2016,5,9,13,0,895.0,137.0,1.8,17.0,956.0,867.62,652.05
2016,5,9,13,15,891.5,136.0,1.85,17.0,939.5,827.64,626.17
2016,5,9,13,30,888.0,135.0,1.9,17.0,923.0,785.26,598.32
2016,5,9,13,45,882.5,133.0,2.0,17.0,899.5,738.4,565.8
2016,5,9,14,0,877.0,131.0,2.1,17.0,876.0,689.7,530.56
2016,5,9,14,15,869.5,129.5,2.15,17.0,846.0,638.57,492.11
2016,5,9,14,30,862.0,128.0,2.2,17.0,816.0,586.19,451.5
2016,5,9,14,45,851.5,125.5,2.3,17.0,779.5,528.83,406.04
2016,5,9,15,0,841.0,123.0,2.4,17.0,743.0,471.8,359.2
2016,5,9,15,15,827.0,120.5,2.45,16.5,701.5,413.35,310.23
2016,5,9,15,30,813.0,118.0,2.5,16.0,660.0,355.46,260.23
2016,5,9,15,45,792.5,115.5,2.55,16.0,613.5,296.69,208.5
2016,5,9,16,0,772.0,113.0,2.6,16.0,567.0,239.79,158.93
2016,5,9,16,15,748.0,109.0,2.6,15.5,517.5,177.53,108.41
2016,5,9,16,30,724.0,105.0,2.6,15.0,468.0,123.25,71.46
2016,5,9,16,45,688.0,101.0,2.65,15.0,416.5,71.78,57.8
2016,5,9,17,0,652.0,97.0,2.7,15.0,365.0,66.88,53.73
2016,5,9,17,15,607.5,90.5,2.75,14.5,313.5,64.25,51.68
2016,5,9,17,30,563.0,84.0,2.8,14.0,262.0,61.5,49.43
2016,5,9,17,45,504.5,75.0,2.85,13.5,213.0,56.45,45.01
2016,5,9,18,0,446.0,66.0,2.9,13.0,164.0,51.17,40.2
2016,5,9,18,15,355.0,54.5,2.85,12.5,119.5,41.61,31.35
2016,5,9,18,30,264.0,43.0,2.8,12.0,75.0,33.29,23.34
2016,5,9,18,45,149.5,27.0,2.8,12.0,43.5,21.12,10.05
2016,5,9,19,0,35.0,11.0,2.8,12.0,12.0,10.01,0.0
2016,5,9,19,15,17.5,5.5,2.75,11.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,72.0,12.0,1.1,12.0,16.5,28.31,0.0
2016,5,10,5,30,144.0,24.0,1.0,12.0,33.0,82.18,41.94
2016,5,10,5,45,259.0,36.5,0.9,12.5,71.5,149.81,112.43
2016,5,10,6,0,374.0,49.0,0.8,13.0,110.0,229.5,181.43
2016,5,10,6,15,450.0,58.5,0.75,13.5,157.0,298.55,240.9
2016,5,10,6,30,526.0,68.0,0.7,14.0,204.0,375.16,304.47
2016,5,10,6,45,580.5,74.0,0.65,14.5,255.0,442.39,358.18
2016,5,10,7,0,635.0,80.0,0.6,15.0,306.0,513.74,412.59
2016,5,10,7,15,672.0,85.5,0.6,15.0,357.5,576.29,459.26
2016,5,10,7,30,709.0,91.0,0.6,15.0,409.0,640.39,505.32
2016,5,10,7,45,738.5,94.5,0.6,15.5,460.0,694.21,540.26
2016,5,10,8,0,768.0,98.0,0.6,16.0,511.0,751.38,576.61
2016,5,10,8,15,788.5,101.5,0.6,16.5,559.5,800.55,606.45
2016,5,10,8,30,809.0,105.0,0.6,17.0,608.0,848.32,634.75
2016,5,10,8,45,826.0,107.5,0.6,17.5,652.5,890.04,658.5
2016,5,10,9,0,843.0,110.0,0.6,18.0,697.0,929.54,680.48
2016,5,10,9,15,855.0,112.5,0.65,18.0,737.0,952.07,693.76
2016,5,10,9,30,867.0,115.0,0.7,18.0,777.0,981.02,711.42
2016,5,10,9,45,869.0,121.0,0.75,18.5,809.5,1000.76,721.84
2016,5,10,10,0,871.0,127.0,0.8,19.0,842.0,1016.86,730.17
2016,5,10,10,15,878.0,128.5,0.85,19.0,870.0,1029.6,737.92
2016,5,10,10,30,885.0,130.0,0.9,19.0,898.0,1038.76,743.61
2016,5,10,10,45,891.0,130.5,1.0,19.0,919.0,1042.22,747.0
2016,5,10,11,0,897.0,131.0,1.1,19.0,940.0,1041.98,748.22
2016,5,10,11,15,900.0,131.5,1.15,19.0,953.5,1035.02,744.38
2016,5,10,11,30,903.0,132.0,1.2,19.0,967.0,1024.38,738.4
2016,5,10,11,45,904.5,132.5,1.3,19.5,973.5,1008.67,728.81
2016,5,10,12,0,906.0,133.0,1.4,20.0,980.0,989.46,716.99
2016,5,10,12,15,905.5,132.5,1.45,20.0,978.5,964.05,701.77
2016,5,10,12,30,905.0,132.0,1.5,20.0,977.0,935.47,684.45
2016,5,10,12,45,905.5,130.0,1.6,20.0,968.0,903.31,665.33
2016,5,10,13,0,906.0,128.0,1.7,20.0,959.0,868.18,643.94
2016,5,10,13,15,902.0,127.0,1.75,20.0,942.5,827.54,618.01
2016,5,10,13,30,898.0,126.0,1.8,20.0,926.0,784.52,590.15
2016,5,10,13,45,893.5,124.0,1.85,20.0,902.0,738.07,558.29
2016,5,10,14,0,889.0,122.0,1.9,20.0,878.0,689.66,523.47
2016,5,10,14,15,881.0,120.5,1.95,19.5,847.5,637.81,486.02
2016,5,10,14,30,873.0,119.0,2.0,19.0,817.0,584.75,446.28
2016,5,10,14,45,863.5,116.5,2.05,19.0,781.0,529.14,402.35
2016,5,10,15,0,854.0,114.0,2.1,19.0,745.0,472.98,356.48
2016,5,10,15,15,840.5,111.5,2.1,18.5,703.5,411.15,305.37
2016,5,10,15,30,827.0,109.0,2.1,18.0,662.0,352.79,255.38
2016,5,10,15,45,811.5,105.0,2.1,18.0,616.0,293.42,203.4
2016,5,10,16,0,796.0,101.0,2.1,18.0,570.0,235.3,152.96
2016,5,10,16,15,773.0,97.5,2.05,17.5,521.0,178.03,106.73
2016,5,10,16,30,750.0,94.0,2.0,17.0,472.0,123.39,69.87
2016,5,10,16,45,722.5,89.0,1.95,17.0,421.5,64.33,50.82
2016,5,10,17,0,695.0,84.0,1.9,17.0,371.0,57.54,45.12
2016,5,10,17,15,654.5,78.5,1.85,16.5,320.0,55.26,43.35
2016,5,10,17,30,614.0,73.0,1.8,16.0,269.0,52.87,41.42
2016,5,10,17,45,560.0,65.0,1.8,15.5,219.5,48.29,37.43
2016,5,10,18,0,506.0,57.0,1.8,15.0,170.0,43.5,33.1
2016,5,10,18,15,420.0,48.0,1.75,14.5,125.0,37.53,27.54
2016,5,10,18,30,334.0,39.0,1.7,14.0,80.0,31.38,21.55
2016,5,10,18,45,208.5,25.5,1.7,13.5,47.5,20.69,10.07
2016,5,10,19,0,83.0,12.0,1.7,13.0,15.0,10.91,0.0
2016,5,10,19,15,41.5,6.0,1.65,12.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.5,12.0,1.05,11.0,19.0,35.72,0.0
2016,5,11,5,30,205.0,24.0,1.1,11.0,38.0,102.38,56.83
2016,5,11,5,45,319.0,35.5,1.15,11.5,78.0,172.29,130.38
2016,5,11,6,0,433.0,47.0,1.2,12.0,118.0,252.05,200.41
2016,5,11,6,15,507.0,55.5,1.2,12.5,167.0,322.21,261.68
2016,5,11,6,30,581.0,64.0,1.2,13.0,216.0,399.62,326.86
2016,5,11,6,45,628.5,70.5,1.2,13.5,267.5,466.06,380.94
2016,5,11,7,0,676.0,77.0,1.2,14.0,319.0,535.88,435.35
2016,5,11,7,15,711.5,82.0,1.2,14.0,371.5,598.68,483.1
2016,5,11,7,30,747.0,87.0,1.2,14.0,424.0,659.84,527.5
2016,5,11,7,45,769.0,92.5,1.2,14.5,474.5,715.07,564.19
2016,5,11,8,0,791.0,98.0,1.2,15.0,525.0,769.61,599.39
2016,5,11,8,15,811.0,101.5,1.2,15.5,574.0,819.14,630.21
2016,5,11,8,30,831.0,105.0,1.2,16.0,623.0,867.16,659.35
2016,5,11,8,45,841.5,110.0,1.2,16.5,666.5,906.48,682.09
2016,5,11,9,0,852.0,115.0,1.2,17.0,710.0,943.15,702.82
2016,5,11,9,15,863.5,117.5,1.2,17.0,750.0,975.06,721.56
2016,5,11,9,30,875.0,120.0,1.2,17.0,790.0,993.68,731.71
2016,5,11,9,45,891.0,118.5,1.25,17.5,826.0,1019.21,746.01
2016,5,11,10,0,907.0,117.0,1.3,18.0,862.0,1041.56,758.18
2016,5,11,10,15,913.0,118.0,1.35,18.0,889.5,1053.13,765.05
2016,5,11,10,30,919.0,119.0,1.4,18.0,917.0,1060.98,769.84
2016,5,11,10,45,926.0,118.0,1.45,18.5,939.0,1064.0,770.3
2016,5,11,11,0,933.0,117.0,1.5,19.0,961.0,1063.21,768.54
2016,5,11,11,15,935.5,117.5,1.55,19.0,974.0,1055.62,764.12
2016,5,11,11,30,938.0,118.0,1.6,19.0,987.0,1044.25,757.47
2016,5,11,11,45,940.5,117.0,1.65,19.0,993.5,1027.66,747.6
2016,5,11,12,0,943.0,116.0,1.7,19.0,1000.0,1007.43,735.48
2016,5,11,12,15,942.5,116.0,1.75,19.0,998.0,981.85,719.91
2016,5,11,12,30,942.0,116.0,1.8,19.0,996.0,952.94,702.15
2016,5,11,12,45,935.5,118.5,1.85,19.0,985.0,917.99,680.3
2016,5,11,13,0,929.0,121.0,1.9,19.0,974.0,880.32,656.46
2016,5,11,13,15,925.0,120.0,1.9,18.5,957.0,838.93,630.57
2016,5,11,13,30,921.0,119.0,1.9,18.0,940.0,795.09,602.65
2016,5,11,13,45,913.0,119.5,1.9,18.0,915.5,747.5,569.55
2016,5,11,14,0,905.0,120.0,1.9,18.0,891.0,698.16,533.41
2016,5,11,14,15,897.5,118.0,1.85,18.0,860.5,645.49,493.63
2016,5,11,14,30,890.0,116.0,1.8,18.0,830.0,591.53,451.8
2016,5,11,14,45,879.0,114.5,1.75,18.0,793.0,535.2,406.95
2016,5,11,15,0,868.0,113.0,1.7,18.0,756.0,478.42,360.37
2016,5,11,15,15,855.0,110.5,1.65,17.5,714.0,416.0,308.8
2016,5,11,15,30,842.0,108.0,1.6,17.0,672.0,357.03,258.33
2016,5,11,15,45,825.5,105.0,1.55,17.0,626.0,297.4,206.15
2016,5,11,16,0,809.0,102.0,1.5,17.0,580.0,239.09,155.6
2016,5,11,16,15,787.0,98.0,1.45,16.5,530.5,180.82,108.52
2016,5,11,16,30,765.0,94.0,1.4,16.0,481.0,125.06,70.72
2016,5,11,16,45,737.5,89.0,1.35,16.0,430.0,71.17,56.97
2016,5,11,17,0,710.0,84.0,1.3,16.0,379.0,57.55,45.31
2016,5,11,17,15,669.5,78.5,1.25,15.5,327.0,55.26,43.54
2016,5,11,17,30,629.0,73.0,1.2,15.0,275.0,52.86,41.58
2016,5,11,17,45,575.0,65.5,1.2,14.5,225.0,48.67,37.94
2016,5,11,18,0,521.0,58.0,1.2,14.0,175.0,44.3,33.98
2016,5,11,18,15,434.5,48.5,1.15,13.5,129.5,37.91,28.04
2016,5,11,18,30,348.0,39.0,1.1,13.0,84.0,31.29,21.65
2016,5,11,18,45,219.0,26.0,1.1,12.5,50.0,21.07,10.78
2016,5,11,19,0,90.0,13.0,1.1,12.0,16.0,11.82,0.0
2016,5,11,19,15,45.0,6.5,1.1,11.5,8.0,5.91,0.0
2016,5,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,13.5,1.45,9.5,18.0,27.91,0.0
2016,5,12,5,30,129.0,27.0,1.5,10.0,36.0,82.43,48.02
2016,5,12,5,45,228.5,42.0,1.6,10.5,74.0,145.45,111.09
2016,5,12,6,0,328.0,57.0,1.7,11.0,112.0,217.11,174.22
2016,5,12,6,15,185.0,78.5,1.65,11.0,111.5,183.68,150.66
2016,5,12,6,30,42.0,100.0,1.6,11.0,111.0,124.97,102.04
2016,5,12,6,45,54.5,120.5,1.6,11.5,138.0,155.12,127.88
2016,5,12,7,0,67.0,141.0,1.6,12.0,165.0,186.34,153.88
2016,5,12,7,15,76.0,164.0,1.55,12.0,195.5,219.14,180.8
2016,5,12,7,30,85.0,187.0,1.5,12.0,226.0,252.47,207.62
2016,5,12,7,45,124.0,212.5,1.5,12.5,276.0,325.19,265.74
2016,5,12,8,0,163.0,238.0,1.5,13.0,326.0,388.41,314.67
2016,5,12,8,15,462.0,183.5,1.5,13.5,465.5,613.68,491.15
2016,5,12,8,30,761.0,129.0,1.5,14.0,605.0,837.1,649.86
2016,5,12,8,45,779.0,132.5,1.5,14.5,649.0,874.47,669.98
2016,5,12,9,0,797.0,136.0,1.5,15.0,693.0,914.75,693.96
2016,5,12,9,15,626.0,214.0,1.5,15.0,667.0,859.08,653.96
2016,5,12,9,30,455.0,292.0,1.5,15.0,641.0,780.46,594.64
2016,5,12,9,45,655.5,214.5,1.5,15.5,742.0,907.42,684.8
2016,5,12,10,0,856.0,137.0,1.5,16.0,843.0,1022.64,756.63
2016,5,12,10,15,863.0,138.5,1.5,16.0,870.0,1023.61,754.69
2016,5,12,10,30,870.0,140.0,1.5,16.0,897.0,1032.57,759.56
2016,5,12,10,45,878.0,139.5,1.5,16.5,918.5,1036.93,760.06
2016,5,12,11,0,886.0,139.0,1.5,17.0,940.0,1037.64,758.41
2016,5,12,11,15,888.5,139.5,1.55,17.0,953.5,1030.19,753.96
2016,5,12,11,30,891.0,140.0,1.6,17.0,967.0,1019.12,747.38
2016,5,12,11,45,891.5,141.0,1.65,17.5,973.0,1003.05,736.28
2016,5,12,12,0,892.0,142.0,1.7,18.0,979.0,983.55,723.07
2016,5,12,12,15,891.5,141.5,1.75,18.0,977.0,958.44,707.61
2016,5,12,12,30,891.0,141.0,1.8,18.0,975.0,930.22,690.06
2016,5,12,12,45,877.0,148.5,1.85,18.0,962.5,894.55,667.46
2016,5,12,13,0,863.0,156.0,1.9,18.0,950.0,863.76,647.99
2016,5,12,13,15,858.5,155.0,1.9,17.5,933.5,823.02,622.2
2016,5,12,13,30,854.0,154.0,1.9,17.0,917.0,780.07,594.14
2016,5,12,13,45,843.0,155.0,1.95,17.0,891.5,732.35,560.23
2016,5,12,14,0,832.0,156.0,2.0,17.0,866.0,683.36,524.53
2016,5,12,14,15,823.5,154.0,2.0,16.5,836.0,632.26,486.98
2016,5,12,14,30,815.0,152.0,2.0,16.0,806.0,580.21,447.46
2016,5,12,14,45,798.5,151.5,2.05,16.0,768.5,524.76,403.46
2016,5,12,15,0,782.0,151.0,2.1,16.0,731.0,469.7,358.38
2016,5,12,15,15,767.0,147.5,2.1,16.0,690.0,409.33,307.84
2016,5,12,15,30,752.0,144.0,2.1,16.0,649.0,353.08,259.24
2016,5,12,15,45,731.0,140.5,2.15,16.0,603.5,296.29,209.86
2016,5,12,16,0,710.0,137.0,2.2,16.0,558.0,241.51,162.62
2016,5,12,16,15,697.0,120.0,2.2,15.5,504.5,179.91,112.37
2016,5,12,16,30,684.0,103.0,2.2,15.0,451.0,120.18,69.86
2016,5,12,16,45,487.0,131.0,2.25,14.5,365.5,92.64,76.13
2016,5,12,17,0,290.0,159.0,2.3,14.0,280.0,113.26,94.63
2016,5,12,17,15,404.0,127.0,2.3,13.5,271.0,88.72,73.47
2016,5,12,17,30,518.0,95.0,2.3,13.0,262.0,69.91,57.09
2016,5,12,17,45,471.0,83.0,2.35,13.0,215.0,61.08,49.24
2016,5,12,18,0,424.0,71.0,2.4,13.0,168.0,53.19,42.04
2016,5,12,18,15,340.0,58.5,2.35,12.5,124.0,44.47,33.97
2016,5,12,18,30,256.0,46.0,2.3,12.0,80.0,35.49,25.42
2016,5,12,18,45,128.0,31.0,2.3,11.5,48.0,24.99,14.23
2016,5,12,19,0,0.0,16.0,2.3,11.0,16.0,14.55,0.0
2016,5,12,19,15,0.0,8.0,2.25,11.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.5,1.85,9.5,9.5,8.64,0.0
2016,5,13,5,30,0.0,19.0,1.9,10.0,19.0,16.74,6.23
2016,5,13,5,45,4.5,38.0,1.95,10.5,39.0,37.02,25.31
2016,5,13,6,0,9.0,57.0,2.0,11.0,59.0,57.74,43.67
2016,5,13,6,15,19.5,77.5,1.95,11.0,82.5,88.38,70.5
2016,5,13,6,30,30.0,98.0,1.9,11.0,106.0,115.89,94.47
2016,5,13,6,45,39.5,118.5,1.9,11.5,131.5,143.71,118.13
2016,5,13,7,0,49.0,139.0,1.9,12.0,157.0,172.32,141.97
2016,5,13,7,15,148.5,161.0,1.9,12.0,227.0,275.69,229.09
2016,5,13,7,30,248.0,183.0,1.9,12.0,297.0,390.31,322.3
2016,5,13,7,45,131.0,185.5,1.9,12.5,246.5,299.14,245.38
2016,5,13,8,0,14.0,188.0,1.9,13.0,196.0,186.87,150.43
2016,5,13,8,15,17.0,207.0,1.9,13.0,217.5,207.82,167.38
2016,5,13,8,30,20.0,226.0,1.9,13.0,239.0,228.89,183.89
2016,5,13,8,45,19.5,237.5,1.95,13.5,251.0,239.31,191.29
2016,5,13,9,0,19.0,249.0,2.0,14.0,263.0,249.67,198.65
2016,5,13,9,15,19.0,260.0,2.05,14.0,274.5,259.95,206.31
2016,5,13,9,30,19.0,271.0,2.1,14.0,286.0,270.18,213.91
2016,5,13,9,45,36.5,318.5,2.2,14.5,348.5,350.67,276.21
2016,5,13,10,0,54.0,366.0,2.3,15.0,411.0,416.83,325.86
2016,5,13,10,15,179.0,389.0,2.35,15.0,544.5,581.29,451.61
2016,5,13,10,30,304.0,412.0,2.4,15.0,678.0,744.86,570.6
2016,5,13,10,45,618.0,264.0,2.5,15.0,819.5,922.45,702.47
2016,5,13,11,0,932.0,116.0,2.6,15.0,961.0,1059.9,794.75
2016,5,13,11,15,934.5,116.5,2.65,15.0,974.5,1052.36,788.31
2016,5,13,11,30,937.0,117.0,2.7,15.0,988.0,1041.04,781.02
2016,5,13,11,45,939.0,117.0,2.8,15.0,994.5,1025.02,771.21
2016,5,13,12,0,941.0,117.0,2.9,15.0,1001.0,1005.38,759.0
2016,5,13,12,15,940.5,117.0,2.9,15.0,999.5,979.9,741.97
2016,5,13,12,30,940.0,117.0,2.9,15.0,998.0,951.12,722.73
2016,5,13,12,45,943.0,113.5,2.9,15.0,990.0,918.91,701.12
2016,5,13,13,0,946.0,110.0,2.9,15.0,982.0,883.46,677.2
2016,5,13,13,15,943.0,109.5,2.8,14.5,966.0,842.91,650.11
2016,5,13,13,30,940.0,109.0,2.7,14.0,950.0,799.76,620.97
2016,5,13,13,45,939.0,106.0,2.65,14.0,927.5,753.37,587.79
2016,5,13,14,0,938.0,103.0,2.6,14.0,905.0,704.61,550.74
2016,5,13,14,15,932.0,101.5,2.55,14.0,875.0,651.96,509.81
2016,5,13,14,30,926.0,100.0,2.5,14.0,845.0,597.8,466.6
2016,5,13,14,45,921.0,96.5,2.5,14.0,809.5,541.17,420.39
2016,5,13,15,0,916.0,93.0,2.5,14.0,774.0,483.41,371.75
2016,5,13,15,15,905.5,91.0,2.45,13.5,732.5,423.91,320.71
2016,5,13,15,30,895.0,89.0,2.4,13.0,691.0,364.35,268.12
2016,5,13,15,45,884.0,85.0,2.35,13.0,646.0,303.28,213.03
2016,5,13,16,0,873.0,81.0,2.3,13.0,601.0,242.76,158.95
2016,5,13,16,15,854.0,78.5,2.25,12.5,551.5,183.02,109.29
2016,5,13,16,30,835.0,76.0,2.2,12.0,502.0,117.9,62.99
2016,5,13,16,45,555.0,119.0,2.15,12.0,389.5,84.85,62.44
2016,5,13,17,0,275.0,162.0,2.1,12.0,277.0,114.99,96.86
2016,5,13,17,15,262.0,142.5,2.05,11.5,240.5,103.1,86.77
2016,5,13,17,30,249.0,123.0,2.0,11.0,204.0,90.68,76.08
2016,5,13,17,45,233.0,103.0,2.0,11.0,168.5,77.4,64.24
2016,5,13,18,0,217.0,83.0,2.0,11.0,133.0,63.59,51.71
