Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,15,186.5,64.0,1.95,10.5,99.5,49.94,39.16
2016,5,13,18,30,156.0,45.0,1.9,10.0,66.0,35.83,26.01
2016,5,13,18,45,78.0,29.5,1.85,10.0,40.0,23.82,13.69
2016,5,13,19,0,0.0,14.0,1.8,10.0,14.0,12.34,0.0
2016,5,13,19,15,0.0,7.0,1.8,9.5,7.0,6.37,0.0
2016,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,5,15,136.0,12.0,1.45,11.0,22.5,43.96,0.0
2016,5,14,5,30,272.0,24.0,1.5,11.0,45.0,124.5,78.19
2016,5,14,5,45,380.0,33.5,1.55,11.5,86.0,191.96,146.38
2016,5,14,6,0,488.0,43.0,1.6,12.0,127.0,270.47,215.76
2016,5,14,6,15,244.0,57.0,1.6,12.0,99.0,194.37,159.05
2016,5,14,6,30,0.0,71.0,1.6,12.0,71.0,64.41,49.82
2016,5,14,6,45,0.0,87.0,1.6,12.5,87.0,79.41,62.69
2016,5,14,7,0,0.0,103.0,1.6,13.0,103.0,94.38,75.11
2016,5,14,7,15,386.0,88.5,1.55,13.0,265.5,376.92,314.9
2016,5,14,7,30,772.0,74.0,1.5,13.0,428.0,662.01,535.66
2016,5,14,7,45,390.0,125.5,1.5,13.5,304.5,457.09,372.12
2016,5,14,8,0,8.0,177.0,1.5,14.0,181.0,170.71,135.82
2016,5,14,8,15,12.5,199.0,1.45,14.0,206.5,195.76,156.64
2016,5,14,8,30,17.0,221.0,1.4,14.0,232.0,221.06,176.47
2016,5,14,8,45,22.5,246.0,1.35,14.0,261.5,250.49,199.35
2016,5,14,9,0,28.0,271.0,1.3,14.0,291.0,295.36,233.9
2016,5,14,9,15,26.0,279.0,1.3,14.0,298.5,300.85,237.3
2016,5,14,9,30,24.0,287.0,1.3,14.0,306.0,290.81,228.96
2016,5,14,9,45,38.5,326.0,1.3,14.5,357.5,360.36,281.82
2016,5,14,10,0,53.0,365.0,1.3,15.0,409.0,414.48,321.39
2016,5,14,10,15,112.0,400.5,1.3,15.0,497.0,525.82,404.15
2016,5,14,10,30,171.0,436.0,1.3,15.0,585.0,619.76,471.46
2016,5,14,10,45,96.5,385.0,1.3,15.0,470.0,472.46,362.63
2016,5,14,11,0,22.0,334.0,1.3,15.0,355.0,329.38,254.5
2016,5,14,11,15,80.0,402.5,1.3,15.0,477.5,467.46,359.84
2016,5,14,11,30,138.0,471.0,1.3,15.0,600.0,602.21,456.65
2016,5,14,11,45,169.5,474.5,1.35,15.5,634.0,628.68,474.24
2016,5,14,12,0,201.0,478.0,1.4,16.0,668.0,652.92,491.11
2016,5,14,12,15,194.5,478.0,1.4,16.0,661.0,636.51,479.08
2016,5,14,12,30,188.0,478.0,1.4,16.0,654.0,619.5,467.02
2016,5,14,12,45,126.0,454.5,1.45,16.0,572.5,532.97,404.53
2016,5,14,13,0,64.0,431.0,1.5,16.0,491.0,444.94,339.99
2016,5,14,13,15,82.0,435.0,1.5,16.0,510.0,456.08,349.29
2016,5,14,13,30,100.0,439.0,1.5,16.0,529.0,465.22,356.37
2016,5,14,13,45,66.5,393.5,1.55,16.0,452.5,393.67,303.19
2016,5,14,14,0,33.0,348.0,1.6,16.0,376.0,326.22,252.57
2016,5,14,14,15,23.0,300.5,1.65,15.5,320.5,276.37,215.37
2016,5,14,14,30,13.0,253.0,1.7,15.0,265.0,228.02,178.53
2016,5,14,14,45,42.5,294.5,1.75,15.0,327.5,272.02,213.42
2016,5,14,15,0,72.0,336.0,1.8,15.0,390.0,311.63,243.88
2016,5,14,15,15,38.0,257.0,1.8,15.0,285.0,229.87,180.35
2016,5,14,15,30,4.0,178.0,1.8,15.0,180.0,155.6,122.23
2016,5,14,15,45,36.5,217.0,1.8,15.0,238.5,188.73,148.31
2016,5,14,16,0,69.0,256.0,1.8,15.0,297.0,217.12,169.76
2016,5,14,16,15,143.0,236.5,1.8,14.5,313.0,198.77,152.29
2016,5,14,16,30,217.0,217.0,1.8,14.0,329.0,177.45,134.14
2016,5,14,16,45,116.0,183.0,1.85,14.0,242.0,135.62,107.38
2016,5,14,17,0,15.0,149.0,1.9,14.0,155.0,123.0,102.96
2016,5,14,17,15,10.0,130.0,1.85,13.5,134.0,107.93,90.3
2016,5,14,17,30,5.0,111.0,1.8,13.0,113.0,92.74,77.29
2016,5,14,17,45,251.0,86.5,1.8,13.0,145.5,66.22,53.8
2016,5,14,18,0,497.0,62.0,1.8,13.0,178.0,47.26,36.78
2016,5,14,18,15,412.5,52.5,1.75,12.5,133.0,41.01,30.97
2016,5,14,18,30,328.0,43.0,1.7,12.0,88.0,34.55,24.72
2016,5,14,18,45,164.0,31.5,1.65,12.0,54.0,24.55,14.38
2016,5,14,19,0,0.0,20.0,1.6,12.0,20.0,17.0,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.5,10.0,9.1,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,14.0,3.25,10.0,22.0,37.31,0.0
2016,5,15,5,30,202.0,28.0,3.3,10.0,44.0,106.82,69.04
2016,5,15,5,45,323.5,38.0,3.35,10.5,85.0,176.41,135.97
2016,5,15,6,0,445.0,48.0,3.4,11.0,126.0,258.04,208.19
2016,5,15,6,15,516.0,55.5,3.3,11.5,174.0,326.19,269.0
2016,5,15,6,30,587.0,63.0,3.2,12.0,222.0,401.18,333.73
2016,5,15,6,45,642.5,67.0,3.15,12.5,274.5,469.34,390.88
2016,5,15,7,0,698.0,71.0,3.1,13.0,327.0,539.24,447.34
2016,5,15,7,15,731.5,75.5,3.1,13.5,379.0,600.98,495.31
2016,5,15,7,30,765.0,80.0,3.1,14.0,431.0,663.73,541.43
2016,5,15,7,45,792.5,82.0,3.1,14.5,482.5,719.55,580.25
2016,5,15,8,0,820.0,84.0,3.1,15.0,534.0,775.07,617.91
2016,5,15,8,15,838.5,87.0,3.1,15.5,582.0,823.54,649.6
2016,5,15,8,30,857.0,90.0,3.1,16.0,630.0,862.6,674.03
2016,5,15,8,45,872.0,91.5,3.1,16.5,674.5,902.2,698.55
2016,5,15,9,0,887.0,93.0,3.1,17.0,719.0,939.42,721.06
2016,5,15,9,15,897.5,95.0,3.1,17.0,758.5,970.29,740.36
2016,5,15,9,30,908.0,97.0,3.1,17.0,798.0,998.09,757.55
2016,5,15,9,45,917.5,97.5,3.15,17.5,832.0,1019.97,769.73
2016,5,15,10,0,927.0,98.0,3.2,18.0,866.0,1038.43,779.67
2016,5,15,10,15,932.5,99.5,3.3,18.0,893.5,1050.37,787.27
2016,5,15,10,30,938.0,101.0,3.4,18.0,921.0,1058.54,792.54
2016,5,15,10,45,940.0,103.0,3.5,18.0,941.5,1059.88,793.4
2016,5,15,11,0,942.0,105.0,3.6,18.0,962.0,1057.34,791.86
2016,5,15,11,15,944.5,105.5,3.65,18.0,975.5,1049.9,786.79
2016,5,15,11,30,947.0,106.0,3.7,18.0,989.0,1038.65,779.32
2016,5,15,11,45,945.0,108.5,3.8,18.0,994.0,1021.31,768.21
2016,5,15,12,0,943.0,111.0,3.9,18.0,999.0,1000.39,754.74
2016,5,15,12,15,942.5,110.5,3.95,18.0,997.5,974.55,737.61
2016,5,15,12,30,942.0,110.0,4.0,18.0,996.0,945.42,718.21
2016,5,15,12,45,939.5,110.0,4.05,18.0,986.5,911.87,695.7
2016,5,15,13,0,937.0,110.0,4.1,18.0,977.0,875.39,671.03
2016,5,15,13,15,934.0,109.5,4.1,18.0,960.5,835.31,643.41
2016,5,15,13,30,931.0,109.0,4.1,18.0,944.0,792.66,613.78
2016,5,15,13,45,927.0,107.5,4.15,18.0,921.0,746.05,580.5
2016,5,15,14,0,923.0,106.0,4.2,18.0,898.0,697.35,543.54
2016,5,15,14,15,916.0,104.5,4.25,17.5,867.5,644.96,503.81
2016,5,15,14,30,909.0,103.0,4.3,17.0,837.0,591.19,461.8
2016,5,15,14,45,899.5,101.5,4.35,17.0,801.0,535.05,415.67
2016,5,15,15,0,890.0,100.0,4.4,17.0,765.0,478.27,367.58
2016,5,15,15,15,878.0,97.5,4.4,17.0,723.5,419.33,316.36
2016,5,15,15,30,866.0,95.0,4.4,17.0,682.0,360.56,264.06
2016,5,15,15,45,848.0,93.5,4.45,17.0,635.5,301.39,211.08
2016,5,15,16,0,830.0,92.0,4.5,17.0,589.0,237.27,154.84
2016,5,15,16,15,809.0,89.0,4.45,16.5,540.5,178.99,106.69
2016,5,15,16,30,788.0,86.0,4.4,16.0,492.0,123.03,67.78
2016,5,15,16,45,757.5,83.0,4.4,15.5,440.0,69.44,46.16
2016,5,15,17,0,727.0,80.0,4.4,15.0,388.0,59.93,47.56
2016,5,15,17,15,689.0,75.0,4.35,14.5,336.5,52.45,41.17
2016,5,15,17,30,651.0,70.0,4.3,14.0,285.0,50.3,39.44
2016,5,15,17,45,590.5,64.5,4.25,14.0,234.5,47.55,37.0
2016,5,15,18,0,530.0,59.0,4.2,14.0,184.0,44.76,34.4
2016,5,15,18,15,448.0,50.5,4.15,13.5,138.0,39.27,29.28
2016,5,15,18,30,366.0,42.0,4.1,13.0,92.0,33.61,23.79
2016,5,15,18,45,238.0,29.5,4.05,12.5,56.5,23.93,14.01
2016,5,15,19,0,110.0,17.0,4.0,12.0,21.0,13.4,0.0
2016,5,15,19,15,55.0,8.5,3.95,12.0,10.5,7.73,0.0
2016,5,15,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,14.5,3.3,10.5,21.0,32.91,0.0
2016,5,16,5,30,162.0,29.0,3.3,11.0,42.0,96.38,63.2
2016,5,16,5,45,268.5,41.5,3.3,11.5,81.5,158.19,121.66
2016,5,16,6,0,375.0,54.0,3.3,12.0,121.0,234.94,189.11
2016,5,16,6,15,446.5,63.5,3.25,12.5,168.0,301.89,248.31
2016,5,16,6,30,518.0,73.0,3.2,13.0,215.0,375.83,311.8
2016,5,16,6,45,575.0,78.5,3.15,13.5,266.0,443.38,368.23
2016,5,16,7,0,632.0,84.0,3.1,14.0,317.0,515.24,426.09
2016,5,16,7,15,667.5,89.5,3.05,14.5,368.0,576.39,473.41
2016,5,16,7,30,703.0,95.0,3.0,15.0,419.0,638.92,520.15
2016,5,16,7,45,734.5,97.5,3.0,15.5,470.0,695.78,560.0
2016,5,16,8,0,766.0,100.0,3.0,16.0,521.0,749.79,596.66
2016,5,16,8,15,786.0,103.5,2.95,16.5,569.0,798.18,628.16
2016,5,16,8,30,806.0,107.0,2.9,17.0,617.0,845.15,657.98
2016,5,16,8,45,824.0,109.0,2.85,17.5,661.5,886.87,683.53
2016,5,16,9,0,842.0,111.0,2.8,18.0,706.0,926.45,707.17
2016,5,16,9,15,854.0,113.0,2.75,18.0,745.5,948.32,719.78
2016,5,16,9,30,866.0,115.0,2.7,18.0,785.0,976.54,736.81
2016,5,16,9,45,882.0,113.0,2.7,18.5,821.0,1001.33,750.44
2016,5,16,10,0,898.0,111.0,2.7,19.0,857.0,1023.01,761.99
2016,5,16,10,15,904.5,112.5,2.7,19.0,884.5,1035.58,769.03
2016,5,16,10,30,911.0,114.0,2.7,19.0,912.0,1044.49,773.86
2016,5,16,10,45,915.0,115.5,2.75,19.5,933.0,1047.15,773.79
2016,5,16,11,0,919.0,117.0,2.8,20.0,954.0,1046.03,771.43
2016,5,16,11,15,922.0,117.5,2.9,20.0,967.5,1039.14,767.4
2016,5,16,11,30,925.0,118.0,3.0,20.0,981.0,1028.52,761.04
2016,5,16,11,45,925.5,118.5,3.1,20.0,987.0,1011.82,750.74
2016,5,16,12,0,926.0,119.0,3.2,20.0,993.0,991.6,738.14
2016,5,16,12,15,925.5,119.0,3.3,20.0,991.5,966.58,722.31
2016,5,16,12,30,925.0,119.0,3.4,20.0,990.0,938.33,704.25
2016,5,16,12,45,922.0,119.5,3.5,20.0,980.5,905.28,682.79
2016,5,16,13,0,919.0,120.0,3.6,20.0,971.0,869.4,659.21
2016,5,16,13,15,915.5,119.0,3.7,20.0,954.5,829.11,632.33
2016,5,16,13,30,912.0,118.0,3.8,20.0,938.0,786.37,603.43
2016,5,16,13,45,905.5,117.5,3.9,20.0,914.5,739.7,570.29
2016,5,16,14,0,899.0,117.0,4.0,20.0,891.0,691.2,534.03
2016,5,16,14,15,891.5,115.5,4.05,19.5,860.5,639.65,495.32
2016,5,16,14,30,884.0,114.0,4.1,19.0,830.0,586.82,454.37
2016,5,16,14,45,869.5,114.5,4.15,19.0,792.5,531.12,409.05
2016,5,16,15,0,855.0,115.0,4.2,19.0,755.0,475.31,362.32
2016,5,16,15,15,842.0,112.5,4.25,19.0,714.0,413.94,310.09
2016,5,16,15,30,829.0,110.0,4.3,19.0,673.0,356.07,259.34
2016,5,16,15,45,805.0,110.0,4.35,19.0,626.0,297.98,208.13
2016,5,16,16,0,781.0,110.0,4.4,19.0,579.0,242.08,159.42
2016,5,16,16,15,758.5,106.0,4.4,18.5,530.5,185.69,113.44
2016,5,16,16,30,736.0,102.0,4.4,18.0,482.0,125.79,71.24
2016,5,16,16,45,706.0,97.0,4.4,17.5,431.5,73.31,48.96
2016,5,16,17,0,676.0,92.0,4.4,17.0,381.0,62.56,49.47
2016,5,16,17,15,635.5,86.5,4.35,16.5,330.0,60.53,47.95
2016,5,16,17,30,595.0,81.0,4.3,16.0,279.0,58.4,46.27
2016,5,16,17,45,538.0,73.5,4.3,15.5,229.5,54.47,42.9
2016,5,16,18,0,481.0,66.0,4.3,15.0,180.0,50.38,39.24
2016,5,16,18,15,398.0,56.0,4.2,14.5,135.0,43.83,33.2
2016,5,16,18,30,315.0,46.0,4.1,14.0,90.0,35.47,25.35
2016,5,16,18,45,201.5,32.0,4.1,13.5,56.0,24.95,14.95
2016,5,16,19,0,88.0,18.0,4.1,13.0,22.0,14.16,0.0
2016,5,16,19,15,44.0,9.0,4.05,13.0,11.0,8.19,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,13.5,1.8,13.5,24.5,45.05,0.0
2016,5,17,5,30,269.0,27.0,1.8,14.0,49.0,128.03,84.54
2016,5,17,5,45,372.5,37.0,1.8,14.5,90.5,192.88,146.44
2016,5,17,6,0,476.0,47.0,1.8,15.0,132.0,269.71,213.46
2016,5,17,6,15,543.5,54.0,1.8,15.0,180.5,337.2,272.71
2016,5,17,6,30,611.0,61.0,1.8,15.0,229.0,411.11,335.44
2016,5,17,6,45,656.0,66.5,1.8,15.5,280.5,476.09,388.36
2016,5,17,7,0,701.0,72.0,1.8,16.0,332.0,541.79,439.78
2016,5,17,7,15,734.0,76.5,1.75,16.5,384.0,603.23,485.6
2016,5,17,7,30,767.0,81.0,1.7,17.0,436.0,665.63,529.39
2016,5,17,7,45,790.5,84.5,1.7,17.5,486.5,720.17,565.62
2016,5,17,8,0,814.0,88.0,1.7,18.0,537.0,774.09,600.5
2016,5,17,8,15,832.5,91.0,1.7,18.0,585.0,822.27,631.73
2016,5,17,8,30,851.0,94.0,1.7,18.0,633.0,860.94,655.98
2016,5,17,8,45,865.0,96.5,1.7,18.5,677.5,900.51,679.37
2016,5,17,9,0,879.0,99.0,1.7,19.0,722.0,937.65,700.77
2016,5,17,9,15,890.0,101.0,1.7,19.0,761.5,968.7,719.26
2016,5,17,9,30,901.0,103.0,1.7,19.0,801.0,996.74,735.77
2016,5,17,9,45,910.5,104.0,1.7,19.5,835.5,1018.98,747.1
2016,5,17,10,0,920.0,105.0,1.7,20.0,870.0,1037.81,756.3
2016,5,17,10,15,926.0,106.0,1.7,20.0,897.5,1049.57,762.52
2016,5,17,10,30,932.0,107.0,1.7,20.0,925.0,1057.61,766.58
2016,5,17,10,45,935.0,108.5,1.75,20.5,945.5,1059.35,766.14
2016,5,17,11,0,938.0,110.0,1.8,21.0,966.0,1057.26,763.46
2016,5,17,11,15,940.5,111.0,1.85,21.0,979.5,1050.32,759.33
2016,5,17,11,30,943.0,112.0,1.9,21.0,993.0,1039.58,752.95
2016,5,17,11,45,942.5,113.0,1.95,21.5,998.5,1022.23,741.01
2016,5,17,12,0,942.0,114.0,2.0,22.0,1004.0,1001.32,726.93
2016,5,17,12,15,941.5,113.5,2.05,22.0,1002.0,975.55,711.15
2016,5,17,12,30,941.0,113.0,2.1,22.0,1000.0,946.5,693.21
2016,5,17,12,45,937.0,114.0,2.2,22.0,990.0,912.69,672.52
2016,5,17,13,0,933.0,115.0,2.3,22.0,980.0,876.04,649.7
2016,5,17,13,15,929.5,114.5,2.35,22.0,963.5,835.79,623.73
2016,5,17,13,30,926.0,114.0,2.4,22.0,947.0,793.03,595.78
2016,5,17,13,45,920.0,113.0,2.45,22.0,923.0,745.77,563.47
2016,5,17,14,0,914.0,112.0,2.5,22.0,899.0,696.62,527.84
2016,5,17,14,15,906.5,110.5,2.55,22.0,868.5,644.45,489.02
2016,5,17,14,30,899.0,109.0,2.6,22.0,838.0,590.98,448.03
2016,5,17,14,45,889.0,107.5,2.7,22.0,801.5,535.21,404.13
2016,5,17,15,0,879.0,106.0,2.8,22.0,765.0,478.86,358.28
2016,5,17,15,15,866.5,103.5,2.8,21.5,723.5,420.43,309.82
2016,5,17,15,30,854.0,101.0,2.8,21.0,682.0,362.23,260.12
2016,5,17,15,45,836.5,99.0,2.85,21.0,636.0,297.93,204.63
2016,5,17,16,0,819.0,97.0,2.9,21.0,590.0,240.02,154.56
2016,5,17,16,15,797.5,93.5,2.9,20.5,541.5,182.01,107.63
2016,5,17,16,30,776.0,90.0,2.9,20.0,493.0,126.41,69.44
2016,5,17,16,45,745.5,87.0,2.9,20.0,441.5,73.62,47.81
2016,5,17,17,0,715.0,84.0,2.9,20.0,390.0,57.04,44.07
2016,5,17,17,15,677.0,78.5,2.85,19.5,338.5,54.76,42.33
2016,5,17,17,30,639.0,73.0,2.8,19.0,287.0,52.34,40.41
2016,5,17,17,45,581.0,67.0,2.8,18.5,236.5,49.31,37.86
2016,5,17,18,0,523.0,61.0,2.8,18.0,186.0,46.2,35.11
2016,5,17,18,15,443.0,52.0,2.75,17.0,140.5,40.35,29.84
2016,5,17,18,30,363.0,43.0,2.7,16.0,95.0,34.28,24.15
2016,5,17,18,45,242.0,30.5,2.7,15.5,59.5,24.65,14.72
2016,5,17,19,0,121.0,18.0,2.7,15.0,24.0,14.17,0.0
2016,5,17,19,15,60.5,9.0,2.65,15.0,12.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.65,16.0,23.5,48.2,0.0
2016,5,18,5,30,218.0,29.0,1.6,16.0,47.0,112.93,74.8
2016,5,18,5,45,315.5,40.5,1.55,16.5,87.0,175.88,132.78
2016,5,18,6,0,413.0,52.0,1.5,17.0,127.0,248.65,195.44
2016,5,18,6,15,480.5,60.5,1.4,17.5,174.0,314.52,251.78
2016,5,18,6,30,548.0,69.0,1.3,18.0,221.0,386.88,311.35
2016,5,18,6,45,592.5,76.0,1.25,18.5,270.5,450.2,361.72
2016,5,18,7,0,637.0,83.0,1.2,19.0,320.0,516.64,412.32
2016,5,18,7,15,671.5,88.0,1.15,19.0,370.5,576.63,456.86
2016,5,18,7,30,706.0,93.0,1.1,19.0,421.0,637.92,500.73
2016,5,18,7,45,727.5,99.0,1.1,19.5,470.0,691.34,535.63
2016,5,18,8,0,749.0,105.0,1.1,20.0,519.0,740.82,566.89
2016,5,18,8,15,768.5,108.5,1.15,20.0,565.5,788.14,597.7
2016,5,18,8,30,788.0,112.0,1.2,20.0,612.0,834.04,627.15
2016,5,18,8,45,799.5,116.5,1.25,20.0,654.5,872.14,651.07
2016,5,18,9,0,811.0,121.0,1.3,20.0,697.0,907.81,673.3
2016,5,18,9,15,823.0,123.5,1.35,20.0,736.0,939.07,692.56
2016,5,18,9,30,835.0,126.0,1.4,20.0,775.0,967.51,709.99
2016,5,18,9,45,850.0,125.0,1.5,20.5,809.5,981.42,717.51
2016,5,18,10,0,865.0,124.0,1.6,21.0,844.0,1002.73,729.99
2016,5,18,10,15,871.5,125.5,1.6,21.0,871.0,1014.9,736.5
2016,5,18,10,30,878.0,127.0,1.6,21.0,898.0,1023.54,740.99
2016,5,18,10,45,884.5,126.5,1.65,21.5,919.0,1026.55,741.4
2016,5,18,11,0,891.0,126.0,1.7,22.0,940.0,1025.95,739.69
2016,5,18,11,15,894.0,127.0,1.7,22.0,953.5,1019.71,735.28
2016,5,18,11,30,897.0,128.0,1.7,22.0,967.0,1009.84,728.76
2016,5,18,11,45,899.5,127.5,1.75,22.0,973.5,994.49,719.57
2016,5,18,12,0,902.0,127.0,1.8,22.0,980.0,975.68,708.25
2016,5,18,12,15,901.5,127.0,1.9,22.0,979.0,951.22,693.9
2016,5,18,12,30,901.0,127.0,2.0,22.0,978.0,923.63,677.4
2016,5,18,12,45,896.0,129.0,2.1,22.0,968.5,890.98,657.38
2016,5,18,13,0,891.0,131.0,2.2,22.0,959.0,855.69,635.37
2016,5,18,13,15,888.0,130.0,2.3,21.5,943.0,816.86,611.83
2016,5,18,13,30,885.0,129.0,2.4,21.0,927.0,775.64,586.18
2016,5,18,13,45,879.0,128.5,2.5,21.0,904.0,730.52,554.8
2016,5,18,14,0,873.0,128.0,2.6,21.0,881.0,683.59,520.75
2016,5,18,14,15,866.0,126.0,2.65,20.5,851.5,633.23,483.9
2016,5,18,14,30,859.0,124.0,2.7,20.0,822.0,581.6,444.84
2016,5,18,14,45,855.5,119.0,2.8,20.0,788.5,528.24,402.43
2016,5,18,15,0,852.0,114.0,2.9,20.0,755.0,473.73,357.64
2016,5,18,15,15,840.0,111.5,3.0,19.5,714.5,412.99,307.32
2016,5,18,15,30,828.0,109.0,3.1,19.0,674.0,355.72,258.11
2016,5,18,15,45,815.5,105.0,3.25,19.0,630.5,297.65,207.0
2016,5,18,16,0,803.0,101.0,3.4,19.0,587.0,240.45,156.97
2016,5,18,16,15,783.0,97.5,3.5,18.5,539.0,183.65,110.52
2016,5,18,16,30,763.0,94.0,3.6,18.0,491.0,129.09,72.56
2016,5,18,16,45,733.5,90.5,3.75,18.0,440.5,76.76,50.42
2016,5,18,17,0,704.0,87.0,3.9,18.0,390.0,58.99,46.14
2016,5,18,17,15,666.0,81.5,3.95,17.5,339.0,56.8,44.47
2016,5,18,17,30,628.0,76.0,4.0,17.0,288.0,54.49,42.63
2016,5,18,17,45,567.5,70.5,4.1,16.5,238.0,51.96,40.51
2016,5,18,18,0,507.0,65.0,4.2,16.0,188.0,49.4,38.24
2016,5,18,18,15,426.0,55.5,4.2,15.5,142.5,43.24,32.59
2016,5,18,18,30,345.0,46.0,4.2,15.0,97.0,36.86,26.52
2016,5,18,18,45,220.0,33.0,4.25,14.5,61.0,25.71,15.78
2016,5,18,19,0,95.0,20.0,4.3,14.0,25.0,15.72,0.0
2016,5,18,19,15,47.5,10.0,4.35,13.5,12.5,9.1,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,91.0,16.0,5.25,9.0,24.0,45.88,0.0
2016,5,19,5,30,182.0,32.0,5.4,9.0,48.0,105.7,73.06
2016,5,19,5,45,275.0,45.5,5.55,9.5,87.0,164.8,128.75
2016,5,19,6,0,368.0,59.0,5.7,10.0,126.0,234.74,191.55
2016,5,19,6,15,430.0,69.5,5.6,10.5,172.0,296.59,247.44
2016,5,19,6,30,492.0,80.0,5.5,11.0,218.0,368.97,310.83
2016,5,19,6,45,576.5,75.5,5.45,11.5,268.0,440.08,371.96
2016,5,19,7,0,661.0,71.0,5.4,12.0,318.0,517.07,436.24
2016,5,19,7,15,712.5,71.0,5.35,12.0,373.0,581.57,489.21
2016,5,19,7,30,764.0,71.0,5.3,12.0,428.0,650.81,543.18
2016,5,19,7,45,803.5,80.5,5.3,12.5,493.0,724.5,597.65
2016,5,19,8,0,843.0,90.0,5.3,13.0,558.0,798.79,651.11
2016,5,19,8,15,860.5,93.0,5.25,13.5,606.5,847.1,683.55
2016,5,19,8,30,878.0,96.0,5.2,14.0,655.0,885.73,708.34
2016,5,19,8,45,892.0,98.0,5.2,14.5,699.5,925.44,733.93
2016,5,19,9,0,906.0,100.0,5.2,15.0,744.0,962.66,757.38
2016,5,19,9,15,915.5,102.0,5.2,15.0,783.5,992.84,777.08
2016,5,19,9,30,925.0,104.0,5.2,15.0,823.0,1019.85,794.53
2016,5,19,9,45,739.0,201.0,5.2,15.0,791.5,971.01,758.34
2016,5,19,10,0,553.0,298.0,5.2,15.0,760.0,888.25,694.64
2016,5,19,10,15,744.0,209.0,5.2,15.0,851.0,993.48,772.95
2016,5,19,10,30,935.0,120.0,5.2,15.0,942.0,1072.93,827.1
2016,5,19,10,45,742.0,235.5,5.25,15.0,898.0,1014.61,785.4
2016,5,19,11,0,549.0,351.0,5.3,15.0,854.0,927.48,718.75
2016,5,19,11,15,550.5,358.0,5.3,15.5,868.0,926.43,716.48
2016,5,19,11,30,552.0,365.0,5.3,16.0,882.0,922.57,711.78
2016,5,19,11,45,566.5,354.0,5.35,16.5,888.0,911.18,702.84
2016,5,19,12,0,581.0,343.0,5.4,17.0,894.0,896.92,691.91
2016,5,19,12,15,376.0,412.5,5.5,17.0,769.0,746.88,578.8
2016,5,19,12,30,171.0,482.0,5.6,17.0,644.0,606.51,470.11
2016,5,19,12,45,563.5,297.0,5.7,17.0,823.0,772.24,604.75
2016,5,19,13,0,956.0,112.0,5.8,17.0,1002.0,891.61,696.06
2016,5,19,13,15,952.0,111.5,5.9,16.5,984.5,850.25,667.64
2016,5,19,13,30,948.0,111.0,6.0,16.0,967.0,806.37,637.76
2016,5,19,13,45,735.0,220.5,6.1,16.0,874.0,714.15,565.24
2016,5,19,14,0,522.0,330.0,6.2,16.0,781.0,629.51,496.84
2016,5,19,14,15,717.5,220.5,6.2,15.5,817.5,623.89,495.21
2016,5,19,14,30,913.0,111.0,6.2,15.0,854.0,600.64,477.53
2016,5,19,14,45,679.5,199.5,6.2,15.0,739.5,503.55,397.93
2016,5,19,15,0,446.0,288.0,6.2,15.0,625.0,429.09,337.2
2016,5,19,15,15,523.0,243.5,6.2,14.5,617.5,393.48,306.04
2016,5,19,15,30,600.0,199.0,6.2,14.0,610.0,349.21,265.77
2016,5,19,15,45,583.5,187.0,6.25,13.5,564.5,295.91,219.17
2016,5,19,16,0,567.0,175.0,6.3,13.0,519.0,244.44,174.43
2016,5,19,16,15,517.0,174.0,6.25,12.5,468.0,197.71,137.02
2016,5,19,16,30,467.0,173.0,6.2,12.0,417.0,156.71,108.83
2016,5,19,16,45,386.5,168.0,6.2,11.5,356.5,118.19,90.48
2016,5,19,17,0,306.0,163.0,6.2,11.0,296.0,115.67,97.96
2016,5,19,17,15,280.5,147.5,6.1,10.5,257.5,106.3,90.09
2016,5,19,17,30,255.0,132.0,6.0,10.0,219.0,96.52,81.7
2016,5,19,17,45,231.5,112.5,5.95,10.0,181.0,83.73,70.26
2016,5,19,18,0,208.0,93.0,5.9,10.0,143.0,70.45,58.17
2016,5,19,18,15,174.5,73.5,5.9,10.0,109.0,56.66,45.39
2016,5,19,18,30,141.0,54.0,5.9,10.0,75.0,42.42,32.04
2016,5,19,18,45,83.0,36.5,5.9,10.0,47.5,29.15,19.16
2016,5,19,19,0,25.0,19.0,5.9,10.0,20.0,16.14,0.02
2016,5,19,19,15,12.5,9.5,5.9,10.0,10.0,8.64,0.0
2016,5,19,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,120.5,16.0,4.25,8.0,26.5,53.22,0.0
2016,5,20,5,30,241.0,32.0,4.2,8.0,53.0,123.27,86.38
2016,5,20,5,45,351.5,42.0,4.2,8.5,95.5,190.22,149.09
2016,5,20,6,0,462.0,52.0,4.2,9.0,138.0,268.89,219.51
2016,5,20,6,15,530.0,59.5,4.2,9.0,186.5,336.51,280.97
2016,5,20,6,30,598.0,67.0,4.2,9.0,235.0,410.54,346.37
2016,5,20,6,45,646.5,72.0,4.25,9.5,287.0,476.29,402.56
2016,5,20,7,0,695.0,77.0,4.3,10.0,339.0,545.4,459.58
2016,5,20,7,15,728.0,81.5,4.25,10.0,390.5,603.8,506.78
2016,5,20,7,30,761.0,86.0,4.2,10.0,442.0,665.85,554.69
2016,5,20,7,45,500.5,162.0,4.2,10.5,407.0,581.1,482.1
2016,5,20,8,0,240.0,238.0,4.2,11.0,372.0,461.41,380.08
2016,5,20,8,15,236.0,262.0,4.2,11.0,403.0,477.55,392.29
2016,5,20,8,30,232.0,286.0,4.2,11.0,434.0,506.5,413.64
2016,5,20,8,45,267.0,301.0,4.2,11.5,483.0,575.11,465.45
2016,5,20,9,0,302.0,316.0,4.2,12.0,532.0,629.21,505.2
2016,5,20,9,15,218.5,345.5,4.15,12.0,506.0,570.51,456.71
2016,5,20,9,30,135.0,375.0,4.1,12.0,480.0,523.3,416.96
2016,5,20,9,45,180.0,391.0,4.1,12.5,537.5,584.09,463.09
2016,5,20,10,0,225.0,407.0,4.1,13.0,595.0,645.0,507.98
2016,5,20,10,15,143.5,406.0,4.1,13.0,527.5,560.95,441.63
2016,5,20,10,30,62.0,405.0,4.1,13.0,460.0,459.57,361.9
2016,5,20,10,45,228.0,401.5,4.1,13.0,609.5,650.04,510.75
2016,5,20,11,0,394.0,398.0,4.1,13.0,759.0,806.78,628.1
2016,5,20,11,15,283.5,438.0,4.05,13.0,700.0,730.12,567.43
2016,5,20,11,30,173.0,478.0,4.0,13.0,641.0,641.08,498.6
2016,5,20,11,45,552.0,301.5,4.0,13.0,824.5,845.85,659.92
2016,5,20,12,0,931.0,125.0,4.0,13.0,1008.0,1000.04,770.67
2016,5,20,12,15,677.0,266.0,4.0,13.0,907.5,892.22,692.51
2016,5,20,12,30,423.0,407.0,4.0,13.0,807.0,772.36,599.66
2016,5,20,12,45,250.0,427.0,4.05,13.0,663.0,617.83,483.27
2016,5,20,13,0,77.0,447.0,4.1,13.0,519.0,469.07,367.61
2016,5,20,13,15,178.0,443.0,4.1,13.0,605.0,541.04,425.34
2016,5,20,13,30,279.0,439.0,4.1,13.0,691.0,601.25,472.06
2016,5,20,13,45,588.5,282.5,4.1,13.0,797.0,664.94,525.54
2016,5,20,14,0,898.0,126.0,4.1,13.0,903.0,698.16,553.8
2016,5,20,14,15,667.5,225.0,4.05,13.0,792.0,597.65,472.99
2016,5,20,14,30,437.0,324.0,4.0,13.0,681.0,512.91,404.77
2016,5,20,14,45,649.5,221.5,4.0,13.0,725.5,506.78,399.17
2016,5,20,15,0,862.0,119.0,4.0,13.0,770.0,482.73,376.0
2016,5,20,15,15,849.0,116.5,3.95,12.5,728.5,421.27,323.04
2016,5,20,15,30,836.0,114.0,3.9,12.0,687.0,363.24,271.5
2016,5,20,15,45,538.0,190.5,3.9,12.0,550.5,286.84,213.19
2016,5,20,16,0,240.0,267.0,3.9,12.0,414.0,248.09,190.37
2016,5,20,16,15,287.0,235.5,3.85,12.0,396.5,213.23,159.66
2016,5,20,16,30,334.0,204.0,3.8,12.0,379.0,173.45,127.42
2016,5,20,16,45,516.5,148.0,3.8,12.0,387.5,108.34,79.92
2016,5,20,17,0,699.0,92.0,3.8,12.0,396.0,62.33,50.22
2016,5,20,17,15,659.5,86.5,3.75,11.5,344.5,60.28,48.68
2016,5,20,17,30,620.0,81.0,3.7,11.0,293.0,58.12,46.96
2016,5,20,17,45,563.5,74.5,3.65,11.0,243.0,54.97,44.16
2016,5,20,18,0,507.0,68.0,3.6,11.0,193.0,51.73,41.15
2016,5,20,18,15,426.5,58.5,3.5,10.5,147.0,45.66,35.5
2016,5,20,18,30,346.0,49.0,3.4,10.0,101.0,37.72,27.94
2016,5,20,18,45,227.0,35.5,3.35,9.5,64.5,27.63,18.04
2016,5,20,19,0,108.0,22.0,3.3,9.0,28.0,17.29,1.89
2016,5,20,19,15,54.0,11.0,3.25,9.0,14.0,10.01,0.0
2016,5,20,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,5.5,1.25,9.0,5.5,4.82,0.0
2016,5,21,5,30,0.0,11.0,1.3,9.0,11.0,9.66,2.1
2016,5,21,5,45,0.0,20.5,1.4,9.0,20.5,18.03,9.76
2016,5,21,6,0,0.0,30.0,1.5,9.0,30.0,26.42,17.3
2016,5,21,6,15,0.0,40.5,1.55,9.0,40.5,35.71,25.58
2016,5,21,6,30,0.0,51.0,1.6,9.0,51.0,45.01,33.78
2016,5,21,6,45,0.0,62.5,1.7,9.0,62.5,55.22,42.63
2016,5,21,7,0,0.0,74.0,1.8,9.0,74.0,65.53,51.44
2016,5,21,7,15,0.0,65.0,1.8,9.0,65.0,57.45,44.3
2016,5,21,7,30,0.0,56.0,1.8,9.0,56.0,49.47,37.28
2016,5,21,7,45,1.0,110.0,1.8,9.5,111.0,99.49,79.75
2016,5,21,8,0,2.0,164.0,1.8,10.0,166.0,152.31,123.46
2016,5,21,8,15,11.5,198.0,1.75,10.0,206.0,193.25,156.99
2016,5,21,8,30,21.0,232.0,1.7,10.0,246.0,234.91,190.57
2016,5,21,8,45,23.0,250.5,1.7,10.0,267.0,254.66,205.84
2016,5,21,9,0,25.0,269.0,1.7,10.0,288.0,274.41,221.08
2016,5,21,9,15,22.5,274.5,1.7,10.0,292.0,276.87,222.35
2016,5,21,9,30,20.0,280.0,1.7,10.0,296.0,279.24,223.67
2016,5,21,9,45,24.0,303.0,1.7,10.0,323.0,305.12,243.76
2016,5,21,10,0,28.0,326.0,1.7,10.0,350.0,347.03,275.99
2016,5,21,10,15,35.5,353.0,1.7,10.0,384.5,380.9,301.71
2016,5,21,10,30,43.0,380.0,1.7,10.0,419.0,414.35,326.87
2016,5,21,10,45,87.0,420.0,1.7,10.5,499.5,497.17,389.46
2016,5,21,11,0,131.0,460.0,1.7,11.0,580.0,593.33,459.44
2016,5,21,11,15,73.5,377.0,1.7,11.0,445.0,433.96,339.58
2016,5,21,11,30,16.0,294.0,1.7,11.0,310.0,283.1,222.98
2016,5,21,11,45,46.0,375.5,1.7,11.0,419.5,399.13,313.78
2016,5,21,12,0,76.0,457.0,1.7,11.0,529.0,502.43,390.9
2016,5,21,12,15,45.5,374.0,1.7,11.0,417.5,389.87,305.27
2016,5,21,12,30,15.0,291.0,1.7,11.0,306.0,274.94,216.61
2016,5,21,12,45,192.5,355.0,1.75,11.5,535.0,502.12,395.35
2016,5,21,13,0,370.0,419.0,1.8,12.0,764.0,693.3,535.09
2016,5,21,13,15,370.0,411.5,1.8,12.0,751.5,666.15,513.76
2016,5,21,13,30,370.0,404.0,1.8,12.0,739.0,638.06,493.54
2016,5,21,13,45,336.0,406.0,1.85,12.0,704.5,593.5,460.71
2016,5,21,14,0,302.0,408.0,1.9,12.0,670.0,550.94,429.04
2016,5,21,14,15,155.0,306.5,1.9,12.0,441.0,359.32,283.61
2016,5,21,14,30,8.0,205.0,1.9,12.0,212.0,184.29,145.46
2016,5,21,14,45,4.0,167.5,1.95,12.0,171.0,149.22,117.81
2016,5,21,15,0,0.0,130.0,2.0,12.0,130.0,114.7,89.9
2016,5,21,15,15,7.5,181.0,2.0,12.0,186.5,160.5,127.55
2016,5,21,15,30,15.0,232.0,2.0,12.0,243.0,203.1,162.02
2016,5,21,15,45,31.0,240.5,2.05,12.0,260.5,204.92,163.14
2016,5,21,16,0,47.0,249.0,2.1,12.0,278.0,208.5,165.61
2016,5,21,16,15,201.5,224.5,2.1,12.0,333.0,200.73,152.75
2016,5,21,16,30,356.0,200.0,2.1,12.0,388.0,173.1,125.84
2016,5,21,16,45,306.0,186.0,2.15,12.0,336.0,135.82,105.19
2016,5,21,17,0,256.0,172.0,2.2,12.0,284.0,120.8,101.76
2016,5,21,17,15,415.5,130.5,2.15,11.5,285.5,90.36,75.4
2016,5,21,17,30,575.0,89.0,2.1,11.0,287.0,64.06,52.27
2016,5,21,17,45,519.5,81.0,2.05,11.0,238.0,59.98,48.67
2016,5,21,18,0,464.0,73.0,2.0,11.0,189.0,55.72,44.76
2016,5,21,18,15,386.5,62.5,1.9,10.5,144.0,47.24,36.95
2016,5,21,18,30,309.0,52.0,1.8,10.0,99.0,39.89,29.93
2016,5,21,18,45,204.5,37.5,1.75,10.0,64.0,29.12,19.4
2016,5,21,19,0,100.0,23.0,1.7,10.0,29.0,18.05,3.42
2016,5,21,19,15,50.0,11.5,1.6,9.5,14.5,10.46,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,106.0,17.0,1.0,9.0,27.0,51.16,0.0
2016,5,22,5,30,212.0,34.0,1.0,9.0,54.0,116.46,82.33
2016,5,22,5,45,304.5,46.5,1.05,9.5,94.0,175.93,136.89
2016,5,22,6,0,397.0,59.0,1.1,10.0,134.0,248.49,200.46
2016,5,22,6,15,464.0,68.5,1.1,10.0,181.5,314.45,258.31
2016,5,22,6,30,531.0,78.0,1.1,10.0,229.0,386.77,319.77
2016,5,22,6,45,565.5,88.0,1.15,10.5,277.5,446.74,368.9
2016,5,22,7,0,600.0,98.0,1.2,11.0,326.0,508.87,417.91
2016,5,22,7,15,635.5,104.5,1.2,11.0,376.5,569.6,464.67
2016,5,22,7,30,671.0,111.0,1.2,11.0,427.0,631.74,510.97
2016,5,22,7,45,625.0,131.0,1.2,11.5,451.0,647.7,519.7
2016,5,22,8,0,579.0,151.0,1.2,12.0,475.0,657.54,523.95
2016,5,22,8,15,509.5,193.5,1.2,12.0,496.5,660.16,522.8
2016,5,22,8,30,440.0,236.0,1.2,12.0,518.0,662.11,520.9
2016,5,22,8,45,355.0,279.5,1.2,12.5,517.5,629.73,493.16
2016,5,22,9,0,270.0,323.0,1.2,13.0,517.0,606.3,471.84
2016,5,22,9,15,246.5,347.5,1.2,13.0,531.5,614.73,476.23
2016,5,22,9,30,223.0,372.0,1.2,13.0,546.0,604.43,467.14
2016,5,22,9,45,334.5,351.5,1.25,13.0,625.5,709.03,544.33
2016,5,22,10,0,446.0,331.0,1.3,13.0,705.0,814.21,618.44
2016,5,22,10,15,468.0,340.0,1.35,13.0,744.0,845.92,638.83
2016,5,22,10,30,490.0,349.0,1.4,13.0,783.0,875.43,658.53
2016,5,22,10,45,251.0,298.5,1.45,13.5,521.5,565.57,437.01
2016,5,22,11,0,12.0,248.0,1.5,14.0,260.0,237.49,184.62
2016,5,22,11,15,57.5,357.0,1.55,14.0,411.5,398.12,310.36
2016,5,22,11,30,103.0,466.0,1.6,14.0,563.0,547.52,420.2
2016,5,22,11,45,74.0,443.0,1.65,14.0,513.0,491.77,377.7
2016,5,22,12,0,45.0,420.0,1.7,14.0,463.0,437.38,337.17
2016,5,22,12,15,29.0,339.5,1.75,13.5,367.5,342.04,266.3
2016,5,22,12,30,13.0,259.0,1.8,13.0,272.0,244.09,191.31
2016,5,22,12,45,12.0,243.5,1.85,13.0,255.5,228.19,179.25
2016,5,22,13,0,11.0,228.0,1.9,13.0,239.0,212.47,166.98
2016,5,22,13,15,118.5,339.0,1.95,13.0,447.5,402.05,316.89
2016,5,22,13,30,226.0,450.0,2.0,13.0,656.0,569.12,441.68
2016,5,22,13,45,183.5,440.0,2.05,13.0,604.0,515.16,400.07
2016,5,22,14,0,141.0,430.0,2.1,13.0,552.0,464.71,362.22
2016,5,22,14,15,166.0,414.0,2.1,13.0,553.5,453.78,354.58
2016,5,22,14,30,191.0,398.0,2.1,13.0,555.0,440.3,344.41
2016,5,22,14,45,316.0,345.0,2.15,13.0,590.5,442.01,345.72
2016,5,22,15,0,441.0,292.0,2.2,13.0,626.0,430.22,334.73
2016,5,22,15,15,357.5,299.5,2.2,13.0,561.0,376.5,291.82
2016,5,22,15,30,274.0,307.0,2.2,13.0,496.0,328.28,253.93
2016,5,22,15,45,370.5,259.5,2.2,13.0,497.0,298.17,225.58
2016,5,22,16,0,467.0,212.0,2.2,13.0,498.0,251.58,182.5
2016,5,22,16,15,407.5,207.5,2.2,12.5,442.0,206.42,147.86
2016,5,22,16,30,348.0,203.0,2.2,12.0,386.0,174.73,127.41
2016,5,22,16,45,321.0,185.0,2.2,12.0,341.5,135.97,104.86
2016,5,22,17,0,294.0,167.0,2.2,12.0,297.0,117.98,99.27
2016,5,22,17,15,269.0,151.0,2.2,11.5,258.5,108.38,91.34
2016,5,22,17,30,244.0,135.0,2.2,11.0,220.0,98.36,82.87
2016,5,22,17,45,226.5,114.5,2.2,11.0,183.0,85.02,71.07
2016,5,22,18,0,209.0,94.0,2.2,11.0,146.0,71.15,58.58
2016,5,22,18,15,174.5,75.0,2.1,10.5,112.0,57.74,46.36
2016,5,22,18,30,140.0,56.0,2.0,10.0,78.0,43.9,33.51
2016,5,22,18,45,87.5,38.5,1.9,10.0,50.5,30.7,20.84
2016,5,22,19,0,35.0,21.0,1.8,10.0,23.0,17.79,4.28
2016,5,22,19,15,17.5,10.5,1.75,9.5,11.5,9.55,0.0
2016,5,22,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,15,23.0,16.0,1.6,9.5,18.5,22.9,0.0
2016,5,23,5,30,46.0,32.0,1.6,10.0,37.0,51.06,34.41
2016,5,23,5,45,78.5,51.0,1.65,10.5,64.0,86.19,66.02
2016,5,23,6,0,111.0,70.0,1.7,11.0,91.0,124.4,99.79
2016,5,23,6,15,131.5,91.0,1.7,11.0,123.0,162.65,133.65
2016,5,23,6,30,152.0,112.0,1.7,11.0,155.0,202.72,168.45
2016,5,23,6,45,170.0,131.5,1.75,11.5,189.0,241.32,200.95
2016,5,23,7,0,188.0,151.0,1.8,12.0,223.0,281.33,233.78
2016,5,23,7,15,185.5,174.5,1.8,12.5,254.0,313.4,258.87
2016,5,23,7,30,183.0,198.0,1.8,13.0,285.0,344.62,282.59
2016,5,23,7,45,465.5,152.0,1.8,13.5,405.0,541.88,440.79
2016,5,23,8,0,748.0,106.0,1.8,14.0,525.0,738.65,586.32
2016,5,23,8,15,767.5,110.0,1.8,14.0,571.5,786.32,616.75
2016,5,23,8,30,787.0,114.0,1.8,14.0,618.0,832.6,647.17
2016,5,23,8,45,800.5,117.5,1.85,14.5,661.0,871.22,671.16
2016,5,23,9,0,814.0,121.0,1.9,15.0,704.0,907.55,693.36
2016,5,23,9,15,681.0,194.5,1.9,15.0,700.0,884.58,675.76
2016,5,23,9,30,548.0,268.0,1.9,15.0,696.0,839.18,640.76
2016,5,23,9,45,700.0,200.0,1.9,15.5,771.0,929.1,703.0
2016,5,23,10,0,852.0,132.0,1.9,16.0,846.0,995.07,743.51
2016,5,23,10,15,662.0,243.0,1.9,16.0,809.0,944.07,707.86
2016,5,23,10,30,472.0,354.0,1.9,16.0,772.0,861.87,646.33
2016,5,23,10,45,671.5,247.0,1.95,16.0,856.5,953.2,714.62
2016,5,23,11,0,871.0,140.0,2.0,16.0,941.0,1017.03,755.77
2016,5,23,11,15,874.0,141.0,2.0,15.5,954.0,1010.88,751.91
2016,5,23,11,30,877.0,142.0,2.0,15.0,967.0,1001.21,746.66
2016,5,23,11,45,699.0,265.5,2.05,15.0,926.0,952.02,714.05
2016,5,23,12,0,521.0,389.0,2.1,15.0,885.0,882.14,661.87
2016,5,23,12,15,406.5,426.0,2.1,15.0,813.0,786.08,593.82
2016,5,23,12,30,292.0,463.0,2.1,15.0,741.0,701.77,532.55
2016,5,23,12,45,305.5,457.0,2.15,15.0,745.0,691.7,526.71
2016,5,23,13,0,319.0,451.0,2.2,15.0,749.0,679.76,518.83
2016,5,23,13,15,357.5,421.5,2.2,14.5,750.0,664.78,510.16
2016,5,23,13,30,396.0,392.0,2.2,14.0,751.0,646.52,498.83
2016,5,23,13,45,381.5,389.0,2.2,14.0,728.0,610.43,472.13
2016,5,23,14,0,367.0,386.0,2.2,14.0,705.0,574.65,445.44
2016,5,23,14,15,404.0,355.0,2.2,14.0,695.0,546.59,424.83
2016,5,23,14,30,441.0,324.0,2.2,14.0,685.0,515.07,400.78
2016,5,23,14,45,474.5,296.0,2.2,14.0,669.5,480.12,373.12
2016,5,23,15,0,508.0,268.0,2.2,14.0,654.0,441.34,341.41
2016,5,23,15,15,431.0,278.5,2.2,14.0,594.0,385.51,296.67
