Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,30,354.0,289.0,2.2,14.0,534.0,341.54,261.48
2016,5,23,15,45,294.0,279.5,2.2,14.0,474.0,292.08,222.31
2016,5,23,16,0,234.0,270.0,2.2,14.0,414.0,255.78,194.43
2016,5,23,16,15,228.0,249.5,2.2,13.5,380.5,221.33,167.23
2016,5,23,16,30,222.0,229.0,2.2,13.0,347.0,187.84,142.44
2016,5,23,16,45,171.5,206.0,2.25,13.0,292.0,152.72,120.29
2016,5,23,17,0,121.0,183.0,2.3,13.0,237.0,133.14,112.08
2016,5,23,17,15,112.0,161.5,2.35,12.5,206.5,119.36,100.62
2016,5,23,17,30,103.0,140.0,2.4,12.0,176.0,105.12,88.52
2016,5,23,17,45,92.5,118.0,2.45,12.0,146.5,90.13,75.34
2016,5,23,18,0,82.0,96.0,2.5,12.0,117.0,74.69,61.51
2016,5,23,18,15,65.5,75.5,2.5,11.5,90.0,59.78,48.0
2016,5,23,18,30,49.0,55.0,2.5,11.0,63.0,45.73,35.01
2016,5,23,18,45,24.5,37.0,2.5,11.0,41.0,31.35,21.38
2016,5,23,19,0,0.0,19.0,2.5,11.0,19.0,16.74,4.42
2016,5,23,19,15,0.0,9.5,2.5,11.0,9.5,8.64,0.0
2016,5,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,16.5,2.35,10.0,28.0,53.72,4.27
2016,5,24,5,30,237.0,33.0,2.4,10.0,56.0,122.17,86.89
2016,5,24,5,45,331.5,44.0,2.5,10.5,96.5,184.5,143.74
2016,5,24,6,0,426.0,55.0,2.6,11.0,137.0,256.28,207.28
2016,5,24,6,15,490.5,63.0,2.6,11.0,184.0,320.72,264.76
2016,5,24,6,30,555.0,71.0,2.6,11.0,231.0,391.22,325.84
2016,5,24,6,45,598.5,78.0,2.6,11.5,280.5,454.07,378.26
2016,5,24,7,0,642.0,85.0,2.6,12.0,330.0,519.9,431.16
2016,5,24,7,15,675.0,90.0,2.55,12.5,380.5,578.87,476.67
2016,5,24,7,30,708.0,95.0,2.5,13.0,431.0,638.98,521.44
2016,5,24,7,45,730.0,100.0,2.5,13.5,479.5,691.45,558.0
2016,5,24,8,0,752.0,105.0,2.5,14.0,528.0,740.22,590.82
2016,5,24,8,15,771.5,108.5,2.45,14.0,574.5,787.43,622.65
2016,5,24,8,30,791.0,112.0,2.4,14.0,621.0,833.25,652.9
2016,5,24,8,45,804.0,116.0,2.35,14.5,663.5,872.08,676.51
2016,5,24,9,0,817.0,120.0,2.3,15.0,706.0,908.58,698.13
2016,5,24,9,15,828.5,122.5,2.25,15.0,744.5,939.42,716.89
2016,5,24,9,30,840.0,125.0,2.2,15.0,783.0,967.42,733.62
2016,5,24,9,45,849.5,126.5,2.2,15.5,816.0,978.81,738.34
2016,5,24,10,0,859.0,128.0,2.2,16.0,849.0,997.26,748.01
2016,5,24,10,15,659.5,242.5,2.2,16.0,806.5,940.49,708.76
2016,5,24,10,30,460.0,357.0,2.2,16.0,764.0,852.34,642.41
2016,5,24,10,45,301.5,410.0,2.25,16.0,679.5,730.72,554.42
2016,5,24,11,0,143.0,463.0,2.3,16.0,595.0,607.36,462.53
2016,5,24,11,15,152.0,471.0,2.3,15.5,613.0,618.86,472.4
2016,5,24,11,30,161.0,479.0,2.3,15.0,631.0,629.11,480.46
2016,5,24,11,45,232.5,470.0,2.3,15.0,691.0,681.13,519.48
2016,5,24,12,0,304.0,461.0,2.3,15.0,751.0,739.23,561.66
2016,5,24,12,15,356.5,436.0,2.3,15.0,775.5,749.65,569.94
2016,5,24,12,30,409.0,411.0,2.3,15.0,800.0,762.14,579.84
2016,5,24,12,45,224.5,406.5,2.35,15.0,620.0,576.2,443.41
2016,5,24,13,0,40.0,402.0,2.4,15.0,440.0,397.38,307.31
2016,5,24,13,15,50.0,409.5,2.4,14.5,456.0,406.83,316.22
2016,5,24,13,30,60.0,417.0,2.4,14.0,472.0,414.97,323.23
2016,5,24,13,45,161.0,418.5,2.45,14.0,560.0,481.15,375.25
2016,5,24,14,0,262.0,420.0,2.5,14.0,648.0,534.53,416.06
2016,5,24,14,15,305.5,395.0,2.5,14.0,652.5,520.8,405.65
2016,5,24,14,30,349.0,370.0,2.5,14.0,657.0,502.73,391.75
2016,5,24,14,45,357.5,345.5,2.55,14.0,628.5,463.1,360.95
2016,5,24,15,0,366.0,321.0,2.6,14.0,600.0,422.55,328.69
2016,5,24,15,15,343.0,309.5,2.6,13.5,560.0,378.69,293.83
2016,5,24,15,30,320.0,298.0,2.6,13.0,520.0,337.14,260.33
2016,5,24,15,45,470.0,229.0,2.65,13.0,530.5,298.29,222.99
2016,5,24,16,0,620.0,160.0,2.7,13.0,541.0,245.69,172.05
2016,5,24,16,15,584.0,155.0,2.7,12.5,491.0,195.65,131.45
2016,5,24,16,30,548.0,150.0,2.7,12.0,441.0,150.31,99.31
2016,5,24,16,45,470.5,151.0,2.7,12.0,383.5,111.23,81.49
2016,5,24,17,0,393.0,152.0,2.7,12.0,326.0,102.22,85.49
2016,5,24,17,15,362.5,139.0,2.65,12.0,284.0,95.58,79.9
2016,5,24,17,30,332.0,126.0,2.6,12.0,242.0,93.05,77.86
2016,5,24,17,45,402.5,99.0,2.6,12.0,217.5,71.53,58.78
2016,5,24,18,0,473.0,72.0,2.6,12.0,193.0,54.53,43.52
2016,5,24,18,15,400.0,62.0,2.5,11.5,148.5,46.79,36.44
2016,5,24,18,30,327.0,52.0,2.4,11.0,104.0,39.82,29.82
2016,5,24,18,45,235.0,38.0,2.35,11.0,68.5,29.48,19.85
2016,5,24,19,0,143.0,24.0,2.3,11.0,33.0,18.83,6.4
2016,5,24,19,15,71.5,12.0,2.25,11.0,16.5,10.91,0.0
2016,5,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,128.5,16.0,2.25,10.0,29.0,55.55,8.02
2016,5,25,5,30,257.0,32.0,2.3,10.0,58.0,128.43,91.73
2016,5,25,5,45,352.5,42.0,2.35,10.5,98.5,189.88,147.88
2016,5,25,6,0,448.0,52.0,2.4,11.0,139.0,262.08,211.8
2016,5,25,6,15,224.0,73.5,2.4,11.0,117.0,192.61,158.86
2016,5,25,6,30,0.0,95.0,2.4,11.0,95.0,88.55,70.76
2016,5,25,6,45,5.5,113.5,2.45,11.5,115.5,109.17,88.36
2016,5,25,7,0,11.0,132.0,2.5,12.0,136.0,130.28,105.94
2016,5,25,7,15,74.5,166.5,2.5,12.5,201.0,217.7,179.66
2016,5,25,7,30,138.0,201.0,2.5,13.0,266.0,315.05,259.18
2016,5,25,7,45,459.0,147.0,2.55,13.5,399.0,530.43,434.76
2016,5,25,8,0,780.0,93.0,2.6,14.0,532.0,748.48,598.81
2016,5,25,8,15,798.5,96.5,2.6,14.5,579.0,795.77,628.41
2016,5,25,8,30,817.0,100.0,2.6,15.0,626.0,841.55,657.77
2016,5,25,8,45,833.0,101.5,2.6,15.5,669.5,872.66,676.33
2016,5,25,9,0,849.0,103.0,2.6,16.0,713.0,909.52,698.8
2016,5,25,9,15,860.0,105.0,2.6,16.0,751.5,939.77,717.74
2016,5,25,9,30,871.0,107.0,2.6,16.0,790.0,967.14,734.71
2016,5,25,9,45,891.0,102.0,2.6,16.5,826.0,992.66,749.01
2016,5,25,10,0,911.0,97.0,2.6,17.0,862.0,1015.24,761.28
2016,5,25,10,15,917.0,98.0,2.65,17.0,889.5,1027.11,768.44
2016,5,25,10,30,923.0,99.0,2.7,17.0,917.0,1035.33,773.4
2016,5,25,10,45,928.0,99.5,2.75,17.5,938.0,1038.32,773.59
2016,5,25,11,0,933.0,100.0,2.8,18.0,959.0,1037.54,771.46
2016,5,25,11,15,936.0,101.0,2.85,18.0,973.0,1031.52,767.49
2016,5,25,11,30,939.0,102.0,2.9,18.0,987.0,1021.75,761.19
2016,5,25,11,45,940.0,102.0,2.95,18.0,993.5,1005.38,750.61
2016,5,25,12,0,941.0,102.0,3.0,18.0,1000.0,985.47,737.76
2016,5,25,12,15,941.5,102.5,3.1,18.0,999.0,962.14,723.04
2016,5,25,12,30,942.0,103.0,3.2,18.0,998.0,935.49,706.0
2016,5,25,12,45,932.0,108.0,3.3,18.0,987.5,900.82,683.36
2016,5,25,13,0,922.0,113.0,3.4,18.0,977.0,863.63,658.8
2016,5,25,13,15,919.5,112.5,3.45,18.0,962.0,825.12,632.79
2016,5,25,13,30,917.0,112.0,3.5,18.0,947.0,784.09,604.74
2016,5,25,13,45,911.5,111.5,3.6,18.0,924.0,738.59,572.58
2016,5,25,14,0,906.0,111.0,3.7,18.0,901.0,691.18,537.0
2016,5,25,14,15,900.0,110.0,3.75,17.5,872.0,641.32,499.41
2016,5,25,14,30,894.0,109.0,3.8,17.0,843.0,590.02,459.47
2016,5,25,14,45,883.5,108.0,3.9,17.0,808.0,535.24,414.82
2016,5,25,15,0,873.0,107.0,4.0,17.0,773.0,479.95,368.36
2016,5,25,15,15,861.5,105.0,4.05,16.5,732.5,423.19,319.95
2016,5,25,15,30,850.0,103.0,4.1,16.0,692.0,366.53,270.21
2016,5,25,15,45,830.0,102.5,4.15,16.0,646.5,303.38,214.37
2016,5,25,16,0,810.0,102.0,4.2,16.0,601.0,246.94,164.31
2016,5,25,16,15,790.0,98.5,4.2,15.5,553.0,190.08,116.75
2016,5,25,16,30,770.0,95.0,4.2,15.0,505.0,135.41,77.22
2016,5,25,16,45,735.0,93.5,4.25,15.0,454.0,84.26,53.6
2016,5,25,17,0,700.0,92.0,4.3,15.0,403.0,61.88,49.2
2016,5,25,17,15,662.5,86.5,4.3,14.5,352.0,59.84,47.67
2016,5,25,17,30,625.0,81.0,4.3,14.0,301.0,57.67,45.97
2016,5,25,17,45,564.0,76.0,4.3,13.5,250.5,55.68,44.34
2016,5,25,18,0,503.0,71.0,4.3,13.0,200.0,53.7,42.61
2016,5,25,18,15,426.5,61.5,4.2,12.5,154.0,47.74,37.13
2016,5,25,18,30,350.0,52.0,4.1,12.0,108.0,39.86,29.73
2016,5,25,18,45,238.5,39.0,4.05,12.0,71.0,30.24,20.46
2016,5,25,19,0,127.0,26.0,4.0,12.0,34.0,20.38,7.98
2016,5,25,19,15,63.5,13.0,3.95,11.5,17.0,11.82,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,109.5,17.5,2.85,10.5,28.5,52.93,10.26
2016,5,26,5,30,219.0,35.0,2.8,11.0,57.0,118.72,84.88
2016,5,26,5,45,317.0,46.5,2.75,11.5,98.0,179.39,139.47
2016,5,26,6,0,415.0,58.0,2.7,12.0,139.0,254.32,205.14
2016,5,26,6,15,480.5,66.5,2.65,12.5,186.0,319.2,262.11
2016,5,26,6,30,546.0,75.0,2.6,13.0,233.0,390.24,322.54
2016,5,26,6,45,591.5,81.5,2.6,13.5,283.0,453.21,374.62
2016,5,26,7,0,637.0,88.0,2.6,14.0,333.0,519.34,427.35
2016,5,26,7,15,671.0,93.0,2.55,14.5,383.5,578.73,472.81
2016,5,26,7,30,705.0,98.0,2.5,15.0,434.0,639.33,517.61
2016,5,26,7,45,728.5,103.0,2.45,15.5,483.0,692.77,554.5
2016,5,26,8,0,752.0,108.0,2.4,16.0,532.0,742.45,587.35
2016,5,26,8,15,772.0,111.5,2.35,16.5,579.0,790.05,617.94
2016,5,26,8,30,792.0,115.0,2.3,17.0,626.0,836.28,646.87
2016,5,26,8,45,806.5,118.5,2.3,17.5,669.0,875.91,671.06
2016,5,26,9,0,821.0,122.0,2.3,18.0,712.0,913.28,693.4
2016,5,26,9,15,833.0,124.5,2.3,18.0,751.0,944.66,712.78
2016,5,26,9,30,845.0,127.0,2.3,18.0,790.0,973.22,730.22
2016,5,26,9,45,850.5,131.0,2.3,18.5,822.5,983.3,733.99
2016,5,26,10,0,856.0,135.0,2.3,19.0,855.0,1000.35,742.62
2016,5,26,10,15,863.5,136.5,2.35,19.0,883.0,1013.39,750.58
2016,5,26,10,30,871.0,138.0,2.4,19.0,911.0,1022.97,756.41
2016,5,26,10,45,877.5,138.5,2.5,19.5,932.5,1027.01,757.85
2016,5,26,11,0,884.0,139.0,2.6,20.0,954.0,1027.45,757.1
2016,5,26,11,15,887.5,139.5,2.65,20.0,968.0,1021.31,753.1
2016,5,26,11,30,891.0,140.0,2.7,20.0,982.0,1011.6,746.93
2016,5,26,11,45,894.5,139.5,2.8,20.0,989.0,997.43,738.39
2016,5,26,12,0,898.0,139.0,2.9,20.0,996.0,979.83,727.62
2016,5,26,12,15,898.5,139.0,3.0,20.0,995.0,956.59,713.08
2016,5,26,12,30,899.0,139.0,3.1,20.0,994.0,930.23,696.4
2016,5,26,12,45,902.0,135.5,3.25,20.0,987.0,899.88,677.23
2016,5,26,13,0,905.0,132.0,3.4,20.0,980.0,866.51,655.77
2016,5,26,13,15,902.0,131.0,3.5,19.5,964.5,827.67,631.18
2016,5,26,13,30,899.0,130.0,3.6,19.0,949.0,786.4,604.51
2016,5,26,13,45,895.0,128.5,3.7,19.0,927.0,741.76,572.53
2016,5,26,14,0,891.0,127.0,3.8,19.0,905.0,695.12,537.7
2016,5,26,14,15,884.5,125.5,3.85,18.5,876.0,645.16,500.26
2016,5,26,14,30,878.0,124.0,3.9,18.0,847.0,593.85,460.55
2016,5,26,14,45,869.5,121.5,3.95,18.0,812.0,539.6,416.48
2016,5,26,15,0,861.0,119.0,4.0,18.0,777.0,484.65,370.53
2016,5,26,15,15,849.0,116.5,4.0,17.5,736.5,423.96,319.44
2016,5,26,15,30,837.0,114.0,4.0,17.0,696.0,366.63,269.53
2016,5,26,15,45,820.0,112.0,4.05,17.0,651.0,308.86,218.17
2016,5,26,16,0,803.0,110.0,4.1,17.0,606.0,252.44,168.33
2016,5,26,16,15,782.5,106.0,4.1,16.5,558.0,195.52,121.0
2016,5,26,16,30,762.0,102.0,4.1,16.0,510.0,140.87,81.56
2016,5,26,16,45,732.5,98.5,4.1,16.0,459.5,82.28,51.25
2016,5,26,17,0,703.0,95.0,4.1,16.0,409.0,63.95,50.81
2016,5,26,17,15,666.0,89.5,4.05,15.5,357.5,62.0,49.37
2016,5,26,17,30,629.0,84.0,4.0,15.0,306.0,59.93,47.78
2016,5,26,17,45,572.0,78.0,4.0,14.5,255.5,57.24,45.55
2016,5,26,18,0,515.0,72.0,4.0,14.0,205.0,54.5,43.15
2016,5,26,18,15,439.5,62.5,3.95,13.5,158.5,48.56,37.72
2016,5,26,18,30,364.0,53.0,3.9,13.0,112.0,40.63,30.31
2016,5,26,18,45,250.5,40.0,3.85,12.5,74.0,31.02,21.14
2016,5,26,19,0,137.0,27.0,3.8,12.0,36.0,21.17,9.07
2016,5,26,19,15,68.5,13.5,3.75,11.5,18.0,12.28,0.0
2016,5,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,18.0,2.95,10.5,29.5,54.11,13.0
2016,5,27,5,30,223.0,36.0,2.9,11.0,59.0,120.91,86.79
2016,5,27,5,45,326.5,47.0,2.85,11.5,101.0,183.15,142.5
2016,5,27,6,0,430.0,58.0,2.8,12.0,143.0,260.34,210.03
2016,5,27,6,15,495.5,66.0,2.65,12.5,190.5,325.46,267.16
2016,5,27,6,30,561.0,74.0,2.5,13.0,238.0,396.67,327.53
2016,5,27,6,45,613.5,79.0,2.45,13.5,289.5,462.69,381.86
2016,5,27,7,0,666.0,84.0,2.4,14.0,341.0,532.47,437.13
2016,5,27,7,15,699.0,88.5,2.25,14.5,392.0,591.85,481.84
2016,5,27,7,30,732.0,93.0,2.1,15.0,443.0,652.31,525.55
2016,5,27,7,45,761.0,96.0,2.0,16.0,493.5,705.9,560.24
2016,5,27,8,0,790.0,99.0,1.9,17.0,544.0,762.22,595.65
2016,5,27,8,15,808.5,102.0,1.8,17.0,591.5,809.28,625.61
2016,5,27,8,30,827.0,105.0,1.7,17.0,639.0,854.78,653.84
2016,5,27,8,45,842.0,107.5,1.65,17.5,683.0,894.73,676.99
2016,5,27,9,0,857.0,110.0,1.6,18.0,727.0,923.42,692.24
2016,5,27,9,15,868.0,112.0,1.55,18.5,766.0,953.78,708.47
2016,5,27,9,30,879.0,114.0,1.5,19.0,805.0,981.23,722.54
2016,5,27,9,45,891.0,114.0,1.45,19.5,839.5,1004.41,733.72
2016,5,27,10,0,903.0,114.0,1.4,20.0,874.0,1024.38,742.79
2016,5,27,10,15,909.0,115.0,1.45,20.0,901.5,1036.01,749.73
2016,5,27,10,30,915.0,116.0,1.5,20.0,929.0,1044.03,754.61
2016,5,27,10,45,919.0,117.5,1.55,20.5,949.5,1046.86,754.94
2016,5,27,11,0,923.0,119.0,1.6,21.0,970.0,1045.94,753.08
2016,5,27,11,15,925.5,119.5,1.65,21.0,983.5,1038.79,748.89
2016,5,27,11,30,928.0,120.0,1.7,21.0,997.0,1027.97,742.53
2016,5,27,11,45,927.5,121.0,1.8,21.0,1002.5,1011.12,733.13
2016,5,27,12,0,927.0,122.0,1.9,21.0,1008.0,990.82,721.51
2016,5,27,12,15,927.0,122.0,2.0,21.0,1006.5,966.72,707.35
2016,5,27,12,30,927.0,122.0,2.1,21.0,1005.0,939.41,690.98
2016,5,27,12,45,918.5,126.0,2.25,21.0,994.5,905.35,670.44
2016,5,27,13,0,910.0,130.0,2.4,21.0,984.0,868.76,647.87
2016,5,27,13,15,907.0,129.0,2.45,21.0,968.5,829.82,622.55
2016,5,27,13,30,904.0,128.0,2.5,21.0,953.0,788.45,595.29
2016,5,27,13,45,895.5,129.0,2.65,21.0,929.0,742.65,563.85
2016,5,27,14,0,887.0,130.0,2.8,21.0,905.0,695.2,529.63
2016,5,27,14,15,880.0,128.5,2.85,21.0,875.5,645.18,492.11
2016,5,27,14,30,873.0,127.0,2.9,21.0,846.0,593.86,452.5
2016,5,27,14,45,858.0,127.5,3.0,21.0,809.5,539.05,409.21
2016,5,27,15,0,843.0,128.0,3.1,21.0,773.0,481.48,362.54
2016,5,27,15,15,830.5,125.5,3.2,20.5,732.5,424.66,315.6
2016,5,27,15,30,818.0,123.0,3.3,20.0,692.0,368.2,267.49
2016,5,27,15,45,797.0,121.5,3.45,20.0,646.5,310.84,217.63
2016,5,27,16,0,776.0,120.0,3.6,20.0,601.0,255.33,169.59
2016,5,27,16,15,754.5,116.0,3.65,19.5,553.0,193.83,119.35
2016,5,27,16,30,733.0,112.0,3.7,19.0,505.0,140.17,80.95
2016,5,27,16,45,702.5,107.5,3.75,18.5,454.5,88.46,55.87
2016,5,27,17,0,672.0,103.0,3.8,18.0,404.0,69.38,55.11
2016,5,27,17,15,634.0,97.0,3.8,17.5,353.5,67.31,53.61
2016,5,27,17,30,596.0,91.0,3.8,17.0,303.0,65.11,51.94
2016,5,27,17,45,542.0,83.5,3.8,16.5,253.0,61.48,48.92
2016,5,27,18,0,488.0,76.0,3.8,16.0,203.0,57.69,45.63
2016,5,27,18,15,414.0,65.5,3.8,15.5,157.5,49.35,38.12
2016,5,27,18,30,340.0,55.0,3.8,15.0,112.0,42.05,31.33
2016,5,27,18,45,237.5,41.0,3.8,14.5,74.5,31.74,21.62
2016,5,27,19,0,135.0,27.0,3.8,14.0,37.0,21.14,9.41
2016,5,27,19,15,67.5,13.5,3.8,13.5,18.5,12.28,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,5,15,108.0,18.5,2.35,11.5,29.5,53.94,14.91
2016,5,28,5,30,216.0,37.0,2.3,12.0,59.0,119.77,85.89
2016,5,28,5,45,309.0,49.5,2.25,12.5,100.0,179.59,139.23
2016,5,28,6,0,402.0,62.0,2.2,13.0,141.0,250.04,200.73
2016,5,28,6,15,466.5,71.0,2.1,13.5,188.5,316.68,258.49
2016,5,28,6,30,531.0,80.0,2.0,14.0,236.0,387.01,317.54
2016,5,28,6,45,579.0,87.0,1.95,14.5,286.5,451.27,369.83
2016,5,28,7,0,627.0,94.0,1.9,15.0,337.0,518.93,422.77
2016,5,28,7,15,661.5,99.5,1.85,15.5,387.5,578.79,467.72
2016,5,28,7,30,696.0,105.0,1.8,16.0,438.0,639.91,511.98
2016,5,28,7,45,723.0,109.5,1.75,16.5,488.0,695.06,549.61
2016,5,28,8,0,750.0,114.0,1.7,17.0,538.0,750.08,585.39
2016,5,28,8,15,770.0,117.5,1.65,17.5,585.0,793.81,612.27
2016,5,28,8,30,790.0,121.0,1.6,18.0,632.0,839.98,640.29
2016,5,28,8,45,806.5,124.0,1.6,18.5,676.0,880.78,664.59
2016,5,28,9,0,823.0,127.0,1.6,19.0,720.0,919.42,687.11
2016,5,28,9,15,835.0,129.5,1.6,19.0,759.0,950.85,705.91
2016,5,28,9,30,847.0,132.0,1.6,19.0,798.0,979.43,722.85
2016,5,28,9,45,856.0,134.5,1.6,19.5,831.5,1002.04,734.5
2016,5,28,10,0,865.0,137.0,1.6,20.0,865.0,1010.16,736.91
2016,5,28,10,15,871.5,138.5,1.6,20.0,892.5,1022.29,743.58
2016,5,28,10,30,878.0,140.0,1.6,20.0,920.0,1030.91,748.06
2016,5,28,10,45,882.5,141.0,1.65,20.5,940.5,1033.47,748.19
2016,5,28,11,0,887.0,142.0,1.7,21.0,961.0,1032.41,746.22
2016,5,28,11,15,890.0,143.0,1.75,21.0,974.5,1026.26,742.58
2016,5,28,11,30,893.0,144.0,1.8,21.0,988.0,1016.53,736.81
2016,5,28,11,45,691.5,275.0,1.85,21.0,931.0,951.79,694.91
2016,5,28,12,0,490.0,406.0,1.9,21.0,874.0,867.09,634.12
2016,5,28,12,15,474.0,409.0,1.95,21.0,861.5,836.8,614.78
2016,5,28,12,30,458.0,412.0,2.0,21.0,849.0,805.25,593.85
2016,5,28,12,45,670.5,280.0,2.05,21.0,913.5,845.93,627.71
2016,5,28,13,0,883.0,148.0,2.1,21.0,978.0,862.23,641.43
2016,5,28,13,15,879.5,147.0,2.15,21.0,962.0,823.78,616.12
2016,5,28,13,30,876.0,146.0,2.2,21.0,946.0,783.02,589.48
2016,5,28,13,45,871.0,144.0,2.25,21.0,923.0,738.24,557.92
2016,5,28,14,0,866.0,142.0,2.3,21.0,900.0,691.62,524.23
2016,5,28,14,15,858.5,140.5,2.35,21.0,870.5,642.26,487.59
2016,5,28,14,30,851.0,139.0,2.4,21.0,841.0,591.21,448.63
2016,5,28,14,45,842.0,136.0,2.45,21.0,806.0,536.67,405.89
2016,5,28,15,0,833.0,133.0,2.5,21.0,771.0,481.63,361.39
2016,5,28,15,15,819.5,130.0,2.55,20.5,730.5,424.59,314.65
2016,5,28,15,30,806.0,127.0,2.6,20.0,690.0,368.05,266.87
2016,5,28,15,45,791.0,123.0,2.7,20.0,645.5,311.03,217.46
2016,5,28,16,0,776.0,119.0,2.8,20.0,601.0,255.19,169.18
2016,5,28,16,15,754.5,115.0,2.85,19.5,553.0,193.81,119.15
2016,5,28,16,30,733.0,111.0,2.9,19.0,505.0,140.19,80.74
2016,5,28,16,45,706.5,105.5,2.95,19.0,455.5,87.94,54.78
2016,5,28,17,0,680.0,100.0,3.0,19.0,406.0,67.17,52.95
2016,5,28,17,15,642.5,94.0,3.05,18.5,355.0,65.0,51.38
2016,5,28,17,30,605.0,88.0,3.1,18.0,304.0,62.7,49.61
2016,5,28,17,45,555.0,80.5,3.15,17.5,255.0,58.98,46.52
2016,5,28,18,0,505.0,73.0,3.2,17.0,206.0,55.09,43.16
2016,5,28,18,15,431.5,63.5,3.15,16.0,160.0,49.19,37.92
2016,5,28,18,30,358.0,54.0,3.1,15.0,114.0,41.31,30.7
2016,5,28,18,45,255.0,41.0,3.1,14.5,76.5,31.75,21.69
2016,5,28,19,0,152.0,28.0,3.1,14.0,39.0,21.93,10.4
2016,5,28,19,15,76.0,14.0,3.05,13.5,19.5,12.73,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,18.5,2.85,11.5,30.5,55.66,17.25
2016,5,29,5,30,230.0,37.0,2.8,12.0,61.0,123.73,88.93
2016,5,29,5,45,326.5,48.5,2.75,13.0,102.5,184.41,142.8
2016,5,29,6,0,423.0,60.0,2.7,14.0,144.0,258.92,207.34
2016,5,29,6,15,487.5,68.0,2.6,14.5,191.5,323.17,263.27
2016,5,29,6,30,552.0,76.0,2.5,15.0,239.0,393.38,322.4
2016,5,29,6,45,598.0,82.5,2.45,15.5,289.0,456.84,374.23
2016,5,29,7,0,644.0,89.0,2.4,16.0,339.0,523.48,426.62
2016,5,29,7,15,677.5,94.5,2.3,16.5,389.5,583.34,471.65
2016,5,29,7,30,711.0,100.0,2.2,17.0,440.0,644.36,515.84
2016,5,29,7,45,735.0,104.5,2.15,18.0,489.5,697.78,551.12
2016,5,29,8,0,759.0,109.0,2.1,19.0,539.0,747.44,582.2
2016,5,29,8,15,778.0,112.5,2.1,19.0,585.5,794.41,613.19
2016,5,29,8,30,797.0,116.0,2.1,19.0,632.0,839.92,642.71
2016,5,29,8,45,810.5,120.0,2.1,19.5,675.0,879.33,666.39
2016,5,29,9,0,824.0,124.0,2.1,20.0,718.0,916.41,688.19
2016,5,29,9,15,835.5,126.5,2.1,20.0,757.0,947.39,707.01
2016,5,29,9,30,847.0,129.0,2.1,20.0,796.0,975.52,723.92
2016,5,29,9,45,856.0,131.0,2.15,20.5,829.0,986.94,729.05
2016,5,29,10,0,865.0,133.0,2.2,21.0,862.0,1005.5,739.09
2016,5,29,10,15,871.5,134.5,2.25,21.0,889.0,1017.7,746.4
2016,5,29,10,30,878.0,136.0,2.3,21.0,916.0,1026.4,751.63
2016,5,29,10,45,884.0,136.0,2.35,21.5,937.0,1029.55,751.96
2016,5,29,11,0,890.0,136.0,2.4,22.0,958.0,1029.1,750.15
2016,5,29,11,15,893.0,136.5,2.45,22.0,972.0,1022.57,746.01
2016,5,29,11,30,896.0,137.0,2.5,22.0,986.0,1012.47,739.71
2016,5,29,11,45,899.5,136.0,2.6,22.0,992.5,997.92,731.11
2016,5,29,12,0,903.0,135.0,2.7,22.0,999.0,979.95,720.3
2016,5,29,12,15,903.0,135.0,2.75,22.0,998.0,956.35,705.35
2016,5,29,12,30,903.0,135.0,2.8,22.0,997.0,929.64,688.34
2016,5,29,12,45,897.5,137.5,2.9,22.0,987.5,897.45,667.95
2016,5,29,13,0,892.0,140.0,3.0,22.0,978.0,862.67,645.63
2016,5,29,13,15,888.5,139.0,3.05,21.5,962.5,824.04,621.34
2016,5,29,13,30,885.0,138.0,3.1,21.0,947.0,783.07,595.08
2016,5,29,13,45,881.0,136.0,3.2,21.0,925.0,738.74,563.64
2016,5,29,14,0,877.0,134.0,3.3,21.0,903.0,692.46,529.69
2016,5,29,14,15,870.0,132.5,3.3,21.0,874.0,643.01,492.1
2016,5,29,14,30,863.0,131.0,3.3,21.0,845.0,592.28,452.55
2016,5,29,14,45,855.0,128.5,3.35,21.0,810.5,539.19,410.23
2016,5,29,15,0,847.0,126.0,3.4,21.0,776.0,482.55,363.97
2016,5,29,15,15,834.5,123.0,3.4,20.5,735.5,425.24,316.38
2016,5,29,15,30,822.0,120.0,3.4,20.0,695.0,368.28,267.72
2016,5,29,15,45,806.5,117.0,3.45,20.0,650.5,311.1,217.69
2016,5,29,16,0,791.0,114.0,3.5,20.0,606.0,255.11,168.93
2016,5,29,16,15,603.0,153.5,3.5,19.5,511.5,199.98,130.76
2016,5,29,16,30,415.0,193.0,3.5,19.0,417.0,170.16,117.43
2016,5,29,16,45,554.0,145.5,3.5,19.0,413.5,113.05,77.73
2016,5,29,17,0,693.0,98.0,3.5,19.0,410.0,65.74,51.7
2016,5,29,17,15,655.5,92.5,3.45,18.5,359.5,63.88,50.39
2016,5,29,17,30,618.0,87.0,3.4,18.0,309.0,61.9,48.91
2016,5,29,17,45,565.5,80.0,3.4,17.5,259.0,58.53,46.13
2016,5,29,18,0,513.0,73.0,3.4,17.0,209.0,55.02,43.1
2016,5,29,18,15,439.5,63.5,3.3,16.0,163.0,49.11,37.86
2016,5,29,18,30,366.0,54.0,3.2,15.0,117.0,41.3,30.72
2016,5,29,18,45,261.0,41.0,3.15,14.5,78.5,31.73,21.72
2016,5,29,19,0,156.0,28.0,3.1,14.0,40.0,21.91,10.74
2016,5,29,19,15,78.0,14.0,3.05,13.5,20.0,12.73,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,139.5,17.0,0.55,13.5,32.0,59.63,19.96
2016,5,30,5,30,279.0,34.0,0.5,14.0,64.0,136.2,96.75
2016,5,30,5,45,372.5,44.0,0.45,14.5,105.5,198.08,150.98
2016,5,30,6,0,466.0,54.0,0.4,15.0,147.0,270.35,212.36
2016,5,30,6,15,528.0,61.5,0.35,15.5,195.0,334.87,266.4
2016,5,30,6,30,590.0,69.0,0.3,16.0,243.0,405.13,322.79
2016,5,30,6,45,634.0,74.5,0.25,16.5,293.0,468.01,371.14
2016,5,30,7,0,678.0,80.0,0.2,17.0,343.0,533.83,419.5
2016,5,30,7,15,709.5,84.5,0.15,17.5,393.5,592.6,460.58
2016,5,30,7,30,741.0,89.0,0.1,18.0,444.0,649.86,498.83
2016,5,30,7,45,764.5,92.5,0.1,18.5,493.5,702.91,532.01
2016,5,30,8,0,788.0,96.0,0.1,19.0,543.0,755.43,563.93
2016,5,30,8,15,806.0,99.5,0.2,19.5,589.5,802.51,592.86
2016,5,30,8,30,824.0,103.0,0.3,20.0,636.0,848.03,620.66
2016,5,30,8,45,836.5,106.0,0.45,20.5,679.0,886.2,644.55
2016,5,30,9,0,849.0,109.0,0.6,21.0,722.0,913.12,661.38
2016,5,30,9,15,860.0,111.0,0.7,21.0,760.5,943.33,680.7
2016,5,30,9,30,871.0,113.0,0.8,21.0,799.0,970.67,698.16
2016,5,30,9,45,884.0,112.0,0.9,21.5,834.0,993.69,711.64
2016,5,30,10,0,897.0,111.0,1.0,22.0,869.0,1013.58,723.2
2016,5,30,10,15,903.5,112.5,1.05,22.0,896.0,1026.31,730.83
2016,5,30,10,30,910.0,114.0,1.1,22.0,923.0,1035.44,736.43
2016,5,30,10,45,912.5,116.0,1.2,22.5,943.0,1037.42,737.3
2016,5,30,11,0,915.0,118.0,1.3,23.0,963.0,1035.68,736.0
2016,5,30,11,15,917.5,118.5,1.35,23.0,977.0,1028.74,732.12
2016,5,30,11,30,920.0,119.0,1.4,23.0,991.0,1018.16,726.12
2016,5,30,11,45,921.0,119.5,1.45,23.0,997.0,1002.55,717.07
2016,5,30,12,0,922.0,120.0,1.5,23.0,1003.0,983.49,705.9
2016,5,30,12,15,922.0,120.0,1.5,23.0,1002.0,959.71,691.05
2016,5,30,12,30,922.0,120.0,1.5,23.0,1001.0,932.74,674.2
2016,5,30,12,45,912.0,125.0,1.55,23.0,990.5,898.66,653.39
2016,5,30,13,0,902.0,130.0,1.6,23.0,980.0,862.14,630.82
2016,5,30,13,15,899.0,129.5,1.65,22.5,964.5,824.13,608.18
2016,5,30,13,30,896.0,129.0,1.7,22.0,949.0,783.7,583.51
2016,5,30,13,45,891.5,127.5,1.8,22.0,926.5,739.12,553.63
2016,5,30,14,0,887.0,126.0,1.9,22.0,904.0,692.6,520.86
2016,5,30,14,15,880.5,124.5,1.95,22.0,875.0,643.13,484.61
2016,5,30,14,30,874.0,123.0,2.0,22.0,846.0,592.3,446.22
2016,5,30,14,45,865.5,120.5,2.05,22.0,811.5,538.52,404.42
2016,5,30,15,0,857.0,118.0,2.1,22.0,777.0,484.07,360.69
2016,5,30,15,15,846.0,116.0,2.15,21.5,737.5,424.57,312.43
2016,5,30,15,30,835.0,114.0,2.2,21.0,698.0,368.38,265.08
2016,5,30,15,45,821.5,110.5,2.25,21.0,654.5,310.69,215.18
2016,5,30,16,0,808.0,107.0,2.3,21.0,611.0,253.94,166.18
2016,5,30,16,15,789.0,103.5,2.3,20.5,563.5,197.52,119.99
2016,5,30,16,30,770.0,100.0,2.3,20.0,516.0,143.16,80.99
2016,5,30,16,45,747.0,95.0,2.3,20.0,467.0,89.79,54.4
2016,5,30,17,0,724.0,90.0,2.3,20.0,418.0,60.26,46.76
2016,5,30,17,15,689.5,85.0,2.25,19.5,367.5,58.52,45.53
2016,5,30,17,30,655.0,80.0,2.2,19.0,317.0,56.68,44.15
2016,5,30,17,45,609.5,73.5,2.2,18.5,267.0,53.49,41.53
2016,5,30,18,0,564.0,67.0,2.2,18.0,217.0,50.16,38.67
2016,5,30,18,15,492.5,59.0,2.15,17.0,170.0,45.32,34.39
2016,5,30,18,30,421.0,51.0,2.1,16.0,123.0,40.32,29.77
2016,5,30,18,45,312.5,39.5,2.05,15.5,83.5,31.83,21.77
2016,5,30,19,0,204.0,28.0,2.0,15.0,44.0,21.96,11.03
2016,5,30,19,15,102.0,14.0,2.05,14.5,22.0,12.73,0.0
2016,5,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.0,1.55,13.5,32.5,59.24,21.19
2016,5,31,5,30,265.0,36.0,1.5,14.0,65.0,132.5,94.55
2016,5,31,5,45,361.5,46.5,1.45,15.0,107.0,196.41,150.46
2016,5,31,6,0,458.0,57.0,1.4,16.0,149.0,269.86,213.19
2016,5,31,6,15,522.0,64.5,1.35,16.5,197.5,334.97,268.72
2016,5,31,6,30,586.0,72.0,1.3,17.0,246.0,405.98,327.05
2016,5,31,6,45,631.5,77.5,1.3,18.0,296.5,469.56,376.91
2016,5,31,7,0,677.0,83.0,1.3,19.0,347.0,536.21,426.95
2016,5,31,7,15,709.5,88.0,1.25,19.0,398.5,596.21,471.29
2016,5,31,7,30,742.0,93.0,1.2,19.0,450.0,654.48,512.86
2016,5,31,7,45,767.5,96.5,1.2,19.5,500.0,709.12,548.48
2016,5,31,8,0,793.0,100.0,1.2,20.0,550.0,763.37,582.87
2016,5,31,8,15,812.0,103.0,1.2,20.5,597.5,810.9,611.83
2016,5,31,8,30,831.0,106.0,1.2,21.0,645.0,856.91,639.21
2016,5,31,8,45,846.0,108.0,1.2,21.5,689.0,896.38,661.77
2016,5,31,9,0,861.0,110.0,1.2,22.0,733.0,924.68,676.82
2016,5,31,9,15,872.5,112.5,1.2,22.5,772.0,956.17,693.9
2016,5,31,9,30,884.0,115.0,1.2,23.0,811.0,984.75,708.91
2016,5,31,9,45,894.5,115.5,1.3,23.5,845.5,1007.13,721.68
2016,5,31,10,0,905.0,116.0,1.4,24.0,880.0,1026.24,732.48
2016,5,31,10,15,911.5,117.5,1.45,24.0,908.0,1038.99,740.01
2016,5,31,10,30,918.0,119.0,1.5,24.0,936.0,1048.11,745.48
2016,5,31,10,45,922.5,120.0,1.55,24.0,957.0,1051.02,747.26
2016,5,31,11,0,927.0,121.0,1.6,24.0,978.0,1050.19,746.9
2016,5,31,11,15,930.0,121.5,1.65,24.0,992.0,1043.63,743.14
2016,5,31,11,30,933.0,122.0,1.7,24.0,1006.0,1033.38,737.22
2016,5,31,11,45,934.5,122.5,1.75,24.0,1013.0,1018.04,728.21
2016,5,31,12,0,936.0,123.0,1.8,24.0,1020.0,999.19,717.05
2016,5,31,12,15,936.0,123.0,1.85,24.0,1019.0,975.08,702.58
2016,5,31,12,30,936.0,123.0,1.9,24.0,1018.0,947.74,686.02
2016,5,31,12,45,938.5,120.0,2.0,24.5,1010.5,916.73,666.22
2016,5,31,13,0,941.0,117.0,2.1,25.0,1003.0,882.6,644.23
2016,5,31,13,15,938.0,116.0,2.2,24.5,987.5,842.91,620.78
2016,5,31,13,30,935.0,115.0,2.3,24.0,972.0,800.69,595.16
2016,5,31,13,45,930.0,114.5,2.4,24.0,949.0,755.14,564.85
2016,5,31,14,0,925.0,114.0,2.5,24.0,926.0,707.58,531.05
2016,5,31,14,15,918.5,112.5,2.55,24.0,896.5,656.46,493.45
2016,5,31,14,30,912.0,111.0,2.6,24.0,867.0,603.91,453.65
2016,5,31,14,45,903.5,109.5,2.65,24.0,832.0,549.14,410.93
2016,5,31,15,0,895.0,108.0,2.7,24.0,797.0,493.61,366.22
2016,5,31,15,15,883.5,105.5,2.7,23.5,756.5,435.58,318.78
2016,5,31,15,30,872.0,103.0,2.7,23.0,716.0,377.62,269.94
2016,5,31,15,45,857.5,100.5,2.75,23.0,671.0,319.13,219.41
2016,5,31,16,0,843.0,98.0,2.8,23.0,626.0,255.18,164.85
2016,5,31,16,15,824.0,95.0,2.8,22.5,577.5,197.16,117.43
2016,5,31,16,30,805.0,92.0,2.8,22.0,529.0,141.16,77.29
2016,5,31,16,45,780.0,88.5,2.8,22.0,478.5,86.82,50.47
2016,5,31,17,0,755.0,85.0,2.8,22.0,428.0,62.77,48.52
2016,5,31,17,15,721.0,80.0,2.75,21.0,376.0,60.58,47.02
2016,5,31,17,30,687.0,75.0,2.7,20.0,324.0,53.06,40.81
2016,5,31,17,45,639.5,69.5,2.7,19.5,273.5,50.45,38.7
2016,5,31,18,0,592.0,64.0,2.7,19.0,223.0,47.76,36.4
2016,5,31,18,15,521.5,56.5,2.6,18.0,175.0,43.22,32.41
2016,5,31,18,30,451.0,49.0,2.5,17.0,127.0,38.54,28.1
2016,5,31,18,45,343.0,38.5,2.45,16.5,87.0,30.9,20.9
2016,5,31,19,0,235.0,28.0,2.4,16.0,47.0,22.97,11.99
2016,5,31,19,15,117.5,14.0,2.4,15.5,23.5,12.73,0.0
2016,5,31,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,5,15,150.0,18.0,2.1,14.0,34.5,65.69,25.19
2016,6,1,5,30,300.0,36.0,2.0,14.0,69.0,144.01,103.0
2016,6,1,5,45,394.5,46.0,1.9,14.5,112.0,207.48,159.37
2016,6,1,6,0,489.0,56.0,1.8,15.0,155.0,281.36,223.36
2016,6,1,6,15,552.5,63.5,1.7,15.0,204.0,347.83,280.99
2016,6,1,6,30,616.0,71.0,1.6,15.0,253.0,420.12,341.45
2016,6,1,6,45,659.0,76.5,1.55,15.5,304.5,483.74,392.42
2016,6,1,7,0,702.0,82.0,1.5,16.0,356.0,550.13,443.41
2016,6,1,7,15,734.0,86.5,1.5,16.5,408.0,610.33,487.97
2016,6,1,7,30,766.0,91.0,1.5,17.0,460.0,668.88,529.56
2016,6,1,7,45,789.0,95.0,1.55,17.5,510.0,723.15,565.77
2016,6,1,8,0,812.0,99.0,1.6,18.0,560.0,776.78,600.72
2016,6,1,8,15,830.0,102.0,1.6,18.0,608.0,824.14,631.25
2016,6,1,8,30,848.0,105.0,1.6,18.0,656.0,869.86,660.23
2016,6,1,8,45,861.0,108.5,1.6,18.5,700.0,909.75,683.6
2016,6,1,9,0,874.0,112.0,1.6,19.0,744.0,938.24,699.13
2016,6,1,9,15,885.0,114.0,1.6,19.0,783.0,968.99,717.48
2016,6,1,9,30,896.0,116.0,1.6,19.0,822.0,996.79,733.79
2016,6,1,9,45,909.0,115.0,1.6,19.5,857.0,1020.21,745.85
2016,6,1,10,0,922.0,114.0,1.6,20.0,892.0,1040.39,755.86
2016,6,1,10,15,927.5,115.0,1.55,20.0,919.5,1051.8,761.02
2016,6,1,10,30,933.0,116.0,1.5,20.0,947.0,1059.52,764.03
2016,6,1,10,45,937.0,117.0,1.5,20.5,968.0,1062.01,763.29
2016,6,1,11,0,941.0,118.0,1.5,21.0,989.0,1060.7,760.38
2016,6,1,11,15,943.5,118.5,1.5,21.0,1002.5,1053.62,755.49
2016,6,1,11,30,946.0,119.0,1.5,21.0,1016.0,1042.81,748.46
2016,6,1,11,45,946.5,119.5,1.5,21.0,1022.5,1026.4,738.07
2016,6,1,12,0,947.0,120.0,1.5,21.0,1029.0,1006.47,725.58
2016,6,1,12,15,947.0,120.5,1.5,21.0,1027.5,982.66,710.71
2016,6,1,12,30,947.0,121.0,1.5,21.0,1026.0,955.57,693.78
2016,6,1,12,45,932.5,128.5,1.55,21.0,1014.0,919.21,671.5
2016,6,1,13,0,918.0,136.0,1.6,21.0,1002.0,880.55,647.55
2016,6,1,13,15,915.0,135.0,1.6,21.0,986.0,841.58,622.55
2016,6,1,13,30,912.0,134.0,1.6,21.0,970.0,800.15,595.67
2016,6,1,13,45,908.0,132.0,1.65,21.0,947.5,754.89,565.07
2016,6,1,14,0,904.0,130.0,1.7,21.0,925.0,707.62,531.65
2016,6,1,14,15,897.0,128.5,1.7,21.0,895.5,657.11,494.57
2016,6,1,14,30,890.0,127.0,1.7,21.0,866.0,605.25,455.41
2016,6,1,14,45,883.5,123.5,1.7,21.0,831.0,550.93,413.25
2016,6,1,15,0,877.0,120.0,1.7,21.0,796.0,495.69,368.99
2016,6,1,15,15,865.0,117.5,1.7,20.5,755.5,434.43,319.54
2016,6,1,15,30,853.0,115.0,1.7,20.0,715.0,376.5,270.98
2016,6,1,15,45,841.0,111.0,1.75,20.0,670.5,317.86,220.43
2016,6,1,16,0,829.0,107.0,1.8,20.0,626.0,259.98,170.45
2016,6,1,16,15,809.5,103.5,1.8,19.5,577.5,202.29,123.16
2016,6,1,16,30,790.0,100.0,1.8,19.0,529.0,146.71,82.99
2016,6,1,16,45,767.0,95.0,1.8,19.0,479.0,92.18,55.23
2016,6,1,17,0,744.0,90.0,1.8,19.0,429.0,60.28,46.95
2016,6,1,17,15,709.5,85.0,1.75,18.5,377.5,58.53,45.72
2016,6,1,17,30,675.0,80.0,1.7,18.0,326.0,56.66,44.31
2016,6,1,17,45,630.0,73.5,1.7,17.5,275.5,53.45,41.67
2016,6,1,18,0,585.0,67.0,1.7,17.0,225.0,50.1,38.79
2016,6,1,18,15,514.5,59.0,1.65,16.5,177.0,45.24,34.42
2016,6,1,18,30,444.0,51.0,1.6,16.0,129.0,40.21,29.72
2016,6,1,18,45,338.0,40.0,1.55,15.5,88.5,32.18,22.15
2016,6,1,19,0,232.0,29.0,1.5,15.0,48.0,23.83,12.98
2016,6,1,19,15,116.0,14.5,1.55,14.5,24.0,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,5,15,159.5,18.0,1.9,11.5,35.5,68.0,27.58
2016,6,2,5,30,319.0,36.0,1.8,12.0,71.0,149.51,107.81
2016,6,2,5,45,415.5,46.0,1.75,13.0,115.0,214.72,165.72
2016,6,2,6,0,512.0,56.0,1.7,14.0,159.0,290.53,231.21
2016,6,2,6,15,574.5,63.0,1.55,14.5,209.0,357.19,288.51
2016,6,2,6,30,637.0,70.0,1.4,15.0,259.0,429.5,348.05
2016,6,2,6,45,679.0,75.5,1.3,16.0,311.0,493.56,398.05
2016,6,2,7,0,721.0,81.0,1.2,17.0,363.0,560.26,447.52
2016,6,2,7,15,752.0,85.5,1.15,17.5,415.0,618.13,489.34
2016,6,2,7,30,783.0,90.0,1.1,18.0,467.0,679.35,531.48
2016,6,2,7,45,806.0,93.5,1.05,19.0,517.5,733.73,564.84
2016,6,2,8,0,829.0,97.0,1.0,20.0,568.0,787.42,596.55
2016,6,2,8,15,846.0,100.0,1.0,20.5,616.0,834.54,624.67
2016,6,2,8,30,863.0,103.0,1.0,21.0,664.0,879.91,651.09
2016,6,2,8,45,877.5,105.0,1.05,21.5,708.5,911.58,668.99
2016,6,2,9,0,892.0,107.0,1.1,22.0,753.0,948.73,690.42
2016,6,2,9,15,902.0,109.5,1.1,22.5,792.0,979.55,706.66
2016,6,2,9,30,912.0,112.0,1.1,23.0,831.0,1007.31,720.91
2016,6,2,9,45,915.5,116.0,1.15,23.5,863.5,1027.07,731.09
2016,6,2,10,0,919.0,120.0,1.2,24.0,896.0,1043.23,739.18
2016,6,2,10,15,924.5,121.0,1.2,24.0,923.5,1054.57,744.94
2016,6,2,10,30,930.0,122.0,1.2,24.0,951.0,1062.24,748.62
2016,6,2,10,45,934.5,122.5,1.25,24.5,972.0,1064.68,748.77
2016,6,2,11,0,939.0,123.0,1.3,25.0,993.0,1063.34,746.79
2016,6,2,11,15,941.5,123.5,1.35,25.0,1006.5,1056.25,742.91
