Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,30,944.0,124.0,1.4,25.0,1020.0,1045.44,736.89
2016,6,2,11,45,945.0,124.0,1.45,25.0,1026.0,1029.04,727.53
2016,6,2,12,0,946.0,124.0,1.5,25.0,1032.0,1009.12,716.05
2016,6,2,12,15,945.5,124.0,1.55,25.0,1030.5,984.42,701.59
2016,6,2,12,30,945.0,124.0,1.6,25.0,1029.0,956.49,685.05
2016,6,2,12,45,948.5,119.5,1.7,25.0,1021.5,924.83,666.64
2016,6,2,13,0,952.0,115.0,1.8,25.0,1014.0,889.98,645.91
2016,6,2,13,15,949.0,114.5,1.9,25.0,997.5,850.47,621.79
2016,6,2,13,30,946.0,114.0,2.0,25.0,981.0,808.4,595.58
2016,6,2,13,45,940.5,113.0,2.1,25.0,958.0,761.74,565.13
2016,6,2,14,0,935.0,112.0,2.2,25.0,935.0,713.1,531.1
2016,6,2,14,15,928.5,110.5,2.25,24.5,905.0,661.65,494.69
2016,6,2,14,30,922.0,109.0,2.3,24.0,875.0,608.74,455.89
2016,6,2,14,45,913.0,107.5,2.4,24.0,839.5,553.35,413.17
2016,6,2,15,0,904.0,106.0,2.5,24.0,804.0,497.22,368.37
2016,6,2,15,15,892.5,103.5,2.55,24.0,763.0,438.83,320.27
2016,6,2,15,30,881.0,101.0,2.6,24.0,722.0,380.48,270.87
2016,6,2,15,45,866.5,98.5,2.7,24.0,676.5,321.6,220.29
2016,6,2,16,0,852.0,96.0,2.8,24.0,631.0,257.15,165.53
2016,6,2,16,15,833.0,93.0,2.85,23.5,582.5,198.69,117.81
2016,6,2,16,30,814.0,90.0,2.9,23.0,534.0,142.22,77.18
2016,6,2,16,45,790.0,86.0,2.95,22.5,483.5,87.05,49.41
2016,6,2,17,0,766.0,82.0,3.0,22.0,433.0,60.42,46.49
2016,6,2,17,15,733.0,77.5,3.0,21.0,381.0,58.54,45.24
2016,6,2,17,30,700.0,73.0,3.0,20.0,329.0,51.53,39.48
2016,6,2,17,45,654.0,67.5,3.0,19.5,278.5,48.86,37.31
2016,6,2,18,0,608.0,62.0,3.0,19.0,228.0,46.09,34.94
2016,6,2,18,15,540.0,55.0,3.0,18.0,180.0,41.89,31.26
2016,6,2,18,30,472.0,48.0,3.0,17.0,132.0,37.57,27.29
2016,6,2,18,45,366.5,38.0,3.0,16.5,91.0,30.34,20.48
2016,6,2,19,0,261.0,28.0,3.0,16.0,50.0,22.85,12.32
2016,6,2,19,15,130.5,14.0,3.0,15.5,25.0,11.25,0.0
2016,6,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,59.0,9.0,1.8,14.0,10.0,19.06,0.0
2016,6,3,5,15,200.5,21.5,1.75,14.5,40.5,81.67,34.57
2016,6,3,5,30,342.0,34.0,1.7,15.0,71.0,154.28,109.82
2016,6,3,5,45,433.5,42.5,1.7,16.0,114.5,217.21,165.54
2016,6,3,6,0,525.0,51.0,1.7,17.0,158.0,290.13,228.21
2016,6,3,6,15,584.5,57.5,1.65,17.5,207.0,355.25,283.98
2016,6,3,6,30,644.0,64.0,1.6,18.0,256.0,425.76,342.02
2016,6,3,6,45,685.0,69.0,1.55,19.0,307.0,488.83,391.31
2016,6,3,7,0,726.0,74.0,1.5,20.0,358.0,552.48,438.8
2016,6,3,7,15,755.5,78.0,1.45,20.5,409.0,611.48,481.53
2016,6,3,7,30,785.0,82.0,1.4,21.0,460.0,671.09,522.35
2016,6,3,7,45,807.5,85.0,1.35,21.5,510.0,724.49,556.32
2016,6,3,8,0,830.0,88.0,1.3,22.0,560.0,777.19,588.81
2016,6,3,8,15,847.0,90.5,1.25,22.5,607.5,816.66,611.45
2016,6,3,8,30,864.0,93.0,1.2,23.0,655.0,861.06,636.94
2016,6,3,8,45,877.0,95.0,1.2,24.0,698.5,899.36,657.26
2016,6,3,9,0,890.0,97.0,1.2,25.0,742.0,935.22,675.65
2016,6,3,9,15,900.0,99.0,1.2,25.0,781.0,965.57,692.95
2016,6,3,9,30,910.0,101.0,1.2,25.0,820.0,992.89,708.33
2016,6,3,9,45,922.0,100.0,1.2,25.5,854.5,1015.69,719.51
2016,6,3,10,0,934.0,99.0,1.2,26.0,889.0,1035.22,728.69
2016,6,3,10,15,939.5,100.0,1.2,26.0,916.5,1046.97,734.63
2016,6,3,10,30,945.0,101.0,1.2,26.0,944.0,1055.02,738.52
2016,6,3,10,45,947.5,102.5,1.3,26.0,964.0,1056.82,740.62
2016,6,3,11,0,950.0,104.0,1.4,26.0,984.0,1054.8,740.53
2016,6,3,11,15,952.0,105.0,1.45,26.0,997.5,1047.96,736.75
2016,6,3,11,30,954.0,106.0,1.5,26.0,1011.0,1037.36,730.79
2016,6,3,11,45,954.0,107.0,1.6,26.0,1017.0,1021.14,722.21
2016,6,3,12,0,954.0,108.0,1.7,26.0,1023.0,1001.37,711.4
2016,6,3,12,15,953.5,108.0,1.75,26.0,1022.0,976.76,696.83
2016,6,3,12,30,953.0,108.0,1.8,26.0,1021.0,948.89,680.16
2016,6,3,12,45,945.0,112.0,1.85,26.0,1011.0,915.12,659.61
2016,6,3,13,0,937.0,116.0,1.9,26.0,1001.0,878.71,637.19
2016,6,3,13,15,934.0,115.0,1.95,26.0,985.5,839.37,612.61
2016,6,3,13,30,931.0,114.0,2.0,26.0,970.0,797.52,586.08
2016,6,3,13,45,926.5,113.0,2.05,26.0,947.5,752.27,556.21
2016,6,3,14,0,922.0,112.0,2.1,26.0,925.0,704.99,522.91
2016,6,3,14,15,916.0,111.0,2.15,26.0,896.0,654.95,486.68
2016,6,3,14,30,910.0,110.0,2.2,26.0,867.0,603.42,448.24
2016,6,3,14,45,903.0,107.5,2.25,26.0,832.5,548.89,406.38
2016,6,3,15,0,896.0,105.0,2.3,26.0,798.0,493.45,362.4
2016,6,3,15,15,885.0,103.0,2.3,25.5,758.0,436.16,316.14
2016,6,3,15,30,874.0,101.0,2.3,25.0,718.0,378.86,268.4
2016,6,3,15,45,861.0,98.0,2.3,25.0,673.5,320.46,218.43
2016,6,3,16,0,848.0,95.0,2.3,25.0,629.0,256.31,164.16
2016,6,3,16,15,774.5,101.5,2.3,24.5,560.5,196.78,118.16
2016,6,3,16,30,701.0,108.0,2.3,24.0,492.0,139.51,78.94
2016,6,3,16,45,615.0,118.0,2.3,24.0,431.5,98.02,61.11
2016,6,3,17,0,529.0,128.0,2.3,24.0,371.0,86.51,68.18
2016,6,3,17,15,613.0,101.0,2.25,23.0,350.5,69.5,54.21
2016,6,3,17,30,697.0,74.0,2.2,22.0,330.0,52.19,39.7
2016,6,3,17,45,650.0,68.5,2.15,21.5,279.0,49.55,37.58
2016,6,3,18,0,603.0,63.0,2.1,21.0,228.0,46.8,35.27
2016,6,3,18,15,535.5,56.0,2.05,20.0,180.5,42.64,31.66
2016,6,3,18,30,468.0,49.0,2.0,19.0,133.0,38.36,27.76
2016,6,3,18,45,365.0,39.0,1.95,18.5,92.0,31.17,21.04
2016,6,3,19,0,262.0,29.0,1.9,18.0,51.0,23.72,13.06
2016,6,3,19,15,131.0,14.5,1.85,17.5,25.5,11.66,0.0
2016,6,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.2,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.2,17.0,7.0,6.37,0.0
2016,6,4,5,15,38.5,22.5,1.1,17.0,26.5,34.28,12.56
2016,6,4,5,30,77.0,38.0,1.0,17.0,46.0,66.12,45.74
2016,6,4,5,45,102.0,57.0,0.95,17.5,74.0,99.83,75.28
2016,6,4,6,0,127.0,76.0,0.9,18.0,102.0,135.89,106.37
2016,6,4,6,15,144.0,96.5,0.8,18.5,133.5,172.46,137.38
2016,6,4,6,30,161.0,117.0,0.7,19.0,165.0,210.5,168.69
2016,6,4,6,45,176.0,136.5,0.65,20.0,198.0,247.62,197.95
2016,6,4,7,0,191.0,156.0,0.6,21.0,231.0,285.85,227.01
2016,6,4,7,15,220.0,176.0,0.55,21.5,273.5,346.34,272.52
2016,6,4,7,30,249.0,196.0,0.5,22.0,316.0,398.35,310.12
2016,6,4,7,45,325.5,203.5,0.5,22.5,377.5,473.93,365.13
2016,6,4,8,0,402.0,211.0,0.5,23.0,439.0,568.83,431.37
2016,6,4,8,15,404.0,231.0,0.55,22.5,477.5,606.45,456.66
2016,6,4,8,30,406.0,251.0,0.6,22.0,516.0,642.56,481.29
2016,6,4,8,45,222.0,272.0,0.7,22.0,418.5,497.41,375.74
2016,6,4,9,0,38.0,293.0,0.8,22.0,321.0,324.75,246.12
2016,6,4,9,15,125.5,335.0,0.8,22.0,433.5,466.68,352.64
2016,6,4,9,30,213.0,377.0,0.8,22.0,546.0,595.95,443.37
2016,6,4,9,45,136.5,379.0,0.85,22.0,489.0,524.23,389.8
2016,6,4,10,0,60.0,381.0,0.9,22.0,432.0,434.03,324.0
2016,6,4,10,15,142.0,410.5,0.85,22.0,536.0,560.1,415.04
2016,6,4,10,30,224.0,440.0,0.8,22.0,640.0,669.87,489.51
2016,6,4,10,45,246.5,446.5,0.8,22.0,671.0,709.73,514.59
2016,6,4,11,0,269.0,453.0,0.8,22.0,702.0,733.12,529.59
2016,6,4,11,15,157.5,436.5,0.8,22.0,583.5,587.38,428.99
2016,6,4,11,30,46.0,420.0,0.8,22.0,465.0,444.56,327.82
2016,6,4,11,45,41.5,413.5,0.8,22.0,454.0,430.3,318.65
2016,6,4,12,0,37.0,407.0,0.8,22.0,443.0,416.05,308.44
2016,6,4,12,15,103.5,447.5,0.75,22.0,547.5,511.04,376.89
2016,6,4,12,30,170.0,488.0,0.7,22.0,652.0,608.29,443.39
2016,6,4,12,45,146.5,481.0,0.7,22.0,621.5,570.71,416.27
2016,6,4,13,0,123.0,474.0,0.7,22.0,591.0,534.23,391.14
2016,6,4,13,15,110.5,461.5,0.7,22.0,565.5,499.69,367.45
2016,6,4,13,30,98.0,449.0,0.7,22.0,540.0,470.52,347.24
2016,6,4,13,45,70.5,414.0,0.75,22.5,478.5,412.65,305.98
2016,6,4,14,0,43.0,379.0,0.8,23.0,417.0,357.92,266.57
2016,6,4,14,15,36.0,352.5,0.8,23.0,384.0,325.97,243.85
2016,6,4,14,30,29.0,326.0,0.8,23.0,351.0,295.22,221.63
2016,6,4,14,45,134.0,345.0,0.8,23.0,450.0,355.49,266.51
2016,6,4,15,0,239.0,364.0,0.8,23.0,549.0,404.51,300.58
2016,6,4,15,15,255.0,340.5,0.8,22.5,529.0,369.46,274.07
2016,6,4,15,30,271.0,317.0,0.8,22.0,509.0,337.04,249.22
2016,6,4,15,45,272.5,294.5,0.85,22.0,477.5,299.69,220.02
2016,6,4,16,0,274.0,272.0,0.9,22.0,446.0,262.43,190.64
2016,6,4,16,15,392.5,220.0,0.9,21.5,447.0,217.9,151.29
2016,6,4,16,30,511.0,168.0,0.9,21.0,448.0,165.39,107.53
2016,6,4,16,45,595.0,135.0,0.9,21.0,431.5,110.46,71.8
2016,6,4,17,0,679.0,102.0,0.9,21.0,415.0,67.98,53.09
2016,6,4,17,15,643.5,96.5,0.9,20.5,365.0,66.26,51.97
2016,6,4,17,30,608.0,91.0,0.9,20.0,315.0,64.42,50.65
2016,6,4,17,45,566.0,82.5,0.9,19.5,266.5,60.01,47.03
2016,6,4,18,0,524.0,74.0,0.9,19.0,218.0,55.36,43.06
2016,6,4,18,15,456.5,64.5,0.85,18.0,172.0,49.48,37.96
2016,6,4,18,30,389.0,55.0,0.8,17.0,126.0,43.36,32.41
2016,6,4,18,45,300.0,42.5,0.8,16.5,87.5,32.83,22.73
2016,6,4,19,0,211.0,30.0,0.8,16.0,49.0,23.46,13.17
2016,6,4,19,15,105.5,15.0,0.8,15.5,24.5,11.81,0.0
2016,6,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,0.4,12.0,5.0,0.0,0.0
2016,6,5,5,0,58.0,9.0,0.4,12.0,10.0,18.82,0.0
2016,6,5,5,15,186.5,22.0,0.35,12.5,40.0,78.71,35.21
2016,6,5,5,30,315.0,35.0,0.3,13.0,70.0,146.67,104.91
2016,6,5,5,45,403.5,44.5,0.3,13.5,112.0,207.99,158.72
2016,6,5,6,0,492.0,54.0,0.3,14.0,154.0,279.02,219.3
2016,6,5,6,15,551.5,61.0,0.35,14.5,202.5,342.91,273.35
2016,6,5,6,30,611.0,68.0,0.4,15.0,251.0,412.22,329.81
2016,6,5,6,45,651.5,74.0,0.45,15.5,301.0,474.5,378.8
2016,6,5,7,0,692.0,80.0,0.5,16.0,351.0,539.36,427.86
2016,6,5,7,15,723.0,84.5,0.55,16.5,402.0,598.29,470.75
2016,6,5,7,30,754.0,89.0,0.6,17.0,453.0,655.75,511.08
2016,6,5,7,45,776.0,93.0,0.7,18.0,502.0,708.67,545.26
2016,6,5,8,0,798.0,97.0,0.8,19.0,551.0,760.94,578.19
2016,6,5,8,15,815.5,100.0,0.9,19.0,598.0,807.35,608.72
2016,6,5,8,30,833.0,103.0,1.0,19.0,645.0,852.16,637.95
2016,6,5,8,45,846.0,106.0,1.1,19.5,688.0,891.07,661.78
2016,6,5,9,0,859.0,109.0,1.2,20.0,731.0,918.87,678.21
2016,6,5,9,15,870.0,111.0,1.2,20.0,770.0,949.38,696.19
2016,6,5,9,30,881.0,113.0,1.2,20.0,809.0,977.02,712.18
2016,6,5,9,45,893.5,112.0,1.3,20.5,843.5,999.84,725.46
2016,6,5,10,0,906.0,111.0,1.4,21.0,878.0,1019.51,736.78
2016,6,5,10,15,912.0,112.0,1.4,21.0,905.5,1031.48,743.08
2016,6,5,10,30,918.0,113.0,1.4,21.0,933.0,1039.85,747.33
2016,6,5,10,45,922.5,114.0,1.4,21.5,953.5,1043.05,747.06
2016,6,5,11,0,927.0,115.0,1.4,22.0,974.0,1042.53,744.67
2016,6,5,11,15,929.5,115.5,1.4,22.0,987.5,1035.81,740.02
2016,6,5,11,30,932.0,116.0,1.4,22.0,1001.0,1025.42,733.27
2016,6,5,11,45,933.5,116.0,1.45,22.0,1007.5,1009.97,724.3
2016,6,5,12,0,935.0,116.0,1.5,22.0,1014.0,991.03,713.2
2016,6,5,12,15,935.0,116.0,1.5,22.0,1013.5,967.33,698.37
2016,6,5,12,30,935.0,116.0,1.5,22.0,1013.0,940.42,681.53
2016,6,5,12,45,924.5,121.5,1.55,22.5,1002.0,906.39,659.45
2016,6,5,13,0,914.0,127.0,1.6,23.0,991.0,869.9,635.69
2016,6,5,13,15,911.0,126.0,1.6,23.0,975.5,831.42,611.1
2016,6,5,13,30,908.0,125.0,1.6,23.0,960.0,790.51,584.68
2016,6,5,13,45,904.5,123.0,1.6,23.0,938.0,746.11,554.65
2016,6,5,14,0,901.0,121.0,1.6,23.0,916.0,699.66,521.64
2016,6,5,14,15,894.5,119.5,1.6,23.0,887.0,649.93,485.42
2016,6,5,14,30,888.0,118.0,1.6,23.0,858.0,598.82,447.14
2016,6,5,14,45,880.5,115.0,1.65,23.0,823.5,544.81,405.83
2016,6,5,15,0,873.0,112.0,1.7,23.0,789.0,489.99,362.44
2016,6,5,15,15,861.0,110.0,1.75,23.0,749.0,433.59,316.42
2016,6,5,15,30,849.0,108.0,1.8,23.0,709.0,377.32,269.13
2016,6,5,15,45,835.5,104.5,1.85,23.0,665.0,314.15,215.76
2016,6,5,16,0,822.0,101.0,1.9,23.0,621.0,256.87,166.75
2016,6,5,16,15,802.0,98.0,1.95,22.5,573.0,200.07,120.41
2016,6,5,16,30,782.0,95.0,2.0,22.0,525.0,145.39,80.76
2016,6,5,16,45,758.0,90.5,2.05,21.5,475.0,91.77,52.78
2016,6,5,17,0,734.0,86.0,2.1,21.0,425.0,63.04,48.91
2016,6,5,17,15,700.0,81.5,2.1,20.5,374.5,55.68,42.85
2016,6,5,17,30,666.0,77.0,2.1,20.0,324.0,54.08,41.69
2016,6,5,17,45,620.5,71.0,2.1,19.5,274.0,51.18,39.33
2016,6,5,18,0,575.0,65.0,2.1,19.0,224.0,48.14,36.75
2016,6,5,18,15,509.0,57.5,2.05,18.0,177.5,43.65,32.84
2016,6,5,18,30,443.0,50.0,2.0,17.0,131.0,39.01,28.6
2016,6,5,18,45,344.5,39.5,2.0,16.5,91.0,31.43,21.52
2016,6,5,19,0,246.0,29.0,2.0,16.0,51.0,23.55,13.35
2016,6,5,19,15,123.0,14.5,2.0,15.5,25.5,11.57,0.0
2016,6,5,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.1,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,17.87,0.0
2016,6,6,5,15,167.0,21.5,1.05,15.0,38.0,71.77,31.85
2016,6,6,5,30,281.0,34.0,1.0,15.0,66.0,135.3,96.35
2016,6,6,5,45,364.5,44.0,1.0,15.5,106.0,193.29,147.38
2016,6,6,6,0,448.0,54.0,1.0,16.0,146.0,260.52,205.22
2016,6,6,6,15,506.0,61.0,1.0,16.5,191.5,321.25,257.05
2016,6,6,6,30,564.0,68.0,1.0,17.0,237.0,387.3,311.41
2016,6,6,6,45,605.0,74.0,1.0,17.5,285.5,447.41,359.17
2016,6,6,7,0,646.0,80.0,1.0,18.0,334.0,510.25,407.16
2016,6,6,7,15,676.5,84.5,1.0,18.0,382.5,566.66,449.35
2016,6,6,7,30,707.0,89.0,1.0,18.0,431.0,621.68,489.3
2016,6,6,7,45,731.0,93.0,1.05,18.5,479.0,674.13,524.43
2016,6,6,8,0,755.0,97.0,1.1,19.0,527.0,726.22,558.4
2016,6,6,8,15,773.0,100.0,1.1,19.5,572.5,771.5,586.34
2016,6,6,8,30,791.0,103.0,1.1,20.0,618.0,815.36,612.8
2016,6,6,8,45,805.5,105.5,1.1,20.5,660.0,853.81,635.17
2016,6,6,9,0,820.0,108.0,1.1,21.0,702.0,881.44,650.15
2016,6,6,9,15,831.0,110.0,1.1,21.0,740.0,911.11,667.72
2016,6,6,9,30,842.0,112.0,1.1,21.0,778.0,938.05,683.4
2016,6,6,9,45,850.5,114.0,1.15,21.5,811.0,959.64,695.17
2016,6,6,10,0,859.0,116.0,1.2,22.0,844.0,978.06,705.01
2016,6,6,10,15,866.0,117.5,1.2,22.0,871.0,991.17,712.09
2016,6,6,10,30,873.0,119.0,1.2,22.0,898.0,1000.86,717.18
2016,6,6,10,45,877.5,120.0,1.2,22.0,918.5,1004.05,718.35
2016,6,6,11,0,882.0,121.0,1.2,22.0,939.0,1003.69,717.5
2016,6,6,11,15,885.5,121.5,1.2,22.0,952.5,998.29,713.68
2016,6,6,11,30,889.0,122.0,1.2,22.0,966.0,989.36,707.82
2016,6,6,11,45,890.5,122.0,1.2,22.0,973.0,974.57,698.42
2016,6,6,12,0,892.0,122.0,1.2,22.0,980.0,956.45,687.07
2016,6,6,12,15,892.0,122.0,1.2,22.0,979.5,933.73,672.87
2016,6,6,12,30,892.0,122.0,1.2,22.0,979.0,907.95,656.77
2016,6,6,12,45,883.5,126.5,1.2,22.0,969.0,875.99,636.67
2016,6,6,13,0,875.0,131.0,1.2,22.0,959.0,841.61,614.95
2016,6,6,13,15,871.5,130.5,1.2,21.5,944.0,804.64,592.51
2016,6,6,13,30,868.0,130.0,1.2,21.0,929.0,765.37,568.24
2016,6,6,13,45,861.5,129.5,1.25,21.0,906.5,721.85,538.96
2016,6,6,14,0,855.0,129.0,1.3,21.0,884.0,676.63,507.17
2016,6,6,14,15,848.0,127.5,1.3,20.5,856.0,628.78,473.08
2016,6,6,14,30,841.0,126.0,1.3,20.0,828.0,579.68,436.93
2016,6,6,14,45,829.5,125.0,1.3,20.0,794.0,527.67,396.62
2016,6,6,15,0,818.0,124.0,1.3,20.0,760.0,472.37,352.67
2016,6,6,15,15,806.5,121.5,1.3,19.5,721.0,417.88,308.53
2016,6,6,15,30,795.0,119.0,1.3,19.0,682.0,363.64,263.13
2016,6,6,15,45,779.0,116.0,1.35,19.0,639.0,308.2,215.58
2016,6,6,16,0,763.0,113.0,1.4,19.0,596.0,254.01,168.96
2016,6,6,16,15,743.0,109.5,1.4,18.5,550.0,200.26,124.73
2016,6,6,16,30,723.0,106.0,1.4,18.0,504.0,142.61,81.93
2016,6,6,16,45,699.5,101.0,1.4,18.0,456.5,91.62,54.29
2016,6,6,17,0,676.0,96.0,1.4,18.0,409.0,63.55,49.96
2016,6,6,17,15,642.0,90.5,1.4,17.5,360.0,61.66,48.62
2016,6,6,17,30,608.0,85.0,1.4,17.0,311.0,59.64,47.1
2016,6,6,17,45,564.0,78.0,1.45,16.5,263.5,56.25,44.3
2016,6,6,18,0,520.0,71.0,1.5,16.0,216.0,52.69,41.25
2016,6,6,18,15,455.0,62.5,1.5,15.5,171.0,47.59,36.69
2016,6,6,18,30,390.0,54.0,1.5,15.0,126.0,42.29,31.77
2016,6,6,18,45,297.5,42.5,1.5,15.0,87.5,32.78,22.87
2016,6,6,19,0,205.0,31.0,1.5,15.0,49.0,24.2,14.07
2016,6,6,19,15,102.5,15.5,1.5,14.5,24.5,12.18,0.0
2016,6,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,1.15,12.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,1.2,12.0,10.0,14.74,0.0
2016,6,7,5,15,148.5,23.0,1.2,12.0,38.0,69.14,31.62
2016,6,7,5,30,261.0,37.0,1.2,12.0,66.0,130.68,94.33
2016,6,7,5,45,351.0,47.5,1.2,12.5,107.0,191.77,148.17
2016,6,7,6,0,441.0,58.0,1.2,13.0,148.0,261.49,208.63
2016,6,7,6,15,502.0,65.5,1.15,13.5,195.0,323.92,262.36
2016,6,7,6,30,563.0,73.0,1.1,14.0,242.0,391.96,318.78
2016,6,7,6,45,388.0,113.5,1.1,14.5,240.0,361.99,295.1
2016,6,7,7,0,213.0,154.0,1.1,15.0,238.0,306.97,249.8
2016,6,7,7,15,179.5,179.5,1.1,15.0,257.0,311.22,252.8
2016,6,7,7,30,146.0,205.0,1.1,15.0,276.0,322.24,260.19
2016,6,7,7,45,457.0,153.5,1.15,15.5,408.0,530.72,425.45
2016,6,7,8,0,768.0,102.0,1.2,16.0,540.0,741.61,578.4
2016,6,7,8,15,787.0,105.5,1.2,16.5,586.5,788.79,606.02
2016,6,7,8,30,806.0,109.0,1.2,17.0,633.0,834.55,633.97
2016,6,7,8,45,823.0,110.5,1.3,17.5,677.0,874.56,658.93
2016,6,7,9,0,840.0,112.0,1.4,18.0,721.0,912.47,682.3
2016,6,7,9,15,851.0,114.0,1.45,18.0,759.5,933.75,695.14
2016,6,7,9,30,862.0,116.0,1.5,18.0,798.0,961.05,712.18
2016,6,7,9,45,867.0,120.5,1.55,18.5,830.5,982.15,723.74
2016,6,7,10,0,872.0,125.0,1.6,19.0,863.0,999.86,733.19
2016,6,7,10,15,878.5,126.5,1.6,19.0,890.5,1012.5,740.12
2016,6,7,10,30,885.0,128.0,1.6,19.0,918.0,1021.65,744.97
2016,6,7,10,45,889.5,129.5,1.6,19.0,939.0,1025.25,746.43
2016,6,7,11,0,894.0,131.0,1.6,19.0,960.0,1025.23,745.77
2016,6,7,11,15,897.0,131.5,1.5,18.5,974.0,1019.14,741.25
2016,6,7,11,30,900.0,132.0,1.4,18.0,988.0,1009.48,734.59
2016,6,7,11,45,903.5,131.0,1.35,18.0,995.5,995.39,724.65
2016,6,7,12,0,907.0,130.0,1.3,18.0,1003.0,977.88,712.68
2016,6,7,12,15,907.0,130.0,1.25,18.0,1002.0,954.75,697.23
2016,6,7,12,30,907.0,130.0,1.2,18.0,1001.0,928.52,679.88
2016,6,7,12,45,910.5,126.5,1.15,18.0,994.5,899.18,660.55
2016,6,7,13,0,914.0,123.0,1.1,18.0,988.0,866.77,639.23
2016,6,7,13,15,911.0,122.0,1.1,18.0,973.0,828.46,614.67
2016,6,7,13,30,908.0,121.0,1.1,18.0,958.0,787.71,588.31
2016,6,7,13,45,902.5,120.5,1.1,18.0,935.5,743.34,558.33
2016,6,7,14,0,897.0,120.0,1.1,18.0,913.0,697.07,525.31
2016,6,7,14,15,890.5,119.0,1.15,18.0,884.5,648.07,489.92
2016,6,7,14,30,884.0,118.0,1.2,18.0,856.0,597.68,452.3
2016,6,7,14,45,873.0,117.0,1.25,18.0,821.5,543.83,410.83
2016,6,7,15,0,862.0,116.0,1.3,18.0,787.0,489.5,367.5
2016,6,7,15,15,851.0,113.5,1.35,18.0,747.5,433.75,321.6
2016,6,7,15,30,840.0,111.0,1.4,18.0,708.0,373.15,270.64
2016,6,7,15,45,823.5,109.0,1.45,18.0,663.5,315.87,221.21
2016,6,7,16,0,807.0,107.0,1.5,18.0,619.0,259.82,172.65
2016,6,7,16,15,595.0,156.5,1.55,17.5,518.5,206.3,136.44
2016,6,7,16,30,383.0,206.0,1.6,17.0,418.0,186.91,131.9
2016,6,7,16,45,549.5,149.5,1.65,17.0,422.0,121.36,82.09
2016,6,7,17,0,716.0,93.0,1.7,17.0,426.0,61.73,48.54
2016,6,7,17,15,682.0,88.0,1.75,16.5,375.5,60.09,47.44
2016,6,7,17,30,648.0,83.0,1.8,16.0,325.0,58.33,46.13
2016,6,7,17,45,601.5,77.0,1.85,15.5,275.5,55.62,43.92
2016,6,7,18,0,555.0,71.0,1.9,15.0,226.0,52.79,41.52
2016,6,7,18,15,488.0,63.0,1.85,14.5,179.5,48.08,37.29
2016,6,7,18,30,421.0,55.0,1.8,14.0,133.0,43.22,32.72
2016,6,7,18,45,324.5,43.5,1.8,14.0,93.0,34.88,24.82
2016,6,7,19,0,228.0,32.0,1.8,14.0,53.0,25.01,14.91
2016,6,7,19,15,114.0,16.0,1.8,13.5,26.5,12.58,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,11.5,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,12.0,12.0,10.91,0.0
2016,6,8,5,15,165.5,23.0,1.75,12.0,42.0,73.09,33.85
2016,6,8,5,30,331.0,34.0,1.8,12.0,72.0,149.66,107.92
2016,6,8,5,45,416.5,43.0,1.9,12.0,114.0,210.04,162.55
2016,6,8,6,0,502.0,52.0,2.0,12.0,156.0,279.76,224.51
2016,6,8,6,15,346.0,83.5,2.05,12.0,164.0,267.06,219.15
2016,6,8,6,30,190.0,115.0,2.1,12.0,172.0,231.01,191.2
2016,6,8,6,45,205.0,134.0,2.15,12.5,206.0,269.95,223.99
2016,6,8,7,0,220.0,153.0,2.2,13.0,240.0,309.92,256.49
2016,6,8,7,15,241.0,173.5,2.2,13.0,280.5,356.47,293.95
2016,6,8,7,30,262.0,194.0,2.2,13.0,321.0,404.22,331.52
2016,6,8,7,45,160.5,215.0,2.25,13.5,295.5,348.38,283.88
2016,6,8,8,0,59.0,236.0,2.3,14.0,270.0,282.73,228.02
2016,6,8,8,15,58.0,255.5,2.3,14.0,291.5,303.17,243.75
2016,6,8,8,30,57.0,275.0,2.3,14.0,313.0,323.29,258.76
2016,6,8,8,45,114.5,308.0,2.3,14.5,389.0,424.84,337.8
2016,6,8,9,0,172.0,341.0,2.3,15.0,465.0,514.44,405.03
2016,6,8,9,15,158.0,360.5,2.3,15.0,479.5,524.04,410.19
2016,6,8,9,30,144.0,380.0,2.3,15.0,494.0,532.2,414.79
2016,6,8,9,45,87.0,356.5,2.3,15.5,426.5,435.68,339.93
2016,6,8,10,0,30.0,333.0,2.3,16.0,359.0,354.19,275.65
2016,6,8,10,15,175.0,374.5,2.3,16.0,530.5,554.75,430.37
2016,6,8,10,30,320.0,416.0,2.3,16.0,702.0,754.78,574.76
2016,6,8,10,45,407.0,398.0,2.3,16.0,770.5,819.1,619.55
2016,6,8,11,0,494.0,380.0,2.3,16.0,839.0,893.54,671.21
2016,6,8,11,15,697.0,256.0,2.3,16.0,914.0,965.04,724.67
2016,6,8,11,30,900.0,132.0,2.3,16.0,989.0,1009.38,753.02
2016,6,8,11,45,668.5,273.5,2.3,16.0,912.5,926.2,695.74
2016,6,8,12,0,437.0,415.0,2.3,16.0,836.0,824.06,619.53
2016,6,8,12,15,670.5,274.0,2.3,16.0,918.5,889.52,672.15
2016,6,8,12,30,904.0,133.0,2.3,16.0,1001.0,928.67,699.58
2016,6,8,12,45,685.0,268.0,2.35,16.0,922.5,847.39,642.4
2016,6,8,13,0,466.0,403.0,2.4,16.0,844.0,759.27,575.9
2016,6,8,13,15,498.0,382.0,2.4,16.0,847.0,742.11,565.13
2016,6,8,13,30,530.0,361.0,2.4,16.0,850.0,721.48,551.02
2016,6,8,13,45,500.5,357.0,2.45,16.0,810.0,668.25,512.6
2016,6,8,14,0,471.0,353.0,2.5,16.0,770.0,616.41,474.71
2016,6,8,14,15,514.5,323.5,2.55,15.5,765.5,590.14,456.55
2016,6,8,14,30,558.0,294.0,2.6,15.0,761.0,559.12,433.73
2016,6,8,14,45,520.0,289.0,2.65,15.0,710.0,501.3,388.76
2016,6,8,15,0,482.0,284.0,2.7,15.0,659.0,446.67,345.55
2016,6,8,15,15,492.5,263.0,2.75,15.0,629.5,402.64,309.26
2016,6,8,15,30,503.0,242.0,2.8,15.0,600.0,357.28,270.81
2016,6,8,15,45,510.0,222.0,2.85,15.0,565.5,310.4,230.38
2016,6,8,16,0,517.0,202.0,2.9,15.0,531.0,262.76,189.04
2016,6,8,16,15,647.5,149.0,2.9,14.5,529.0,209.83,139.19
2016,6,8,16,30,778.0,96.0,2.9,14.0,527.0,148.23,85.61
2016,6,8,16,45,716.5,96.0,2.95,14.0,464.0,90.49,53.13
2016,6,8,17,0,655.0,96.0,3.0,14.0,401.0,63.25,50.51
2016,6,8,17,15,330.0,110.0,3.0,13.5,263.5,74.5,60.77
2016,6,8,17,30,5.0,124.0,3.0,13.0,126.0,103.57,86.8
2016,6,8,17,45,284.5,96.5,3.0,13.0,177.0,68.21,55.56
2016,6,8,18,0,564.0,69.0,3.0,13.0,228.0,51.14,40.36
2016,6,8,18,15,499.5,61.0,2.9,12.5,181.5,46.36,36.06
2016,6,8,18,30,435.0,53.0,2.8,12.0,135.0,41.41,31.4
2016,6,8,18,45,337.5,42.5,2.75,12.0,95.0,33.92,24.22
2016,6,8,19,0,240.0,32.0,2.7,12.0,55.0,25.01,15.15
2016,6,8,19,15,120.0,16.0,2.65,12.0,27.5,12.58,0.0
2016,6,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,5.0,3.0,11.0,5.5,0.0,0.0
2016,6,9,5,0,53.0,10.0,3.0,11.0,11.0,18.69,0.0
2016,6,9,5,15,176.5,23.0,3.1,11.5,40.5,75.59,35.37
2016,6,9,5,30,300.0,36.0,3.2,12.0,70.0,142.14,102.81
2016,6,9,5,45,389.5,45.5,3.3,12.5,112.0,202.76,157.23
2016,6,9,6,0,479.0,55.0,3.4,13.0,154.0,273.18,219.46
2016,6,9,6,15,262.5,84.0,3.45,13.5,140.5,219.48,179.8
2016,6,9,6,30,46.0,113.0,3.5,14.0,127.0,137.32,111.5
2016,6,9,6,45,53.5,133.5,3.55,14.5,152.5,164.49,134.37
2016,6,9,7,0,61.0,154.0,3.6,15.0,178.0,192.24,157.11
2016,6,9,7,15,67.0,176.5,3.55,15.0,206.0,221.79,181.15
2016,6,9,7,30,73.0,199.0,3.5,15.0,234.0,251.66,205.07
2016,6,9,7,45,153.5,222.0,3.5,15.5,306.5,350.79,285.46
2016,6,9,8,0,234.0,245.0,3.5,16.0,379.0,444.29,359.05
2016,6,9,8,15,528.5,175.0,3.45,16.5,510.0,647.14,518.62
2016,6,9,8,30,823.0,105.0,3.4,17.0,641.0,843.55,660.23
2016,6,9,8,45,835.5,108.5,3.4,17.5,684.0,882.35,683.23
2016,6,9,9,0,848.0,112.0,3.4,18.0,727.0,918.77,705.46
2016,6,9,9,15,859.0,114.0,3.35,18.0,765.5,940.31,718.23
2016,6,9,9,30,870.0,116.0,3.3,18.0,804.0,967.82,735.18
2016,6,9,9,45,876.0,119.0,3.25,18.5,837.0,988.5,745.96
2016,6,9,10,0,882.0,122.0,3.2,19.0,870.0,1005.84,754.49
2016,6,9,10,15,888.5,123.5,3.2,19.0,897.5,1018.67,761.92
2016,6,9,10,30,895.0,125.0,3.2,19.0,925.0,1027.98,767.14
2016,6,9,10,45,897.5,127.5,3.25,19.5,945.0,1030.72,767.08
2016,6,9,11,0,900.0,130.0,3.3,20.0,965.0,1029.8,764.78
2016,6,9,11,15,902.5,130.5,3.35,19.5,978.5,1023.28,761.83
2016,6,9,11,30,905.0,131.0,3.4,19.0,992.0,1013.2,756.63
2016,6,9,11,45,904.5,132.5,3.45,19.0,998.0,997.67,746.44
2016,6,9,12,0,904.0,134.0,3.5,19.0,1004.0,978.79,734.08
2016,6,9,12,15,903.5,134.0,3.55,19.0,1003.0,955.33,718.67
2016,6,9,12,30,903.0,134.0,3.6,19.0,1002.0,928.81,701.17
2016,6,9,12,45,912.5,126.0,3.65,19.0,997.0,900.81,682.62
2016,6,9,13,0,922.0,118.0,3.7,19.0,992.0,869.4,661.63
2016,6,9,13,15,918.5,117.5,3.7,19.0,976.5,831.01,635.39
2016,6,9,13,30,915.0,117.0,3.7,19.0,961.0,790.19,607.29
2016,6,9,13,45,911.5,115.5,3.75,19.0,939.5,746.22,576.22
2016,6,9,14,0,908.0,114.0,3.8,19.0,918.0,700.18,541.71
2016,6,9,14,15,901.5,112.5,3.85,18.5,889.0,650.4,504.5
2016,6,9,14,30,895.0,111.0,3.9,18.0,860.0,599.22,465.02
2016,6,9,14,45,886.5,109.0,3.95,18.0,826.0,545.43,421.43
2016,6,9,15,0,878.0,107.0,4.0,18.0,792.0,490.89,375.93
2016,6,9,15,15,867.5,105.0,4.0,17.5,752.5,435.03,328.66
2016,6,9,15,30,857.0,103.0,4.0,17.0,713.0,379.12,279.95
2016,6,9,15,45,841.5,101.0,4.0,17.0,669.0,321.96,229.0
2016,6,9,16,0,826.0,99.0,4.0,17.0,625.0,259.4,173.94
2016,6,9,16,15,808.0,95.5,4.0,16.5,578.0,202.39,125.53
2016,6,9,16,30,790.0,92.0,4.0,16.0,531.0,147.26,83.66
2016,6,9,16,45,763.5,89.0,4.0,16.0,481.0,94.21,54.32
2016,6,9,17,0,737.0,86.0,4.0,16.0,431.0,62.83,49.74
2016,6,9,17,15,705.0,81.5,4.0,15.5,381.0,55.51,43.58
2016,6,9,17,30,673.0,77.0,4.0,15.0,331.0,53.91,42.39
2016,6,9,17,45,629.5,71.5,4.0,14.5,281.5,51.39,40.33
2016,6,9,18,0,586.0,66.0,4.0,14.0,232.0,48.77,38.09
2016,6,9,18,15,523.0,58.5,3.9,13.5,185.0,44.31,34.07
2016,6,9,18,30,460.0,51.0,3.8,13.0,138.0,39.68,29.73
2016,6,9,18,45,371.0,41.0,3.7,13.0,98.0,32.59,22.95
2016,6,9,19,0,282.0,31.0,3.6,13.0,58.0,25.22,15.32
2016,6,9,19,15,141.0,15.5,3.55,12.5,29.0,12.34,0.0
2016,6,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,11.0,10.0,9.1,0.0
2016,6,10,5,15,90.5,24.0,3.35,11.0,34.5,51.74,23.39
2016,6,10,5,30,181.0,38.0,3.4,11.0,59.0,107.5,78.13
2016,6,10,5,45,231.5,54.0,3.45,11.5,94.0,153.86,120.09
2016,6,10,6,0,282.0,70.0,3.5,12.0,129.0,205.77,166.37
2016,6,10,6,15,318.5,85.5,3.55,12.0,168.5,255.9,211.12
2016,6,10,6,30,355.0,101.0,3.6,12.0,208.0,309.49,257.84
2016,6,10,6,45,394.0,111.5,3.7,12.5,250.0,362.11,302.29
2016,6,10,7,0,433.0,122.0,3.8,13.0,292.0,417.8,348.04
2016,6,10,7,15,505.5,122.0,3.85,13.5,347.0,486.67,403.62
2016,6,10,7,30,578.0,122.0,3.9,14.0,402.0,567.83,467.15
2016,6,10,7,45,542.5,150.0,3.95,14.5,434.5,589.92,481.74
2016,6,10,8,0,507.0,178.0,4.0,15.0,467.0,614.08,497.49
2016,6,10,8,15,668.5,139.0,4.05,15.0,554.0,730.46,586.9
2016,6,10,8,30,830.0,100.0,4.1,15.0,641.0,843.31,667.85
2016,6,10,8,45,847.0,101.0,4.15,15.5,685.0,875.47,687.53
2016,6,10,9,0,864.0,102.0,4.2,16.0,729.0,913.18,711.55
2016,6,10,9,15,876.0,104.5,4.2,16.0,769.0,945.49,732.58
2016,6,10,9,30,888.0,107.0,4.2,16.0,809.0,974.95,751.55
2016,6,10,9,45,901.0,106.5,4.25,16.5,845.0,999.12,765.68
2016,6,10,10,0,914.0,106.0,4.3,17.0,881.0,1020.12,777.65
2016,6,10,10,15,921.5,107.5,4.3,17.0,910.0,1034.43,786.25
2016,6,10,10,30,929.0,109.0,4.3,17.0,939.0,1045.13,792.54
2016,6,10,10,45,933.5,110.5,4.35,17.5,961.0,1049.13,793.22
2016,6,10,11,0,938.0,112.0,4.4,18.0,983.0,1049.37,791.58
2016,6,10,11,15,942.0,113.0,4.4,18.0,998.5,1044.83,788.0
2016,6,10,11,30,946.0,114.0,4.4,18.0,1014.0,1036.54,782.03
2016,6,10,11,45,948.5,114.0,4.45,18.0,1022.0,1022.12,772.53
2016,6,10,12,0,951.0,114.0,4.5,18.0,1030.0,1004.13,760.69
2016,6,10,12,15,952.0,114.0,4.5,18.0,1030.0,981.28,745.12
2016,6,10,12,30,953.0,114.0,4.5,18.0,1030.0,955.12,727.32
2016,6,10,12,45,937.0,123.5,4.55,18.0,1018.5,919.73,703.49
2016,6,10,13,0,921.0,133.0,4.6,18.0,1007.0,882.03,677.92
2016,6,10,13,15,918.0,132.5,4.6,18.0,992.0,843.96,651.56
2016,6,10,13,30,915.0,132.0,4.6,18.0,977.0,803.42,623.25
2016,6,10,13,45,913.5,129.0,4.65,18.0,955.5,759.51,591.51
2016,6,10,14,0,912.0,126.0,4.7,18.0,934.0,713.37,556.57
2016,6,10,14,15,905.5,124.5,4.7,18.0,905.0,663.33,517.59
2016,6,10,14,30,899.0,123.0,4.7,18.0,876.0,611.87,476.53
2016,6,10,14,45,892.5,120.0,4.7,18.0,842.0,557.99,432.52
2016,6,10,15,0,886.0,117.0,4.7,18.0,808.0,503.16,386.48
2016,6,10,15,15,874.5,114.5,4.7,17.5,767.5,445.99,338.02
2016,6,10,15,30,863.0,112.0,4.7,17.0,727.0,384.02,284.49
2016,6,10,15,45,848.0,109.5,4.75,17.0,682.5,325.51,232.27
2016,6,10,16,0,833.0,107.0,4.8,17.0,638.0,268.02,181.0
2016,6,10,16,15,814.0,103.5,4.8,16.5,590.0,210.38,131.95
2016,6,10,16,30,795.0,100.0,4.8,16.0,542.0,154.74,89.57
2016,6,10,16,45,769.0,96.0,4.8,16.0,491.5,100.62,59.15
2016,6,10,17,0,743.0,92.0,4.8,16.0,441.0,61.1,48.22
2016,6,10,17,15,709.5,87.5,4.75,15.5,389.5,59.76,47.33
2016,6,10,17,30,676.0,83.0,4.7,15.0,338.0,58.34,46.31
2016,6,10,17,45,629.5,77.0,4.7,15.0,287.5,55.6,43.98
2016,6,10,18,0,583.0,71.0,4.7,15.0,237.0,52.74,41.46
2016,6,10,18,15,517.0,63.0,4.65,14.5,189.0,48.01,37.21
2016,6,10,18,30,451.0,55.0,4.6,14.0,141.0,43.11,32.63
2016,6,10,18,45,354.0,44.5,4.55,13.5,100.0,35.67,25.6
2016,6,10,19,0,257.0,34.0,4.5,13.0,59.0,26.59,16.53
2016,6,10,19,15,128.5,17.0,4.5,12.5,29.5,13.36,0.0
2016,6,10,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,11.0,11.0,10.01,0.0
2016,6,11,5,15,142.0,24.5,2.75,11.5,40.5,68.95,32.45
2016,6,11,5,30,284.0,38.0,2.7,12.0,70.0,137.68,99.54
2016,6,11,5,45,381.5,47.5,2.7,12.5,112.5,201.29,155.91
2016,6,11,6,0,479.0,57.0,2.7,13.0,155.0,274.47,220.0
2016,6,11,6,15,539.5,64.0,2.6,13.5,203.5,337.97,275.62
2016,6,11,6,30,600.0,71.0,2.5,14.0,252.0,406.96,333.98
2016,6,11,6,45,651.5,75.0,2.45,14.5,304.0,472.5,387.69
2016,6,11,7,0,703.0,79.0,2.4,15.0,356.0,541.66,442.22
2016,6,11,7,15,734.0,83.5,2.3,15.5,407.0,598.75,485.26
2016,6,11,7,30,765.0,88.0,2.2,16.0,458.0,658.99,528.86
2016,6,11,7,45,794.0,90.0,2.15,17.0,509.5,715.31,565.72
2016,6,11,8,0,823.0,92.0,2.1,18.0,561.0,771.5,601.27
2016,6,11,8,15,841.0,95.0,2.05,18.5,609.0,819.25,630.98
2016,6,11,8,30,859.0,98.0,2.0,19.0,657.0,857.83,653.76
2016,6,11,8,45,875.5,99.0,2.0,19.5,702.0,898.08,677.81
2016,6,11,9,0,892.0,100.0,2.0,20.0,747.0,936.12,699.98
2016,6,11,9,15,903.0,102.5,2.0,20.5,787.5,968.18,717.93
2016,6,11,9,30,914.0,105.0,2.0,21.0,828.0,997.25,733.81
2016,6,11,9,45,913.0,112.0,2.05,21.5,860.0,1016.3,743.75
2016,6,11,10,0,912.0,119.0,2.1,22.0,892.0,1031.55,751.39
2016,6,11,10,15,918.5,120.5,2.1,22.0,920.0,1044.72,758.65
2016,6,11,10,30,925.0,122.0,2.1,22.0,948.0,1054.28,763.72
2016,6,11,10,45,930.0,123.0,2.15,22.5,970.0,1058.14,764.48
2016,6,11,11,0,935.0,124.0,2.2,23.0,992.0,1058.24,763.03
2016,6,11,11,15,938.0,124.5,2.25,23.0,1006.0,1052.13,759.27
2016,6,11,11,30,941.0,125.0,2.3,23.0,1020.0,1042.3,753.31
2016,6,11,11,45,941.5,125.5,2.35,23.0,1027.0,1026.42,743.58
2016,6,11,12,0,942.0,126.0,2.4,23.0,1034.0,1007.05,731.7
2016,6,11,12,15,942.0,126.0,2.45,23.0,1033.0,983.38,717.07
2016,6,11,12,30,942.0,126.0,2.5,23.0,1032.0,956.49,700.32
2016,6,11,12,45,942.5,124.0,2.6,23.5,1024.5,925.13,679.68
2016,6,11,13,0,943.0,122.0,2.7,24.0,1017.0,890.77,656.93
2016,6,11,13,15,940.0,121.5,2.8,23.5,1001.5,852.07,633.57
2016,6,11,13,30,937.0,121.0,2.9,23.0,986.0,810.83,608.06
2016,6,11,13,45,931.0,120.5,3.0,23.0,963.0,765.1,577.13
2016,6,11,14,0,925.0,120.0,3.1,23.0,940.0,717.42,542.79
2016,6,11,14,15,918.0,118.5,3.2,23.0,911.0,666.57,505.18
2016,6,11,14,30,911.0,117.0,3.3,23.0,882.0,614.31,465.38
2016,6,11,14,45,901.5,115.5,3.45,23.0,846.5,559.6,422.61
2016,6,11,15,0,892.0,114.0,3.6,23.0,811.0,504.2,377.86
2016,6,11,15,15,881.0,111.5,3.7,22.5,770.5,446.97,330.86
2016,6,11,15,30,870.0,109.0,3.8,22.0,730.0,389.71,282.36
2016,6,11,15,45,854.5,107.0,3.95,22.0,685.0,326.16,227.64
2016,6,11,16,0,839.0,105.0,4.1,22.0,640.0,268.61,177.51
2016,6,11,16,15,820.0,101.5,4.1,21.5,592.0,210.64,129.19
2016,6,11,16,30,801.0,98.0,4.1,21.0,544.0,154.66,87.31
2016,6,11,16,45,774.0,94.5,4.2,21.0,493.0,100.52,57.36
2016,6,11,17,0,747.0,91.0,4.3,21.0,442.0,66.67,52.01
2016,6,11,17,15,714.0,86.5,4.3,20.0,391.0,59.03,45.82
2016,6,11,17,30,681.0,82.0,4.3,19.0,340.0,57.57,44.88
2016,6,11,17,45,634.0,76.0,4.3,18.5,289.0,54.79,42.64
2016,6,11,18,0,587.0,70.0,4.3,18.0,238.0,51.89,40.2
2016,6,11,18,15,522.0,62.5,4.2,17.0,190.0,47.55,36.43
2016,6,11,18,30,457.0,55.0,4.1,16.0,142.0,43.07,32.34
2016,6,11,18,45,360.0,44.0,4.1,15.5,100.5,35.16,24.96
2016,6,11,19,0,263.0,33.0,4.1,15.0,59.0,26.95,16.74
2016,6,11,19,15,131.5,16.5,4.05,14.5,29.5,12.96,0.0
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,73.0,11.0,2.1,13.0,12.0,23.07,0.0
2016,6,12,5,15,205.0,23.0,1.85,13.5,43.0,83.17,39.01
2016,6,12,5,30,337.0,35.0,1.6,14.0,74.0,151.26,108.04
2016,6,12,5,45,426.5,44.5,1.35,14.5,117.0,213.71,163.29
2016,6,12,6,0,516.0,54.0,1.1,15.0,160.0,285.96,225.41
2016,6,12,6,15,574.5,60.5,0.95,15.0,208.5,349.82,280.19
2016,6,12,6,30,633.0,67.0,0.8,15.0,257.0,418.94,336.95
2016,6,12,6,45,673.5,72.5,0.7,15.5,308.0,481.54,385.77
2016,6,12,7,0,714.0,78.0,0.6,16.0,359.0,546.71,434.06
2016,6,12,7,15,743.5,82.5,0.6,16.5,409.5,603.39,474.93
2016,6,12,7,30,773.0,87.0,0.6,17.0,460.0,662.96,516.14
2016,6,12,7,45,794.0,90.5,0.6,17.5,509.5,715.32,549.42
2016,6,12,8,0,815.0,94.0,0.6,18.0,559.0,766.92,581.34
2016,6,12,8,15,831.5,97.0,0.6,18.0,605.5,813.17,610.01
2016,6,12,8,30,848.0,100.0,0.6,18.0,652.0,857.73,637.13
2016,6,12,8,45,859.5,103.0,0.65,18.5,695.0,887.82,654.21
2016,6,12,9,0,871.0,106.0,0.7,19.0,738.0,923.07,674.68
2016,6,12,9,15,881.0,108.5,0.7,19.5,776.5,953.68,690.9
2016,6,12,9,30,891.0,111.0,0.7,20.0,815.0,981.35,705.17
