Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,45,898.5,112.5,0.75,20.5,848.0,1002.4,716.36
2016,6,12,10,0,906.0,114.0,0.8,21.0,881.0,1020.1,725.61
2016,6,12,10,15,911.5,115.0,0.85,21.0,908.0,1031.84,732.68
2016,6,12,10,30,917.0,116.0,0.9,21.0,935.0,1039.98,737.74
2016,6,12,10,45,918.0,118.5,1.0,21.0,955.0,1041.52,739.95
2016,6,12,11,0,919.0,121.0,1.1,21.0,975.0,1039.33,740.0
2016,6,12,11,15,921.0,122.0,1.15,21.0,988.5,1032.95,736.57
2016,6,12,11,30,923.0,123.0,1.2,21.0,1002.0,1022.92,731.0
2016,6,12,11,45,921.5,125.0,1.3,21.0,1007.5,1006.92,722.66
2016,6,12,12,0,920.0,127.0,1.4,21.0,1013.0,987.52,712.14
2016,6,12,12,15,919.5,127.0,1.4,21.0,1012.0,963.95,697.37
2016,6,12,12,30,919.0,127.0,1.4,21.0,1011.0,937.26,680.65
2016,6,12,12,45,916.0,127.0,1.45,21.0,1002.0,905.43,661.26
2016,6,12,13,0,913.0,127.0,1.5,21.0,993.0,870.86,639.94
2016,6,12,13,15,909.5,126.0,1.55,21.0,978.0,832.43,615.82
2016,6,12,13,30,906.0,125.0,1.6,21.0,963.0,791.6,589.79
2016,6,12,13,45,900.5,124.5,1.65,21.0,940.5,747.53,560.31
2016,6,12,14,0,895.0,124.0,1.7,21.0,918.0,701.57,527.75
2016,6,12,14,15,888.5,122.5,1.7,20.5,889.5,652.45,492.61
2016,6,12,14,30,882.0,121.0,1.7,20.0,861.0,601.94,455.28
2016,6,12,14,45,872.0,119.5,1.75,20.0,826.5,548.47,413.91
2016,6,12,15,0,862.0,118.0,1.8,20.0,792.0,494.42,370.68
2016,6,12,15,15,850.5,115.5,1.8,20.0,752.5,438.62,324.59
2016,6,12,15,30,839.0,113.0,1.8,20.0,713.0,378.1,273.68
2016,6,12,15,45,825.0,110.0,1.85,20.0,669.5,320.89,224.39
2016,6,12,16,0,811.0,107.0,1.9,20.0,626.0,264.62,175.67
2016,6,12,16,15,792.0,103.5,1.9,19.5,579.0,208.3,128.89
2016,6,12,16,30,773.0,100.0,1.9,19.0,532.0,153.98,88.2
2016,6,12,16,45,751.0,95.5,1.9,19.0,483.0,100.97,58.33
2016,6,12,17,0,729.0,91.0,1.9,19.0,434.0,60.19,46.81
2016,6,12,17,15,696.5,86.0,1.9,18.5,384.0,58.49,45.63
2016,6,12,17,30,664.0,81.0,1.9,18.0,334.0,56.66,44.28
2016,6,12,17,45,621.5,75.0,1.9,17.5,284.5,53.89,42.04
2016,6,12,18,0,579.0,69.0,1.9,17.0,235.0,50.99,39.59
2016,6,12,18,15,516.5,61.0,1.85,16.5,188.0,46.21,35.35
2016,6,12,18,30,454.0,53.0,1.8,16.0,141.0,41.24,30.77
2016,6,12,18,45,360.0,43.0,1.8,15.5,100.5,34.2,24.17
2016,6,12,19,0,266.0,33.0,1.8,15.0,60.0,26.9,16.79
2016,6,12,19,15,133.0,16.5,1.8,14.5,30.0,12.96,0.0
2016,6,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,13,5,0,67.0,10.0,3.2,11.0,12.0,21.04,0.0
2016,6,13,5,15,194.0,22.5,3.2,11.0,41.5,79.89,37.64
2016,6,13,5,30,321.0,35.0,3.2,11.0,71.0,146.27,105.85
2016,6,13,5,45,414.0,43.5,3.25,11.5,113.5,207.91,161.42
2016,6,13,6,0,507.0,52.0,3.3,12.0,156.0,279.7,225.08
2016,6,13,6,15,565.5,58.5,3.35,12.5,204.0,342.93,281.27
2016,6,13,6,30,624.0,65.0,3.4,13.0,252.0,411.48,340.23
2016,6,13,6,45,666.0,69.5,3.5,14.0,302.5,473.22,391.24
2016,6,13,7,0,708.0,74.0,3.6,15.0,353.0,535.79,441.05
2016,6,13,7,15,738.0,78.5,3.65,15.5,403.5,594.68,486.86
2016,6,13,7,30,768.0,83.0,3.7,16.0,454.0,654.31,531.54
2016,6,13,7,45,791.0,86.5,3.75,16.5,504.0,707.93,569.05
2016,6,13,8,0,814.0,90.0,3.8,17.0,554.0,760.98,605.36
2016,6,13,8,15,831.5,92.5,3.8,17.0,601.0,807.43,637.14
2016,6,13,8,30,849.0,95.0,3.8,17.0,648.0,844.87,662.05
2016,6,13,8,45,864.0,97.0,3.85,17.5,692.0,884.67,687.43
2016,6,13,9,0,879.0,99.0,3.9,18.0,736.0,922.22,710.9
2016,6,13,9,15,890.0,101.0,3.95,18.5,775.5,953.51,729.8
2016,6,13,9,30,901.0,103.0,4.0,19.0,815.0,981.89,746.61
2016,6,13,9,45,910.0,104.0,4.05,19.5,849.0,1004.14,759.18
2016,6,13,10,0,919.0,105.0,4.1,20.0,883.0,1023.06,769.54
2016,6,13,10,15,925.0,106.0,4.2,20.0,911.0,1035.55,777.43
2016,6,13,10,30,931.0,107.0,4.3,20.0,939.0,1044.42,783.05
2016,6,13,10,45,931.0,110.5,4.45,20.0,958.5,1046.18,784.4
2016,6,13,11,0,931.0,114.0,4.6,20.0,978.0,1044.14,783.84
2016,6,13,11,15,933.5,115.0,4.6,20.0,992.5,1038.32,779.41
2016,6,13,11,30,936.0,116.0,4.6,20.0,1007.0,1028.8,772.64
2016,6,13,11,45,931.5,120.0,4.7,20.0,1012.0,1011.81,761.82
2016,6,13,12,0,927.0,124.0,4.8,20.0,1017.0,991.42,748.72
2016,6,13,12,15,926.5,124.0,4.85,19.5,1016.5,967.78,734.42
2016,6,13,12,30,926.0,124.0,4.9,19.0,1016.0,940.99,717.87
2016,6,13,12,45,922.5,125.0,4.95,19.0,1007.5,909.5,696.53
2016,6,13,13,0,919.0,126.0,5.0,19.0,999.0,875.26,673.15
2016,6,13,13,15,915.5,125.5,5.0,18.5,983.5,837.1,647.82
2016,6,13,13,30,912.0,125.0,5.0,18.0,968.0,796.52,620.46
2016,6,13,13,45,907.0,123.5,5.05,18.0,945.5,751.76,587.99
2016,6,13,14,0,902.0,122.0,5.1,18.0,923.0,705.05,552.3
2016,6,13,14,15,895.5,120.5,5.05,17.5,894.5,655.66,514.37
2016,6,13,14,30,889.0,119.0,5.0,17.0,866.0,604.87,474.29
2016,6,13,14,45,887.0,113.0,4.95,17.0,833.0,551.54,430.27
2016,6,13,15,0,885.0,107.0,4.9,17.0,800.0,496.84,383.93
2016,6,13,15,15,874.0,105.0,4.9,17.0,760.5,440.53,335.16
2016,6,13,15,30,863.0,103.0,4.9,17.0,721.0,384.2,285.2
2016,6,13,15,45,852.5,99.0,4.9,17.0,677.5,326.68,233.52
2016,6,13,16,0,842.0,95.0,4.9,17.0,634.0,269.59,182.24
2016,6,13,16,15,824.5,92.0,4.9,16.5,587.0,205.71,127.83
2016,6,13,16,30,807.0,89.0,4.9,16.0,540.0,150.1,84.95
2016,6,13,16,45,778.0,87.5,4.9,15.5,489.5,97.03,54.95
2016,6,13,17,0,749.0,86.0,4.9,15.0,439.0,62.74,49.85
2016,6,13,17,15,717.5,81.5,4.85,14.5,389.0,60.99,48.59
2016,6,13,17,30,686.0,77.0,4.8,14.0,339.0,53.81,42.46
2016,6,13,17,45,630.5,74.0,4.75,13.5,288.0,53.13,42.04
2016,6,13,18,0,575.0,71.0,4.7,13.0,237.0,52.54,41.62
2016,6,13,18,15,512.0,63.5,4.65,12.5,190.0,48.24,37.75
2016,6,13,18,30,449.0,56.0,4.6,12.0,143.0,43.81,33.57
2016,6,13,18,45,350.0,45.5,4.55,12.0,102.0,36.39,26.46
2016,6,13,19,0,251.0,35.0,4.5,12.0,61.0,27.32,17.42
2016,6,13,19,15,125.5,17.5,4.45,11.5,30.5,13.73,0.0
2016,6,13,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.5,3.4,9.5,6.0,0.0,0.0
2016,6,14,5,0,71.0,11.0,3.4,10.0,12.0,22.61,0.0
2016,6,14,5,15,201.0,23.0,3.4,10.0,42.0,81.8,38.55
2016,6,14,5,30,331.0,35.0,3.4,10.0,72.0,148.9,108.07
2016,6,14,5,45,431.5,42.0,3.45,10.5,115.5,212.07,165.12
2016,6,14,6,0,532.0,49.0,3.5,11.0,159.0,286.07,230.95
2016,6,14,6,15,588.0,55.0,3.5,11.5,206.5,348.79,287.11
2016,6,14,6,30,644.0,61.0,3.5,12.0,254.0,416.56,345.73
2016,6,14,6,45,552.5,88.5,3.55,12.5,275.5,430.01,357.87
2016,6,14,7,0,461.0,116.0,3.6,13.0,297.0,426.84,355.07
2016,6,14,7,15,552.0,110.0,3.6,13.0,356.0,508.92,422.07
2016,6,14,7,30,643.0,104.0,3.6,13.0,415.0,591.98,487.98
2016,6,14,7,45,598.5,132.5,3.6,13.0,446.0,617.91,505.95
2016,6,14,8,0,554.0,161.0,3.6,13.0,477.0,630.85,513.91
2016,6,14,8,15,423.0,220.0,3.6,13.0,473.0,607.03,491.18
2016,6,14,8,30,292.0,279.0,3.6,13.0,469.0,557.75,449.06
2016,6,14,8,45,287.0,301.5,3.6,13.5,499.0,585.2,467.95
2016,6,14,9,0,282.0,324.0,3.6,14.0,529.0,611.03,484.95
2016,6,14,9,15,360.5,315.0,3.6,14.0,591.0,679.52,537.05
2016,6,14,9,30,439.0,306.0,3.6,14.0,653.0,765.17,600.07
2016,6,14,9,45,476.5,310.5,3.6,14.0,702.0,811.47,632.63
2016,6,14,10,0,514.0,315.0,3.6,14.0,751.0,856.53,664.19
2016,6,14,10,15,482.0,338.0,3.6,14.0,757.0,849.78,657.08
2016,6,14,10,30,450.0,361.0,3.6,14.0,763.0,839.93,648.25
2016,6,14,10,45,477.5,368.0,3.65,14.5,803.5,870.75,668.89
2016,6,14,11,0,505.0,375.0,3.7,15.0,844.0,899.01,687.26
2016,6,14,11,15,482.0,390.0,3.7,15.0,843.5,882.44,674.2
2016,6,14,11,30,459.0,405.0,3.7,15.0,843.0,863.58,659.93
2016,6,14,11,45,438.5,409.5,3.75,15.0,830.5,835.37,639.66
2016,6,14,12,0,418.0,414.0,3.8,15.0,818.0,805.63,618.29
2016,6,14,12,15,677.0,263.5,3.9,15.0,916.0,886.47,683.86
2016,6,14,12,30,936.0,113.0,4.0,15.0,1014.0,940.1,722.57
2016,6,14,12,45,939.5,109.5,4.1,15.5,1008.0,910.43,700.79
2016,6,14,13,0,943.0,106.0,4.2,16.0,1002.0,877.59,677.35
2016,6,14,13,15,940.5,105.5,4.25,16.0,987.5,839.62,651.18
2016,6,14,13,30,938.0,105.0,4.3,16.0,973.0,799.05,623.07
2016,6,14,13,45,935.0,104.0,4.35,16.5,951.5,755.27,591.08
2016,6,14,14,0,932.0,103.0,4.4,17.0,930.0,709.28,555.06
2016,6,14,14,15,926.0,101.5,4.45,16.5,902.0,659.01,517.06
2016,6,14,14,30,920.0,100.0,4.5,16.0,874.0,607.22,476.66
2016,6,14,14,45,911.5,99.0,4.6,16.0,840.0,553.27,432.5
2016,6,14,15,0,903.0,98.0,4.7,16.0,806.0,498.5,386.28
2016,6,14,15,15,893.0,96.0,4.75,16.0,766.5,441.73,337.03
2016,6,14,15,30,883.0,94.0,4.8,16.0,727.0,384.81,286.38
2016,6,14,15,45,868.5,92.5,4.85,16.0,683.0,327.06,234.33
2016,6,14,16,0,854.0,91.0,4.9,16.0,639.0,270.12,183.01
2016,6,14,16,15,644.5,143.5,4.9,15.5,539.5,209.09,138.86
2016,6,14,16,30,435.0,196.0,4.9,15.0,440.0,181.91,127.08
2016,6,14,16,45,604.0,138.0,4.95,15.0,442.5,119.59,78.21
2016,6,14,17,0,773.0,80.0,5.0,15.0,445.0,58.38,46.0
2016,6,14,17,15,742.5,76.0,4.95,14.5,394.5,56.83,44.91
2016,6,14,17,30,712.0,72.0,4.9,14.0,344.0,55.2,43.7
2016,6,14,17,45,662.5,68.5,4.85,13.5,293.0,49.09,38.43
2016,6,14,18,0,613.0,65.0,4.8,13.0,242.0,47.88,37.44
2016,6,14,18,15,551.0,58.0,4.7,12.5,194.5,43.77,33.75
2016,6,14,18,30,489.0,51.0,4.6,12.0,147.0,39.53,29.76
2016,6,14,18,45,379.0,43.0,4.55,11.5,104.5,34.15,24.56
2016,6,14,19,0,269.0,35.0,4.5,11.0,62.0,27.34,17.57
2016,6,14,19,15,134.5,17.5,4.45,10.5,31.0,13.74,0.04
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,2.5,3.55,9.0,2.5,0.0,0.0
2016,6,15,5,0,0.0,5.0,3.5,9.0,5.0,4.55,0.0
2016,6,15,5,15,0.0,16.5,3.5,9.5,16.5,14.53,3.09
2016,6,15,5,30,0.0,28.0,3.5,10.0,28.0,24.7,14.83
2016,6,15,5,45,0.0,45.0,3.5,10.5,45.0,40.93,29.29
2016,6,15,6,0,0.0,62.0,3.5,11.0,62.0,57.01,43.47
2016,6,15,6,15,0.5,80.5,3.55,11.0,80.5,74.78,59.03
2016,6,15,6,30,1.0,99.0,3.6,11.0,99.0,92.52,74.34
2016,6,15,6,45,6.0,116.5,3.65,11.5,119.0,111.75,90.58
2016,6,15,7,0,11.0,134.0,3.7,12.0,139.0,131.45,106.96
2016,6,15,7,15,206.0,151.0,3.7,12.0,250.5,306.27,256.06
2016,6,15,7,30,401.0,168.0,3.7,12.0,362.0,484.58,402.02
2016,6,15,7,45,263.5,209.0,3.75,12.5,342.0,430.49,354.26
2016,6,15,8,0,126.0,250.0,3.8,13.0,322.0,363.66,296.41
2016,6,15,8,15,79.0,251.0,3.75,13.0,297.5,315.1,255.88
2016,6,15,8,30,32.0,252.0,3.7,13.0,273.0,276.53,222.86
2016,6,15,8,45,155.5,288.5,3.7,13.5,400.0,439.18,354.19
2016,6,15,9,0,279.0,325.0,3.7,14.0,527.0,609.22,484.59
2016,6,15,9,15,429.5,291.0,3.7,14.0,621.5,733.33,578.81
2016,6,15,9,30,580.0,257.0,3.7,14.0,716.0,848.65,664.3
2016,6,15,9,45,517.5,293.5,3.7,14.5,716.0,833.61,648.4
2016,6,15,10,0,455.0,330.0,3.7,15.0,716.0,813.67,630.1
2016,6,15,10,15,691.5,216.5,3.65,15.0,824.0,937.4,722.55
2016,6,15,10,30,928.0,103.0,3.6,15.0,932.0,1036.99,788.89
2016,6,15,10,45,690.0,244.5,3.6,15.0,869.0,961.68,735.68
2016,6,15,11,0,452.0,386.0,3.6,15.0,806.0,857.2,655.48
2016,6,15,11,15,466.0,394.0,3.55,15.0,832.5,870.57,664.99
2016,6,15,11,30,480.0,402.0,3.5,15.0,859.0,881.19,671.69
2016,6,15,11,45,359.5,442.0,3.5,15.0,785.5,783.05,599.14
2016,6,15,12,0,239.0,482.0,3.5,15.0,712.0,686.83,527.28
2016,6,15,12,15,150.0,465.0,3.4,15.0,609.5,578.84,446.58
2016,6,15,12,30,61.0,448.0,3.3,15.0,507.0,467.41,361.66
2016,6,15,12,45,276.5,422.0,3.25,15.0,685.5,633.86,491.27
2016,6,15,13,0,492.0,396.0,3.2,15.0,864.0,775.92,596.53
2016,6,15,13,15,354.0,428.5,3.15,15.0,762.5,668.6,515.2
2016,6,15,13,30,216.0,461.0,3.1,15.0,661.0,571.48,441.59
2016,6,15,13,45,576.5,280.0,3.05,15.0,796.5,657.63,512.82
2016,6,15,14,0,937.0,99.0,3.0,15.0,932.0,709.73,554.9
2016,6,15,14,15,931.5,97.5,2.95,15.0,903.5,659.6,515.32
2016,6,15,14,30,926.0,96.0,2.9,15.0,875.0,607.9,474.25
2016,6,15,14,45,923.0,92.0,2.85,15.0,842.5,554.03,430.39
2016,6,15,15,0,920.0,88.0,2.8,15.0,810.0,498.8,384.13
2016,6,15,15,15,910.0,86.5,2.75,14.5,770.0,441.65,335.62
2016,6,15,15,30,900.0,85.0,2.7,14.0,730.0,384.32,285.47
2016,6,15,15,45,887.0,83.0,2.65,14.0,686.0,325.78,232.89
2016,6,15,16,0,874.0,81.0,2.6,14.0,642.0,267.89,180.78
2016,6,15,16,15,857.0,78.5,2.55,13.5,594.5,209.82,130.69
2016,6,15,16,30,840.0,76.0,2.5,13.0,547.0,153.34,86.76
2016,6,15,16,45,817.5,73.5,2.45,13.0,497.0,98.35,54.76
2016,6,15,17,0,795.0,71.0,2.4,13.0,447.0,51.92,40.65
2016,6,15,17,15,765.5,67.5,2.25,12.5,396.5,50.48,39.64
2016,6,15,17,30,736.0,64.0,2.1,12.0,346.0,48.97,38.5
2016,6,15,17,45,694.5,60.0,2.0,12.0,295.5,46.93,36.76
2016,6,15,18,0,653.0,56.0,1.9,12.0,245.0,44.84,34.91
2016,6,15,18,15,595.0,50.0,1.75,11.5,197.5,37.47,28.25
2016,6,15,18,30,537.0,44.0,1.6,11.0,150.0,33.76,24.77
2016,6,15,18,45,448.5,36.5,1.5,11.0,108.0,28.58,19.75
2016,6,15,19,0,360.0,29.0,1.4,11.0,66.0,23.27,14.2
2016,6,15,19,15,180.0,14.5,1.3,10.5,33.0,11.36,0.0
2016,6,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.0,10.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.0,10.0,3.0,2.73,0.0
2016,6,16,5,15,0.0,10.0,1.0,10.0,10.0,8.78,0.0
2016,6,16,5,30,0.0,17.0,1.0,10.0,17.0,14.95,6.79
2016,6,16,5,45,0.0,27.0,1.05,10.5,27.0,23.78,14.72
2016,6,16,6,0,0.0,37.0,1.1,11.0,37.0,32.62,22.58
2016,6,16,6,15,0.0,49.0,1.05,11.0,49.0,43.25,31.94
2016,6,16,6,30,0.0,61.0,1.0,11.0,61.0,53.9,41.19
2016,6,16,6,45,0.0,73.0,1.0,11.5,73.0,64.88,50.47
2016,6,16,7,0,0.0,85.0,1.0,12.0,85.0,75.89,59.6
2016,6,16,7,15,9.5,128.5,0.95,12.0,133.5,124.0,100.13
2016,6,16,7,30,19.0,172.0,0.9,12.0,182.0,173.81,141.06
2016,6,16,7,45,9.5,135.5,0.9,12.5,140.5,130.09,104.05
2016,6,16,8,0,0.0,99.0,0.9,13.0,99.0,88.05,68.57
2016,6,16,8,15,24.5,184.0,0.9,13.5,200.0,198.63,159.42
2016,6,16,8,30,49.0,269.0,0.9,14.0,301.0,309.45,245.92
2016,6,16,8,45,58.5,294.0,0.9,14.5,334.5,344.31,271.07
2016,6,16,9,0,68.0,319.0,0.9,15.0,368.0,379.35,296.4
2016,6,16,9,15,45.0,303.5,0.9,15.0,337.0,340.84,265.78
2016,6,16,9,30,22.0,288.0,0.9,15.0,306.0,287.8,224.37
2016,6,16,9,45,19.5,285.0,0.95,15.5,301.5,281.91,219.4
2016,6,16,10,0,17.0,282.0,1.0,16.0,297.0,276.05,214.21
2016,6,16,10,15,29.0,331.0,1.0,16.0,357.0,349.53,269.88
2016,6,16,10,30,41.0,380.0,1.0,16.0,417.0,409.77,313.98
2016,6,16,10,45,84.0,421.5,1.05,16.0,499.0,492.56,375.04
2016,6,16,11,0,127.0,463.0,1.1,16.0,581.0,588.2,443.3
2016,6,16,11,15,133.0,471.5,1.1,16.0,596.5,597.65,448.78
2016,6,16,11,30,139.0,480.0,1.1,16.0,612.0,605.99,454.35
2016,6,16,11,45,147.5,474.5,1.15,16.0,616.0,601.92,451.95
2016,6,16,12,0,156.0,469.0,1.2,16.0,620.0,596.86,448.97
2016,6,16,12,15,87.0,397.0,1.15,16.0,481.5,448.27,341.12
2016,6,16,12,30,18.0,325.0,1.1,16.0,343.0,308.24,236.35
2016,6,16,12,45,114.0,401.5,1.1,16.0,510.0,470.95,360.27
2016,6,16,13,0,210.0,478.0,1.1,16.0,677.0,609.91,459.52
2016,6,16,13,15,113.0,386.5,1.1,16.0,494.0,439.59,335.07
2016,6,16,13,30,16.0,295.0,1.1,16.0,311.0,273.23,210.2
2016,6,16,13,45,14.5,278.5,1.15,16.0,293.0,256.05,198.1
2016,6,16,14,0,13.0,262.0,1.2,16.0,275.0,239.14,185.37
2016,6,16,14,15,10.0,228.0,1.15,16.0,237.5,206.52,160.21
2016,6,16,14,30,7.0,194.0,1.1,16.0,200.0,174.47,135.31
2016,6,16,14,45,9.5,216.5,1.1,16.0,224.5,193.98,150.96
2016,6,16,15,0,12.0,239.0,1.1,16.0,249.0,212.58,165.65
2016,6,16,15,15,12.5,235.5,1.05,15.5,245.5,208.04,162.5
2016,6,16,15,30,13.0,232.0,1.0,15.0,242.0,203.29,159.27
2016,6,16,15,45,19.5,236.5,1.0,15.0,250.0,206.31,161.76
2016,6,16,16,0,26.0,241.0,1.0,15.0,258.0,207.93,163.05
2016,6,16,16,15,20.0,217.0,0.95,14.5,229.5,184.78,145.43
2016,6,16,16,30,14.0,193.0,0.9,14.0,201.0,162.62,128.62
2016,6,16,16,45,57.0,195.5,0.9,14.0,223.0,154.76,121.72
2016,6,16,17,0,100.0,198.0,0.9,14.0,245.0,149.76,125.22
2016,6,16,17,15,71.5,171.5,0.8,14.0,203.5,131.92,110.29
2016,6,16,17,30,43.0,145.0,0.7,14.0,162.0,113.61,94.78
2016,6,16,17,45,37.0,125.0,0.65,14.0,138.5,99.1,82.39
2016,6,16,18,0,31.0,105.0,0.6,14.0,115.0,84.32,69.51
2016,6,16,18,15,23.0,86.0,0.5,13.5,92.5,69.93,56.83
2016,6,16,18,30,15.0,67.0,0.4,13.0,70.0,56.51,44.74
2016,6,16,18,45,7.5,49.0,0.35,13.0,50.5,41.77,31.18
2016,6,16,19,0,0.0,31.0,0.3,13.0,31.0,26.92,17.23
2016,6,16,19,15,0.0,15.5,0.3,12.5,15.5,13.65,0.76
2016,6,16,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,0.8,11.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,0.8,12.0,6.0,5.46,0.0
2016,6,17,5,15,1.5,20.5,0.8,12.0,21.0,18.72,5.26
2016,6,17,5,30,3.0,35.0,0.8,12.0,36.0,33.22,21.65
2016,6,17,5,45,15.5,53.0,0.8,12.5,56.5,58.27,43.44
2016,6,17,6,0,28.0,71.0,0.8,13.0,77.0,82.21,64.23
2016,6,17,6,15,36.0,91.0,0.8,13.0,100.5,107.6,86.25
2016,6,17,6,30,44.0,111.0,0.8,13.0,124.0,133.66,108.49
2016,6,17,6,45,49.0,131.0,0.8,13.5,148.5,158.72,129.19
2016,6,17,7,0,54.0,151.0,0.8,14.0,173.0,184.12,149.68
2016,6,17,7,15,64.0,174.5,0.8,14.0,203.5,217.09,176.23
2016,6,17,7,30,74.0,198.0,0.8,14.0,234.0,250.75,202.81
2016,6,17,7,45,37.0,173.0,0.8,14.5,191.0,196.85,157.84
2016,6,17,8,0,0.0,148.0,0.8,15.0,148.0,134.52,105.86
2016,6,17,8,15,10.5,191.0,0.85,15.0,198.0,184.49,146.4
2016,6,17,8,30,21.0,234.0,0.9,15.0,248.0,235.53,186.6
2016,6,17,8,45,24.0,255.0,0.95,15.5,272.0,258.61,203.67
2016,6,17,9,0,27.0,276.0,1.0,16.0,296.0,295.97,231.63
2016,6,17,9,15,23.0,275.5,1.05,16.0,293.5,277.0,216.34
2016,6,17,9,30,19.0,275.0,1.1,16.0,291.0,272.21,212.28
2016,6,17,9,45,43.5,331.0,1.15,16.0,368.0,366.33,284.31
2016,6,17,10,0,68.0,387.0,1.2,16.0,445.0,447.43,344.17
2016,6,17,10,15,58.0,389.0,1.2,16.0,439.5,437.87,335.7
2016,6,17,10,30,48.0,391.0,1.2,16.0,434.0,428.0,327.74
2016,6,17,10,45,39.5,381.5,1.2,16.5,417.5,407.72,311.71
2016,6,17,11,0,31.0,372.0,1.2,17.0,401.0,387.55,295.86
2016,6,17,11,15,32.5,382.5,1.2,17.0,413.5,397.09,302.82
2016,6,17,11,30,34.0,393.0,1.2,17.0,426.0,406.16,309.25
2016,6,17,11,45,60.0,431.0,1.25,17.0,489.0,464.82,352.73
2016,6,17,12,0,86.0,469.0,1.3,17.0,552.0,521.42,393.68
2016,6,17,12,15,77.5,462.5,1.3,17.0,537.5,501.68,378.77
2016,6,17,12,30,69.0,456.0,1.3,17.0,523.0,482.09,364.58
2016,6,17,12,45,102.5,467.5,1.35,17.0,565.5,515.31,389.76
2016,6,17,13,0,136.0,479.0,1.4,17.0,608.0,550.01,415.28
2016,6,17,13,15,152.5,472.0,1.45,17.0,615.0,545.86,412.76
2016,6,17,13,30,169.0,465.0,1.5,17.0,622.0,540.1,409.31
2016,6,17,13,45,123.0,441.5,1.55,17.0,554.5,474.65,361.53
2016,6,17,14,0,77.0,418.0,1.6,17.0,487.0,413.72,316.7
2016,6,17,14,15,56.0,380.0,1.65,16.5,429.5,361.56,278.76
2016,6,17,14,30,35.0,342.0,1.7,16.0,372.0,312.2,242.19
2016,6,17,14,45,72.5,356.5,1.75,16.0,414.5,337.58,262.18
2016,6,17,15,0,110.0,371.0,1.8,16.0,457.0,357.77,277.31
2016,6,17,15,15,86.0,342.0,1.85,15.5,407.5,315.43,245.4
2016,6,17,15,30,62.0,313.0,1.9,15.0,358.0,276.27,216.0
2016,6,17,15,45,170.0,295.5,1.95,15.0,407.5,280.92,216.77
2016,6,17,16,0,278.0,278.0,2.0,15.0,457.0,271.65,204.67
2016,6,17,16,15,139.0,205.0,2.05,14.5,294.5,183.58,139.78
2016,6,17,16,30,0.0,132.0,2.1,14.0,132.0,114.2,90.02
2016,6,17,16,45,50.5,165.0,2.15,14.0,189.5,134.55,105.83
2016,6,17,17,0,101.0,198.0,2.2,14.0,247.0,149.8,125.76
2016,6,17,17,15,63.5,169.0,2.15,13.5,198.5,130.4,109.55
2016,6,17,17,30,26.0,140.0,2.1,13.0,150.0,110.38,92.6
2016,6,17,17,45,20.5,120.5,2.05,12.5,128.0,99.88,83.74
2016,6,17,18,0,15.0,101.0,2.0,12.0,106.0,84.31,70.15
2016,6,17,18,15,7.5,82.5,1.9,11.5,85.0,69.35,56.82
2016,6,17,18,30,0.0,64.0,1.8,11.0,64.0,54.29,43.13
2016,6,17,18,45,0.0,46.0,1.7,11.0,46.0,39.53,29.44
2016,6,17,19,0,0.0,28.0,1.6,11.0,28.0,24.6,15.39
2016,6,17,19,15,0.0,14.0,1.5,11.0,14.0,12.32,0.43
2016,6,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,45,55.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,6,18,5,0,111.0,10.0,1.4,10.0,13.0,28.47,0.0
2016,6,18,5,15,254.5,20.5,1.45,10.0,44.5,90.66,40.38
2016,6,18,5,30,398.0,31.0,1.5,10.0,76.0,163.0,116.93
2016,6,18,5,45,487.0,38.5,1.55,10.5,120.0,225.93,174.28
2016,6,18,6,0,576.0,46.0,1.6,11.0,164.0,298.56,238.68
2016,6,18,6,15,632.5,51.5,1.6,11.5,213.5,361.43,294.25
2016,6,18,6,30,689.0,57.0,1.6,12.0,263.0,431.21,353.38
2016,6,18,6,45,730.0,61.0,1.65,12.5,314.5,495.07,405.83
2016,6,18,7,0,771.0,65.0,1.7,13.0,366.0,561.4,458.17
2016,6,18,7,15,799.0,68.0,1.7,13.5,418.0,620.06,502.44
2016,6,18,7,30,827.0,71.0,1.7,14.0,470.0,679.18,544.57
2016,6,18,7,45,849.0,74.0,1.75,14.5,520.5,728.24,577.46
2016,6,18,8,0,871.0,77.0,1.8,15.0,571.0,781.82,612.95
2016,6,18,8,15,887.0,79.0,1.8,15.5,619.0,828.25,642.13
2016,6,18,8,30,903.0,81.0,1.8,16.0,667.0,872.89,669.55
2016,6,18,8,45,915.0,83.5,1.8,16.5,711.5,912.5,693.06
2016,6,18,9,0,927.0,86.0,1.8,17.0,756.0,949.53,714.53
2016,6,18,9,15,936.5,87.5,1.8,17.5,796.0,980.29,731.6
2016,6,18,9,30,946.0,89.0,1.8,18.0,836.0,1007.94,746.55
2016,6,18,9,45,953.5,90.0,1.85,18.5,870.0,1029.81,758.39
2016,6,18,10,0,961.0,91.0,1.9,19.0,904.0,1048.18,768.05
2016,6,18,10,15,782.5,196.0,1.95,19.0,872.0,1005.64,740.03
2016,6,18,10,30,604.0,301.0,2.0,19.0,840.0,933.77,690.62
2016,6,18,10,45,792.5,197.0,2.1,19.5,922.0,1006.93,741.03
2016,6,18,11,0,981.0,93.0,2.2,20.0,1004.0,1072.28,781.47
2016,6,18,11,15,983.0,93.5,2.25,20.0,1018.5,1065.68,776.63
2016,6,18,11,30,985.0,94.0,2.3,20.0,1033.0,1055.23,770.22
2016,6,18,11,45,987.0,93.5,2.4,20.0,1040.0,1039.99,761.41
2016,6,18,12,0,989.0,93.0,2.5,20.0,1047.0,1021.05,750.22
2016,6,18,12,15,989.0,93.0,2.55,20.0,1046.5,997.16,735.26
2016,6,18,12,30,989.0,93.0,2.6,20.0,1046.0,969.85,718.05
2016,6,18,12,45,985.5,94.5,2.7,20.5,1037.5,937.62,696.59
2016,6,18,13,0,982.0,96.0,2.8,21.0,1029.0,902.39,673.0
2016,6,18,13,15,979.5,95.5,2.85,21.0,1014.0,863.3,647.53
2016,6,18,13,30,977.0,95.0,2.9,21.0,999.0,821.49,619.95
2016,6,18,13,45,971.5,95.0,2.95,21.0,976.5,775.45,589.12
2016,6,18,14,0,966.0,95.0,3.0,21.0,954.0,727.29,554.33
2016,6,18,14,15,960.0,93.5,3.05,21.0,925.5,675.63,515.76
2016,6,18,14,30,954.0,92.0,3.1,21.0,897.0,622.37,474.87
2016,6,18,14,45,944.0,92.0,3.15,21.0,861.5,566.94,431.05
2016,6,18,15,0,934.0,92.0,3.2,21.0,826.0,510.75,385.25
2016,6,18,15,15,924.0,90.5,3.25,20.5,786.0,452.84,337.35
2016,6,18,15,30,914.0,89.0,3.3,20.0,746.0,394.71,287.7
2016,6,18,15,45,899.5,87.5,3.35,20.0,701.0,335.29,235.51
2016,6,18,16,0,885.0,86.0,3.4,20.0,656.0,276.65,183.82
2016,6,18,16,15,868.0,83.5,3.4,19.5,608.0,217.85,133.98
2016,6,18,16,30,851.0,81.0,3.4,19.0,560.0,160.6,90.02
2016,6,18,16,45,828.5,78.0,3.45,19.0,509.5,96.53,50.71
2016,6,18,17,0,806.0,75.0,3.5,19.0,459.0,54.85,42.18
2016,6,18,17,15,776.5,71.5,3.55,18.5,407.5,53.52,41.28
2016,6,18,17,30,747.0,68.0,3.6,18.0,356.0,52.12,40.28
2016,6,18,17,45,707.5,63.5,3.65,17.5,305.0,49.8,38.42
2016,6,18,18,0,668.0,59.0,3.7,17.0,254.0,47.41,36.42
2016,6,18,18,15,609.0,53.0,3.75,16.5,205.0,39.84,29.73
2016,6,18,18,30,550.0,47.0,3.8,16.0,156.0,36.22,26.38
2016,6,18,18,45,460.5,39.0,3.9,15.5,113.0,30.7,21.17
2016,6,18,19,0,371.0,31.0,4.0,15.0,70.0,25.01,15.43
2016,6,18,19,15,185.5,15.5,3.95,14.5,35.0,12.18,0.49
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.6,11.5,6.0,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.5,12.0,12.0,27.33,0.0
2016,6,19,5,15,249.5,21.0,1.45,12.5,43.5,89.67,38.66
2016,6,19,5,30,394.0,32.0,1.4,13.0,75.0,162.55,115.17
2016,6,19,5,45,483.5,39.5,1.4,14.0,119.5,225.43,171.45
2016,6,19,6,0,573.0,47.0,1.4,15.0,164.0,298.03,234.37
2016,6,19,6,15,629.0,52.5,1.4,15.5,213.0,360.4,288.56
2016,6,19,6,30,685.0,58.0,1.4,16.0,262.0,429.74,346.31
2016,6,19,6,45,724.5,62.0,1.4,16.5,313.5,492.57,396.79
2016,6,19,7,0,764.0,66.0,1.4,17.0,365.0,557.74,446.96
2016,6,19,7,15,791.5,69.5,1.4,17.5,416.0,616.35,490.23
2016,6,19,7,30,819.0,73.0,1.4,18.0,467.0,675.4,531.48
2016,6,19,7,45,840.0,75.5,1.4,19.0,517.0,722.79,560.95
2016,6,19,8,0,861.0,78.0,1.4,20.0,567.0,774.65,592.77
2016,6,19,8,15,787.0,107.5,1.4,20.0,583.5,785.14,597.64
2016,6,19,8,30,713.0,137.0,1.4,20.0,600.0,784.62,595.49
2016,6,19,8,45,681.0,165.0,1.4,20.5,631.0,808.31,608.96
2016,6,19,9,0,649.0,193.0,1.4,21.0,662.0,826.65,618.47
2016,6,19,9,15,793.0,141.5,1.45,21.0,745.5,914.36,675.75
2016,6,19,9,30,937.0,90.0,1.5,21.0,829.0,1000.23,729.65
2016,6,19,9,45,789.0,173.0,1.6,21.5,814.0,968.65,707.15
2016,6,19,10,0,641.0,256.0,1.7,22.0,799.0,923.97,676.57
2016,6,19,10,15,802.5,174.5,1.8,22.0,876.5,995.73,724.74
2016,6,19,10,30,964.0,93.0,1.9,22.0,954.0,1061.96,766.52
2016,6,19,10,45,966.0,95.0,2.0,22.5,975.0,1064.73,766.62
2016,6,19,11,0,968.0,97.0,2.1,23.0,996.0,1063.62,765.11
2016,6,19,11,15,970.5,97.5,2.15,23.0,1010.5,1057.6,761.45
2016,6,19,11,30,973.0,98.0,2.2,23.0,1025.0,1047.76,755.53
2016,6,19,11,45,971.0,100.5,2.3,23.0,1031.5,1031.82,746.4
2016,6,19,12,0,969.0,103.0,2.4,23.0,1038.0,1012.27,734.98
2016,6,19,12,15,969.0,103.5,2.45,23.0,1037.5,989.21,720.76
2016,6,19,12,30,969.0,104.0,2.5,23.0,1037.0,962.79,704.34
2016,6,19,12,45,964.5,105.5,2.65,23.0,1029.0,930.18,684.64
2016,6,19,13,0,960.0,107.0,2.8,23.0,1021.0,894.71,662.76
2016,6,19,13,15,957.5,106.5,2.85,22.5,1006.0,856.33,639.14
2016,6,19,13,30,955.0,106.0,2.9,22.0,991.0,815.31,613.38
2016,6,19,13,45,951.5,105.0,2.95,22.0,969.5,770.66,583.56
2016,6,19,14,0,948.0,104.0,3.0,22.0,948.0,723.78,549.52
2016,6,19,14,15,942.5,102.5,3.05,21.5,919.5,673.23,512.89
2016,6,19,14,30,937.0,101.0,3.1,21.0,891.0,621.05,473.82
2016,6,19,14,45,930.0,99.5,3.15,21.0,857.0,566.7,430.88
2016,6,19,15,0,923.0,98.0,3.2,21.0,823.0,511.34,385.77
2016,6,19,15,15,776.5,149.0,3.2,20.5,738.0,436.89,326.84
2016,6,19,15,30,630.0,200.0,3.2,20.0,653.0,374.45,277.43
2016,6,19,15,45,666.5,170.0,3.25,20.0,623.0,321.62,231.36
2016,6,19,16,0,703.0,140.0,3.3,20.0,593.0,264.71,181.06
2016,6,19,16,15,725.0,119.0,3.3,19.5,556.0,208.08,132.24
2016,6,19,16,30,747.0,98.0,3.3,19.0,519.0,154.66,89.51
2016,6,19,16,45,665.0,108.0,3.35,19.0,457.5,104.09,61.29
2016,6,19,17,0,583.0,118.0,3.4,19.0,396.0,77.75,61.97
2016,6,19,17,15,604.5,98.5,3.35,18.5,358.5,66.52,52.59
2016,6,19,17,30,626.0,79.0,3.3,18.0,321.0,54.65,42.49
2016,6,19,17,45,578.0,77.0,3.3,17.5,275.5,54.89,42.9
2016,6,19,18,0,530.0,75.0,3.3,17.0,230.0,55.31,43.39
2016,6,19,18,15,478.0,66.5,3.25,16.5,186.5,50.38,39.04
2016,6,19,18,30,426.0,58.0,3.2,16.0,143.0,45.23,34.31
2016,6,19,18,45,357.5,46.0,3.15,15.5,104.0,36.61,26.33
2016,6,19,19,0,289.0,34.0,3.1,15.0,65.0,27.58,17.63
2016,6,19,19,15,144.5,17.0,3.1,14.5,32.5,13.44,1.34
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,58.0,5.0,3.25,10.5,6.5,0.0,0.0
2016,6,20,5,0,116.0,10.0,3.3,11.0,13.0,29.15,0.0
2016,6,20,5,15,261.5,20.5,3.25,11.5,44.5,91.58,38.63
2016,6,20,5,30,407.0,31.0,3.2,12.0,76.0,164.89,117.32
2016,6,20,5,45,496.0,38.0,3.2,12.5,120.0,227.64,174.79
2016,6,20,6,0,585.0,45.0,3.2,13.0,164.0,298.17,237.85
2016,6,20,6,15,639.5,50.0,3.2,13.5,212.5,361.95,294.73
2016,6,20,6,30,694.0,55.0,3.2,14.0,261.0,430.42,353.58
2016,6,20,6,45,734.0,58.5,3.2,15.0,312.5,493.32,405.21
2016,6,20,7,0,774.0,62.0,3.2,16.0,364.0,558.6,456.52
2016,6,20,7,15,800.5,65.0,3.25,16.5,415.0,616.38,501.07
2016,6,20,7,30,827.0,68.0,3.3,17.0,466.0,669.36,539.58
2016,6,20,7,45,847.5,70.5,3.35,18.0,516.0,722.0,574.79
2016,6,20,8,0,868.0,73.0,3.4,19.0,566.0,773.83,608.48
2016,6,20,8,15,883.0,75.5,3.4,19.5,613.0,820.0,638.26
2016,6,20,8,30,898.0,78.0,3.4,20.0,660.0,864.34,666.23
2016,6,20,8,45,910.0,80.0,3.4,20.5,703.5,903.33,690.04
2016,6,20,9,0,922.0,82.0,3.4,21.0,747.0,939.78,711.81
2016,6,20,9,15,931.0,83.5,3.4,21.0,786.5,970.09,730.59
2016,6,20,9,30,940.0,85.0,3.4,21.0,826.0,997.31,747.26
2016,6,20,9,45,941.5,89.5,3.45,21.5,858.5,1017.28,758.02
2016,6,20,10,0,943.0,94.0,3.5,22.0,891.0,1033.54,766.39
2016,6,20,10,15,948.0,95.0,3.5,22.0,919.0,1045.72,773.27
2016,6,20,10,30,953.0,96.0,3.5,22.0,947.0,1054.21,777.84
2016,6,20,10,45,957.5,96.5,3.55,22.5,968.5,1057.9,778.31
2016,6,20,11,0,962.0,97.0,3.6,23.0,990.0,1057.79,776.44
2016,6,20,11,15,964.5,97.5,3.65,23.0,1004.0,1051.87,772.44
2016,6,20,11,30,967.0,98.0,3.7,23.0,1018.0,1042.16,766.09
2016,6,20,11,45,968.5,97.5,3.75,23.0,1025.5,1026.77,756.13
2016,6,20,12,0,970.0,97.0,3.8,23.0,1033.0,1007.76,743.87
2016,6,20,12,15,970.0,97.0,3.8,23.0,1032.5,984.34,728.4
2016,6,20,12,30,970.0,97.0,3.8,23.0,1032.0,957.57,710.73
2016,6,20,12,45,965.5,99.0,3.85,23.0,1023.5,925.54,689.8
2016,6,20,13,0,961.0,101.0,3.9,23.0,1015.0,890.62,666.82
2016,6,20,13,15,958.0,100.5,3.95,23.0,1000.0,851.92,641.09
2016,6,20,13,30,955.0,100.0,4.0,23.0,985.0,810.6,613.33
2016,6,20,13,45,952.0,98.5,4.05,23.0,963.5,765.96,582.96
2016,6,20,14,0,949.0,97.0,4.1,23.0,942.0,719.06,548.59
2016,6,20,14,15,943.0,96.0,4.1,22.5,913.5,668.67,511.4
2016,6,20,14,30,937.0,95.0,4.1,22.0,885.0,616.7,471.88
2016,6,20,14,45,928.0,94.0,4.15,22.0,850.5,561.82,428.16
2016,6,20,15,0,919.0,93.0,4.2,22.0,816.0,506.13,382.47
2016,6,20,15,15,908.5,91.5,4.2,21.5,776.5,448.86,334.81
2016,6,20,15,30,898.0,90.0,4.2,21.0,737.0,391.44,285.57
2016,6,20,15,45,884.5,88.0,4.25,20.5,692.5,332.83,234.44
2016,6,20,16,0,871.0,86.0,4.3,20.0,648.0,274.91,183.56
2016,6,20,16,15,854.0,83.5,4.3,19.5,601.0,216.92,134.14
2016,6,20,16,30,837.0,81.0,4.3,19.0,554.0,160.49,90.49
2016,6,20,16,45,814.5,78.5,4.3,19.0,504.0,97.6,51.44
2016,6,20,17,0,792.0,76.0,4.3,19.0,454.0,55.42,42.67
2016,6,20,17,15,763.0,72.0,4.2,18.5,403.5,53.75,41.48
2016,6,20,17,30,734.0,68.0,4.1,18.0,353.0,51.99,40.16
2016,6,20,17,45,692.5,64.0,4.1,17.5,302.0,50.07,38.66
2016,6,20,18,0,651.0,60.0,4.1,17.0,251.0,44.0,33.4
2016,6,20,18,15,593.5,54.0,4.0,16.5,203.5,40.53,30.34
2016,6,20,18,30,536.0,48.0,3.9,16.0,156.0,36.97,27.04
2016,6,20,18,45,448.5,40.0,3.85,15.5,113.5,31.49,21.88
2016,6,20,19,0,361.0,32.0,3.8,15.0,71.0,25.86,16.19
2016,6,20,19,15,180.5,16.0,3.75,14.5,35.5,12.59,1.06
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.0,3.25,12.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,10.0,3.3,13.0,13.0,27.85,0.0
2016,6,21,5,15,253.5,20.5,3.25,13.5,44.0,89.37,36.13
2016,6,21,5,30,398.0,31.0,3.2,14.0,75.0,161.95,114.15
2016,6,21,5,45,486.0,38.0,3.2,15.0,118.0,223.78,170.11
2016,6,21,6,0,574.0,45.0,3.2,16.0,161.0,295.17,232.8
2016,6,21,6,15,629.0,50.5,3.15,16.5,210.0,357.2,287.58
2016,6,21,6,30,684.0,56.0,3.1,17.0,259.0,425.93,345.9
2016,6,21,6,45,722.5,59.5,3.05,17.5,309.5,487.51,396.52
2016,6,21,7,0,761.0,63.0,3.0,18.0,360.0,551.32,446.91
2016,6,21,7,15,788.5,66.5,2.95,18.5,410.5,609.77,491.24
2016,6,21,7,30,816.0,70.0,2.9,19.0,461.0,668.7,533.53
2016,6,21,7,45,837.0,72.5,2.9,20.0,511.0,716.07,564.14
2016,6,21,8,0,858.0,75.0,2.9,21.0,561.0,767.89,597.16
2016,6,21,8,15,873.0,77.0,2.85,21.5,608.0,813.14,625.53
2016,6,21,8,30,888.0,79.0,2.8,22.0,655.0,856.58,652.09
2016,6,21,8,45,901.0,80.5,2.8,22.5,698.5,895.61,675.51
2016,6,21,9,0,914.0,82.0,2.8,23.0,742.0,932.21,696.97
2016,6,21,9,15,923.5,83.5,2.8,23.5,781.0,962.85,714.22
2016,6,21,9,30,933.0,85.0,2.8,24.0,820.0,990.45,729.36
2016,6,21,9,45,933.5,90.0,2.85,24.5,852.5,1009.94,739.6
2016,6,21,10,0,934.0,95.0,2.9,25.0,885.0,1025.71,747.51
2016,6,21,10,15,939.5,96.5,2.9,25.0,913.0,1038.9,754.87
2016,6,21,10,30,945.0,98.0,2.9,25.0,941.0,1048.4,759.98
2016,6,21,10,45,947.5,99.5,2.95,25.0,962.0,1051.17,761.38
2016,6,21,11,0,950.0,101.0,3.0,25.0,983.0,1050.14,760.52
2016,6,21,11,15,952.5,101.5,3.05,25.0,997.0,1044.31,756.72
2016,6,21,11,30,955.0,102.0,3.1,25.0,1011.0,1034.72,750.65
2016,6,21,11,45,956.0,103.0,3.2,25.5,1018.5,1020.49,740.63
2016,6,21,12,0,957.0,104.0,3.3,26.0,1026.0,1002.65,728.37
2016,6,21,12,15,957.0,104.0,3.4,25.5,1026.0,979.47,715.48
2016,6,21,12,30,957.0,104.0,3.5,25.0,1026.0,952.99,700.32
2016,6,21,12,45,954.0,104.5,3.6,25.0,1018.0,921.19,680.12
2016,6,21,13,0,951.0,105.0,3.7,25.0,1010.0,886.5,657.83
2016,6,21,13,15,948.5,104.5,3.75,25.0,995.5,848.55,632.88
2016,6,21,13,30,946.0,104.0,3.8,25.0,981.0,807.97,605.91
2016,6,21,13,45,942.5,102.5,3.9,25.0,959.5,763.35,576.06
2016,6,21,14,0,939.0,101.0,4.0,25.0,938.0,716.53,542.15
2016,6,21,14,15,933.0,100.0,4.0,24.5,910.0,666.6,505.64
2016,6,21,14,30,927.0,99.0,4.0,24.0,882.0,615.1,466.84
2016,6,21,14,45,920.0,97.5,4.05,24.0,848.0,561.32,424.34
2016,6,21,15,0,913.0,96.0,4.1,24.0,814.0,506.55,379.76
2016,6,21,15,15,903.0,94.0,4.1,23.5,775.0,449.37,332.64
2016,6,21,15,30,893.0,92.0,4.1,23.0,736.0,392.01,283.91
2016,6,21,15,45,880.5,90.0,4.15,23.0,692.5,333.96,233.18
2016,6,21,16,0,868.0,88.0,4.2,23.0,649.0,276.47,182.77
2016,6,21,16,15,852.0,85.5,4.15,22.5,602.0,218.79,134.12
2016,6,21,16,30,836.0,83.0,4.1,22.0,555.0,154.99,84.94
2016,6,21,16,45,815.0,80.0,4.1,21.5,505.5,99.42,52.12
2016,6,21,17,0,794.0,77.0,4.1,21.0,456.0,56.15,42.94
2016,6,21,17,15,765.5,73.0,4.05,20.5,405.5,54.51,41.79
2016,6,21,17,30,737.0,69.0,4.0,20.0,355.0,52.78,40.51
2016,6,21,17,45,698.0,64.5,4.0,19.5,304.5,50.5,38.71
2016,6,21,18,0,659.0,60.0,4.0,19.0,254.0,48.15,36.76
2016,6,21,18,15,602.0,54.0,3.95,18.0,206.0,40.55,30.16
2016,6,21,18,30,545.0,48.0,3.9,17.0,158.0,36.98,26.93
2016,6,21,18,45,454.0,40.5,3.9,16.5,115.0,31.92,22.16
2016,6,21,19,0,363.0,33.0,3.9,16.0,72.0,26.76,16.89
2016,6,21,19,15,181.5,16.5,3.85,15.5,36.0,13.01,1.41
2016,6,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.5,4.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,11.0,4.2,11.0,12.0,23.37,0.0
2016,6,22,5,15,222.5,22.0,4.2,11.5,42.5,83.4,32.76
2016,6,22,5,30,367.0,33.0,4.2,12.0,73.0,154.79,110.04
2016,6,22,5,45,458.5,41.0,4.25,12.5,116.5,217.27,167.1
