Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,0,550.0,49.0,4.3,13.0,160.0,289.71,231.77
2016,6,22,6,15,607.5,55.0,4.35,13.5,209.0,353.87,289.22
2016,6,22,6,30,665.0,61.0,4.4,14.0,258.0,423.23,349.3
2016,6,22,6,45,703.0,66.0,4.45,14.5,308.5,483.47,400.22
2016,6,22,7,0,741.0,71.0,4.5,15.0,359.0,547.88,452.63
2016,6,22,7,15,770.0,74.5,4.5,15.5,410.0,606.52,498.61
2016,6,22,7,30,799.0,78.0,4.5,16.0,461.0,665.76,543.17
2016,6,22,7,45,820.5,81.0,4.55,16.5,511.0,719.09,580.78
2016,6,22,8,0,842.0,84.0,4.6,17.0,561.0,771.7,617.09
2016,6,22,8,15,858.5,86.5,4.55,17.5,608.0,811.85,642.99
2016,6,22,8,30,875.0,89.0,4.5,18.0,655.0,856.63,671.81
2016,6,22,8,45,889.0,90.5,4.5,18.5,699.0,896.11,696.67
2016,6,22,9,0,903.0,92.0,4.5,19.0,743.0,933.25,719.56
2016,6,22,9,15,913.0,94.0,4.45,19.5,783.0,964.61,737.75
2016,6,22,9,30,923.0,96.0,4.4,20.0,823.0,992.96,753.69
2016,6,22,9,45,931.0,97.0,4.35,20.5,857.0,1015.08,765.58
2016,6,22,10,0,939.0,98.0,4.3,21.0,891.0,1033.8,775.11
2016,6,22,10,15,945.0,99.0,4.3,21.0,919.5,1047.0,782.79
2016,6,22,10,30,951.0,100.0,4.3,21.0,948.0,1056.52,788.14
2016,6,22,10,45,955.0,101.0,4.3,21.0,969.5,1060.29,789.8
2016,6,22,11,0,959.0,102.0,4.3,21.0,991.0,1060.24,789.08
2016,6,22,11,15,962.0,102.5,4.3,21.0,1006.0,1054.86,784.97
2016,6,22,11,30,965.0,103.0,4.3,21.0,1021.0,1045.69,778.48
2016,6,22,11,45,966.0,103.5,4.3,21.5,1028.5,1030.85,766.86
2016,6,22,12,0,967.0,104.0,4.3,22.0,1036.0,1012.39,752.98
2016,6,22,12,15,967.5,104.0,4.3,22.0,1036.5,989.49,737.68
2016,6,22,12,30,968.0,104.0,4.3,22.0,1037.0,963.22,720.15
2016,6,22,12,45,964.5,105.5,4.3,22.0,1029.5,931.62,699.0
2016,6,22,13,0,961.0,107.0,4.3,22.0,1022.0,897.1,675.8
2016,6,22,13,15,958.5,106.5,4.3,22.0,1007.5,858.8,649.89
2016,6,22,13,30,956.0,106.0,4.3,22.0,993.0,817.84,621.96
2016,6,22,13,45,953.0,104.5,4.35,22.0,971.5,773.16,591.37
2016,6,22,14,0,950.0,103.0,4.4,22.0,950.0,726.22,556.7
2016,6,22,14,15,944.0,102.0,4.4,21.5,921.5,675.77,519.32
2016,6,22,14,30,938.0,101.0,4.4,21.0,893.0,623.72,479.59
2016,6,22,14,45,930.5,99.5,4.4,21.0,859.0,569.12,435.78
2016,6,22,15,0,923.0,98.0,4.4,21.0,825.0,513.54,389.91
2016,6,22,15,15,913.0,96.0,4.4,20.5,785.0,455.8,341.72
2016,6,22,15,30,903.0,94.0,4.4,20.0,745.0,397.84,291.89
2016,6,22,15,45,889.5,92.0,4.45,20.0,700.5,338.89,239.8
2016,6,22,16,0,876.0,90.0,4.5,20.0,656.0,280.6,188.12
2016,6,22,16,15,859.0,87.5,4.5,19.5,608.5,222.22,138.29
2016,6,22,16,30,842.0,85.0,4.5,19.0,561.0,157.9,88.05
2016,6,22,16,45,819.0,82.0,4.5,19.0,510.5,101.81,54.26
2016,6,22,17,0,796.0,79.0,4.5,19.0,460.0,57.63,44.58
2016,6,22,17,15,766.5,75.5,4.5,18.5,409.0,56.42,43.8
2016,6,22,17,30,737.0,72.0,4.5,18.0,358.0,55.16,42.93
2016,6,22,17,45,693.0,68.0,4.5,17.5,306.5,53.36,41.55
2016,6,22,18,0,649.0,64.0,4.5,17.0,255.0,47.06,36.1
2016,6,22,18,15,589.5,57.5,4.45,16.0,206.5,43.31,32.86
2016,6,22,18,30,530.0,51.0,4.4,15.0,158.0,39.44,29.35
2016,6,22,18,45,432.5,43.0,4.35,14.5,114.5,34.05,24.22
2016,6,22,19,0,335.0,35.0,4.3,14.0,71.0,28.54,18.57
2016,6,22,19,15,195.5,22.5,4.3,13.5,41.0,18.49,4.63
2016,6,22,19,30,56.0,10.0,4.3,13.0,11.0,9.1,0.0
2016,6,22,19,45,28.0,5.0,4.3,12.5,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.0,3.7,10.0,6.0,0.0,0.0
2016,6,23,5,0,134.0,10.0,3.7,10.0,12.0,31.94,0.0
2016,6,23,5,15,283.5,19.5,3.65,10.5,44.0,94.44,35.66
2016,6,23,5,30,433.0,29.0,3.6,11.0,76.0,166.68,117.91
2016,6,23,5,45,522.0,35.5,3.6,11.5,120.5,230.57,177.11
2016,6,23,6,0,611.0,42.0,3.6,12.0,165.0,303.88,243.03
2016,6,23,6,15,662.5,47.0,3.6,12.5,213.5,367.51,300.37
2016,6,23,6,30,714.0,52.0,3.6,13.0,262.0,435.55,359.43
2016,6,23,6,45,750.0,55.0,3.65,14.0,312.5,496.56,410.13
2016,6,23,7,0,786.0,58.0,3.7,15.0,363.0,559.54,460.29
2016,6,23,7,15,810.0,61.0,3.65,15.5,413.0,611.61,500.77
2016,6,23,7,30,834.0,64.0,3.6,16.0,463.0,668.03,541.78
2016,6,23,7,45,852.0,66.5,3.6,17.0,511.5,719.21,576.0
2016,6,23,8,0,870.0,69.0,3.6,18.0,560.0,769.38,608.57
2016,6,23,8,15,883.5,71.0,3.55,18.0,606.5,813.95,638.44
2016,6,23,8,30,897.0,73.0,3.5,18.0,653.0,856.6,666.53
2016,6,23,8,45,906.5,75.0,3.5,18.5,695.0,893.53,689.23
2016,6,23,9,0,916.0,77.0,3.5,19.0,737.0,927.8,709.82
2016,6,23,9,15,924.0,78.5,3.5,19.5,775.5,957.25,726.9
2016,6,23,9,30,932.0,80.0,3.5,20.0,814.0,983.58,741.76
2016,6,23,9,45,935.0,83.5,3.5,20.5,846.0,1004.02,752.61
2016,6,23,10,0,938.0,87.0,3.5,21.0,878.0,1020.85,761.08
2016,6,23,10,15,942.5,87.5,3.55,21.0,905.5,1032.22,767.85
2016,6,23,10,30,947.0,88.0,3.6,21.0,933.0,1039.92,772.34
2016,6,23,10,45,951.5,88.0,3.65,21.0,953.5,1043.37,774.16
2016,6,23,11,0,956.0,88.0,3.7,21.0,974.0,1043.04,773.65
2016,6,23,11,15,958.0,88.5,3.75,21.0,988.0,1036.98,769.48
2016,6,23,11,30,960.0,89.0,3.8,21.0,1002.0,1027.16,762.96
2016,6,23,11,45,961.5,88.5,3.9,21.0,1009.0,1012.16,753.43
2016,6,23,12,0,963.0,88.0,4.0,21.0,1016.0,993.56,741.55
2016,6,23,12,15,962.5,88.0,4.05,21.0,1015.5,970.11,726.12
2016,6,23,12,30,962.0,88.0,4.1,21.0,1015.0,943.35,708.45
2016,6,23,12,45,958.5,89.5,4.15,21.0,1007.0,912.2,687.74
2016,6,23,13,0,955.0,91.0,4.2,21.0,999.0,878.13,664.94
2016,6,23,13,15,951.5,90.5,4.2,21.0,984.0,839.47,638.57
2016,6,23,13,30,948.0,90.0,4.2,21.0,969.0,798.23,610.24
2016,6,23,13,45,945.5,88.0,4.25,21.0,947.5,753.97,579.71
2016,6,23,14,0,943.0,86.0,4.3,21.0,926.0,707.44,545.54
2016,6,23,14,15,937.0,85.0,4.3,20.5,898.0,657.51,508.22
2016,6,23,14,30,931.0,84.0,4.3,20.0,870.0,606.01,468.57
2016,6,23,14,45,924.0,82.5,4.35,20.0,836.5,552.22,425.23
2016,6,23,15,0,917.0,81.0,4.4,20.0,803.0,497.42,379.76
2016,6,23,15,15,907.5,79.5,4.35,19.5,764.5,440.83,331.99
2016,6,23,15,30,898.0,78.0,4.3,19.0,726.0,383.99,282.59
2016,6,23,15,45,885.0,76.5,4.3,19.0,682.5,326.09,230.96
2016,6,23,16,0,872.0,75.0,4.3,19.0,639.0,268.81,179.72
2016,6,23,16,15,857.0,73.0,4.25,18.5,593.0,211.65,130.44
2016,6,23,16,30,842.0,71.0,4.2,18.0,547.0,155.81,86.63
2016,6,23,16,45,820.0,69.0,4.2,17.5,498.0,101.08,53.73
2016,6,23,17,0,798.0,67.0,4.2,17.0,449.0,57.07,44.46
2016,6,23,17,15,771.5,64.0,4.15,16.5,399.5,47.77,36.57
2016,6,23,17,30,745.0,61.0,4.1,16.0,350.0,46.56,35.7
2016,6,23,17,45,704.5,57.5,4.05,16.0,300.0,44.81,34.24
2016,6,23,18,0,664.0,54.0,4.0,16.0,250.0,43.05,32.71
2016,6,23,18,15,609.5,49.0,3.9,15.5,203.0,39.92,29.93
2016,6,23,18,30,555.0,44.0,3.8,15.0,156.0,33.67,24.25
2016,6,23,18,45,466.5,37.0,3.7,14.5,113.5,28.9,19.73
2016,6,23,19,0,378.0,30.0,3.6,14.0,71.0,24.03,14.77
2016,6,23,19,15,236.0,20.0,3.5,13.5,41.0,16.2,3.48
2016,6,23,19,30,94.0,10.0,3.4,13.0,11.0,9.1,0.0
2016,6,23,19,45,47.0,5.0,3.35,13.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.5,15.5,3.5,11.0,37.0,70.39,24.01
2016,6,24,5,30,399.0,31.0,3.5,11.0,74.0,161.21,114.22
2016,6,24,5,45,487.5,38.5,3.55,11.5,118.0,223.66,171.95
2016,6,24,6,0,576.0,46.0,3.6,12.0,162.0,295.77,236.66
2016,6,24,6,15,633.0,51.5,3.6,12.5,211.0,358.62,293.18
2016,6,24,6,30,690.0,57.0,3.6,13.0,260.0,428.57,353.71
2016,6,24,6,45,728.5,61.5,3.6,14.0,311.5,491.65,405.93
2016,6,24,7,0,767.0,66.0,3.6,15.0,363.0,556.99,457.75
2016,6,24,7,15,795.0,69.5,3.55,15.5,414.5,616.15,503.48
2016,6,24,7,30,823.0,73.0,3.5,16.0,466.0,675.8,547.33
2016,6,24,7,45,844.0,76.0,3.45,17.0,516.5,724.1,579.02
2016,6,24,8,0,865.0,79.0,3.4,18.0,567.0,776.85,613.11
2016,6,24,8,15,881.0,81.5,3.3,18.5,615.0,823.83,643.01
2016,6,24,8,30,897.0,84.0,3.2,19.0,663.0,869.06,671.0
2016,6,24,8,45,909.0,86.0,3.15,19.5,707.0,908.14,694.47
2016,6,24,9,0,921.0,88.0,3.1,20.0,751.0,944.69,715.86
2016,6,24,9,15,930.5,89.5,3.05,20.5,791.0,975.58,733.13
2016,6,24,9,30,940.0,91.0,3.0,21.0,831.0,1003.39,748.19
2016,6,24,9,45,949.5,91.0,3.0,21.5,866.0,1026.3,760.34
2016,6,24,10,0,959.0,91.0,3.0,22.0,901.0,1045.81,770.27
2016,6,24,10,15,964.5,92.5,3.05,22.0,929.5,1059.42,778.37
2016,6,24,10,30,970.0,94.0,3.1,22.0,958.0,1069.25,784.18
2016,6,24,10,45,974.5,94.0,3.15,22.5,980.0,1072.68,784.47
2016,6,24,11,0,979.0,94.0,3.2,23.0,1002.0,1072.24,782.43
2016,6,24,11,15,981.5,94.5,3.25,23.0,1016.5,1066.46,778.6
2016,6,24,11,30,984.0,95.0,3.3,23.0,1031.0,1056.82,772.43
2016,6,24,11,45,985.0,95.5,3.4,23.5,1038.5,1041.92,761.86
2016,6,24,12,0,986.0,96.0,3.5,24.0,1046.0,1023.32,748.98
2016,6,24,12,15,985.5,96.0,3.6,24.0,1046.0,999.28,734.01
2016,6,24,12,30,985.0,96.0,3.7,24.0,1046.0,971.85,716.75
2016,6,24,12,45,974.0,102.5,3.85,24.0,1036.0,938.1,695.47
2016,6,24,13,0,963.0,109.0,4.0,24.0,1026.0,901.67,672.17
2016,6,24,13,15,960.5,108.5,4.05,24.0,1011.0,863.35,646.84
2016,6,24,13,30,958.0,108.0,4.1,24.0,996.0,822.35,619.44
2016,6,24,13,45,953.0,107.5,4.2,24.0,974.5,777.06,588.98
2016,6,24,14,0,948.0,107.0,4.3,24.0,953.0,729.66,554.44
2016,6,24,14,15,942.0,106.0,4.35,23.5,924.5,679.3,517.63
2016,6,24,14,30,936.0,105.0,4.4,23.0,896.0,627.34,478.48
2016,6,24,14,45,927.5,104.0,4.45,23.0,861.5,572.7,435.21
2016,6,24,15,0,919.0,103.0,4.5,23.0,827.0,517.18,389.92
2016,6,24,15,15,908.5,101.0,4.5,23.0,787.0,459.4,341.47
2016,6,24,15,30,898.0,99.0,4.5,23.0,747.0,401.45,291.62
2016,6,24,15,45,884.5,96.5,4.5,23.0,702.5,342.31,239.99
2016,6,24,16,0,871.0,94.0,4.5,23.0,658.0,283.84,188.77
2016,6,24,16,15,853.5,91.5,4.45,22.5,610.5,218.62,134.1
2016,6,24,16,30,836.0,89.0,4.4,22.0,563.0,161.54,90.05
2016,6,24,16,45,813.5,85.5,4.35,21.5,512.5,105.37,56.3
2016,6,24,17,0,791.0,82.0,4.3,21.0,462.0,59.78,46.05
2016,6,24,17,15,761.0,78.0,4.2,20.5,410.5,58.28,45.04
2016,6,24,17,30,731.0,74.0,4.1,20.0,359.0,56.7,43.91
2016,6,24,17,45,690.0,69.0,4.05,19.5,307.5,49.4,37.73
2016,6,24,18,0,649.0,64.0,4.0,19.0,256.0,47.03,35.78
2016,6,24,18,15,588.5,58.0,3.9,18.0,207.5,43.69,32.92
2016,6,24,18,30,528.0,52.0,3.8,17.0,159.0,40.26,29.82
2016,6,24,18,45,436.5,43.0,3.75,16.5,115.5,34.03,24.0
2016,6,24,19,0,345.0,34.0,3.7,16.0,72.0,27.6,17.63
2016,6,24,19,15,203.5,22.0,3.65,15.5,41.5,18.01,4.51
2016,6,24,19,30,62.0,10.0,3.6,15.0,11.0,9.1,0.0
2016,6,24,19,45,31.0,5.0,3.55,14.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,182.0,16.0,2.55,13.5,35.5,66.74,20.8
2016,6,25,5,30,364.0,32.0,2.5,14.0,71.0,151.96,106.19
2016,6,25,5,45,456.5,40.0,2.45,15.0,114.5,214.35,162.29
2016,6,25,6,0,549.0,48.0,2.4,16.0,158.0,286.87,225.39
2016,6,25,6,15,607.0,54.0,2.35,16.5,206.5,351.1,281.5
2016,6,25,6,30,665.0,60.0,2.3,17.0,255.0,418.72,338.52
2016,6,25,6,45,707.0,64.0,2.3,18.0,306.5,482.0,389.45
2016,6,25,7,0,749.0,68.0,2.3,19.0,358.0,547.88,440.17
2016,6,25,7,15,777.5,72.0,2.25,19.5,409.0,607.15,484.44
2016,6,25,7,30,806.0,76.0,2.2,20.0,460.0,667.0,527.06
2016,6,25,7,45,829.0,78.0,2.15,20.5,510.0,720.63,562.35
2016,6,25,8,0,852.0,80.0,2.1,21.0,560.0,767.47,591.9
2016,6,25,8,15,868.0,82.5,2.1,21.5,607.5,814.01,620.97
2016,6,25,8,30,884.0,85.0,2.1,22.0,655.0,858.84,648.28
2016,6,25,8,45,897.0,87.0,2.1,22.5,699.5,898.45,671.59
2016,6,25,9,0,910.0,89.0,2.1,23.0,744.0,935.62,692.97
2016,6,25,9,15,919.5,90.5,2.15,23.0,783.0,966.3,711.77
2016,6,25,9,30,929.0,92.0,2.2,23.0,822.0,993.94,728.61
2016,6,25,9,45,929.0,98.0,2.25,23.5,854.5,1014.07,739.19
2016,6,25,10,0,929.0,104.0,2.3,24.0,887.0,1030.44,747.46
2016,6,25,10,15,934.5,105.0,2.35,24.0,915.0,1043.15,754.95
2016,6,25,10,30,940.0,106.0,2.4,24.0,943.0,1052.2,760.26
2016,6,25,10,45,944.0,107.0,2.5,24.0,964.5,1056.04,762.96
2016,6,25,11,0,948.0,108.0,2.6,24.0,986.0,1056.09,763.39
2016,6,25,11,15,951.0,108.5,2.65,24.0,1001.0,1050.87,760.06
2016,6,25,11,30,954.0,109.0,2.7,24.0,1016.0,1041.88,754.47
2016,6,25,11,45,955.0,109.5,2.8,24.5,1023.5,1027.25,744.39
2016,6,25,12,0,956.0,110.0,2.9,25.0,1031.0,1009.04,732.08
2016,6,25,12,15,956.0,110.0,2.95,25.0,1031.0,985.97,717.65
2016,6,25,12,30,956.0,110.0,3.0,25.0,1031.0,959.59,701.07
2016,6,25,12,45,957.5,108.0,3.1,25.0,1024.5,929.49,682.35
2016,6,25,13,0,959.0,106.0,3.2,25.0,1018.0,896.25,661.38
2016,6,25,13,15,956.5,105.5,3.25,25.0,1003.5,858.12,636.63
2016,6,25,13,30,954.0,105.0,3.3,25.0,989.0,817.34,609.87
2016,6,25,13,45,950.0,104.0,3.35,25.0,967.5,772.55,580.06
2016,6,25,14,0,946.0,103.0,3.4,25.0,946.0,725.57,546.35
2016,6,25,14,15,940.0,101.5,3.45,24.5,918.0,674.93,509.93
2016,6,25,14,30,934.0,100.0,3.5,24.0,890.0,622.71,471.13
2016,6,25,14,45,926.5,98.5,3.55,24.0,856.0,568.35,428.54
2016,6,25,15,0,919.0,97.0,3.6,24.0,822.0,513.01,383.86
2016,6,25,15,15,909.0,95.0,3.6,23.5,782.5,455.5,336.76
2016,6,25,15,30,899.0,93.0,3.6,23.0,743.0,397.77,288.0
2016,6,25,15,45,886.5,91.0,3.65,23.0,699.0,339.33,237.15
2016,6,25,16,0,874.0,89.0,3.7,23.0,655.0,281.44,186.5
2016,6,25,16,15,857.5,86.0,3.7,22.5,607.5,222.86,137.13
2016,6,25,16,30,841.0,83.0,3.7,22.0,560.0,165.77,93.11
2016,6,25,16,45,820.0,80.0,3.7,22.0,510.0,102.28,53.24
2016,6,25,17,0,799.0,77.0,3.7,22.0,460.0,56.14,42.74
2016,6,25,17,15,770.0,73.5,3.65,21.5,409.0,54.87,41.92
2016,6,25,17,30,741.0,70.0,3.6,21.0,358.0,53.55,41.0
2016,6,25,17,45,701.5,65.0,3.6,20.5,307.5,50.88,38.87
2016,6,25,18,0,662.0,60.0,3.6,20.0,257.0,48.11,36.57
2016,6,25,18,15,604.5,54.5,3.55,19.0,208.0,40.92,30.35
2016,6,25,18,30,547.0,49.0,3.5,18.0,159.0,37.78,27.52
2016,6,25,18,45,457.5,41.0,3.5,17.5,116.0,32.32,22.42
2016,6,25,19,0,368.0,33.0,3.5,17.0,73.0,26.71,16.82
2016,6,25,19,15,225.5,21.5,3.5,16.5,42.5,17.56,4.28
2016,6,25,19,30,83.0,10.0,3.5,16.0,12.0,9.1,0.0
2016,6,25,19,45,41.5,5.0,3.5,15.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,15.5,3.55,13.5,34.0,64.6,18.24
2016,6,26,5,30,353.0,31.0,3.5,14.0,68.0,147.52,102.82
2016,6,26,5,45,444.5,39.0,3.5,15.0,110.5,208.8,158.24
2016,6,26,6,0,536.0,47.0,3.5,16.0,153.0,280.16,220.76
2016,6,26,6,15,593.0,53.0,3.4,16.5,201.0,343.17,276.33
2016,6,26,6,30,650.0,59.0,3.3,17.0,249.0,411.39,334.38
2016,6,26,6,45,691.0,63.0,3.25,18.0,299.0,471.49,383.41
2016,6,26,7,0,732.0,67.0,3.2,19.0,349.0,535.95,433.72
2016,6,26,7,15,760.5,70.5,3.2,19.5,399.5,593.83,477.96
2016,6,26,7,30,789.0,74.0,3.2,20.0,450.0,652.34,520.77
2016,6,26,7,45,810.5,77.0,3.2,21.0,499.0,705.33,555.78
2016,6,26,8,0,832.0,80.0,3.2,22.0,548.0,751.49,584.9
2016,6,26,8,15,848.0,82.5,3.2,22.5,595.0,797.34,614.28
2016,6,26,8,30,864.0,85.0,3.2,23.0,642.0,841.54,641.96
2016,6,26,8,45,875.5,87.5,3.25,23.5,685.0,879.83,665.42
2016,6,26,9,0,887.0,90.0,3.3,24.0,728.0,915.67,686.98
2016,6,26,9,15,896.5,92.0,3.35,24.5,766.5,946.41,704.91
2016,6,26,9,30,906.0,94.0,3.4,25.0,805.0,974.19,720.77
2016,6,26,9,45,912.5,95.5,3.45,25.5,838.5,995.37,732.22
2016,6,26,10,0,919.0,97.0,3.5,26.0,872.0,1013.16,741.51
2016,6,26,10,15,924.0,98.5,3.55,26.0,899.5,1025.97,749.09
2016,6,26,10,30,929.0,100.0,3.6,26.0,927.0,1035.15,754.45
2016,6,26,10,45,932.0,101.5,3.65,26.0,947.5,1038.65,756.25
2016,6,26,11,0,935.0,103.0,3.7,26.0,968.0,1038.4,755.78
2016,6,26,11,15,937.0,103.5,3.75,26.0,982.5,1032.41,751.73
2016,6,26,11,30,939.0,104.0,3.8,26.0,997.0,1022.73,745.41
2016,6,26,11,45,940.0,104.5,3.85,26.5,1004.0,1008.45,734.75
2016,6,26,12,0,941.0,105.0,3.9,27.0,1011.0,990.65,721.9
2016,6,26,12,15,941.0,105.0,3.95,26.5,1011.0,968.02,708.79
2016,6,26,12,30,941.0,105.0,4.0,26.0,1011.0,942.14,693.47
2016,6,26,12,45,928.0,112.0,4.05,26.0,1000.5,908.29,671.38
2016,6,26,13,0,915.0,119.0,4.1,26.0,990.0,872.03,647.56
2016,6,26,13,15,912.5,118.5,4.1,26.0,976.0,835.37,623.09
2016,6,26,13,30,910.0,118.0,4.1,26.0,962.0,796.18,596.72
2016,6,26,13,45,906.5,116.5,4.15,26.0,941.0,753.04,567.33
2016,6,26,14,0,903.0,115.0,4.2,26.0,920.0,707.8,534.29
2016,6,26,14,15,897.0,113.5,4.2,25.5,893.0,659.08,498.76
2016,6,26,14,30,891.0,112.0,4.2,25.0,866.0,608.86,461.06
2016,6,26,14,45,884.0,110.0,4.2,25.0,833.0,556.43,419.68
2016,6,26,15,0,877.0,108.0,4.2,25.0,800.0,503.05,376.38
2016,6,26,15,15,867.0,106.0,4.2,24.5,761.5,447.71,331.02
2016,6,26,15,30,857.0,104.0,4.2,24.0,723.0,392.19,284.14
2016,6,26,15,45,845.5,100.5,4.2,24.0,680.5,335.14,234.6
2016,6,26,16,0,834.0,97.0,4.2,24.0,638.0,272.25,180.38
2016,6,26,16,15,817.5,94.0,4.15,23.5,591.5,215.36,132.5
2016,6,26,16,30,801.0,91.0,4.1,23.0,545.0,160.09,89.87
2016,6,26,16,45,781.5,87.0,4.05,22.5,497.0,105.73,56.91
2016,6,26,17,0,762.0,83.0,4.0,22.0,449.0,60.25,46.26
2016,6,26,17,15,732.5,78.5,3.95,21.5,398.5,58.42,44.97
2016,6,26,17,30,703.0,74.0,3.9,21.0,348.0,56.48,43.54
2016,6,26,17,45,665.5,68.5,3.85,20.5,299.0,48.85,37.1
2016,6,26,18,0,628.0,63.0,3.8,20.0,250.0,46.12,34.83
2016,6,26,18,15,570.5,57.0,3.75,19.5,202.5,42.77,31.91
2016,6,26,18,30,513.0,51.0,3.7,19.0,155.0,39.34,28.76
2016,6,26,18,45,428.5,42.0,3.65,18.5,113.0,33.11,23.0
2016,6,26,19,0,344.0,33.0,3.6,18.0,71.0,26.66,16.69
2016,6,26,19,15,210.5,21.5,3.55,17.5,41.0,17.54,4.26
2016,6,26,19,30,77.0,10.0,3.5,17.0,11.0,9.1,0.0
2016,6,26,19,45,38.5,5.0,3.5,16.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.85,15.5,33.5,63.17,15.6
2016,6,27,5,30,343.0,31.0,3.8,16.0,67.0,144.4,99.58
2016,6,27,5,45,434.5,39.0,3.8,16.5,109.0,205.05,154.45
2016,6,27,6,0,526.0,47.0,3.8,17.0,151.0,275.8,216.57
2016,6,27,6,15,584.0,53.0,3.75,17.5,198.0,338.69,271.96
2016,6,27,6,30,642.0,59.0,3.7,18.0,245.0,406.92,330.04
2016,6,27,6,45,684.5,63.0,3.65,19.0,295.5,467.42,379.44
2016,6,27,7,0,727.0,67.0,3.6,20.0,346.0,532.48,430.31
2016,6,27,7,15,755.5,70.5,3.6,20.5,396.5,590.15,474.46
2016,6,27,7,30,784.0,74.0,3.6,21.0,447.0,648.47,517.28
2016,6,27,7,45,807.5,76.5,3.6,22.0,496.5,702.17,552.94
2016,6,27,8,0,831.0,79.0,3.6,23.0,546.0,749.24,582.83
2016,6,27,8,15,847.0,81.5,3.6,23.5,593.0,795.09,612.32
2016,6,27,8,30,863.0,84.0,3.6,24.0,640.0,839.31,640.13
2016,6,27,8,45,876.5,86.0,3.6,24.5,683.5,878.82,664.23
2016,6,27,9,0,890.0,88.0,3.6,25.0,727.0,916.01,686.43
2016,6,27,9,15,900.0,89.5,3.65,25.0,766.0,946.8,705.76
2016,6,27,9,30,910.0,91.0,3.7,25.0,805.0,974.65,723.12
2016,6,27,9,45,907.0,98.5,3.75,25.5,836.0,993.34,732.96
2016,6,27,10,0,904.0,106.0,3.8,26.0,867.0,1008.19,740.37
2016,6,27,10,15,910.0,107.5,3.8,26.0,895.5,1021.8,748.19
2016,6,27,10,30,916.0,109.0,3.8,26.0,924.0,1031.83,753.76
2016,6,27,10,45,921.0,109.5,3.85,26.5,945.5,1036.2,754.62
2016,6,27,11,0,926.0,110.0,3.9,27.0,967.0,1036.88,753.24
2016,6,27,11,15,929.0,110.5,3.9,27.0,982.0,1031.88,749.47
2016,6,27,11,30,932.0,111.0,3.9,27.0,997.0,1023.2,743.46
2016,6,27,11,45,934.5,111.0,3.95,27.0,1005.0,1009.91,734.9
2016,6,27,12,0,937.0,111.0,4.0,27.0,1013.0,993.08,724.12
2016,6,27,12,15,937.0,111.0,4.0,27.0,1013.0,970.5,709.31
2016,6,27,12,30,937.0,111.0,4.0,27.0,1013.0,944.67,692.41
2016,6,27,12,45,940.5,107.5,4.05,27.0,1007.5,915.53,673.57
2016,6,27,13,0,944.0,104.0,4.1,27.0,1002.0,883.2,652.52
2016,6,27,13,15,941.5,103.5,4.05,26.5,988.0,845.69,628.63
2016,6,27,13,30,939.0,103.0,4.0,26.0,974.0,805.55,602.74
2016,6,27,13,45,937.0,101.0,4.0,26.0,953.5,761.99,573.25
2016,6,27,14,0,935.0,99.0,4.0,26.0,933.0,716.12,540.0
2016,6,27,14,15,929.5,98.0,4.0,26.0,905.5,666.8,503.13
2016,6,27,14,30,924.0,97.0,4.0,26.0,878.0,615.85,464.11
2016,6,27,14,45,918.5,94.5,4.0,26.0,845.0,562.24,422.04
2016,6,27,15,0,913.0,92.0,4.0,26.0,812.0,507.48,377.84
2016,6,27,15,15,903.5,90.5,4.0,25.5,773.5,450.96,331.65
2016,6,27,15,30,894.0,89.0,4.0,25.0,735.0,394.16,283.79
2016,6,27,15,45,883.5,86.0,4.0,24.5,692.0,335.84,233.66
2016,6,27,16,0,873.0,83.0,4.0,24.0,649.0,277.88,183.38
2016,6,27,16,15,857.5,80.5,3.95,23.5,602.5,219.97,134.47
2016,6,27,16,30,842.0,78.0,3.9,23.0,556.0,163.42,90.76
2016,6,27,16,45,822.5,75.0,3.9,23.0,507.0,107.85,57.09
2016,6,27,17,0,803.0,72.0,3.9,23.0,458.0,52.53,39.47
2016,6,27,17,15,776.0,68.5,3.85,22.5,407.5,51.13,38.52
2016,6,27,17,30,749.0,65.0,3.8,22.0,357.0,49.65,37.46
2016,6,27,17,45,711.5,61.0,3.8,21.5,307.0,47.65,35.9
2016,6,27,18,0,674.0,57.0,3.8,21.0,257.0,45.6,34.23
2016,6,27,18,15,619.0,51.5,3.75,20.0,208.5,42.13,31.28
2016,6,27,18,30,564.0,46.0,3.7,19.0,160.0,35.33,25.26
2016,6,27,18,45,479.0,38.5,3.65,18.5,117.0,30.2,20.49
2016,6,27,19,0,394.0,31.0,3.6,18.0,74.0,24.94,15.26
2016,6,27,19,15,252.5,20.5,3.6,17.5,43.0,16.66,3.77
2016,6,27,19,30,111.0,10.0,3.6,17.0,12.0,9.1,0.0
2016,6,27,19,45,55.5,5.0,3.6,16.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,5,15,183.0,15.5,3.7,14.5,34.5,65.45,14.07
2016,6,28,5,30,366.0,31.0,3.6,15.0,69.0,150.58,103.85
2016,6,28,5,45,461.0,38.5,3.55,15.5,112.0,213.13,160.83
2016,6,28,6,0,556.0,46.0,3.5,16.0,155.0,286.12,225.09
2016,6,28,6,15,614.0,52.0,3.45,16.5,204.0,350.61,282.04
2016,6,28,6,30,672.0,58.0,3.4,17.0,253.0,418.65,340.15
2016,6,28,6,45,714.0,62.0,3.35,17.5,304.0,482.25,392.73
2016,6,28,7,0,756.0,66.0,3.3,18.0,355.0,548.48,445.32
2016,6,28,7,15,784.0,69.5,3.25,19.0,406.0,607.21,489.25
2016,6,28,7,30,812.0,73.0,3.2,20.0,457.0,666.48,531.31
2016,6,28,7,45,834.5,75.0,3.2,21.0,507.5,714.39,562.39
2016,6,28,8,0,857.0,77.0,3.2,22.0,558.0,766.92,595.99
2016,6,28,8,15,872.5,79.5,3.25,22.5,605.5,813.38,625.85
2016,6,28,8,30,888.0,82.0,3.3,23.0,653.0,858.09,654.01
2016,6,28,8,45,901.0,84.0,3.35,23.5,697.0,897.99,678.45
2016,6,28,9,0,914.0,86.0,3.4,24.0,741.0,935.46,700.97
2016,6,28,9,15,923.5,87.5,3.4,24.5,780.5,966.41,718.56
2016,6,28,9,30,933.0,89.0,3.4,25.0,820.0,994.33,734.02
2016,6,28,9,45,937.5,92.0,3.45,25.5,854.0,1015.82,745.57
2016,6,28,10,0,942.0,95.0,3.5,26.0,888.0,1033.74,754.84
2016,6,28,10,15,947.5,96.0,3.55,26.0,916.0,1046.84,762.55
2016,6,28,10,30,953.0,97.0,3.6,26.0,944.0,1056.24,768.0
2016,6,28,10,45,956.0,98.5,3.65,26.0,966.0,1059.9,769.89
2016,6,28,11,0,959.0,100.0,3.7,26.0,988.0,1059.72,769.47
2016,6,28,11,15,961.5,100.5,3.75,26.0,1002.5,1054.19,765.74
2016,6,28,11,30,964.0,101.0,3.8,26.0,1017.0,1044.87,759.68
2016,6,28,11,45,965.0,102.0,3.85,26.0,1024.5,1030.84,750.69
2016,6,28,12,0,966.0,103.0,3.9,26.0,1032.0,1013.17,739.41
2016,6,28,12,15,966.0,103.0,3.9,26.0,1032.5,990.09,724.32
2016,6,28,12,30,966.0,103.0,3.9,26.0,1033.0,963.65,707.06
2016,6,28,12,45,959.5,106.5,3.95,26.0,1024.5,931.58,686.33
2016,6,28,13,0,953.0,110.0,4.0,26.0,1016.0,896.69,663.63
2016,6,28,13,15,950.5,109.0,4.0,26.0,1002.0,858.37,638.21
2016,6,28,13,30,948.0,108.0,4.0,26.0,988.0,817.4,610.82
2016,6,28,13,45,945.5,106.5,4.05,26.0,967.0,773.51,581.39
2016,6,28,14,0,943.0,105.0,4.1,26.0,946.0,727.32,548.05
2016,6,28,14,15,937.5,104.0,4.1,25.5,918.5,677.56,511.92
2016,6,28,14,30,932.0,103.0,4.1,25.0,891.0,626.16,473.46
2016,6,28,14,45,926.0,101.0,4.1,25.0,857.5,572.23,431.03
2016,6,28,15,0,920.0,99.0,4.1,25.0,824.0,517.17,386.47
2016,6,28,15,15,910.5,97.0,4.1,24.5,785.0,459.76,339.5
2016,6,28,15,30,901.0,95.0,4.1,24.0,746.0,402.07,290.83
2016,6,28,15,45,889.5,92.5,4.15,24.0,702.5,343.34,239.8
2016,6,28,16,0,878.0,90.0,4.2,24.0,659.0,285.05,188.86
2016,6,28,16,15,862.0,87.0,4.2,23.5,612.0,226.23,139.27
2016,6,28,16,30,846.0,84.0,4.2,23.0,565.0,161.38,88.93
2016,6,28,16,45,826.5,80.5,4.2,22.5,515.0,104.71,54.36
2016,6,28,17,0,807.0,77.0,4.2,22.0,465.0,56.19,42.78
2016,6,28,17,15,779.0,73.5,4.2,21.5,414.0,54.93,41.96
2016,6,28,17,30,751.0,70.0,4.2,21.0,363.0,53.6,41.05
2016,6,28,17,45,712.5,65.5,4.2,20.5,312.0,51.35,39.27
2016,6,28,18,0,674.0,61.0,4.2,20.0,261.0,49.03,37.37
2016,6,28,18,15,616.5,55.0,4.15,19.0,212.0,41.36,30.74
2016,6,28,18,30,559.0,49.0,4.1,18.0,163.0,37.81,27.55
2016,6,28,18,45,470.0,41.0,4.05,17.5,119.0,32.35,22.44
2016,6,28,19,0,381.0,33.0,4.0,17.0,75.0,26.74,16.83
2016,6,28,19,15,234.0,22.0,3.95,16.5,43.5,18.04,4.56
2016,6,28,19,30,87.0,11.0,3.9,16.0,12.0,10.01,0.0
2016,6,28,19,45,43.5,5.5,3.9,15.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,3.55,12.5,33.0,61.29,10.67
2016,6,29,5,30,316.0,34.0,3.5,13.0,66.0,139.09,96.59
2016,6,29,5,45,413.0,43.0,3.5,13.5,108.5,201.32,153.21
2016,6,29,6,0,510.0,52.0,3.5,14.0,151.0,274.2,217.49
2016,6,29,6,15,572.0,58.5,3.5,14.5,199.5,338.78,274.73
2016,6,29,6,30,634.0,65.0,3.5,15.0,248.0,409.08,335.04
2016,6,29,6,45,675.5,70.5,3.5,16.0,299.0,472.15,386.93
2016,6,29,7,0,717.0,76.0,3.5,17.0,350.0,537.96,438.86
2016,6,29,7,15,747.5,80.0,3.5,17.5,401.0,595.05,483.0
2016,6,29,7,30,778.0,84.0,3.5,18.0,452.0,655.16,527.88
2016,6,29,7,45,800.5,87.5,3.55,19.0,502.0,709.21,564.4
2016,6,29,8,0,823.0,91.0,3.6,20.0,552.0,762.68,599.42
2016,6,29,8,15,840.5,94.0,3.6,20.5,600.0,810.58,630.53
2016,6,29,8,30,858.0,97.0,3.6,21.0,648.0,849.45,654.72
2016,6,29,8,45,871.5,99.5,3.65,21.5,692.0,889.37,679.62
2016,6,29,9,0,885.0,102.0,3.7,22.0,736.0,926.95,702.59
2016,6,29,9,15,895.5,104.0,3.7,22.5,776.0,958.61,720.99
2016,6,29,9,30,906.0,106.0,3.7,23.0,816.0,987.34,737.29
2016,6,29,9,45,914.5,107.0,3.75,23.5,850.5,1009.94,749.76
2016,6,29,10,0,923.0,108.0,3.8,24.0,885.0,1029.21,760.06
2016,6,29,10,15,929.0,109.5,3.85,24.0,913.5,1043.05,768.34
2016,6,29,10,30,935.0,111.0,3.9,24.0,942.0,1053.25,774.37
2016,6,29,10,45,939.5,112.0,3.95,24.5,963.5,1057.71,775.26
2016,6,29,11,0,944.0,113.0,4.0,25.0,985.0,1058.41,773.85
2016,6,29,11,15,946.5,113.5,4.05,25.0,1000.0,1052.84,770.01
2016,6,29,11,30,949.0,114.0,4.1,25.0,1015.0,1043.52,763.87
2016,6,29,11,45,950.0,114.5,4.15,25.0,1022.5,1029.07,754.47
2016,6,29,12,0,951.0,115.0,4.2,25.0,1030.0,1011.03,742.82
2016,6,29,12,15,951.0,115.0,4.25,25.0,1030.0,988.15,728.0
2016,6,29,12,30,951.0,115.0,4.3,25.0,1030.0,961.96,711.0
2016,6,29,12,45,949.0,115.0,4.35,25.0,1023.0,930.87,690.67
2016,6,29,13,0,947.0,115.0,4.4,25.0,1016.0,896.82,668.26
2016,6,29,13,15,944.0,114.5,4.4,25.0,1001.5,858.72,642.74
2016,6,29,13,30,941.0,114.0,4.4,25.0,987.0,818.02,615.28
2016,6,29,13,45,937.5,113.0,4.45,25.0,965.5,774.1,585.48
2016,6,29,14,0,934.0,112.0,4.5,25.0,944.0,727.96,551.82
2016,6,29,14,15,928.0,110.5,4.5,24.5,916.5,677.82,515.2
2016,6,29,14,30,922.0,109.0,4.5,24.0,889.0,626.11,476.29
2016,6,29,14,45,915.0,107.0,4.5,24.0,855.0,572.11,433.54
2016,6,29,15,0,908.0,105.0,4.5,24.0,821.0,517.09,388.76
2016,6,29,15,15,898.0,103.0,4.45,23.5,782.0,460.05,341.74
2016,6,29,15,30,888.0,101.0,4.4,23.0,743.0,402.79,293.13
2016,6,29,15,45,876.0,98.0,4.4,23.0,699.5,344.17,242.0
2016,6,29,16,0,864.0,95.0,4.4,23.0,656.0,286.06,191.04
2016,6,29,16,15,847.5,92.5,4.35,22.5,608.5,221.36,136.66
2016,6,29,16,30,831.0,90.0,4.3,22.0,561.0,164.61,92.49
2016,6,29,16,45,809.5,86.5,4.25,22.0,511.5,108.61,58.01
2016,6,29,17,0,788.0,83.0,4.2,22.0,462.0,60.47,46.44
2016,6,29,17,15,758.5,79.0,4.15,21.5,410.5,59.0,45.47
2016,6,29,17,30,729.0,75.0,4.1,21.0,359.0,57.46,44.39
2016,6,29,17,45,687.0,70.0,4.05,20.5,308.0,50.1,38.19
2016,6,29,18,0,645.0,65.0,4.0,20.0,257.0,47.77,36.27
2016,6,29,18,15,585.0,58.5,3.9,19.0,208.0,44.06,33.1
2016,6,29,18,30,525.0,52.0,3.8,18.0,159.0,40.23,29.67
2016,6,29,18,45,430.5,43.5,3.75,17.5,115.5,34.45,24.26
2016,6,29,19,0,336.0,35.0,3.7,17.0,72.0,28.5,18.31
2016,6,29,19,15,196.5,22.5,3.7,16.5,42.0,18.47,4.75
2016,6,29,19,30,57.0,10.0,3.7,16.0,12.0,9.1,0.0
2016,6,29,19,45,28.5,5.0,3.7,15.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,5,15,126.5,17.5,3.05,14.5,30.0,52.91,5.86
2016,6,30,5,30,253.0,35.0,3.0,15.0,60.0,121.52,83.46
2016,6,30,5,45,348.5,45.5,3.0,16.0,101.0,181.69,136.95
2016,6,30,6,0,444.0,56.0,3.0,17.0,142.0,251.99,197.59
2016,6,30,6,15,508.0,64.0,2.95,17.5,189.5,315.66,252.95
2016,6,30,6,30,572.0,72.0,2.9,18.0,237.0,385.37,311.71
2016,6,30,6,45,619.5,77.5,2.85,18.5,287.0,448.75,363.65
2016,6,30,7,0,667.0,83.0,2.8,19.0,337.0,515.53,416.33
2016,6,30,7,15,699.5,88.0,2.75,19.5,387.5,574.93,461.44
2016,6,30,7,30,732.0,93.0,2.7,20.0,438.0,635.5,505.8
2016,6,30,7,45,758.5,96.5,2.7,21.0,488.0,687.98,541.16
2016,6,30,8,0,785.0,100.0,2.7,22.0,538.0,743.02,576.6
2016,6,30,8,15,803.5,103.0,2.7,22.5,585.5,790.43,606.83
2016,6,30,8,30,822.0,106.0,2.7,23.0,633.0,836.42,635.52
2016,6,30,8,45,836.5,109.0,2.7,23.5,677.0,877.17,660.12
2016,6,30,9,0,851.0,112.0,2.7,24.0,721.0,915.7,682.87
2016,6,30,9,15,862.5,114.0,2.75,24.0,760.5,938.73,696.82
2016,6,30,9,30,874.0,116.0,2.8,24.0,800.0,967.71,714.87
2016,6,30,9,45,884.0,117.0,2.85,24.5,834.5,991.2,727.8
2016,6,30,10,0,894.0,118.0,2.9,25.0,869.0,1011.5,738.69
2016,6,30,10,15,900.5,119.5,2.95,25.0,897.5,1025.51,747.01
2016,6,30,10,30,907.0,121.0,3.0,25.0,926.0,1035.99,753.21
2016,6,30,10,45,911.0,122.0,3.1,25.0,947.5,1039.85,755.71
2016,6,30,11,0,915.0,123.0,3.2,25.0,969.0,1040.03,756.0
2016,6,30,11,15,918.0,124.0,3.25,25.0,984.0,1035.55,752.99
2016,6,30,11,30,921.0,125.0,3.3,25.0,999.0,1027.39,747.75
2016,6,30,11,45,922.5,125.5,3.4,25.0,1007.0,1013.7,739.39
2016,6,30,12,0,924.0,126.0,3.5,25.0,1015.0,996.52,728.82
2016,6,30,12,15,924.0,126.0,3.55,25.0,1015.0,974.1,714.49
2016,6,30,12,30,924.0,126.0,3.6,25.0,1015.0,948.49,698.07
2016,6,30,12,45,925.0,124.0,3.65,25.0,1008.5,918.87,678.93
2016,6,30,13,0,926.0,122.0,3.7,25.0,1002.0,886.24,657.7
2016,6,30,13,15,923.0,121.0,3.75,25.0,988.0,848.39,632.78
2016,6,30,13,30,920.0,120.0,3.8,25.0,974.0,808.01,605.95
2016,6,30,13,45,917.5,118.0,3.85,25.0,953.0,764.77,576.72
2016,6,30,14,0,915.0,116.0,3.9,25.0,932.0,719.3,543.64
2016,6,30,14,15,909.0,115.0,3.9,24.5,904.5,670.43,508.09
2016,6,30,14,30,903.0,114.0,3.9,24.0,877.0,620.02,470.32
2016,6,30,14,45,896.0,111.5,3.95,24.0,843.5,566.53,428.33
2016,6,30,15,0,889.0,109.0,4.0,24.0,810.0,512.06,384.31
2016,6,30,15,15,878.5,107.0,4.0,23.5,771.0,455.79,338.22
2016,6,30,15,30,868.0,105.0,4.0,23.0,732.0,399.37,290.58
2016,6,30,15,45,855.5,102.0,4.05,23.0,689.0,341.68,240.45
2016,6,30,16,0,843.0,99.0,4.1,23.0,646.0,278.33,185.71
2016,6,30,16,15,825.5,96.0,4.1,22.5,599.0,220.58,136.93
2016,6,30,16,30,808.0,93.0,4.1,22.0,552.0,164.57,93.38
2016,6,30,16,45,785.5,89.5,4.15,22.0,502.5,109.82,59.58
2016,6,30,17,0,763.0,86.0,4.2,22.0,453.0,62.5,48.18
2016,6,30,17,15,732.0,82.0,4.15,21.5,402.0,61.14,47.31
2016,6,30,17,30,701.0,78.0,4.1,21.0,351.0,54.32,41.66
2016,6,30,17,45,658.0,72.5,4.1,20.5,300.5,51.81,39.68
2016,6,30,18,0,615.0,67.0,4.1,20.0,250.0,49.19,37.51
2016,6,30,18,15,554.0,60.5,4.05,19.0,202.0,45.56,34.42
2016,6,30,18,30,493.0,54.0,4.0,18.0,154.0,41.84,31.07
2016,6,30,18,45,398.0,45.0,4.0,17.5,111.5,35.7,25.34
2016,6,30,19,0,303.0,36.0,4.0,17.0,69.0,29.38,19.04
2016,6,30,19,15,174.0,23.0,4.0,16.5,40.0,18.11,4.45
2016,6,30,19,30,45.0,10.0,4.0,16.0,11.0,9.1,0.0
2016,6,30,19,45,22.5,5.0,4.0,16.0,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,1,5,15,127.5,16.5,3.3,15.5,29.5,51.65,2.59
2016,7,1,5,30,255.0,33.0,3.2,16.0,59.0,119.52,81.18
2016,7,1,5,45,349.0,43.5,3.15,16.5,99.0,179.64,134.92
2016,7,1,6,0,443.0,54.0,3.1,17.0,139.0,249.23,195.33
2016,7,1,6,15,506.0,61.5,3.0,17.5,185.5,311.75,249.82
2016,7,1,6,30,569.0,69.0,2.9,18.0,232.0,380.21,307.64
2016,7,1,6,45,613.5,75.0,2.85,18.5,281.5,442.26,358.62
2016,7,1,7,0,658.0,81.0,2.8,19.0,331.0,507.47,410.18
2016,7,1,7,15,690.0,86.0,2.65,19.5,381.0,566.11,454.5
2016,7,1,7,30,722.0,91.0,2.5,20.0,431.0,625.9,497.93
2016,7,1,7,45,748.0,94.0,2.4,21.0,480.0,677.18,531.91
2016,7,1,8,0,774.0,97.0,2.3,22.0,529.0,730.85,565.74
2016,7,1,8,15,792.5,100.5,2.15,22.0,576.0,778.45,596.05
2016,7,1,8,30,811.0,104.0,2.0,22.0,623.0,824.67,624.65
2016,7,1,8,45,825.5,107.0,1.95,22.5,666.5,865.13,648.32
2016,7,1,9,0,840.0,110.0,1.9,23.0,710.0,903.42,670.12
2016,7,1,9,15,851.0,112.0,1.9,23.0,749.0,925.88,683.06
2016,7,1,9,30,862.0,114.0,1.9,23.0,788.0,954.22,699.99
2016,7,1,9,45,870.0,116.5,1.9,23.5,822.0,977.24,711.97
2016,7,1,10,0,878.0,119.0,1.9,24.0,856.0,997.04,721.9
2016,7,1,10,15,885.0,120.5,1.95,24.0,884.5,1011.45,730.49
2016,7,1,10,30,892.0,122.0,2.0,24.0,913.0,1022.39,737.03
2016,7,1,10,45,896.0,123.5,2.05,24.5,934.5,1026.77,738.12
2016,7,1,11,0,900.0,125.0,2.1,25.0,956.0,1027.53,737.09
2016,7,1,11,15,903.0,125.5,2.15,24.5,971.0,1022.67,735.53
2016,7,1,11,30,906.0,126.0,2.2,24.0,986.0,1014.22,731.82
2016,7,1,11,45,907.0,127.0,2.3,24.0,993.5,1000.76,724.14
2016,7,1,12,0,908.0,128.0,2.4,24.0,1001.0,983.87,714.28
2016,7,1,12,15,908.0,128.0,2.45,24.0,1001.5,961.81,700.57
2016,7,1,12,30,908.0,128.0,2.5,24.0,1002.0,936.61,684.83
2016,7,1,12,45,899.0,132.5,2.6,24.0,993.0,904.6,664.96
2016,7,1,13,0,890.0,137.0,2.7,24.0,984.0,870.1,643.26
2016,7,1,13,15,887.0,136.5,2.75,24.0,969.5,833.82,619.78
2016,7,1,13,30,884.0,136.0,2.8,24.0,955.0,795.12,594.42
2016,7,1,13,45,880.5,134.0,2.85,24.0,934.5,752.53,565.44
2016,7,1,14,0,877.0,132.0,2.9,24.0,914.0,707.88,533.36
2016,7,1,14,15,870.5,130.5,2.95,23.5,886.5,659.9,499.0
2016,7,1,14,30,864.0,129.0,3.0,23.0,859.0,610.52,462.49
2016,7,1,14,45,856.5,126.0,3.05,23.0,826.0,558.21,421.76
2016,7,1,15,0,849.0,123.0,3.1,23.0,793.0,505.04,379.13
2016,7,1,15,15,837.5,121.0,3.1,22.5,754.5,446.79,331.99
2016,7,1,15,30,826.0,119.0,3.1,22.0,716.0,391.35,285.5
2016,7,1,15,45,813.0,115.0,3.1,22.0,673.0,334.22,236.16
2016,7,1,16,0,800.0,111.0,3.1,22.0,630.0,277.88,187.17
2016,7,1,16,15,781.0,108.0,3.1,21.5,583.5,222.26,140.39
2016,7,1,16,30,762.0,105.0,3.1,21.0,537.0,168.6,98.78
2016,7,1,16,45,739.0,100.0,3.1,21.0,488.5,115.32,65.58
2016,7,1,17,0,716.0,95.0,3.1,21.0,440.0,62.39,48.28
2016,7,1,17,15,684.0,90.5,3.1,20.5,390.0,61.18,47.55
2016,7,1,17,30,652.0,86.0,3.1,20.0,340.0,59.88,46.67
2016,7,1,17,45,610.0,79.5,3.1,20.0,291.0,56.89,44.19
2016,7,1,18,0,568.0,73.0,3.1,20.0,242.0,53.74,41.49
2016,7,1,18,15,506.5,65.5,3.05,19.0,195.0,49.53,37.9
2016,7,1,18,30,445.0,58.0,3.0,18.0,148.0,45.17,33.99
2016,7,1,18,45,356.0,47.5,3.0,17.5,107.0,37.86,27.21
2016,7,1,19,0,267.0,37.0,3.0,17.0,66.0,28.83,18.58
2016,7,1,19,15,150.0,23.0,2.95,16.5,38.0,18.08,4.32
2016,7,1,19,30,33.0,9.0,2.9,16.0,10.0,8.19,0.0
2016,7,1,19,45,16.5,4.5,2.9,16.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
