Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,16.5,1.5,13.5,28.5,50.34,0.0
2016,7,2,5,30,245.0,33.0,1.4,14.0,57.0,116.68,79.37
2016,7,2,5,45,340.0,44.0,1.3,14.5,97.5,176.82,133.18
2016,7,2,6,0,435.0,55.0,1.2,15.0,138.0,246.79,193.47
2016,7,2,6,15,499.5,62.5,1.1,15.5,184.5,309.59,247.46
2016,7,2,6,30,564.0,70.0,1.0,16.0,231.0,378.48,304.5
2016,7,2,6,45,608.5,76.0,0.9,16.5,280.5,440.32,353.76
2016,7,2,7,0,653.0,82.0,0.8,17.0,330.0,505.31,403.13
2016,7,2,7,15,686.0,87.0,0.8,17.0,380.0,564.4,447.49
2016,7,2,7,30,719.0,92.0,0.8,17.0,430.0,624.75,491.29
2016,7,2,7,45,743.5,96.5,0.85,17.5,479.0,676.41,526.41
2016,7,2,8,0,768.0,101.0,0.9,18.0,528.0,730.49,561.68
2016,7,2,8,15,787.0,104.0,0.95,18.0,575.0,777.79,592.58
2016,7,2,8,30,806.0,107.0,1.0,18.0,622.0,823.74,622.22
2016,7,2,8,45,819.5,110.5,1.05,18.5,665.0,863.78,646.35
2016,7,2,9,0,833.0,114.0,1.1,19.0,708.0,901.61,668.78
2016,7,2,9,15,844.0,116.5,1.1,19.0,747.5,933.51,687.6
2016,7,2,9,30,855.0,119.0,1.1,19.0,787.0,953.02,698.4
2016,7,2,9,45,851.0,128.5,1.1,19.0,817.5,971.64,708.83
2016,7,2,10,0,847.0,138.0,1.1,19.0,848.0,997.57,723.94
2016,7,2,10,15,854.0,139.5,1.05,19.0,876.0,1000.47,723.45
2016,7,2,10,30,861.0,141.0,1.0,19.0,904.0,1011.06,728.22
2016,7,2,10,45,866.0,142.5,1.0,19.5,926.0,1016.2,729.15
2016,7,2,11,0,871.0,144.0,1.0,20.0,948.0,1017.8,728.06
2016,7,2,11,15,874.0,145.0,1.0,20.0,962.5,1013.39,724.79
2016,7,2,11,30,877.0,146.0,1.0,20.0,977.0,1005.47,719.53
2016,7,2,11,45,878.5,146.0,1.0,20.0,985.0,991.72,710.78
2016,7,2,12,0,880.0,146.0,1.0,20.0,993.0,974.65,700.11
2016,7,2,12,15,880.0,146.0,1.0,20.0,993.0,952.98,686.63
2016,7,2,12,30,880.0,146.0,1.0,20.0,993.0,928.28,671.28
2016,7,2,12,45,889.0,139.0,1.05,20.0,989.0,902.3,655.96
2016,7,2,13,0,898.0,132.0,1.1,20.0,985.0,873.02,638.37
2016,7,2,13,15,894.5,131.0,1.1,20.0,971.0,835.69,614.62
2016,7,2,13,30,891.0,130.0,1.1,20.0,957.0,795.96,589.16
2016,7,2,13,45,887.0,129.0,1.15,20.0,936.0,753.61,561.8
2016,7,2,14,0,883.0,128.0,1.2,20.0,915.0,709.22,531.05
2016,7,2,14,15,876.0,126.5,1.2,20.0,887.0,660.68,496.01
2016,7,2,14,30,869.0,125.0,1.2,20.0,859.0,610.77,458.98
2016,7,2,14,45,860.0,123.0,1.3,20.0,825.5,558.24,419.57
2016,7,2,15,0,851.0,121.0,1.4,20.0,792.0,504.99,378.06
2016,7,2,15,15,839.5,118.5,1.45,19.5,753.0,446.15,331.34
2016,7,2,15,30,828.0,116.0,1.5,19.0,714.0,390.2,285.05
2016,7,2,15,45,812.0,114.0,1.55,19.0,671.0,333.64,236.59
2016,7,2,16,0,796.0,112.0,1.6,19.0,628.0,278.19,188.56
2016,7,2,16,15,777.0,108.5,1.65,19.0,581.5,222.37,141.37
2016,7,2,16,30,758.0,105.0,1.7,19.0,535.0,168.52,99.32
2016,7,2,16,45,731.5,101.5,1.75,19.0,486.0,110.08,61.83
2016,7,2,17,0,705.0,98.0,1.8,19.0,437.0,64.37,50.38
2016,7,2,17,15,672.5,92.5,1.8,18.5,387.0,62.53,49.12
2016,7,2,17,30,640.0,87.0,1.8,18.0,337.0,60.55,47.65
2016,7,2,17,45,596.0,81.0,1.85,17.5,288.0,57.98,45.61
2016,7,2,18,0,552.0,75.0,1.9,17.0,239.0,55.3,43.39
2016,7,2,18,15,490.5,67.0,1.85,16.5,192.5,50.74,39.38
2016,7,2,18,30,429.0,59.0,1.8,16.0,146.0,46.02,35.03
2016,7,2,18,45,342.5,48.0,1.8,15.5,105.5,38.3,27.85
2016,7,2,19,0,256.0,37.0,1.8,15.0,65.0,28.81,18.74
2016,7,2,19,15,143.5,23.0,1.75,14.5,37.0,18.08,4.25
2016,7,2,19,30,31.0,9.0,1.7,14.0,9.0,8.19,0.0
2016,7,2,19,45,15.5,4.5,1.7,14.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,0.75,11.5,28.5,50.17,0.0
2016,7,3,5,30,251.0,32.0,0.7,12.0,57.0,118.16,80.45
2016,7,3,5,45,349.0,42.0,0.7,12.5,97.0,177.61,134.13
2016,7,3,6,0,447.0,52.0,0.7,13.0,137.0,248.1,194.99
2016,7,3,6,15,510.5,59.5,0.7,13.5,183.5,310.95,249.23
2016,7,3,6,30,574.0,67.0,0.7,14.0,230.0,379.84,306.59
2016,7,3,6,45,618.0,73.0,0.7,14.5,279.0,441.84,356.49
2016,7,3,7,0,662.0,79.0,0.7,15.0,328.0,506.97,406.75
2016,7,3,7,15,694.0,83.5,0.7,15.0,378.0,565.24,450.69
2016,7,3,7,30,726.0,88.0,0.7,15.0,428.0,622.27,492.34
2016,7,3,7,45,750.0,92.0,0.7,15.5,477.0,675.99,528.29
2016,7,3,8,0,774.0,96.0,0.7,16.0,526.0,729.39,562.46
2016,7,3,8,15,792.5,99.0,0.75,16.5,572.5,776.5,592.19
2016,7,3,8,30,811.0,102.0,0.8,17.0,619.0,822.25,620.53
2016,7,3,8,45,825.0,105.0,0.85,17.5,662.5,862.36,644.68
2016,7,3,9,0,839.0,108.0,0.9,18.0,706.0,891.73,661.53
2016,7,3,9,15,850.0,110.0,0.95,18.0,745.0,922.92,680.88
2016,7,3,9,30,861.0,112.0,1.0,18.0,784.0,951.36,698.37
2016,7,3,9,45,880.0,107.5,1.05,18.0,820.5,977.65,714.5
2016,7,3,10,0,899.0,103.0,1.1,18.0,857.0,1001.1,728.86
2016,7,3,10,15,905.0,104.5,1.1,18.0,885.0,1015.01,736.32
2016,7,3,10,30,911.0,106.0,1.1,18.0,913.0,1025.36,741.75
2016,7,3,10,45,915.0,107.0,1.15,18.5,934.5,1029.58,743.06
2016,7,3,11,0,919.0,108.0,1.2,19.0,956.0,1030.11,742.23
2016,7,3,11,15,922.0,109.0,1.15,19.0,971.0,1025.96,738.16
2016,7,3,11,30,925.0,110.0,1.1,19.0,986.0,1018.12,731.96
2016,7,3,11,45,926.0,110.5,1.05,19.0,994.0,1004.23,722.13
2016,7,3,12,0,927.0,111.0,1.0,19.0,1002.0,986.84,710.28
2016,7,3,12,15,927.5,111.0,1.0,19.0,1002.5,965.12,696.76
2016,7,3,12,30,928.0,111.0,1.0,19.0,1003.0,940.14,681.24
2016,7,3,12,45,916.5,117.5,1.0,19.0,993.5,907.53,660.84
2016,7,3,13,0,905.0,124.0,1.0,19.0,984.0,872.44,638.79
2016,7,3,13,15,902.0,123.0,1.0,19.0,970.0,835.35,615.29
2016,7,3,13,30,899.0,122.0,1.0,19.0,956.0,795.78,589.95
2016,7,3,13,45,895.5,120.5,1.0,19.0,935.5,753.12,562.06
2016,7,3,14,0,892.0,119.0,1.0,19.0,915.0,708.35,530.59
2016,7,3,14,15,886.0,117.5,1.05,19.0,887.5,660.09,496.33
2016,7,3,14,30,880.0,116.0,1.1,19.0,860.0,610.34,459.85
2016,7,3,14,45,872.5,114.0,1.15,19.0,827.0,558.11,420.27
2016,7,3,15,0,865.0,112.0,1.2,19.0,794.0,504.98,378.55
2016,7,3,15,15,854.5,109.5,1.2,18.5,755.5,449.53,334.02
2016,7,3,15,30,844.0,107.0,1.2,18.0,717.0,393.97,287.84
2016,7,3,15,45,830.5,104.0,1.3,18.0,674.0,331.75,235.14
2016,7,3,16,0,817.0,101.0,1.4,18.0,631.0,275.1,185.98
2016,7,3,16,15,799.5,98.0,1.45,18.0,584.5,218.76,138.02
2016,7,3,16,30,782.0,95.0,1.5,18.0,538.0,164.16,95.09
2016,7,3,16,45,759.0,91.0,1.55,18.0,489.5,110.41,61.37
2016,7,3,17,0,736.0,87.0,1.6,18.0,441.0,63.05,49.44
2016,7,3,17,15,705.0,82.5,1.6,17.5,391.0,55.71,43.37
2016,7,3,17,30,674.0,78.0,1.6,17.0,341.0,54.15,42.24
2016,7,3,17,45,632.0,73.0,1.65,16.5,292.0,52.05,40.59
2016,7,3,18,0,590.0,68.0,1.7,16.0,243.0,49.88,38.78
2016,7,3,18,15,530.5,61.0,1.65,15.5,196.0,45.91,35.27
2016,7,3,18,30,471.0,54.0,1.6,15.0,149.0,41.8,31.47
2016,7,3,18,45,383.0,44.0,1.6,14.5,108.0,34.81,24.92
2016,7,3,19,0,295.0,34.0,1.6,14.0,67.0,27.55,17.75
2016,7,3,19,15,172.0,21.5,1.55,13.5,38.5,16.92,3.46
2016,7,3,19,30,49.0,9.0,1.5,13.0,10.0,8.19,0.0
2016,7,3,19,45,24.5,4.5,1.5,13.0,5.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,123.5,16.0,0.75,11.5,28.0,49.53,0.0
2016,7,4,5,30,247.0,32.0,0.8,12.0,56.0,115.9,78.34
2016,7,4,5,45,346.5,42.0,0.85,12.5,96.0,176.51,133.26
2016,7,4,6,0,446.0,52.0,0.9,13.0,136.0,247.41,194.67
2016,7,4,6,15,509.5,59.5,0.9,13.0,182.5,310.2,249.6
2016,7,4,6,30,573.0,67.0,0.9,13.0,229.0,379.04,307.91
2016,7,4,6,45,621.0,72.0,0.95,13.5,278.5,442.06,359.42
2016,7,4,7,0,669.0,77.0,1.0,14.0,328.0,508.58,411.72
2016,7,4,7,15,701.0,81.5,1.0,14.5,378.0,567.19,455.7
2016,7,4,7,30,733.0,86.0,1.0,15.0,428.0,624.68,497.3
2016,7,4,7,45,759.5,88.5,1.0,15.5,477.5,678.86,533.89
2016,7,4,8,0,786.0,91.0,1.0,16.0,527.0,732.88,568.89
2016,7,4,8,15,804.0,94.0,1.0,16.0,573.5,780.05,599.35
2016,7,4,8,30,822.0,97.0,1.0,16.0,620.0,825.8,628.36
2016,7,4,8,45,837.5,98.5,1.05,16.5,664.0,858.04,647.42
2016,7,4,9,0,853.0,100.0,1.1,17.0,708.0,895.67,670.05
2016,7,4,9,15,864.0,102.0,1.1,17.0,747.0,927.31,688.9
2016,7,4,9,30,875.0,104.0,1.1,17.0,786.0,956.17,705.88
2016,7,4,9,45,869.5,113.5,1.1,17.5,816.5,974.12,714.46
2016,7,4,10,0,864.0,123.0,1.1,18.0,847.0,988.2,720.74
2016,7,4,10,15,871.0,124.5,1.1,18.0,875.0,1002.58,728.67
2016,7,4,10,30,878.0,126.0,1.1,18.0,903.0,1013.54,734.52
2016,7,4,10,45,883.0,127.0,1.15,18.5,925.0,1018.49,736.28
2016,7,4,11,0,888.0,128.0,1.2,19.0,947.0,1019.86,735.98
2016,7,4,11,15,891.5,128.5,1.2,19.0,962.0,1015.65,732.8
2016,7,4,11,30,895.0,129.0,1.2,19.0,977.0,1007.88,727.56
2016,7,4,11,45,896.5,129.5,1.25,19.0,985.0,994.64,719.9
2016,7,4,12,0,898.0,130.0,1.3,19.0,993.0,978.0,710.17
2016,7,4,12,15,898.5,130.0,1.3,19.0,993.5,956.67,696.67
2016,7,4,12,30,899.0,130.0,1.3,19.0,994.0,932.19,681.22
2016,7,4,12,45,908.5,122.0,1.35,19.0,990.0,905.3,664.93
2016,7,4,13,0,918.0,114.0,1.4,19.0,986.0,874.99,646.28
2016,7,4,13,15,915.0,113.5,1.4,19.0,972.0,837.98,622.41
2016,7,4,13,30,912.0,113.0,1.4,19.0,958.0,798.45,596.7
2016,7,4,13,45,908.5,111.5,1.45,19.0,937.5,755.32,568.81
2016,7,4,14,0,905.0,110.0,1.5,19.0,917.0,710.06,537.05
2016,7,4,14,15,899.0,109.0,1.5,19.0,889.5,661.69,501.61
2016,7,4,14,30,893.0,108.0,1.5,19.0,862.0,611.79,464.04
2016,7,4,14,45,885.5,106.0,1.55,19.0,829.0,558.96,423.46
2016,7,4,15,0,878.0,104.0,1.6,19.0,796.0,505.2,380.74
2016,7,4,15,15,867.5,102.0,1.6,18.5,757.5,449.5,335.54
2016,7,4,15,30,857.0,100.0,1.6,18.0,719.0,393.66,288.67
2016,7,4,15,45,845.0,97.0,1.65,18.0,676.5,336.69,239.3
2016,7,4,16,0,833.0,94.0,1.7,18.0,634.0,280.25,189.85
2016,7,4,16,15,816.0,91.0,1.7,17.5,587.5,216.79,136.23
2016,7,4,16,30,799.0,88.0,1.7,17.0,541.0,161.29,92.47
2016,7,4,16,45,778.0,84.0,1.75,17.0,492.5,106.68,57.87
2016,7,4,17,0,757.0,80.0,1.8,17.0,444.0,58.0,45.25
2016,7,4,17,15,727.0,76.0,1.85,16.5,394.0,56.47,44.22
2016,7,4,17,30,697.0,72.0,1.9,16.0,344.0,54.86,43.04
2016,7,4,17,45,656.5,67.5,1.95,16.0,294.5,48.08,37.15
2016,7,4,18,0,616.0,63.0,2.0,16.0,245.0,46.1,35.43
2016,7,4,18,15,557.5,56.5,2.0,15.5,198.0,42.36,32.12
2016,7,4,18,30,499.0,50.0,2.0,15.0,151.0,38.5,28.54
2016,7,4,18,45,409.0,41.5,2.0,14.5,109.5,32.68,23.05
2016,7,4,19,0,319.0,33.0,2.0,14.0,68.0,26.7,17.0
2016,7,4,19,15,159.5,16.5,2.0,13.5,34.0,13.01,1.17
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,5,15,135.5,15.5,2.4,11.5,28.0,52.81,0.0
2016,7,5,5,30,271.0,31.0,2.4,12.0,56.0,122.33,82.22
2016,7,5,5,45,368.5,41.0,2.4,13.0,97.0,182.59,137.92
2016,7,5,6,0,466.0,51.0,2.4,14.0,138.0,253.86,200.18
2016,7,5,6,15,240.0,74.5,2.35,14.5,120.0,194.16,156.95
2016,7,5,6,30,14.0,98.0,2.3,15.0,102.0,99.05,78.57
2016,7,5,6,45,20.0,117.0,2.3,15.5,124.0,120.99,97.08
2016,7,5,7,0,26.0,136.0,2.3,16.0,146.0,151.2,121.94
2016,7,5,7,15,64.0,164.5,2.25,16.5,193.5,206.72,167.62
2016,7,5,7,30,102.0,193.0,2.2,17.0,241.0,265.55,214.94
2016,7,5,7,45,146.5,216.0,2.2,17.5,293.0,338.11,272.07
2016,7,5,8,0,191.0,239.0,2.2,18.0,345.0,402.51,321.43
2016,7,5,8,15,512.0,169.5,2.2,18.0,487.5,622.21,493.22
2016,7,5,8,30,833.0,100.0,2.2,18.0,630.0,838.61,647.42
2016,7,5,8,45,848.0,102.5,2.2,18.5,674.5,879.81,670.8
2016,7,5,9,0,863.0,105.0,2.2,19.0,719.0,910.37,688.28
2016,7,5,9,15,874.5,107.5,2.2,19.0,759.0,943.28,708.59
2016,7,5,9,30,886.0,110.0,2.2,19.0,799.0,973.36,726.88
2016,7,5,9,45,896.5,110.5,2.2,19.5,834.5,997.31,739.66
2016,7,5,10,0,907.0,111.0,2.2,20.0,870.0,1018.05,750.36
2016,7,5,10,15,913.5,112.5,2.2,20.0,899.0,1032.51,758.46
2016,7,5,10,30,920.0,114.0,2.2,20.0,928.0,1043.39,764.41
2016,7,5,10,45,925.0,115.0,2.25,20.5,950.5,1048.58,765.98
2016,7,5,11,0,930.0,116.0,2.3,21.0,973.0,1050.04,765.33
2016,7,5,11,15,933.0,116.5,2.35,21.0,988.5,1045.27,762.3
2016,7,5,11,30,936.0,117.0,2.4,21.0,1004.0,1036.78,757.03
2016,7,5,11,45,938.0,117.5,2.45,21.0,1012.0,1023.65,748.88
2016,7,5,12,0,940.0,118.0,2.5,21.0,1020.0,1006.92,738.5
2016,7,5,12,15,940.0,118.0,2.55,21.0,1020.5,984.4,724.38
2016,7,5,12,30,940.0,118.0,2.6,21.0,1021.0,958.59,708.11
2016,7,5,12,45,938.0,118.5,2.65,21.0,1014.0,928.32,688.84
2016,7,5,13,0,936.0,119.0,2.7,21.0,1007.0,895.12,667.49
2016,7,5,13,15,933.0,118.0,2.75,20.5,992.5,856.97,643.87
2016,7,5,13,30,930.0,117.0,2.8,20.0,978.0,816.25,618.16
2016,7,5,13,45,927.5,115.0,2.9,20.0,957.5,772.61,589.16
2016,7,5,14,0,925.0,113.0,3.0,20.0,937.0,726.7,556.12
2016,7,5,14,15,918.5,111.5,3.0,20.0,909.0,676.61,518.54
2016,7,5,14,30,912.0,110.0,3.0,20.0,881.0,625.0,478.83
2016,7,5,14,45,904.5,108.0,3.05,20.0,847.0,571.14,436.46
2016,7,5,15,0,897.0,106.0,3.1,20.0,813.0,516.32,391.98
2016,7,5,15,15,886.0,104.0,3.1,19.5,773.0,459.31,345.02
2016,7,5,15,30,875.0,102.0,3.1,19.0,733.0,402.19,296.46
2016,7,5,15,45,861.0,99.5,3.15,19.0,689.0,343.9,245.42
2016,7,5,16,0,847.0,97.0,3.2,19.0,645.0,286.33,194.6
2016,7,5,16,15,828.5,94.0,3.25,18.5,597.5,221.78,139.83
2016,7,5,16,30,810.0,91.0,3.3,18.0,550.0,165.27,95.15
2016,7,5,16,45,785.5,87.5,3.35,18.0,500.0,110.06,60.2
2016,7,5,17,0,761.0,84.0,3.4,18.0,450.0,61.03,47.71
2016,7,5,17,15,729.5,80.0,3.45,17.5,399.0,59.61,46.77
2016,7,5,17,30,698.0,76.0,3.5,17.0,348.0,52.9,41.13
2016,7,5,17,45,651.5,71.5,3.6,16.5,297.0,51.07,39.71
2016,7,5,18,0,605.0,67.0,3.7,16.0,246.0,49.2,38.16
2016,7,5,18,15,543.5,60.0,3.7,15.5,198.5,45.18,34.6
2016,7,5,18,30,482.0,53.0,3.7,15.0,151.0,41.03,30.75
2016,7,5,18,45,387.5,44.0,3.7,14.5,109.0,34.88,24.93
2016,7,5,19,0,293.0,35.0,3.7,14.0,67.0,28.54,18.51
2016,7,5,19,15,146.5,17.5,3.65,13.5,33.5,13.9,1.39
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,153.5,14.0,3.45,12.0,28.0,54.75,0.0
2016,7,6,5,30,307.0,28.0,3.4,12.0,56.0,129.17,85.88
2016,7,6,5,45,400.5,36.5,3.4,12.5,96.0,188.27,142.2
2016,7,6,6,0,494.0,45.0,3.4,13.0,136.0,257.95,204.33
2016,7,6,6,15,555.5,51.0,3.25,13.5,183.0,320.47,260.27
2016,7,6,6,30,617.0,57.0,3.1,14.0,230.0,388.83,319.36
2016,7,6,6,45,657.5,62.0,3.0,15.0,279.0,448.07,368.55
2016,7,6,7,0,698.0,67.0,2.9,16.0,328.0,511.9,419.15
2016,7,6,7,15,729.0,71.0,2.8,16.5,378.0,570.68,464.51
2016,7,6,7,30,760.0,75.0,2.7,17.0,428.0,630.43,508.85
2016,7,6,7,45,782.5,78.5,2.6,17.5,477.0,683.92,545.25
2016,7,6,8,0,805.0,82.0,2.5,18.0,526.0,736.94,580.26
2016,7,6,8,15,822.0,84.5,2.45,18.5,572.5,776.77,605.19
2016,7,6,8,30,839.0,87.0,2.4,19.0,619.0,821.39,633.07
2016,7,6,8,45,852.0,89.5,2.35,19.5,662.0,860.72,656.67
2016,7,6,9,0,865.0,92.0,2.3,20.0,705.0,897.78,678.31
2016,7,6,9,15,875.5,93.5,2.3,20.0,744.0,928.87,697.42
2016,7,6,9,30,886.0,95.0,2.3,20.0,783.0,957.13,714.59
2016,7,6,9,45,893.0,97.0,2.35,20.5,817.0,979.52,726.98
2016,7,6,10,0,900.0,99.0,2.4,21.0,851.0,998.6,737.25
2016,7,6,10,15,906.0,100.0,2.45,21.0,879.0,1012.17,745.42
2016,7,6,10,30,912.0,101.0,2.5,21.0,907.0,1022.21,751.44
2016,7,6,10,45,916.5,102.0,2.55,21.5,929.0,1027.13,752.82
2016,7,6,11,0,921.0,103.0,2.6,22.0,951.0,1028.35,751.98
2016,7,6,11,15,924.0,103.5,2.7,22.0,965.5,1023.87,749.52
2016,7,6,11,30,927.0,104.0,2.8,22.0,980.0,1015.71,744.8
2016,7,6,11,45,929.0,104.0,2.9,22.0,988.0,1002.45,736.81
2016,7,6,12,0,931.0,104.0,3.0,22.0,996.0,985.65,726.55
2016,7,6,12,15,931.0,104.0,3.1,21.5,997.0,963.54,714.16
2016,7,6,12,30,931.0,104.0,3.2,21.0,998.0,938.17,699.51
2016,7,6,12,45,924.5,107.0,3.35,21.0,989.5,906.77,679.63
2016,7,6,13,0,918.0,110.0,3.5,21.0,981.0,872.66,657.69
2016,7,6,13,15,915.5,109.5,3.55,20.5,967.5,836.1,634.5
2016,7,6,13,30,913.0,109.0,3.6,20.0,954.0,796.96,609.2
2016,7,6,13,45,912.0,106.5,3.65,20.0,934.5,754.74,580.26
2016,7,6,14,0,911.0,104.0,3.7,20.0,915.0,710.16,547.56
2016,7,6,14,15,906.0,102.5,3.7,20.0,888.5,661.74,510.68
2016,7,6,14,30,901.0,101.0,3.7,20.0,862.0,611.68,471.62
2016,7,6,14,45,896.5,98.0,3.75,20.0,830.0,559.2,429.77
2016,7,6,15,0,892.0,95.0,3.8,20.0,798.0,505.49,385.64
2016,7,6,15,15,882.5,93.0,3.8,19.5,759.5,449.48,338.99
2016,7,6,15,30,873.0,91.0,3.8,19.0,721.0,393.2,290.64
2016,7,6,15,45,863.0,88.0,3.8,19.0,679.0,335.96,239.9
2016,7,6,16,0,853.0,85.0,3.8,19.0,637.0,279.01,189.06
2016,7,6,16,15,836.5,82.5,3.8,18.5,591.0,221.73,139.68
2016,7,6,16,30,820.0,80.0,3.8,18.0,545.0,165.94,95.33
2016,7,6,16,45,800.0,77.0,3.8,18.0,496.5,103.43,54.22
2016,7,6,17,0,780.0,74.0,3.8,18.0,448.0,53.82,41.45
2016,7,6,17,15,752.0,70.0,3.8,17.5,398.0,52.12,40.23
2016,7,6,17,30,724.0,66.0,3.8,17.0,348.0,50.32,38.86
2016,7,6,17,45,683.5,62.0,3.8,16.5,298.0,48.36,37.31
2016,7,6,18,0,643.0,58.0,3.8,16.0,248.0,46.37,35.65
2016,7,6,18,15,586.0,52.5,3.7,15.5,200.5,39.31,29.38
2016,7,6,18,30,529.0,47.0,3.6,15.0,153.0,36.13,26.41
2016,7,6,18,45,441.0,39.0,3.55,14.5,111.0,30.63,21.22
2016,7,6,19,0,353.0,31.0,3.5,14.0,69.0,24.99,15.48
2016,7,6,19,15,176.5,15.5,3.4,13.5,34.5,12.19,0.28
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.05,11.5,27.0,53.55,0.0
2016,7,7,5,30,304.0,27.0,3.0,12.0,54.0,127.15,83.63
2016,7,7,5,45,400.0,35.0,2.95,12.5,94.0,186.22,140.26
2016,7,7,6,0,496.0,43.0,2.9,13.0,134.0,256.17,202.5
2016,7,7,6,15,557.0,49.0,2.85,13.5,180.5,318.5,258.26
2016,7,7,6,30,618.0,55.0,2.8,14.0,227.0,386.65,317.19
2016,7,7,6,45,660.5,60.0,2.75,15.0,276.5,447.18,367.41
2016,7,7,7,0,703.0,65.0,2.7,16.0,326.0,512.35,419.08
2016,7,7,7,15,733.0,68.5,2.65,16.0,375.5,570.14,464.6
2016,7,7,7,30,763.0,72.0,2.6,16.0,425.0,628.8,509.16
2016,7,7,7,45,785.5,75.0,2.6,16.5,474.0,681.85,545.83
2016,7,7,8,0,808.0,78.0,2.6,17.0,523.0,734.43,581.27
2016,7,7,8,15,825.5,80.5,2.6,17.0,569.5,774.95,608.36
2016,7,7,8,30,843.0,83.0,2.6,17.0,616.0,820.2,638.55
2016,7,7,8,45,856.0,85.0,2.65,17.5,659.5,859.17,662.99
2016,7,7,9,0,869.0,87.0,2.7,18.0,703.0,895.86,685.61
2016,7,7,9,15,879.0,89.0,2.75,18.0,742.0,927.24,705.71
2016,7,7,9,30,889.0,91.0,2.8,18.0,781.0,955.76,723.83
2016,7,7,9,45,894.5,93.5,2.85,18.5,814.5,977.39,735.93
2016,7,7,10,0,900.0,96.0,2.9,19.0,848.0,995.66,745.83
2016,7,7,10,15,906.0,97.5,2.95,19.0,876.0,1009.86,754.52
2016,7,7,10,30,912.0,99.0,3.0,19.0,904.0,1020.5,760.98
2016,7,7,10,45,917.5,99.0,3.05,19.5,926.0,1025.44,762.35
2016,7,7,11,0,923.0,99.0,3.1,20.0,948.0,1026.71,761.46
2016,7,7,11,15,925.5,100.0,3.1,20.0,963.0,1022.33,758.01
2016,7,7,11,30,928.0,101.0,3.1,20.0,978.0,1014.25,752.29
2016,7,7,11,45,930.5,100.5,3.15,20.0,986.5,1001.03,743.71
2016,7,7,12,0,933.0,100.0,3.2,20.0,995.0,984.26,732.88
2016,7,7,12,15,933.0,100.0,3.2,20.0,995.5,962.19,718.17
2016,7,7,12,30,933.0,100.0,3.2,20.0,996.0,936.83,701.32
2016,7,7,12,45,928.5,102.0,3.25,20.0,988.5,906.26,681.27
2016,7,7,13,0,924.0,104.0,3.3,20.0,981.0,872.86,659.2
2016,7,7,13,15,921.5,103.5,3.3,20.0,967.0,836.14,634.41
2016,7,7,13,30,919.0,103.0,3.3,20.0,953.0,796.83,607.66
2016,7,7,13,45,917.0,101.0,3.3,20.0,933.0,754.12,578.3
2016,7,7,14,0,915.0,99.0,3.3,20.0,913.0,709.11,545.45
2016,7,7,14,15,909.0,97.5,3.25,19.5,886.0,659.9,508.98
2016,7,7,14,30,903.0,96.0,3.2,19.0,859.0,609.15,470.27
2016,7,7,14,45,898.0,93.5,3.2,19.0,826.5,556.74,428.41
2016,7,7,15,0,893.0,91.0,3.2,19.0,794.0,503.14,384.32
2016,7,7,15,15,883.0,89.5,3.15,19.0,755.5,447.29,337.1
2016,7,7,15,30,873.0,88.0,3.1,19.0,717.0,391.22,288.43
2016,7,7,15,45,863.0,84.5,3.1,19.0,675.0,333.58,237.58
2016,7,7,16,0,853.0,81.0,3.1,19.0,633.0,276.24,186.6
2016,7,7,16,15,837.0,79.0,3.1,18.5,587.0,219.46,137.69
2016,7,7,16,30,821.0,77.0,3.1,18.0,541.0,164.09,93.69
2016,7,7,16,45,802.0,73.5,3.15,18.0,493.0,101.2,52.24
2016,7,7,17,0,783.0,70.0,3.2,18.0,445.0,50.98,38.98
2016,7,7,17,15,755.0,66.5,3.2,17.5,395.0,49.54,37.97
2016,7,7,17,30,727.0,63.0,3.2,17.0,345.0,48.02,36.84
2016,7,7,17,45,689.5,59.0,3.25,16.5,296.0,45.98,35.21
2016,7,7,18,0,652.0,55.0,3.3,16.0,247.0,43.89,33.46
2016,7,7,18,15,596.0,49.5,3.25,15.5,199.5,40.37,30.33
2016,7,7,18,30,540.0,44.0,3.2,15.0,152.0,33.7,24.26
2016,7,7,18,45,457.5,36.5,3.2,14.5,110.5,28.55,19.39
2016,7,7,19,0,375.0,29.0,3.2,14.0,69.0,23.25,13.99
2016,7,7,19,15,187.5,14.5,3.15,13.5,34.5,11.35,0.0
2016,7,7,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.5,12.0,2.75,12.5,26.5,54.4,0.0
2016,7,8,5,30,331.0,24.0,2.7,13.0,53.0,131.12,84.66
2016,7,8,5,45,421.0,32.0,2.65,13.5,92.5,189.5,141.68
2016,7,8,6,0,511.0,40.0,2.6,14.0,132.0,258.21,202.91
2016,7,8,6,15,570.0,45.5,2.6,14.5,178.0,318.18,256.68
2016,7,8,6,30,629.0,51.0,2.6,15.0,224.0,385.56,314.88
2016,7,8,6,45,666.5,55.5,2.65,15.5,272.0,445.01,364.92
2016,7,8,7,0,704.0,60.0,2.7,16.0,320.0,506.85,414.97
2016,7,8,7,15,649.5,84.5,2.65,16.5,352.0,536.6,436.97
2016,7,8,7,30,595.0,109.0,2.6,17.0,384.0,557.12,450.78
2016,7,8,7,45,699.0,91.5,2.6,17.5,449.5,637.12,511.04
2016,7,8,8,0,803.0,74.0,2.6,18.0,515.0,719.59,568.69
2016,7,8,8,15,820.0,76.0,2.6,18.0,561.0,765.18,599.24
2016,7,8,8,30,837.0,78.0,2.6,18.0,607.0,809.32,628.59
2016,7,8,8,45,848.0,81.0,2.65,18.5,649.5,847.59,652.56
2016,7,8,9,0,859.0,84.0,2.7,19.0,692.0,883.49,674.64
2016,7,8,9,15,869.5,86.0,2.7,19.0,730.5,915.18,694.56
2016,7,8,9,30,880.0,88.0,2.7,19.0,769.0,944.06,712.49
2016,7,8,9,45,888.0,89.0,2.75,19.5,803.0,966.4,725.04
2016,7,8,10,0,896.0,90.0,2.8,20.0,837.0,985.51,735.49
2016,7,8,10,15,902.0,91.5,2.8,20.0,865.5,999.8,743.76
2016,7,8,10,30,908.0,93.0,2.8,20.0,894.0,1010.56,749.83
2016,7,8,10,45,913.5,93.5,2.8,20.5,916.0,1016.13,751.18
2016,7,8,11,0,919.0,94.0,2.8,21.0,938.0,1018.05,750.28
2016,7,8,11,15,922.0,94.5,2.8,21.0,953.0,1013.79,746.93
2016,7,8,11,30,925.0,95.0,2.8,21.0,968.0,1005.85,741.35
2016,7,8,11,45,928.5,94.0,2.85,21.0,977.0,993.26,733.3
2016,7,8,12,0,932.0,93.0,2.9,21.0,986.0,977.09,722.99
2016,7,8,12,15,932.5,93.0,2.9,21.0,987.0,955.62,708.8
2016,7,8,12,30,933.0,93.0,2.9,21.0,988.0,930.83,692.47
2016,7,8,12,45,927.5,96.0,2.9,21.0,980.5,900.44,672.38
2016,7,8,13,0,922.0,99.0,2.9,21.0,973.0,867.24,650.35
2016,7,8,13,15,919.0,98.5,2.9,21.0,959.0,830.25,625.62
2016,7,8,13,30,916.0,98.0,2.9,21.0,945.0,790.69,598.97
2016,7,8,13,45,912.5,96.5,2.95,21.0,925.0,747.5,569.8
2016,7,8,14,0,909.0,95.0,3.0,21.0,905.0,702.14,537.32
2016,7,8,14,15,903.5,94.0,3.0,20.5,878.0,653.98,502.01
2016,7,8,14,30,898.0,93.0,3.0,20.0,851.0,604.22,464.41
2016,7,8,14,45,890.5,91.5,3.0,20.0,818.0,551.6,422.61
2016,7,8,15,0,883.0,90.0,3.0,20.0,785.0,498.04,378.81
2016,7,8,15,15,873.0,88.5,2.95,20.0,747.0,442.71,332.26
2016,7,8,15,30,863.0,87.0,2.9,20.0,709.0,387.18,284.28
2016,7,8,15,45,851.5,84.0,2.9,20.0,667.0,330.03,234.14
2016,7,8,16,0,840.0,81.0,2.9,20.0,625.0,273.35,184.02
2016,7,8,16,15,824.0,79.0,2.85,19.5,579.0,217.3,135.92
2016,7,8,16,30,808.0,77.0,2.8,19.0,533.0,162.65,92.68
2016,7,8,16,45,788.5,73.5,2.75,19.0,485.5,100.47,51.81
2016,7,8,17,0,769.0,70.0,2.7,19.0,438.0,50.88,38.73
2016,7,8,17,15,741.0,66.5,2.65,18.5,388.5,49.44,37.74
2016,7,8,17,30,713.0,63.0,2.6,18.0,339.0,47.94,36.62
2016,7,8,17,45,676.5,58.5,2.6,17.5,290.5,45.52,34.66
2016,7,8,18,0,640.0,54.0,2.6,17.0,242.0,43.01,32.54
2016,7,8,18,15,584.0,48.5,2.5,16.5,195.0,39.47,29.41
2016,7,8,18,30,528.0,43.0,2.4,16.0,148.0,32.86,23.42
2016,7,8,18,45,444.5,35.5,2.35,15.5,107.0,27.69,18.55
2016,7,8,19,0,361.0,28.0,2.3,15.0,66.0,22.36,13.15
2016,7,8,19,15,180.5,14.0,2.25,14.5,33.0,10.93,0.0
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,162.5,12.0,1.15,13.0,26.0,45.6,0.0
2016,7,9,5,30,325.0,24.0,1.2,13.0,52.0,129.34,82.35
2016,7,9,5,45,416.5,31.5,1.25,13.5,91.0,187.23,139.21
2016,7,9,6,0,508.0,39.0,1.3,14.0,130.0,255.61,199.64
2016,7,9,6,15,566.5,44.0,1.4,14.5,175.5,314.66,252.21
2016,7,9,6,30,625.0,49.0,1.5,15.0,221.0,380.99,309.08
2016,7,9,6,45,664.5,53.5,1.6,15.5,269.0,441.3,359.33
2016,7,9,7,0,704.0,58.0,1.7,16.0,317.0,504.24,409.76
2016,7,9,7,15,733.0,61.5,1.75,16.0,366.0,561.4,454.59
2016,7,9,7,30,762.0,65.0,1.8,16.0,415.0,619.39,498.27
2016,7,9,7,45,783.0,67.5,1.9,16.5,463.0,665.17,529.75
2016,7,9,8,0,804.0,70.0,2.0,17.0,511.0,715.57,564.06
2016,7,9,8,15,821.0,72.5,2.05,17.0,557.0,761.87,595.48
2016,7,9,8,30,838.0,75.0,2.1,17.0,603.0,806.71,625.47
2016,7,9,8,45,851.5,77.0,2.15,17.5,646.0,846.14,650.12
2016,7,9,9,0,865.0,79.0,2.2,18.0,689.0,883.35,672.98
2016,7,9,9,15,515.0,224.0,2.25,18.0,592.5,743.07,571.79
2016,7,9,9,30,165.0,369.0,2.3,18.0,496.0,542.15,417.26
2016,7,9,9,45,531.0,229.0,2.35,18.5,666.0,786.82,603.26
2016,7,9,10,0,897.0,89.0,2.4,19.0,836.0,985.75,736.54
2016,7,9,10,15,905.0,90.0,2.45,19.0,865.5,1001.55,744.38
2016,7,9,10,30,913.0,91.0,2.5,19.0,895.0,1013.84,751.92
2016,7,9,10,45,923.5,89.0,2.55,19.0,919.5,1021.83,756.77
2016,7,9,11,0,934.0,87.0,2.6,19.0,944.0,1026.17,759.39
2016,7,9,11,15,939.5,87.5,2.65,19.0,962.0,1024.42,758.16
2016,7,9,11,30,945.0,88.0,2.7,19.0,980.0,1018.88,754.61
2016,7,9,11,45,950.5,87.5,2.8,19.0,991.0,1008.55,748.5
2016,7,9,12,0,956.0,87.0,2.9,19.0,1002.0,994.48,739.99
2016,7,9,12,15,959.0,87.0,2.95,19.0,1005.5,974.89,727.42
2016,7,9,12,30,962.0,87.0,3.0,19.0,1009.0,951.76,712.52
2016,7,9,12,45,960.5,89.0,3.15,19.0,1004.5,923.15,694.62
2016,7,9,13,0,959.0,91.0,3.3,19.0,1000.0,891.41,674.39
2016,7,9,13,15,958.5,90.5,3.35,18.5,988.0,855.17,651.48
2016,7,9,13,30,958.0,90.0,3.4,18.0,976.0,816.07,626.28
2016,7,9,13,45,957.0,89.0,3.5,18.0,957.0,773.43,597.31
2016,7,9,14,0,956.0,88.0,3.6,18.0,938.0,728.27,565.02
2016,7,9,14,15,951.5,87.0,3.65,18.0,911.0,678.58,527.19
2016,7,9,14,30,947.0,86.0,3.7,18.0,884.0,627.07,486.93
2016,7,9,14,45,940.5,85.0,3.75,18.0,851.0,572.92,443.45
2016,7,9,15,0,934.0,84.0,3.8,18.0,818.0,517.62,397.7
2016,7,9,15,15,925.5,82.5,3.85,17.5,780.0,460.14,349.49
2016,7,9,15,30,917.0,81.0,3.9,17.0,742.0,402.21,299.3
2016,7,9,15,45,904.5,80.0,3.95,17.0,698.5,343.27,246.6
2016,7,9,16,0,892.0,79.0,4.0,17.0,655.0,284.81,193.94
2016,7,9,16,15,877.0,76.5,4.0,16.5,608.0,225.45,142.16
2016,7,9,16,30,862.0,74.0,4.0,16.0,561.0,167.38,95.43
2016,7,9,16,45,842.0,71.5,4.0,15.5,511.5,110.48,59.16
2016,7,9,17,0,822.0,69.0,4.0,15.0,462.0,58.68,46.25
2016,7,9,17,15,796.0,65.5,3.95,14.5,411.0,49.15,38.1
2016,7,9,17,30,770.0,62.0,3.9,14.0,360.0,47.59,36.92
2016,7,9,17,45,732.0,58.0,3.85,14.0,309.0,45.48,35.13
2016,7,9,18,0,694.0,54.0,3.8,14.0,258.0,43.32,33.23
2016,7,9,18,15,638.5,49.0,3.7,13.5,209.0,40.18,30.41
2016,7,9,18,30,583.0,44.0,3.6,13.0,160.0,36.99,27.4
2016,7,9,18,45,492.0,36.5,3.5,13.0,115.5,28.7,19.64
2016,7,9,19,0,401.0,29.0,3.4,13.0,71.0,23.37,14.09
2016,7,9,19,15,200.5,14.5,3.4,12.5,35.5,11.4,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,12.0,3.2,11.5,27.0,47.51,0.0
2016,7,10,5,30,344.0,24.0,3.2,12.0,54.0,133.91,84.51
2016,7,10,5,45,444.0,32.0,3.2,12.5,95.5,196.69,147.21
2016,7,10,6,0,544.0,40.0,3.2,13.0,137.0,268.4,211.53
2016,7,10,6,15,605.0,45.5,3.2,13.5,184.5,333.1,269.8
2016,7,10,6,30,666.0,51.0,3.2,14.0,232.0,403.41,330.98
2016,7,10,6,45,708.5,54.5,3.25,14.5,283.0,466.43,384.4
2016,7,10,7,0,751.0,58.0,3.3,15.0,334.0,532.25,438.02
2016,7,10,7,15,780.0,61.5,3.3,15.5,385.0,591.72,484.59
2016,7,10,7,30,809.0,65.0,3.3,16.0,436.0,646.76,525.5
2016,7,10,7,45,832.0,67.5,3.3,16.5,486.5,701.24,563.47
2016,7,10,8,0,855.0,70.0,3.3,17.0,537.0,755.24,600.13
2016,7,10,8,15,871.0,72.0,3.3,17.5,584.5,802.09,630.79
2016,7,10,8,30,887.0,74.0,3.3,18.0,632.0,847.28,659.71
2016,7,10,8,45,900.5,75.5,3.3,18.5,676.5,887.71,684.8
2016,7,10,9,0,914.0,77.0,3.3,19.0,721.0,925.76,707.91
2016,7,10,9,15,923.5,78.5,3.35,19.0,761.0,957.45,728.12
2016,7,10,9,30,933.0,80.0,3.4,19.0,801.0,986.11,746.27
2016,7,10,9,45,936.5,84.0,3.5,19.5,835.0,1008.53,759.13
2016,7,10,10,0,940.0,88.0,3.6,20.0,869.0,1027.3,769.61
2016,7,10,10,15,945.5,89.0,3.65,20.0,898.0,1041.06,777.93
2016,7,10,10,30,951.0,90.0,3.7,20.0,927.0,1051.12,783.94
2016,7,10,10,45,955.5,91.0,3.8,20.0,949.5,1056.4,787.28
2016,7,10,11,0,960.0,92.0,3.9,20.0,972.0,1057.83,788.23
2016,7,10,11,15,963.0,92.5,3.95,20.0,988.0,1053.38,785.04
2016,7,10,11,30,966.0,93.0,4.0,20.0,1004.0,1045.1,779.46
2016,7,10,11,45,967.5,93.0,4.1,20.5,1012.5,1031.05,769.0
2016,7,10,12,0,969.0,93.0,4.2,21.0,1021.0,1013.31,756.19
2016,7,10,12,15,969.5,93.5,4.25,21.0,1022.0,991.53,741.86
2016,7,10,12,30,970.0,94.0,4.3,21.0,1023.0,966.28,725.22
2016,7,10,12,45,962.5,98.0,4.35,21.0,1015.0,933.98,703.74
2016,7,10,13,0,955.0,102.0,4.4,21.0,1007.0,898.85,680.21
2016,7,10,13,15,953.0,101.5,4.35,21.0,993.5,861.42,654.58
2016,7,10,13,30,951.0,101.0,4.3,21.0,980.0,821.25,626.87
2016,7,10,13,45,947.5,100.0,4.3,21.0,959.0,776.96,596.26
2016,7,10,14,0,944.0,99.0,4.3,21.0,938.0,730.4,562.31
2016,7,10,14,15,939.0,98.0,4.3,20.5,911.0,680.81,525.57
2016,7,10,14,30,934.0,97.0,4.3,20.0,884.0,629.48,486.39
2016,7,10,14,45,927.0,95.5,4.3,20.0,850.5,575.15,442.85
2016,7,10,15,0,920.0,94.0,4.3,20.0,817.0,519.74,397.18
2016,7,10,15,15,910.5,92.0,4.25,20.0,777.5,462.04,348.29
2016,7,10,15,30,901.0,90.0,4.2,20.0,738.0,404.03,297.87
2016,7,10,15,45,888.0,88.0,4.2,20.0,694.5,344.87,245.66
2016,7,10,16,0,875.0,86.0,4.2,20.0,651.0,286.3,193.6
2016,7,10,16,15,858.5,83.5,4.2,19.5,603.5,227.49,142.99
2016,7,10,16,30,842.0,81.0,4.2,19.0,556.0,170.15,97.45
2016,7,10,16,45,820.0,78.0,4.2,19.0,506.0,106.04,55.38
2016,7,10,17,0,798.0,75.0,4.2,19.0,456.0,54.8,42.13
2016,7,10,17,15,769.0,71.0,4.1,18.5,404.5,53.1,40.92
2016,7,10,17,30,740.0,67.0,4.0,18.0,353.0,51.32,39.58
2016,7,10,17,45,699.5,62.5,3.95,18.0,302.0,48.97,37.62
2016,7,10,18,0,659.0,58.0,3.9,18.0,251.0,46.57,35.52
2016,7,10,18,15,599.5,52.5,3.85,17.0,202.0,39.48,29.33
2016,7,10,18,30,540.0,47.0,3.8,16.0,153.0,36.29,26.41
2016,7,10,18,45,448.5,38.5,3.8,15.5,110.0,30.35,20.83
2016,7,10,19,0,357.0,30.0,3.8,15.0,67.0,24.23,14.61
2016,7,10,19,15,178.5,15.0,3.8,14.5,33.5,11.84,0.0
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.5,12.0,2.2,12.5,26.0,46.64,0.0
2016,7,11,5,30,337.0,24.0,2.2,13.0,52.0,131.4,81.11
2016,7,11,5,45,436.5,32.0,2.25,14.0,93.0,194.04,143.89
2016,7,11,6,0,536.0,40.0,2.3,15.0,134.0,265.01,206.63
2016,7,11,6,15,597.5,45.5,2.25,15.5,181.5,329.51,263.89
2016,7,11,6,30,659.0,51.0,2.2,16.0,229.0,399.68,323.94
2016,7,11,6,45,699.5,55.0,2.2,16.5,279.5,461.87,375.65
2016,7,11,7,0,740.0,59.0,2.2,17.0,330.0,526.68,427.31
2016,7,11,7,15,769.5,62.5,2.2,17.5,381.0,586.01,472.73
2016,7,11,7,30,799.0,66.0,2.2,18.0,432.0,646.12,516.54
2016,7,11,7,45,821.0,69.0,2.2,19.0,481.5,694.89,548.21
2016,7,11,8,0,843.0,72.0,2.2,20.0,531.0,748.3,582.33
2016,7,11,8,15,859.5,74.5,2.2,20.0,579.0,795.74,613.57
2016,7,11,8,30,876.0,77.0,2.2,20.0,627.0,841.56,643.23
2016,7,11,8,45,888.5,79.0,2.25,20.5,671.0,881.38,667.54
2016,7,11,9,0,901.0,81.0,2.3,21.0,715.0,918.79,689.96
2016,7,11,9,15,911.5,82.5,2.35,21.0,755.5,951.11,710.14
2016,7,11,9,30,922.0,84.0,2.4,21.0,796.0,980.47,728.34
2016,7,11,9,45,922.5,89.5,2.45,21.5,829.0,1001.44,739.6
2016,7,11,10,0,923.0,95.0,2.5,22.0,862.0,1018.68,748.53
2016,7,11,10,15,929.5,96.5,2.5,22.0,891.0,1033.77,757.08
2016,7,11,10,30,936.0,98.0,2.5,22.0,920.0,1045.21,763.38
2016,7,11,10,45,941.5,98.5,2.55,22.5,943.0,1050.86,765.15
2016,7,11,11,0,947.0,99.0,2.6,23.0,966.0,1052.72,764.66
2016,7,11,11,15,950.0,99.5,2.7,23.0,982.0,1048.28,762.28
2016,7,11,11,30,953.0,100.0,2.8,23.0,998.0,1040.04,757.57
2016,7,11,11,45,955.0,100.0,2.9,23.0,1006.5,1026.58,749.57
2016,7,11,12,0,957.0,100.0,3.0,23.0,1015.0,1009.45,739.23
2016,7,11,12,15,957.0,100.0,3.1,23.0,1015.5,986.89,725.34
2016,7,11,12,30,957.0,100.0,3.2,23.0,1016.0,960.94,709.19
2016,7,11,12,45,956.0,99.5,3.3,23.0,1009.5,930.37,689.86
2016,7,11,13,0,955.0,99.0,3.4,23.0,1003.0,896.73,668.31
2016,7,11,13,15,952.5,98.5,3.5,23.0,989.0,858.91,643.73
2016,7,11,13,30,950.0,98.0,3.6,23.0,975.0,818.39,617.03
2016,7,11,13,45,946.5,97.0,3.7,23.0,954.0,774.15,587.41
2016,7,11,14,0,943.0,96.0,3.8,23.0,933.0,727.64,554.47
2016,7,11,14,15,937.0,95.0,3.85,22.5,905.5,677.47,517.95
2016,7,11,14,30,931.0,94.0,3.9,22.0,878.0,625.65,479.03
2016,7,11,14,45,924.0,92.0,3.95,22.0,844.5,571.05,435.86
2016,7,11,15,0,917.0,90.0,4.0,22.0,811.0,515.38,390.54
2016,7,11,15,15,907.5,88.5,4.0,21.5,772.0,458.26,343.28
2016,7,11,15,30,898.0,87.0,4.0,21.0,733.0,400.82,294.25
2016,7,11,15,45,886.5,84.5,4.05,21.0,689.5,341.89,242.43
2016,7,11,16,0,875.0,82.0,4.1,21.0,646.0,283.38,190.58
2016,7,11,16,15,858.5,79.5,4.05,20.5,599.0,224.6,140.13
2016,7,11,16,30,842.0,77.0,4.0,20.0,552.0,167.27,94.73
2016,7,11,16,45,822.5,74.0,4.0,20.0,502.5,111.07,59.2
2016,7,11,17,0,803.0,71.0,4.0,20.0,453.0,51.96,39.5
2016,7,11,17,15,774.5,67.5,4.0,19.5,402.0,50.53,38.52
2016,7,11,17,30,746.0,64.0,4.0,19.0,351.0,49.03,37.41
2016,7,11,17,45,708.0,59.5,4.0,18.5,300.5,46.6,35.46
2016,7,11,18,0,670.0,55.0,4.0,18.0,250.0,44.1,33.35
2016,7,11,18,15,613.0,49.5,3.95,17.0,201.5,40.57,30.29
2016,7,11,18,30,556.0,44.0,3.9,16.0,153.0,33.87,24.28
2016,7,11,18,45,465.0,36.5,3.85,15.5,110.0,28.7,19.38
2016,7,11,19,0,374.0,29.0,3.8,15.0,67.0,23.39,13.87
2016,7,11,19,15,187.0,14.5,3.75,14.5,33.5,11.43,0.0
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
