Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,15,167.0,12.0,3.9,11.5,25.5,46.22,0.0
2016,7,12,5,30,334.0,24.0,3.9,12.0,51.0,129.99,79.02
2016,7,12,5,45,435.0,32.0,3.9,12.5,92.5,193.38,144.32
2016,7,12,6,0,536.0,40.0,3.9,13.0,134.0,266.98,210.44
2016,7,12,6,15,599.5,46.0,3.95,13.5,182.5,330.69,268.22
2016,7,12,6,30,663.0,52.0,4.0,14.0,231.0,402.57,331.12
2016,7,12,6,45,704.0,57.0,4.05,15.0,282.0,466.49,384.9
2016,7,12,7,0,745.0,62.0,4.1,16.0,333.0,533.09,438.59
2016,7,12,7,15,775.5,65.5,4.05,16.5,384.5,593.4,485.93
2016,7,12,7,30,806.0,69.0,4.0,17.0,436.0,654.56,531.8
2016,7,12,7,45,828.0,72.0,4.0,17.5,486.5,703.62,565.77
2016,7,12,8,0,850.0,75.0,4.0,18.0,537.0,757.34,602.47
2016,7,12,8,15,867.0,77.5,3.95,18.5,585.0,805.48,634.05
2016,7,12,8,30,884.0,80.0,3.9,19.0,633.0,852.02,663.85
2016,7,12,8,45,896.5,82.0,3.85,19.5,678.0,892.11,688.55
2016,7,12,9,0,909.0,84.0,3.8,20.0,723.0,929.76,711.19
2016,7,12,9,15,919.0,86.0,3.75,20.5,763.0,962.39,730.08
2016,7,12,9,30,929.0,88.0,3.7,21.0,803.0,992.01,746.73
2016,7,12,9,45,939.0,87.5,3.7,21.5,838.5,1015.62,759.57
2016,7,12,10,0,949.0,87.0,3.7,22.0,874.0,1035.89,770.19
2016,7,12,10,15,954.5,88.0,3.7,22.0,903.0,1049.83,778.15
2016,7,12,10,30,960.0,89.0,3.7,22.0,932.0,1060.02,783.8
2016,7,12,10,45,964.0,90.0,3.7,22.5,954.5,1064.89,784.57
2016,7,12,11,0,968.0,91.0,3.7,23.0,977.0,1065.88,782.96
2016,7,12,11,15,970.5,91.5,3.7,23.0,992.0,1060.96,779.16
2016,7,12,11,30,973.0,92.0,3.7,23.0,1007.0,1052.16,773.0
2016,7,12,11,45,973.5,92.5,3.75,23.0,1015.0,1037.6,763.56
2016,7,12,12,0,974.0,93.0,3.8,23.0,1023.0,1019.33,751.77
2016,7,12,12,15,973.5,93.0,3.85,23.0,1023.5,996.04,736.72
2016,7,12,12,30,973.0,93.0,3.9,23.0,1024.0,969.31,719.4
2016,7,12,12,45,962.0,99.5,3.95,23.0,1014.5,936.23,697.75
2016,7,12,13,0,951.0,106.0,4.0,23.0,1005.0,900.42,674.17
2016,7,12,13,15,948.0,105.0,4.05,23.0,990.5,861.8,648.49
2016,7,12,13,30,945.0,104.0,4.1,23.0,976.0,820.53,620.77
2016,7,12,13,45,940.5,103.5,4.15,23.0,955.0,776.13,590.59
2016,7,12,14,0,936.0,103.0,4.2,23.0,934.0,729.54,557.04
2016,7,12,14,15,930.0,102.0,4.2,22.5,906.0,679.59,520.38
2016,7,12,14,30,924.0,101.0,4.2,22.0,878.0,628.0,481.39
2016,7,12,14,45,916.5,99.0,4.25,22.0,844.0,573.38,438.13
2016,7,12,15,0,909.0,97.0,4.3,22.0,810.0,517.75,392.77
2016,7,12,15,15,899.0,95.5,4.3,22.0,771.0,460.72,344.92
2016,7,12,15,30,889.0,94.0,4.3,22.0,732.0,403.43,295.55
2016,7,12,15,45,877.0,91.0,4.3,22.0,689.0,344.33,243.81
2016,7,12,16,0,865.0,88.0,4.3,22.0,646.0,285.72,192.11
2016,7,12,16,15,848.5,85.5,4.25,21.5,598.5,227.36,142.24
2016,7,12,16,30,832.0,83.0,4.2,21.0,551.0,163.19,91.51
2016,7,12,16,45,811.5,79.5,4.2,20.5,501.5,106.63,55.82
2016,7,12,17,0,791.0,76.0,4.2,20.0,452.0,55.53,42.6
2016,7,12,17,15,762.0,72.5,4.15,19.5,401.0,54.26,41.76
2016,7,12,17,30,733.0,69.0,4.1,19.0,350.0,52.92,40.82
2016,7,12,17,45,693.5,64.0,4.05,18.5,299.5,50.25,38.66
2016,7,12,18,0,654.0,59.0,4.0,18.0,249.0,47.48,36.32
2016,7,12,18,15,594.5,53.0,3.9,17.5,200.5,39.93,29.66
2016,7,12,18,30,535.0,47.0,3.8,17.0,152.0,36.35,26.33
2016,7,12,18,45,442.0,38.5,3.75,16.5,109.0,30.42,20.76
2016,7,12,19,0,349.0,30.0,3.7,16.0,66.0,24.31,14.49
2016,7,12,19,15,174.5,15.0,3.65,15.5,33.0,11.89,0.0
2016,7,12,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.0,13.5,24.0,42.45,0.0
2016,7,13,5,30,295.0,25.0,2.9,14.0,48.0,119.87,70.54
2016,7,13,5,45,399.0,34.0,2.85,15.0,89.0,183.67,135.47
2016,7,13,6,0,503.0,43.0,2.8,16.0,130.0,257.56,200.26
2016,7,13,6,15,568.5,49.5,2.7,16.5,177.5,322.9,258.04
2016,7,13,6,30,634.0,56.0,2.6,17.0,225.0,394.58,319.23
2016,7,13,6,45,679.0,60.5,2.55,18.0,276.0,456.61,370.13
2016,7,13,7,0,724.0,65.0,2.5,19.0,327.0,523.88,422.76
2016,7,13,7,15,755.5,69.0,2.45,19.5,378.5,584.52,468.87
2016,7,13,7,30,787.0,73.0,2.4,20.0,430.0,646.13,513.77
2016,7,13,7,45,811.0,76.0,2.35,21.0,480.5,701.64,549.93
2016,7,13,8,0,835.0,79.0,2.3,22.0,531.0,756.73,584.6
2016,7,13,8,15,852.5,81.5,2.3,22.0,579.5,798.46,611.59
2016,7,13,8,30,870.0,84.0,2.3,22.0,628.0,844.94,641.56
2016,7,13,8,45,884.0,86.0,2.35,22.5,673.0,885.93,666.47
2016,7,13,9,0,898.0,88.0,2.4,23.0,718.0,924.6,689.55
2016,7,13,9,15,908.5,90.0,2.45,23.5,758.5,957.44,708.51
2016,7,13,9,30,919.0,92.0,2.5,24.0,799.0,987.32,725.44
2016,7,13,9,45,916.5,99.5,2.55,24.5,831.0,1007.47,735.99
2016,7,13,10,0,914.0,107.0,2.6,25.0,863.0,1023.73,744.14
2016,7,13,10,15,920.5,108.0,2.65,25.0,892.5,1038.12,752.66
2016,7,13,10,30,927.0,109.0,2.7,25.0,922.0,1048.89,758.99
2016,7,13,10,45,932.0,110.0,2.75,25.0,945.0,1054.46,762.13
2016,7,13,11,0,937.0,111.0,2.8,25.0,968.0,1056.26,763.04
2016,7,13,11,15,940.0,111.5,2.85,25.0,983.5,1051.75,760.07
2016,7,13,11,30,943.0,112.0,2.9,25.0,999.0,1043.47,754.85
2016,7,13,11,45,945.5,112.0,3.0,25.5,1007.5,1030.48,745.71
2016,7,13,12,0,948.0,112.0,3.1,26.0,1016.0,1013.84,734.3
2016,7,13,12,15,948.0,112.0,3.2,26.0,1017.0,991.3,720.55
2016,7,13,12,30,948.0,112.0,3.3,26.0,1018.0,965.41,704.58
2016,7,13,12,45,950.5,109.5,3.4,26.0,1012.5,936.14,686.31
2016,7,13,13,0,953.0,107.0,3.5,26.0,1007.0,903.63,665.75
2016,7,13,13,15,950.5,106.5,3.55,26.0,993.5,865.76,641.13
2016,7,13,13,30,948.0,106.0,3.6,26.0,980.0,825.17,614.48
2016,7,13,13,45,944.0,105.0,3.65,26.0,959.0,780.52,584.77
2016,7,13,14,0,940.0,104.0,3.7,26.0,938.0,733.62,551.68
2016,7,13,14,15,934.5,103.0,3.75,25.5,910.5,683.74,515.95
2016,7,13,14,30,929.0,102.0,3.8,25.0,883.0,632.17,477.8
2016,7,13,14,45,921.5,100.5,3.85,25.0,849.0,577.65,435.32
2016,7,13,15,0,914.0,99.0,3.9,25.0,815.0,522.1,390.74
2016,7,13,15,15,904.0,97.0,3.9,24.5,776.0,464.31,343.7
2016,7,13,15,30,894.0,95.0,3.9,24.0,737.0,406.26,294.93
2016,7,13,15,45,882.0,92.5,3.9,24.0,693.5,347.19,243.7
2016,7,13,16,0,870.0,90.0,3.9,24.0,650.0,288.59,192.49
2016,7,13,16,15,853.5,87.5,3.85,23.5,602.5,229.84,142.76
2016,7,13,16,30,837.0,85.0,3.8,23.0,555.0,165.34,92.24
2016,7,13,16,45,817.5,81.0,3.8,23.0,505.5,108.09,56.25
2016,7,13,17,0,798.0,77.0,3.8,23.0,456.0,56.37,42.77
2016,7,13,17,15,769.0,73.5,3.7,22.5,404.5,55.12,41.97
2016,7,13,17,30,740.0,70.0,3.6,22.0,353.0,53.81,41.07
2016,7,13,17,45,701.5,64.5,3.55,21.5,302.0,50.75,38.61
2016,7,13,18,0,663.0,59.0,3.5,21.0,251.0,47.57,35.94
2016,7,13,18,15,603.5,53.0,3.4,20.0,202.0,40.01,29.4
2016,7,13,18,30,544.0,47.0,3.3,19.0,153.0,36.43,26.16
2016,7,13,18,45,453.0,38.5,3.25,18.5,109.5,30.5,20.62
2016,7,13,19,0,362.0,30.0,3.2,18.0,66.0,24.39,14.34
2016,7,13,19,15,181.0,15.0,3.2,17.5,33.0,11.93,0.0
2016,7,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.0,2.5,15.0,24.0,43.37,0.0
2016,7,14,5,30,309.0,24.0,2.4,16.0,48.0,122.02,69.08
2016,7,14,5,45,417.0,32.5,2.35,17.0,89.5,187.76,136.88
2016,7,14,6,0,525.0,41.0,2.3,18.0,131.0,263.55,202.75
2016,7,14,6,15,590.0,47.0,2.2,18.5,179.0,327.11,258.66
2016,7,14,6,30,655.0,53.0,2.1,19.0,227.0,399.32,319.61
2016,7,14,6,45,699.5,57.5,2.05,19.5,278.5,464.27,372.74
2016,7,14,7,0,744.0,62.0,2.0,20.0,330.0,532.25,425.93
2016,7,14,7,15,774.5,66.0,1.95,20.5,381.5,593.21,471.58
2016,7,14,7,30,805.0,70.0,1.9,21.0,433.0,655.03,515.66
2016,7,14,7,45,828.0,72.5,1.9,22.0,484.0,710.0,551.0
2016,7,14,8,0,851.0,75.0,1.9,23.0,535.0,758.26,580.54
2016,7,14,8,15,868.0,77.5,1.85,23.5,583.5,806.54,610.06
2016,7,14,8,30,885.0,80.0,1.8,24.0,632.0,853.22,637.72
2016,7,14,8,45,898.0,82.0,1.75,24.5,676.5,893.89,660.76
2016,7,14,9,0,911.0,84.0,1.7,25.0,721.0,932.13,681.79
2016,7,14,9,15,921.0,85.5,1.7,25.0,761.5,964.35,700.58
2016,7,14,9,30,931.0,87.0,1.7,25.0,802.0,993.54,717.4
2016,7,14,9,45,933.5,91.5,1.7,25.5,836.0,1015.57,728.25
2016,7,14,10,0,936.0,96.0,1.7,26.0,870.0,1033.92,736.84
2016,7,14,10,15,942.0,97.0,1.75,26.0,899.0,1048.19,745.17
2016,7,14,10,30,948.0,98.0,1.8,26.0,928.0,1058.76,751.35
2016,7,14,10,45,952.0,99.0,1.85,26.5,950.5,1063.55,752.61
2016,7,14,11,0,956.0,100.0,1.9,27.0,973.0,1064.48,751.68
2016,7,14,11,15,959.0,100.5,1.95,27.0,989.0,1060.03,749.06
2016,7,14,11,30,962.0,101.0,2.0,27.0,1005.0,1051.74,744.21
2016,7,14,11,45,963.0,101.0,2.15,27.0,1013.0,1037.2,736.82
2016,7,14,12,0,964.0,101.0,2.3,27.0,1021.0,1018.99,727.07
2016,7,14,12,15,964.0,101.5,2.3,27.0,1022.0,996.75,713.11
2016,7,14,12,30,964.0,102.0,2.3,27.0,1023.0,971.06,697.01
2016,7,14,12,45,955.0,106.5,2.35,27.0,1014.0,937.91,676.6
2016,7,14,13,0,946.0,111.0,2.4,27.0,1005.0,902.02,654.29
2016,7,14,13,15,943.5,110.5,2.45,26.5,991.0,864.32,631.85
2016,7,14,13,30,941.0,110.0,2.5,26.0,977.0,823.94,607.27
2016,7,14,13,45,937.5,108.5,2.55,26.0,956.0,779.42,578.36
2016,7,14,14,0,934.0,107.0,2.6,26.0,935.0,732.65,545.99
2016,7,14,14,15,928.0,106.0,2.6,26.0,907.0,682.66,509.65
2016,7,14,14,30,922.0,105.0,2.6,26.0,879.0,631.04,471.14
2016,7,14,14,45,915.0,102.5,2.65,26.0,845.0,576.23,429.37
2016,7,14,15,0,908.0,100.0,2.7,26.0,811.0,520.37,385.43
2016,7,14,15,15,898.0,98.0,2.7,25.5,772.0,462.84,339.36
2016,7,14,15,30,888.0,96.0,2.7,25.0,733.0,405.07,291.51
2016,7,14,15,45,876.0,93.0,2.75,25.0,689.0,345.88,240.93
2016,7,14,16,0,864.0,90.0,2.8,25.0,645.0,287.18,190.26
2016,7,14,16,15,847.0,87.5,2.8,24.5,597.5,228.63,141.19
2016,7,14,16,30,830.0,85.0,2.8,24.0,550.0,164.42,91.31
2016,7,14,16,45,808.5,81.5,2.8,23.5,500.5,107.78,56.17
2016,7,14,17,0,787.0,78.0,2.8,23.0,451.0,57.05,43.36
2016,7,14,17,15,757.0,74.0,2.75,22.5,399.5,55.45,42.26
2016,7,14,17,30,727.0,70.0,2.7,22.0,348.0,53.77,41.04
2016,7,14,17,45,686.0,65.0,2.7,21.5,297.0,51.12,38.93
2016,7,14,18,0,645.0,60.0,2.7,21.0,246.0,44.22,33.03
2016,7,14,18,15,583.5,54.0,2.65,20.0,197.5,40.78,30.08
2016,7,14,18,30,522.0,48.0,2.6,19.0,149.0,37.25,26.88
2016,7,14,18,45,425.5,39.5,2.55,18.5,106.0,31.36,21.35
2016,7,14,19,0,329.0,31.0,2.5,18.0,63.0,25.31,15.02
2016,7,14,19,15,164.5,15.5,2.45,17.5,31.5,12.39,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,109.5,13.5,0.95,13.5,21.5,35.22,0.0
2016,7,15,5,30,219.0,27.0,0.9,14.0,43.0,100.0,55.05
2016,7,15,5,45,326.0,38.0,0.9,14.5,82.5,163.6,120.08
2016,7,15,6,0,433.0,49.0,0.9,15.0,122.0,236.75,183.38
2016,7,15,6,15,504.5,56.5,0.85,15.5,169.0,302.36,240.02
2016,7,15,6,30,576.0,64.0,0.8,16.0,216.0,374.93,300.42
2016,7,15,6,45,623.0,70.0,0.8,16.5,266.0,438.94,352.15
2016,7,15,7,0,670.0,76.0,0.8,17.0,316.0,506.43,404.36
2016,7,15,7,15,705.0,81.0,0.8,17.0,367.5,568.04,450.84
2016,7,15,7,30,740.0,86.0,0.8,17.0,419.0,628.53,494.94
2016,7,15,7,45,765.5,89.5,0.8,17.5,469.5,683.96,531.88
2016,7,15,8,0,791.0,93.0,0.8,18.0,520.0,739.17,567.06
2016,7,15,8,15,810.5,96.5,0.8,18.5,568.0,788.91,597.55
2016,7,15,8,30,830.0,100.0,0.8,19.0,616.0,837.32,626.48
2016,7,15,8,45,844.5,103.0,0.8,19.5,660.5,879.1,650.42
2016,7,15,9,0,859.0,106.0,0.8,20.0,705.0,910.01,667.01
2016,7,15,9,15,870.5,108.0,0.8,20.0,745.5,942.76,686.01
2016,7,15,9,30,882.0,110.0,0.8,20.0,786.0,972.69,703.07
2016,7,15,9,45,889.5,113.0,0.8,20.5,821.0,996.81,715.08
2016,7,15,10,0,897.0,116.0,0.8,21.0,856.0,1017.59,725.05
2016,7,15,10,15,903.5,117.0,0.8,21.0,885.0,1031.78,732.42
2016,7,15,10,30,910.0,118.0,0.8,21.0,914.0,1042.42,737.79
2016,7,15,10,45,770.5,208.0,0.8,21.5,894.0,1014.19,718.18
2016,7,15,11,0,631.0,298.0,0.8,22.0,874.0,959.17,680.69
2016,7,15,11,15,780.0,209.0,0.8,22.0,933.0,1002.65,709.81
2016,7,15,11,30,929.0,120.0,0.8,22.0,992.0,1038.91,730.89
2016,7,15,11,45,766.0,229.0,0.85,22.0,952.5,990.98,701.79
2016,7,15,12,0,603.0,338.0,0.9,22.0,913.0,921.59,656.37
2016,7,15,12,15,526.5,373.5,0.95,22.0,875.5,865.15,620.1
2016,7,15,12,30,450.0,409.0,1.0,22.0,838.0,808.59,582.87
2016,7,15,12,45,510.5,380.5,1.05,22.5,864.5,815.7,589.08
2016,7,15,13,0,571.0,352.0,1.1,23.0,891.0,817.7,591.02
2016,7,15,13,15,740.5,239.5,1.15,23.0,928.0,826.64,601.6
2016,7,15,13,30,910.0,127.0,1.2,23.0,965.0,815.68,597.03
2016,7,15,13,45,907.5,125.0,1.25,23.0,944.5,772.55,569.65
2016,7,15,14,0,905.0,123.0,1.3,23.0,924.0,727.16,538.68
2016,7,15,14,15,898.5,121.5,1.35,22.5,896.0,677.59,504.79
2016,7,15,14,30,892.0,120.0,1.4,22.0,868.0,626.5,468.56
2016,7,15,14,45,886.0,116.5,1.5,22.0,835.0,572.75,428.46
2016,7,15,15,0,880.0,113.0,1.6,22.0,802.0,517.92,385.94
2016,7,15,15,15,869.0,111.0,1.65,22.0,762.5,461.3,340.3
2016,7,15,15,30,858.0,109.0,1.7,22.0,723.0,404.57,293.06
2016,7,15,15,45,847.0,105.0,1.75,22.0,680.0,341.2,239.62
2016,7,15,16,0,836.0,101.0,1.8,22.0,637.0,282.8,189.26
2016,7,15,16,15,818.0,98.0,1.85,21.5,589.5,224.63,140.46
2016,7,15,16,30,800.0,95.0,1.9,21.0,542.0,168.24,96.57
2016,7,15,16,45,779.0,90.5,1.95,21.0,493.0,112.54,61.56
2016,7,15,17,0,758.0,86.0,2.0,21.0,444.0,62.88,48.72
2016,7,15,17,15,726.0,81.5,2.05,20.5,393.0,61.13,47.54
2016,7,15,17,30,694.0,77.0,2.1,20.0,342.0,53.96,41.56
2016,7,15,17,45,653.0,71.0,2.15,20.0,291.5,51.07,39.14
2016,7,15,18,0,612.0,65.0,2.2,20.0,241.0,48.05,36.52
2016,7,15,18,15,548.0,58.5,2.2,19.0,192.5,44.38,33.36
2016,7,15,18,30,484.0,52.0,2.2,18.0,144.0,40.64,29.94
2016,7,15,18,45,388.0,42.0,2.2,17.5,102.0,33.58,23.34
2016,7,15,19,0,292.0,32.0,2.2,17.0,60.0,26.26,15.77
2016,7,15,19,15,146.0,16.0,2.2,16.5,30.0,12.87,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.65,13.5,21.5,36.17,0.0
2016,7,16,5,30,233.0,26.0,2.5,14.0,43.0,102.27,53.9
2016,7,16,5,45,344.5,36.0,2.45,14.5,82.5,167.56,123.01
2016,7,16,6,0,456.0,46.0,2.4,15.0,122.0,242.33,188.65
2016,7,16,6,15,526.5,53.5,2.35,15.5,169.5,308.61,247.13
2016,7,16,6,30,597.0,61.0,2.3,16.0,217.0,381.81,309.65
2016,7,16,6,45,644.0,66.5,2.25,17.0,267.5,446.28,362.53
2016,7,16,7,0,691.0,72.0,2.2,18.0,318.0,514.23,415.74
2016,7,16,7,15,725.0,76.5,2.15,18.5,369.5,573.31,460.78
2016,7,16,7,30,759.0,81.0,2.1,19.0,421.0,636.09,506.75
2016,7,16,7,45,785.0,84.0,2.1,19.5,472.0,692.12,544.97
2016,7,16,8,0,811.0,87.0,2.1,20.0,523.0,747.93,581.74
2016,7,16,8,15,830.0,90.0,2.05,20.0,571.5,797.46,613.94
2016,7,16,8,30,849.0,93.0,2.0,20.0,620.0,845.58,644.55
2016,7,16,8,45,865.0,94.5,2.0,20.5,665.5,879.71,664.33
2016,7,16,9,0,881.0,96.0,2.0,21.0,711.0,919.18,687.55
2016,7,16,9,15,892.5,98.0,2.0,21.0,751.5,952.6,707.72
2016,7,16,9,30,904.0,100.0,2.0,21.0,792.0,983.14,725.94
2016,7,16,9,45,911.0,102.5,2.0,21.5,827.0,1006.77,738.21
2016,7,16,10,0,918.0,105.0,2.0,22.0,862.0,1026.98,748.31
2016,7,16,10,15,924.5,106.5,2.05,22.0,891.5,1042.07,757.28
2016,7,16,10,30,931.0,108.0,2.1,22.0,921.0,1053.51,764.09
2016,7,16,10,45,934.5,109.5,2.15,22.5,943.5,1058.2,765.28
2016,7,16,11,0,938.0,111.0,2.2,23.0,966.0,1059.07,764.24
2016,7,16,11,15,941.0,112.0,2.2,23.0,982.0,1055.12,761.17
2016,7,16,11,30,944.0,113.0,2.2,23.0,998.0,1047.36,755.85
2016,7,16,11,45,945.5,113.0,2.25,23.0,1006.5,1033.4,747.34
2016,7,16,12,0,947.0,113.0,2.3,23.0,1015.0,1015.8,736.61
2016,7,16,12,15,947.5,113.0,2.3,22.5,1016.0,993.73,723.91
2016,7,16,12,30,948.0,113.0,2.3,22.0,1017.0,968.26,709.01
2016,7,16,12,45,948.5,111.5,2.35,22.0,1011.0,938.11,690.14
2016,7,16,13,0,949.0,110.0,2.4,22.0,1005.0,904.81,669.09
2016,7,16,13,15,946.5,109.5,2.4,22.0,991.5,866.96,644.42
2016,7,16,13,30,944.0,109.0,2.4,22.0,978.0,826.4,617.77
2016,7,16,13,45,942.0,107.0,2.45,22.0,957.5,782.33,588.81
2016,7,16,14,0,940.0,105.0,2.5,22.0,937.0,735.87,556.37
2016,7,16,14,15,934.5,103.5,2.55,22.0,909.0,685.42,519.47
2016,7,16,14,30,929.0,102.0,2.6,22.0,881.0,633.27,480.25
2016,7,16,14,45,922.0,100.5,2.65,22.0,847.5,578.86,438.09
2016,7,16,15,0,915.0,99.0,2.7,22.0,814.0,523.36,393.7
2016,7,16,15,15,904.5,97.0,2.75,21.5,774.5,465.14,346.47
2016,7,16,15,30,894.0,95.0,2.8,21.0,735.0,406.7,297.41
2016,7,16,15,45,881.5,92.5,2.85,21.0,691.0,347.3,245.8
2016,7,16,16,0,869.0,90.0,2.9,21.0,647.0,288.41,194.13
2016,7,16,16,15,852.0,87.5,2.9,20.5,599.0,229.44,143.92
2016,7,16,16,30,835.0,85.0,2.9,20.0,551.0,164.85,92.97
2016,7,16,16,45,813.0,81.5,2.9,20.0,501.0,107.75,56.97
2016,7,16,17,0,791.0,78.0,2.9,20.0,451.0,57.18,44.03
2016,7,16,17,15,760.5,74.0,2.9,19.5,399.5,55.57,42.92
2016,7,16,17,30,730.0,70.0,2.9,19.0,348.0,53.88,41.67
2016,7,16,17,45,687.5,65.5,2.95,19.0,296.5,51.65,39.81
2016,7,16,18,0,645.0,61.0,3.0,19.0,245.0,45.1,34.09
2016,7,16,18,15,582.5,54.5,3.0,18.0,196.0,41.29,30.77
2016,7,16,18,30,520.0,48.0,3.0,17.0,147.0,37.36,27.18
2016,7,16,18,45,417.0,39.5,3.05,16.5,104.0,31.47,21.59
2016,7,16,19,0,314.0,31.0,3.1,16.0,61.0,25.43,15.05
2016,7,16,19,15,157.0,15.5,3.1,15.5,30.5,12.47,0.0
2016,7,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,126.0,12.0,3.5,12.0,21.0,37.18,0.0
2016,7,17,5,30,252.0,24.0,3.5,12.0,42.0,104.98,52.81
2016,7,17,5,45,367.0,33.5,3.5,12.5,82.0,172.23,127.06
2016,7,17,6,0,482.0,43.0,3.5,13.0,122.0,248.93,195.42
2016,7,17,6,15,550.5,49.5,3.5,13.5,169.5,314.49,254.47
2016,7,17,6,30,619.0,56.0,3.5,14.0,217.0,386.75,317.55
2016,7,17,6,45,665.0,61.0,3.55,15.0,267.5,449.05,370.11
2016,7,17,7,0,711.0,66.0,3.6,16.0,318.0,516.97,424.92
2016,7,17,7,15,743.0,70.0,3.6,16.5,369.0,577.52,472.54
2016,7,17,7,30,775.0,74.0,3.6,17.0,420.0,639.13,519.23
2016,7,17,7,45,798.0,77.0,3.6,17.5,470.0,693.6,557.31
2016,7,17,8,0,821.0,80.0,3.6,18.0,520.0,747.6,594.12
2016,7,17,8,15,838.5,83.0,3.6,18.0,568.0,789.5,622.49
2016,7,17,8,30,856.0,86.0,3.6,18.0,616.0,836.26,654.05
2016,7,17,8,45,870.0,88.0,3.6,18.5,660.5,876.99,679.58
2016,7,17,9,0,884.0,90.0,3.6,19.0,705.0,915.45,703.19
2016,7,17,9,15,894.0,92.0,3.6,19.0,745.0,947.65,723.57
2016,7,17,9,30,904.0,94.0,3.6,19.0,785.0,976.9,741.88
2016,7,17,9,45,909.0,97.0,3.6,19.5,819.0,999.25,754.04
2016,7,17,10,0,914.0,100.0,3.6,20.0,853.0,1018.12,763.88
2016,7,17,10,15,920.0,101.0,3.6,20.0,882.0,1032.24,772.07
2016,7,17,10,30,926.0,102.0,3.6,20.0,911.0,1042.73,777.97
2016,7,17,10,45,930.5,103.0,3.6,20.5,933.5,1047.99,779.05
2016,7,17,11,0,935.0,104.0,3.6,21.0,956.0,1049.48,777.79
2016,7,17,11,15,938.0,105.0,3.65,21.0,971.5,1045.67,775.06
2016,7,17,11,30,941.0,106.0,3.7,21.0,987.0,1038.07,769.98
2016,7,17,11,45,941.5,106.5,3.75,21.0,995.0,1023.78,760.59
2016,7,17,12,0,942.0,107.0,3.8,21.0,1003.0,1005.89,748.91
2016,7,17,12,15,942.5,107.0,3.85,20.5,1004.0,984.0,736.03
2016,7,17,12,30,943.0,107.0,3.9,20.0,1005.0,958.73,720.82
2016,7,17,12,45,935.5,111.0,3.95,20.0,997.0,926.89,699.69
2016,7,17,13,0,928.0,115.0,4.0,20.0,989.0,892.28,676.58
2016,7,17,13,15,925.5,114.0,4.0,20.0,975.0,854.65,650.98
2016,7,17,13,30,923.0,113.0,4.0,20.0,961.0,814.38,623.38
2016,7,17,13,45,919.5,112.0,4.05,20.0,940.5,770.9,593.49
2016,7,17,14,0,916.0,111.0,4.1,20.0,920.0,725.2,560.01
2016,7,17,14,15,910.0,110.0,4.1,19.5,892.5,675.88,523.43
2016,7,17,14,30,904.0,109.0,4.1,19.0,865.0,624.96,484.54
2016,7,17,14,45,896.0,107.0,4.15,19.0,831.5,570.76,441.2
2016,7,17,15,0,888.0,105.0,4.2,19.0,798.0,515.64,395.83
2016,7,17,15,15,877.5,103.0,4.2,18.5,759.5,458.78,348.34
2016,7,17,15,30,867.0,101.0,4.2,18.0,721.0,401.74,299.24
2016,7,17,15,45,852.5,99.0,4.25,18.0,677.0,343.53,247.69
2016,7,17,16,0,838.0,97.0,4.3,18.0,633.0,280.11,191.69
2016,7,17,16,15,820.5,94.5,4.25,17.5,586.0,222.22,141.55
2016,7,17,16,30,803.0,92.0,4.2,17.0,539.0,166.04,96.64
2016,7,17,16,45,777.5,89.0,4.2,17.0,489.0,110.92,61.59
2016,7,17,17,0,752.0,86.0,4.2,17.0,439.0,62.94,49.62
2016,7,17,17,15,720.0,81.5,4.15,16.5,388.0,61.2,48.4
2016,7,17,17,30,688.0,77.0,4.1,16.0,337.0,54.03,42.32
2016,7,17,17,45,641.5,72.0,4.05,15.5,286.5,51.89,40.61
2016,7,17,18,0,595.0,67.0,4.0,15.0,236.0,49.69,38.75
2016,7,17,18,15,530.0,59.5,3.9,14.5,188.0,45.28,34.78
2016,7,17,18,30,465.0,52.0,3.8,14.0,140.0,40.72,30.49
2016,7,17,18,45,365.5,42.0,3.7,13.5,98.5,33.67,23.78
2016,7,17,19,0,266.0,32.0,3.6,13.0,57.0,26.38,15.91
2016,7,17,19,15,133.0,16.0,3.5,12.5,28.5,12.62,0.0
2016,7,17,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,11.0,2.5,11.5,19.5,35.38,0.0
2016,7,18,5,30,244.0,22.0,2.5,12.0,39.0,100.37,46.96
2016,7,18,5,45,356.5,31.5,2.55,12.5,78.0,166.62,122.27
2016,7,18,6,0,469.0,41.0,2.6,13.0,117.0,241.65,189.13
2016,7,18,6,15,537.0,47.5,2.6,13.5,163.5,306.16,247.03
2016,7,18,6,30,605.0,54.0,2.6,14.0,210.0,377.4,308.93
2016,7,18,6,45,652.0,58.5,2.65,14.5,259.5,439.07,361.37
2016,7,18,7,0,699.0,63.0,2.7,15.0,309.0,506.34,416.22
2016,7,18,7,15,731.0,67.0,2.65,15.0,360.0,566.29,463.87
2016,7,18,7,30,763.0,71.0,2.6,15.0,411.0,627.35,510.64
2016,7,18,7,45,787.0,74.0,2.6,15.5,460.5,682.05,548.74
2016,7,18,8,0,811.0,77.0,2.6,16.0,510.0,736.41,585.63
2016,7,18,8,15,829.5,79.5,2.55,16.0,558.0,778.28,613.44
2016,7,18,8,30,848.0,82.0,2.5,16.0,606.0,825.08,644.38
2016,7,18,8,45,862.0,84.0,2.5,16.5,650.0,865.63,669.51
2016,7,18,9,0,876.0,86.0,2.5,17.0,694.0,903.96,692.75
2016,7,18,9,15,887.0,88.0,2.5,17.5,734.5,936.97,712.07
2016,7,18,9,30,898.0,90.0,2.5,18.0,775.0,967.12,729.29
2016,7,18,9,45,906.0,91.5,2.5,18.5,809.5,990.72,742.02
2016,7,18,10,0,914.0,93.0,2.5,19.0,844.0,1010.97,752.56
2016,7,18,10,15,920.0,94.0,2.5,19.0,873.5,1025.2,760.63
2016,7,18,10,30,926.0,95.0,2.5,19.0,903.0,1035.81,766.47
2016,7,18,10,45,932.5,95.0,2.55,19.0,926.0,1042.15,770.21
2016,7,18,11,0,939.0,95.0,2.6,19.0,949.0,1044.72,771.66
2016,7,18,11,15,942.0,95.5,2.65,19.0,965.0,1040.52,768.85
2016,7,18,11,30,945.0,96.0,2.7,19.0,981.0,1032.52,763.72
2016,7,18,11,45,948.5,95.0,2.75,19.0,989.5,1019.74,755.57
2016,7,18,12,0,952.0,94.0,2.8,19.0,998.0,1003.26,745.09
2016,7,18,12,15,952.5,94.0,2.8,19.0,999.5,981.34,730.61
2016,7,18,12,30,953.0,94.0,2.8,19.0,1001.0,955.97,713.91
2016,7,18,12,45,954.5,92.0,2.8,19.0,995.0,926.25,694.29
2016,7,18,13,0,956.0,90.0,2.8,19.0,989.0,893.28,672.44
2016,7,18,13,15,953.5,89.5,2.8,19.0,975.5,855.34,647.1
2016,7,18,13,30,951.0,89.0,2.8,19.0,962.0,814.66,619.7
2016,7,18,13,45,950.0,86.5,2.85,19.0,942.0,770.68,590.04
2016,7,18,14,0,949.0,84.0,2.9,19.0,922.0,724.19,557.43
2016,7,18,14,15,943.5,83.0,2.9,19.0,894.5,673.87,519.51
2016,7,18,14,30,938.0,82.0,2.9,19.0,867.0,621.82,479.27
2016,7,18,14,45,932.5,80.0,2.9,19.0,834.0,567.42,436.08
2016,7,18,15,0,927.0,78.0,2.9,19.0,801.0,511.77,390.55
2016,7,18,15,15,918.0,76.5,2.9,18.5,762.5,454.07,342.63
2016,7,18,15,30,909.0,75.0,2.9,18.0,724.0,395.97,292.76
2016,7,18,15,45,898.0,73.0,2.95,18.0,680.5,336.71,240.26
2016,7,18,16,0,887.0,71.0,3.0,18.0,637.0,277.79,187.56
2016,7,18,16,15,871.5,69.0,3.0,17.5,590.0,218.62,136.21
2016,7,18,16,30,856.0,67.0,3.0,17.0,543.0,160.79,89.97
2016,7,18,16,45,836.0,64.5,3.0,17.0,493.5,103.87,53.96
2016,7,18,17,0,816.0,62.0,3.0,17.0,444.0,53.78,41.62
2016,7,18,17,15,788.5,59.0,3.0,16.5,393.5,51.59,39.97
2016,7,18,17,30,761.0,56.0,3.0,16.0,343.0,43.17,32.74
2016,7,18,17,45,721.0,52.5,3.0,16.0,292.0,41.29,31.14
2016,7,18,18,0,681.0,49.0,3.0,16.0,241.0,39.38,29.45
2016,7,18,18,15,623.5,44.0,2.9,15.5,193.0,36.09,26.49
2016,7,18,18,30,566.0,39.0,2.8,15.0,145.0,32.75,23.34
2016,7,18,18,45,470.0,32.0,2.75,14.5,102.0,27.4,18.21
2016,7,18,19,0,374.0,25.0,2.7,14.0,59.0,20.14,10.64
2016,7,18,19,15,187.0,12.5,2.65,13.5,29.5,9.9,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,5,15,145.0,10.5,2.15,11.5,20.0,39.64,0.0
2016,7,19,5,30,290.0,21.0,2.2,12.0,40.0,111.05,47.81
2016,7,19,5,45,404.5,29.0,2.25,12.5,80.0,179.31,130.86
2016,7,19,6,0,519.0,37.0,2.3,13.0,120.0,253.6,197.77
2016,7,19,6,15,584.5,42.5,2.3,13.5,167.0,318.97,256.66
2016,7,19,6,30,650.0,48.0,2.3,14.0,214.0,390.54,318.9
2016,7,19,6,45,695.5,51.5,2.3,14.5,264.5,454.62,373.04
2016,7,19,7,0,741.0,55.0,2.3,15.0,315.0,521.88,427.48
2016,7,19,7,15,771.0,58.5,2.3,15.5,366.0,581.91,474.13
2016,7,19,7,30,801.0,62.0,2.3,16.0,417.0,637.57,515.05
2016,7,19,7,45,822.5,65.0,2.3,16.5,467.0,691.67,552.23
2016,7,19,8,0,844.0,68.0,2.3,17.0,517.0,745.19,587.99
2016,7,19,8,15,861.0,70.0,2.3,17.0,565.0,792.92,619.91
2016,7,19,8,30,878.0,72.0,2.3,17.0,613.0,839.09,650.25
2016,7,19,8,45,888.0,75.5,2.3,17.5,657.0,878.98,674.53
2016,7,19,9,0,898.0,79.0,2.3,18.0,701.0,916.27,696.71
2016,7,19,9,15,908.0,80.5,2.35,18.0,741.0,948.44,717.01
2016,7,19,9,30,918.0,82.0,2.4,18.0,781.0,977.63,735.3
2016,7,19,9,45,923.5,84.5,2.45,18.5,815.5,1000.4,747.9
2016,7,19,10,0,929.0,87.0,2.5,19.0,850.0,1019.66,758.25
2016,7,19,10,15,934.5,88.5,2.5,18.5,879.0,1034.19,767.94
2016,7,19,10,30,940.0,90.0,2.5,18.0,908.0,1045.02,775.38
2016,7,19,10,45,943.5,91.5,2.55,18.0,930.5,1050.05,778.27
2016,7,19,11,0,947.0,93.0,2.6,18.0,953.0,1051.24,778.83
2016,7,19,11,15,949.5,93.5,2.6,18.0,968.5,1046.53,775.16
2016,7,19,11,30,952.0,94.0,2.6,18.0,984.0,1037.99,769.17
2016,7,19,11,45,954.5,93.5,2.6,18.0,992.5,1024.67,760.18
2016,7,19,12,0,957.0,93.0,2.6,18.0,1001.0,1007.64,748.88
2016,7,19,12,15,957.0,93.0,2.6,18.0,1002.0,985.14,734.07
2016,7,19,12,30,957.0,93.0,2.6,18.0,1003.0,959.2,717.02
2016,7,19,12,45,949.0,97.5,2.65,18.5,995.0,927.21,695.03
2016,7,19,13,0,941.0,102.0,2.7,19.0,987.0,892.38,671.09
2016,7,19,13,15,938.5,101.5,2.75,19.0,973.0,854.8,646.42
2016,7,19,13,30,936.0,101.0,2.8,19.0,959.0,814.52,619.64
2016,7,19,13,45,937.5,96.5,2.85,19.5,939.5,771.03,589.21
2016,7,19,14,0,939.0,92.0,2.9,20.0,920.0,724.89,555.6
2016,7,19,14,15,933.5,91.0,2.95,19.5,892.5,674.89,519.3
2016,7,19,14,30,928.0,90.0,3.0,19.0,865.0,623.2,480.5
2016,7,19,14,45,924.0,86.5,3.1,19.0,832.5,568.68,437.53
2016,7,19,15,0,920.0,83.0,3.2,19.0,800.0,512.8,392.01
2016,7,19,15,15,910.5,81.5,3.2,19.0,761.0,455.14,343.39
2016,7,19,15,30,901.0,80.0,3.2,19.0,722.0,397.15,293.08
2016,7,19,15,45,892.5,76.5,3.25,19.0,679.0,337.77,240.57
2016,7,19,16,0,884.0,73.0,3.3,19.0,636.0,278.48,187.64
2016,7,19,16,15,868.0,71.0,3.3,18.5,589.0,219.29,136.45
2016,7,19,16,30,852.0,69.0,3.3,18.0,542.0,161.51,90.44
2016,7,19,16,45,834.0,65.5,3.3,18.0,493.0,104.11,54.15
2016,7,19,17,0,816.0,62.0,3.3,18.0,444.0,53.78,41.46
2016,7,19,17,15,788.5,59.0,3.25,17.5,393.0,51.6,39.81
2016,7,19,17,30,761.0,56.0,3.2,17.0,342.0,43.21,32.63
2016,7,19,17,45,724.0,52.0,3.2,16.5,291.5,40.95,30.77
2016,7,19,18,0,687.0,48.0,3.2,16.0,241.0,38.62,28.77
2016,7,19,18,15,629.5,43.0,3.1,15.5,192.5,35.29,25.78
2016,7,19,18,30,572.0,38.0,3.0,15.0,144.0,31.92,22.58
2016,7,19,18,45,478.0,31.0,2.95,14.5,101.5,26.54,17.43
2016,7,19,19,0,384.0,24.0,2.9,14.0,59.0,21.05,11.22
2016,7,19,19,15,192.0,12.0,2.85,13.5,29.5,9.5,0.0
2016,7,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,5,15,143.5,10.0,2.65,11.5,19.0,38.81,0.0
2016,7,20,5,30,287.0,20.0,2.7,12.0,38.0,108.69,41.66
2016,7,20,5,45,403.0,28.5,2.75,12.5,78.5,178.23,129.65
2016,7,20,6,0,519.0,37.0,2.8,13.0,119.0,253.43,197.72
2016,7,20,6,15,586.5,42.5,2.8,13.5,166.5,319.73,257.64
2016,7,20,6,30,654.0,48.0,2.8,14.0,214.0,392.44,321.14
2016,7,20,6,45,700.5,52.0,2.8,14.5,265.5,457.93,376.76
2016,7,20,7,0,747.0,56.0,2.8,15.0,317.0,526.72,432.74
2016,7,20,7,15,778.0,59.5,2.75,15.5,368.5,587.75,480.33
2016,7,20,7,30,809.0,63.0,2.7,16.0,420.0,644.46,522.11
2016,7,20,7,45,833.0,65.5,2.65,17.0,471.0,700.19,559.39
2016,7,20,8,0,857.0,68.0,2.6,18.0,522.0,755.53,595.13
2016,7,20,8,15,874.0,70.0,2.6,18.5,570.5,803.8,626.23
2016,7,20,8,30,891.0,72.0,2.6,19.0,619.0,850.47,655.6
2016,7,20,8,45,905.0,73.5,2.6,19.5,664.5,891.99,680.86
2016,7,20,9,0,919.0,75.0,2.6,20.0,710.0,931.14,704.16
2016,7,20,9,15,929.0,76.5,2.6,20.0,751.0,963.91,724.25
2016,7,20,9,30,939.0,78.0,2.6,20.0,792.0,993.62,742.25
2016,7,20,9,45,939.5,84.0,2.65,20.5,826.0,1015.94,754.38
2016,7,20,10,0,940.0,90.0,2.7,21.0,860.0,1034.4,764.07
2016,7,20,10,15,946.0,91.0,2.7,21.0,890.0,1048.97,772.27
2016,7,20,10,30,952.0,92.0,2.7,21.0,920.0,1059.81,778.17
2016,7,20,10,45,959.0,91.5,2.75,21.5,943.5,1066.22,780.38
2016,7,20,11,0,966.0,91.0,2.8,22.0,967.0,1068.77,780.26
2016,7,20,11,15,969.0,91.5,2.8,22.0,983.0,1064.47,776.88
2016,7,20,11,30,972.0,92.0,2.8,22.0,999.0,1056.25,771.17
2016,7,20,11,45,975.0,91.0,2.85,22.0,1008.5,1042.64,762.61
2016,7,20,12,0,978.0,90.0,2.9,22.0,1018.0,1025.24,751.69
2016,7,20,12,15,978.5,90.0,2.95,22.0,1019.0,1002.78,737.52
2016,7,20,12,30,979.0,90.0,3.0,22.0,1020.0,976.75,721.03
2016,7,20,12,45,978.0,90.0,3.05,22.0,1013.5,945.98,701.34
2016,7,20,13,0,977.0,90.0,3.1,22.0,1007.0,911.98,679.41
2016,7,20,13,15,975.0,89.5,3.1,22.0,993.5,873.61,654.04
2016,7,20,13,30,973.0,89.0,3.1,22.0,980.0,832.38,626.56
2016,7,20,13,45,970.5,87.5,3.15,22.0,959.0,787.19,596.37
2016,7,20,14,0,968.0,86.0,3.2,22.0,938.0,739.54,563.28
2016,7,20,14,15,963.0,85.0,3.25,21.5,910.5,688.5,526.42
2016,7,20,14,30,958.0,84.0,3.3,21.0,883.0,635.64,486.95
2016,7,20,14,45,952.5,82.0,3.35,21.0,849.5,580.04,443.18
2016,7,20,15,0,947.0,80.0,3.4,21.0,816.0,523.16,396.97
2016,7,20,15,15,938.0,78.5,3.4,20.5,776.5,464.18,348.23
2016,7,20,15,30,929.0,77.0,3.4,20.0,737.0,404.78,297.49
2016,7,20,15,45,918.5,74.5,3.45,20.0,693.0,343.92,243.86
2016,7,20,16,0,908.0,72.0,3.5,20.0,649.0,283.35,189.97
2016,7,20,16,15,892.5,70.0,3.5,19.5,601.5,222.76,137.71
2016,7,20,16,30,877.0,68.0,3.5,19.0,554.0,163.5,90.68
2016,7,20,16,45,858.0,65.0,3.5,19.0,503.5,104.84,53.93
2016,7,20,17,0,839.0,62.0,3.5,19.0,453.0,53.99,41.47
2016,7,20,17,15,811.5,59.0,3.5,18.5,401.0,51.78,39.81
2016,7,20,17,30,784.0,56.0,3.5,18.0,349.0,43.41,32.67
2016,7,20,17,45,744.0,52.5,3.5,17.5,297.0,41.51,31.13
2016,7,20,18,0,704.0,49.0,3.5,17.0,245.0,39.58,29.5
2016,7,20,18,15,645.5,44.0,3.4,16.5,195.5,36.28,26.52
2016,7,20,18,30,587.0,39.0,3.3,16.0,146.0,32.93,23.36
2016,7,20,18,45,488.0,32.0,3.25,15.5,102.5,27.57,18.21
2016,7,20,19,0,389.0,25.0,3.2,15.0,59.0,22.14,11.83
2016,7,20,19,15,194.5,12.5,3.15,14.5,29.5,9.98,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,5,15,148.5,10.0,2.45,11.5,19.0,39.79,0.0
2016,7,21,5,30,297.0,20.0,2.5,12.0,38.0,110.81,36.38
2016,7,21,5,45,412.5,28.0,2.6,12.5,78.0,180.71,130.83
2016,7,21,6,0,528.0,36.0,2.7,13.0,118.0,255.7,199.16
2016,7,21,6,15,595.0,41.5,2.7,13.5,165.5,322.25,259.39
2016,7,21,6,30,662.0,47.0,2.7,14.0,213.0,395.17,323.11
2016,7,21,6,45,707.5,50.5,2.75,14.5,264.0,459.95,378.27
2016,7,21,7,0,753.0,54.0,2.8,15.0,315.0,527.91,433.77
2016,7,21,7,15,784.0,57.5,2.7,15.5,367.0,589.26,481.45
2016,7,21,7,30,815.0,61.0,2.6,16.0,419.0,646.3,523.12
2016,7,21,7,45,838.5,63.0,2.55,16.5,470.0,701.37,560.86
2016,7,21,8,0,862.0,65.0,2.5,17.0,521.0,756.01,597.18
2016,7,21,8,15,879.0,67.0,2.45,17.5,569.5,804.55,628.17
2016,7,21,8,30,896.0,69.0,2.4,18.0,618.0,851.47,657.32
2016,7,21,8,45,909.5,70.5,2.4,18.5,663.5,892.78,682.39
2016,7,21,9,0,923.0,72.0,2.4,19.0,709.0,931.68,705.47
2016,7,21,9,15,933.5,73.5,2.4,19.0,750.0,965.09,725.95
2016,7,21,9,30,944.0,75.0,2.4,19.0,791.0,995.45,744.33
2016,7,21,9,45,948.5,78.5,2.4,19.5,826.5,1019.0,756.73
2016,7,21,10,0,953.0,82.0,2.4,20.0,862.0,1038.88,766.76
2016,7,21,10,15,959.5,83.0,2.45,20.0,892.0,1054.19,775.94
2016,7,21,10,30,966.0,84.0,2.5,20.0,922.0,1065.74,782.83
2016,7,21,10,45,970.5,84.5,2.55,20.5,945.5,1070.85,784.22
2016,7,21,11,0,975.0,85.0,2.6,21.0,969.0,1072.04,783.27
2016,7,21,11,15,978.5,85.5,2.65,21.0,985.0,1068.28,780.79
2016,7,21,11,30,982.0,86.0,2.7,21.0,1001.0,1060.55,775.92
2016,7,21,11,45,983.5,86.0,2.8,21.0,1010.0,1046.44,767.54
2016,7,21,12,0,985.0,86.0,2.9,21.0,1019.0,1028.51,756.74
2016,7,21,12,15,985.5,86.5,2.95,21.0,1020.5,1006.42,742.78
2016,7,21,12,30,986.0,87.0,3.0,21.0,1022.0,980.73,726.46
2016,7,21,12,45,981.0,89.5,3.05,21.0,1014.5,948.66,705.84
2016,7,21,13,0,976.0,92.0,3.1,21.0,1007.0,913.51,683.08
2016,7,21,13,15,974.0,91.5,3.1,20.5,993.5,875.11,658.87
2016,7,21,13,30,972.0,91.0,3.1,20.0,980.0,833.85,632.42
2016,7,21,13,45,971.0,88.5,3.15,20.0,959.5,788.8,602.11
2016,7,21,14,0,970.0,86.0,3.2,20.0,939.0,741.19,568.83
2016,7,21,14,15,965.0,85.0,3.2,20.0,911.5,689.99,530.35
2016,7,21,14,30,960.0,84.0,3.2,20.0,884.0,636.96,489.47
2016,7,21,14,45,954.5,81.5,3.25,20.0,850.0,580.76,445.16
2016,7,21,15,0,949.0,79.0,3.3,20.0,816.0,523.29,398.39
2016,7,21,15,15,940.0,77.5,3.3,19.5,776.5,464.14,349.36
2016,7,21,15,30,931.0,76.0,3.3,19.0,737.0,404.56,298.31
2016,7,21,15,45,920.0,74.0,3.35,19.0,693.0,343.78,244.55
2016,7,21,16,0,909.0,72.0,3.4,19.0,649.0,283.33,190.59
2016,7,21,16,15,893.5,70.0,3.4,18.5,601.0,222.61,138.04
2016,7,21,16,30,878.0,68.0,3.4,18.0,553.0,163.22,90.79
2016,7,21,16,45,857.5,65.0,3.4,18.0,502.0,104.33,53.92
2016,7,21,17,0,837.0,62.0,3.4,18.0,451.0,53.98,41.64
2016,7,21,17,15,809.5,59.0,3.4,17.5,399.0,51.76,39.97
2016,7,21,17,30,782.0,56.0,3.4,17.0,347.0,43.43,32.84
2016,7,21,17,45,741.5,52.5,3.4,16.5,295.0,41.54,31.3
2016,7,21,18,0,701.0,49.0,3.4,16.0,243.0,39.62,29.66
2016,7,21,18,15,641.5,44.0,3.3,15.5,193.5,36.31,26.67
2016,7,21,18,30,582.0,39.0,3.2,15.0,144.0,32.98,23.48
2016,7,21,18,45,482.5,31.5,3.1,14.5,100.5,27.15,17.9
