Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,0,383.0,24.0,3.0,14.0,57.0,21.2,10.94
2016,7,21,19,15,191.5,12.0,2.95,13.5,28.5,10.91,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,2.8,11.5,18.0,38.87,0.0
2016,7,22,5,30,293.0,19.0,2.8,12.0,36.0,108.21,28.16
2016,7,22,5,45,410.5,27.5,2.8,13.0,76.5,179.49,129.09
2016,7,22,6,0,528.0,36.0,2.8,14.0,117.0,255.56,198.13
2016,7,22,6,15,597.0,42.0,2.75,14.5,166.0,323.6,259.4
2016,7,22,6,30,666.0,48.0,2.7,15.0,215.0,398.26,324.26
2016,7,22,6,45,712.0,52.5,2.7,15.5,266.5,464.82,380.52
2016,7,22,7,0,758.0,57.0,2.7,16.0,318.0,534.62,437.0
2016,7,22,7,15,789.0,60.5,2.65,16.5,370.5,596.32,484.79
2016,7,22,7,30,820.0,64.0,2.6,17.0,423.0,653.62,526.69
2016,7,22,7,45,844.0,66.5,2.6,18.0,474.5,709.92,564.28
2016,7,22,8,0,868.0,69.0,2.6,19.0,526.0,765.81,600.37
2016,7,22,8,15,884.5,71.0,2.6,19.5,575.0,814.19,631.28
2016,7,22,8,30,901.0,73.0,2.6,20.0,624.0,860.89,660.42
2016,7,22,8,45,914.5,75.0,2.6,21.0,669.5,902.95,684.52
2016,7,22,9,0,928.0,77.0,2.6,22.0,715.0,942.57,706.5
2016,7,22,9,15,938.0,78.5,2.65,22.5,756.5,975.62,725.58
2016,7,22,9,30,948.0,80.0,2.7,23.0,798.0,1005.57,742.54
2016,7,22,9,45,953.5,82.5,2.75,23.5,833.0,1028.98,755.16
2016,7,22,10,0,959.0,85.0,2.8,24.0,868.0,1048.75,765.48
2016,7,22,10,15,964.5,86.0,2.85,24.0,898.0,1063.11,773.9
2016,7,22,10,30,970.0,87.0,2.9,24.0,928.0,1073.65,780.03
2016,7,22,10,45,974.0,88.0,3.0,24.0,951.0,1078.78,783.34
2016,7,22,11,0,978.0,89.0,3.1,24.0,974.0,1079.94,784.26
2016,7,22,11,15,981.0,89.5,3.15,24.0,990.0,1075.59,781.33
2016,7,22,11,30,984.0,90.0,3.2,24.0,1006.0,1067.28,776.01
2016,7,22,11,45,985.0,90.0,3.3,24.5,1014.5,1052.58,765.62
2016,7,22,12,0,986.0,90.0,3.4,25.0,1023.0,1034.07,752.87
2016,7,22,12,15,986.5,90.5,3.45,25.0,1024.0,1011.88,738.86
2016,7,22,12,30,987.0,91.0,3.5,25.0,1025.0,986.07,722.51
2016,7,22,12,45,980.0,94.5,3.6,25.0,1017.0,953.07,701.69
2016,7,22,13,0,973.0,98.0,3.7,25.0,1009.0,917.08,678.73
2016,7,22,13,15,970.5,97.5,3.75,25.0,995.0,878.27,653.39
2016,7,22,13,30,968.0,97.0,3.8,25.0,981.0,836.64,625.91
2016,7,22,13,45,964.0,96.5,3.9,25.0,960.0,791.27,595.79
2016,7,22,14,0,960.0,96.0,4.0,25.0,939.0,743.57,562.57
2016,7,22,14,15,954.0,95.0,4.05,24.5,911.0,692.04,525.41
2016,7,22,14,30,948.0,94.0,4.1,24.0,883.0,638.8,485.77
2016,7,22,14,45,940.0,93.0,4.15,24.0,848.5,583.01,442.01
2016,7,22,15,0,932.0,92.0,4.2,24.0,814.0,526.19,396.09
2016,7,22,15,15,922.0,90.0,4.25,24.0,774.0,466.91,346.89
2016,7,22,15,30,912.0,88.0,4.3,24.0,734.0,407.34,296.04
2016,7,22,15,45,898.0,86.5,4.35,24.0,689.5,346.91,243.5
2016,7,22,16,0,884.0,85.0,4.4,24.0,645.0,287.14,191.15
2016,7,22,16,15,867.0,82.5,4.4,23.5,596.5,226.95,140.11
2016,7,22,16,30,850.0,80.0,4.4,23.0,548.0,168.27,94.38
2016,7,22,16,45,826.0,77.0,4.45,23.0,497.0,103.07,52.97
2016,7,22,17,0,802.0,74.0,4.5,23.0,446.0,54.63,41.33
2016,7,22,17,15,771.5,70.5,4.45,22.0,393.5,53.28,40.52
2016,7,22,17,30,741.0,67.0,4.4,21.0,341.0,51.89,39.61
2016,7,22,17,45,695.5,62.5,4.4,20.5,289.0,49.55,37.74
2016,7,22,18,0,650.0,58.0,4.4,20.0,237.0,43.13,32.2
2016,7,22,18,15,584.5,51.5,4.35,19.0,187.5,39.22,28.77
2016,7,22,18,30,519.0,45.0,4.3,18.0,138.0,35.2,25.08
2016,7,22,18,45,411.5,36.0,4.25,17.5,95.5,28.78,18.98
2016,7,22,19,0,304.0,27.0,4.2,17.0,53.0,22.16,11.21
2016,7,22,19,15,152.0,13.5,4.15,16.5,26.5,12.28,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.0,3.05,15.0,16.5,33.81,0.0
2016,7,23,5,30,240.0,20.0,3.0,16.0,33.0,94.67,15.95
2016,7,23,5,45,365.0,29.0,3.0,17.0,72.5,166.55,117.46
2016,7,23,6,0,490.0,38.0,3.0,18.0,112.0,246.02,187.97
2016,7,23,6,15,562.0,44.5,2.95,18.5,160.0,313.44,247.72
2016,7,23,6,30,634.0,51.0,2.9,19.0,208.0,385.87,309.95
2016,7,23,6,45,683.0,56.0,2.85,19.5,259.5,453.12,365.97
2016,7,23,7,0,732.0,61.0,2.8,20.0,311.0,523.95,422.46
2016,7,23,7,15,765.0,64.5,2.8,20.5,363.5,585.81,470.0
2016,7,23,7,30,798.0,68.0,2.8,21.0,416.0,648.79,516.18
2016,7,23,7,45,823.0,71.0,2.8,22.0,467.5,706.01,554.01
2016,7,23,8,0,848.0,74.0,2.8,23.0,519.0,756.55,585.91
2016,7,23,8,15,866.0,76.5,2.8,23.5,568.0,806.0,617.36
2016,7,23,8,30,884.0,79.0,2.8,24.0,617.0,853.92,647.09
2016,7,23,8,45,898.0,80.5,2.8,24.5,663.0,895.28,671.81
2016,7,23,9,0,912.0,82.0,2.8,25.0,709.0,934.29,694.6
2016,7,23,9,15,922.5,84.0,2.85,25.0,750.0,967.97,715.39
2016,7,23,9,30,933.0,86.0,2.9,25.0,791.0,998.62,734.16
2016,7,23,9,45,936.0,90.0,2.95,25.5,825.5,1020.95,746.04
2016,7,23,10,0,939.0,94.0,3.0,26.0,860.0,1039.6,755.61
2016,7,23,10,15,945.0,95.0,3.05,26.0,890.0,1054.16,764.14
2016,7,23,10,30,951.0,96.0,3.1,26.0,920.0,1064.98,770.42
2016,7,23,10,45,955.5,97.5,3.2,26.5,943.0,1071.0,772.69
2016,7,23,11,0,960.0,99.0,3.3,27.0,966.0,1073.09,772.59
2016,7,23,11,15,963.0,99.5,3.4,27.0,982.0,1068.71,770.03
2016,7,23,11,30,966.0,100.0,3.5,27.0,998.0,1060.42,765.12
2016,7,23,11,45,967.0,100.5,3.6,27.0,1007.0,1046.31,756.55
2016,7,23,12,0,968.0,101.0,3.7,27.0,1016.0,1028.45,745.64
2016,7,23,12,15,968.0,101.0,3.8,27.0,1017.0,1005.51,731.44
2016,7,23,12,30,968.0,101.0,3.9,27.0,1018.0,979.06,714.93
2016,7,23,12,45,965.0,102.0,4.0,27.0,1011.0,947.54,694.99
2016,7,23,13,0,962.0,103.0,4.1,27.0,1004.0,912.93,672.87
2016,7,23,13,15,960.0,102.5,4.15,27.0,990.0,874.8,647.96
2016,7,23,13,30,958.0,102.0,4.2,27.0,976.0,833.85,620.94
2016,7,23,13,45,954.5,101.0,4.3,27.0,955.0,788.71,590.96
2016,7,23,14,0,951.0,100.0,4.4,27.0,934.0,741.22,557.79
2016,7,23,14,15,945.5,99.0,4.45,26.5,906.0,690.32,521.19
2016,7,23,14,30,940.0,98.0,4.5,26.0,878.0,637.68,482.2
2016,7,23,14,45,932.5,96.5,4.55,26.0,844.0,582.03,438.79
2016,7,23,15,0,925.0,95.0,4.6,26.0,810.0,525.32,393.2
2016,7,23,15,15,914.5,93.0,4.6,25.5,770.0,466.11,344.92
2016,7,23,15,30,904.0,91.0,4.6,25.0,730.0,406.67,294.91
2016,7,23,15,45,890.5,89.0,4.6,25.0,685.5,346.35,242.53
2016,7,23,16,0,877.0,87.0,4.6,25.0,641.0,286.64,190.34
2016,7,23,16,15,859.5,84.5,4.6,24.5,592.5,226.67,139.7
2016,7,23,16,30,842.0,82.0,4.6,24.0,544.0,161.22,88.79
2016,7,23,16,45,818.5,79.0,4.6,24.0,493.0,103.58,53.61
2016,7,23,17,0,795.0,76.0,4.6,24.0,442.0,56.12,42.44
2016,7,23,17,15,763.5,72.0,4.55,23.5,389.5,54.45,41.27
2016,7,23,17,30,732.0,68.0,4.5,23.0,337.0,52.71,39.99
2016,7,23,17,45,686.0,63.0,4.45,22.5,285.0,49.99,37.79
2016,7,23,18,0,640.0,58.0,4.4,22.0,233.0,43.15,31.93
2016,7,23,18,15,573.0,51.5,4.35,21.0,184.0,39.25,28.53
2016,7,23,18,30,506.0,45.0,4.3,20.0,135.0,35.25,24.86
2016,7,23,18,45,394.0,36.0,4.25,19.0,92.5,28.82,18.84
2016,7,23,19,0,282.0,27.0,4.2,18.0,50.0,22.22,10.87
2016,7,23,19,15,141.0,13.5,4.15,17.5,25.0,12.28,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.0,3.5,15.5,15.0,29.15,0.0
2016,7,24,5,30,195.0,20.0,3.5,16.0,30.0,82.28,5.1
2016,7,24,5,45,321.0,30.0,3.5,17.0,68.5,153.48,107.65
2016,7,24,6,0,447.0,40.0,3.5,18.0,107.0,231.94,177.32
2016,7,24,6,15,522.0,47.5,3.4,18.5,154.0,299.56,237.13
2016,7,24,6,30,597.0,55.0,3.3,19.0,201.0,374.79,301.61
2016,7,24,6,45,650.0,59.5,3.25,19.5,252.5,441.48,357.44
2016,7,24,7,0,703.0,64.0,3.2,20.0,304.0,510.23,412.77
2016,7,24,7,15,737.0,68.5,3.1,20.5,355.5,572.62,460.81
2016,7,24,7,30,771.0,73.0,3.0,21.0,407.0,636.29,507.79
2016,7,24,7,45,798.0,75.5,2.95,22.0,458.5,693.3,545.6
2016,7,24,8,0,825.0,78.0,2.9,23.0,510.0,750.17,582.06
2016,7,24,8,15,844.0,81.0,2.9,23.5,559.0,793.72,609.46
2016,7,24,8,30,863.0,84.0,2.9,24.0,608.0,842.31,639.92
2016,7,24,8,45,878.0,86.0,2.95,24.5,653.5,884.47,665.7
2016,7,24,9,0,893.0,88.0,3.0,25.0,699.0,924.39,689.65
2016,7,24,9,15,904.0,89.5,3.05,25.0,740.5,957.47,710.17
2016,7,24,9,30,915.0,91.0,3.1,25.0,782.0,987.6,728.72
2016,7,24,9,45,923.5,92.5,3.15,25.5,817.5,1012.14,742.15
2016,7,24,10,0,932.0,94.0,3.2,26.0,853.0,1033.27,753.38
2016,7,24,10,15,938.5,95.5,3.25,26.0,883.0,1048.84,762.56
2016,7,24,10,30,945.0,97.0,3.3,26.0,913.0,1060.67,769.49
2016,7,24,10,45,949.5,97.5,3.35,26.5,936.0,1065.6,770.61
2016,7,24,11,0,954.0,98.0,3.4,27.0,959.0,1066.66,769.42
2016,7,24,11,15,957.0,98.5,3.45,27.0,975.0,1062.33,766.46
2016,7,24,11,30,960.0,99.0,3.5,27.0,991.0,1054.11,761.17
2016,7,24,11,45,961.5,99.5,3.6,27.0,999.5,1040.57,752.95
2016,7,24,12,0,963.0,100.0,3.7,27.0,1008.0,1023.29,742.38
2016,7,24,12,15,963.0,100.0,3.75,27.0,1009.0,1000.44,727.88
2016,7,24,12,30,963.0,100.0,3.8,27.0,1010.0,974.1,711.13
2016,7,24,12,45,957.0,103.0,3.85,27.0,1002.5,941.96,690.51
2016,7,24,13,0,951.0,106.0,3.9,27.0,995.0,906.88,667.85
2016,7,24,13,15,948.5,105.5,3.9,26.5,981.0,868.65,643.96
2016,7,24,13,30,946.0,105.0,3.9,26.0,967.0,827.68,617.93
2016,7,24,13,45,941.5,104.5,3.95,26.0,945.5,782.67,587.83
2016,7,24,14,0,937.0,104.0,4.0,26.0,924.0,735.42,554.52
2016,7,24,14,15,931.0,102.5,4.0,25.5,896.0,684.33,517.65
2016,7,24,14,30,925.0,101.0,4.0,25.0,868.0,631.58,478.42
2016,7,24,14,45,916.5,100.0,4.05,25.0,834.0,576.5,435.4
2016,7,24,15,0,908.0,99.0,4.1,25.0,800.0,520.48,390.32
2016,7,24,15,15,897.5,97.0,4.1,24.5,760.5,462.09,342.7
2016,7,24,15,30,887.0,95.0,4.1,24.0,721.0,403.5,293.37
2016,7,24,15,45,873.5,93.0,4.1,24.0,676.5,344.04,241.72
2016,7,24,16,0,860.0,91.0,4.1,24.0,632.0,285.21,190.27
2016,7,24,16,15,842.5,88.0,4.05,23.5,584.5,219.23,134.91
2016,7,24,16,30,825.0,85.0,4.0,23.0,537.0,160.94,89.62
2016,7,24,16,45,803.0,81.5,4.0,23.0,486.5,103.96,54.81
2016,7,24,17,0,781.0,78.0,4.0,23.0,436.0,57.58,43.87
2016,7,24,17,15,749.0,73.5,3.95,22.5,384.0,55.59,42.43
2016,7,24,17,30,717.0,69.0,3.9,22.0,332.0,53.5,40.85
2016,7,24,17,45,674.0,64.0,3.85,21.5,281.0,46.44,34.88
2016,7,24,18,0,631.0,59.0,3.8,21.0,230.0,43.98,32.79
2016,7,24,18,15,564.0,52.0,3.75,20.0,181.0,39.7,29.05
2016,7,24,18,30,497.0,45.0,3.7,19.0,132.0,35.3,25.01
2016,7,24,18,45,388.5,35.5,3.65,18.5,90.0,28.45,18.53
2016,7,24,19,0,280.0,26.0,3.6,18.0,48.0,21.38,9.86
2016,7,24,19,15,140.0,13.0,3.55,17.5,24.0,11.82,0.0
2016,7,24,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,95.0,9.5,2.8,13.5,14.5,28.16,0.0
2016,7,25,5,30,190.0,19.0,2.7,14.0,29.0,79.56,0.0
2016,7,25,5,45,318.0,30.0,2.6,14.5,67.5,152.54,107.15
2016,7,25,6,0,446.0,41.0,2.5,15.0,106.0,232.64,179.31
2016,7,25,6,15,523.0,48.0,2.4,15.5,153.5,300.62,239.77
2016,7,25,6,30,600.0,55.0,2.3,16.0,201.0,376.35,304.89
2016,7,25,6,45,652.5,60.0,2.25,16.5,252.5,443.59,361.2
2016,7,25,7,0,705.0,65.0,2.2,17.0,304.0,512.7,416.7
2016,7,25,7,15,739.5,69.5,2.15,17.5,356.0,575.59,465.03
2016,7,25,7,30,774.0,74.0,2.1,18.0,408.0,639.79,512.29
2016,7,25,7,45,801.5,76.5,2.05,19.0,460.0,697.38,550.14
2016,7,25,8,0,829.0,79.0,2.0,20.0,512.0,754.85,586.57
2016,7,25,8,15,848.0,82.0,1.95,20.5,561.0,798.55,613.32
2016,7,25,8,30,867.0,85.0,1.9,21.0,610.0,847.31,643.01
2016,7,25,8,45,882.5,86.5,1.85,21.5,656.0,889.5,667.48
2016,7,25,9,0,898.0,88.0,1.8,22.0,702.0,929.46,690.01
2016,7,25,9,15,909.0,89.5,1.75,22.5,743.0,962.69,707.74
2016,7,25,9,30,920.0,91.0,1.7,23.0,784.0,992.96,723.33
2016,7,25,9,45,926.0,94.0,1.7,23.5,819.5,1016.85,735.41
2016,7,25,10,0,932.0,97.0,1.7,24.0,855.0,1037.2,745.29
2016,7,25,10,15,938.5,98.0,1.7,24.5,884.5,1052.19,751.86
2016,7,25,10,30,945.0,99.0,1.7,25.0,914.0,1063.46,756.23
2016,7,25,10,45,949.5,100.0,1.7,25.5,937.5,1068.9,757.14
2016,7,25,11,0,954.0,101.0,1.7,26.0,961.0,1070.44,755.84
2016,7,25,11,15,957.0,101.5,1.7,26.0,977.0,1066.06,752.55
2016,7,25,11,30,960.0,102.0,1.7,26.0,993.0,1057.78,747.07
2016,7,25,11,45,962.0,102.0,1.75,26.0,1001.5,1044.17,739.18
2016,7,25,12,0,964.0,102.0,1.8,26.0,1010.0,1026.79,729.04
2016,7,25,12,15,964.0,102.0,1.85,26.0,1011.0,1003.86,715.48
2016,7,25,12,30,964.0,102.0,1.9,26.0,1012.0,977.43,699.72
2016,7,25,12,45,962.0,102.5,1.95,26.5,1005.5,946.33,679.58
2016,7,25,13,0,960.0,103.0,2.0,27.0,999.0,912.09,657.39
2016,7,25,13,15,957.5,102.5,2.0,26.5,985.0,873.52,634.31
2016,7,25,13,30,955.0,102.0,2.0,26.0,971.0,832.17,609.13
2016,7,25,13,45,951.0,101.0,2.05,26.0,949.5,786.66,580.07
2016,7,25,14,0,947.0,100.0,2.1,26.0,928.0,738.86,547.87
2016,7,25,14,15,941.5,99.0,2.15,26.0,900.0,688.02,511.63
2016,7,25,14,30,936.0,98.0,2.2,26.0,872.0,635.43,473.01
2016,7,25,14,45,928.5,96.0,2.25,26.0,838.0,579.42,430.65
2016,7,25,15,0,921.0,94.0,2.3,26.0,804.0,522.36,386.03
2016,7,25,15,15,910.5,92.5,2.35,25.5,764.0,463.65,339.31
2016,7,25,15,30,900.0,91.0,2.4,25.0,724.0,404.7,290.68
2016,7,25,15,45,887.0,88.5,2.45,25.0,679.5,344.21,239.07
2016,7,25,16,0,874.0,86.0,2.5,25.0,635.0,284.3,187.42
2016,7,25,16,15,856.5,83.5,2.5,24.5,586.5,224.39,137.35
2016,7,25,16,30,839.0,81.0,2.5,24.0,538.0,159.03,87.0
2016,7,25,16,45,816.5,77.5,2.55,24.0,487.5,101.14,52.09
2016,7,25,17,0,794.0,74.0,2.6,24.0,437.0,54.76,41.28
2016,7,25,17,15,762.5,70.0,2.55,23.5,384.5,53.03,40.07
2016,7,25,17,30,731.0,66.0,2.5,23.0,332.0,51.23,38.72
2016,7,25,17,45,687.0,61.0,2.5,22.5,280.5,48.46,36.48
2016,7,25,18,0,643.0,56.0,2.5,22.0,229.0,41.73,30.71
2016,7,25,18,15,576.0,49.5,2.45,21.0,180.0,37.77,27.24
2016,7,25,18,30,509.0,43.0,2.4,20.0,131.0,33.7,23.5
2016,7,25,18,45,401.5,34.0,2.35,19.0,89.0,27.22,17.41
2016,7,25,19,0,294.0,25.0,2.3,18.0,47.0,20.55,8.82
2016,7,25,19,15,147.0,12.5,2.25,17.5,23.5,11.37,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.0,0.95,16.5,13.5,28.81,0.0
2016,7,26,5,30,201.0,18.0,0.9,17.0,27.0,81.0,0.0
2016,7,26,5,45,325.0,28.0,0.9,18.0,65.0,152.76,104.48
2016,7,26,6,0,449.0,38.0,0.9,19.0,103.0,230.55,173.52
2016,7,26,6,15,525.0,45.5,0.85,19.5,150.5,298.66,232.23
2016,7,26,6,30,601.0,53.0,0.8,20.0,198.0,374.56,295.12
2016,7,26,6,45,651.0,58.5,0.75,21.0,249.0,441.08,347.71
2016,7,26,7,0,701.0,64.0,0.7,22.0,300.0,509.31,398.9
2016,7,26,7,15,736.0,68.5,0.65,22.5,352.0,572.36,444.39
2016,7,26,7,30,771.0,73.0,0.6,23.0,404.0,636.79,488.6
2016,7,26,7,45,796.5,76.5,0.55,24.0,455.5,694.0,523.25
2016,7,26,8,0,822.0,80.0,0.5,25.0,507.0,750.97,556.33
2016,7,26,8,15,841.0,82.5,0.5,25.5,556.0,800.8,585.41
2016,7,26,8,30,860.0,85.0,0.5,26.0,605.0,841.78,608.19
2016,7,26,8,45,874.0,87.5,0.5,26.5,650.5,883.62,631.16
2016,7,26,9,0,888.0,90.0,0.5,27.0,696.0,923.14,652.24
2016,7,26,9,15,899.5,92.0,0.55,27.5,737.5,957.18,670.72
2016,7,26,9,30,911.0,94.0,0.6,28.0,779.0,988.29,687.36
2016,7,26,9,45,919.5,95.5,0.65,28.5,815.0,1012.78,699.98
2016,7,26,10,0,928.0,97.0,0.7,29.0,851.0,1033.85,710.67
2016,7,26,10,15,934.5,98.5,0.8,29.0,880.5,1049.36,720.69
2016,7,26,10,30,941.0,100.0,0.9,29.0,910.0,1061.15,728.67
2016,7,26,10,45,945.5,101.0,1.0,29.0,933.5,1066.57,733.01
2016,7,26,11,0,950.0,102.0,1.1,29.0,957.0,1068.11,735.19
2016,7,26,11,15,953.0,102.5,1.2,29.0,973.0,1063.72,733.93
2016,7,26,11,30,956.0,103.0,1.3,29.0,989.0,1055.46,730.43
2016,7,26,11,45,957.5,103.5,1.4,29.0,997.5,1041.88,723.76
2016,7,26,12,0,959.0,104.0,1.5,29.0,1006.0,1024.55,714.81
2016,7,26,12,15,959.0,104.0,1.6,29.0,1007.0,1001.67,702.4
2016,7,26,12,30,959.0,104.0,1.7,29.0,1008.0,975.3,687.72
2016,7,26,12,45,950.5,108.0,1.8,29.0,999.0,941.88,668.43
2016,7,26,13,0,942.0,112.0,1.9,29.0,990.0,905.64,647.12
2016,7,26,13,15,939.5,111.5,1.95,29.0,976.0,867.55,623.83
2016,7,26,13,30,937.0,111.0,2.0,29.0,962.0,826.74,598.49
2016,7,26,13,45,932.5,110.0,2.1,29.0,940.5,781.47,570.24
2016,7,26,14,0,928.0,109.0,2.2,29.0,919.0,733.99,538.58
2016,7,26,14,15,922.0,107.5,2.25,28.5,891.0,683.13,503.67
2016,7,26,14,30,916.0,106.0,2.3,28.0,863.0,630.63,466.33
2016,7,26,14,45,908.0,104.5,2.4,28.0,829.0,575.65,425.15
2016,7,26,15,0,900.0,103.0,2.5,28.0,795.0,519.7,381.75
2016,7,26,15,15,889.0,101.0,2.5,27.5,755.0,461.35,335.51
2016,7,26,15,30,878.0,99.0,2.5,27.0,715.0,402.86,287.56
2016,7,26,15,45,864.5,96.0,2.55,27.0,670.5,342.93,236.87
2016,7,26,16,0,851.0,93.0,2.6,27.0,626.0,283.66,186.26
2016,7,26,16,15,832.5,90.0,2.55,26.5,578.0,217.98,132.27
2016,7,26,16,30,814.0,87.0,2.5,26.0,530.0,160.03,88.19
2016,7,26,16,45,790.5,83.5,2.5,26.0,479.5,103.49,54.55
2016,7,26,17,0,767.0,80.0,2.5,26.0,429.0,59.15,44.63
2016,7,26,17,15,734.0,75.5,2.45,25.5,377.0,57.22,43.29
2016,7,26,17,30,701.0,71.0,2.4,25.0,325.0,55.21,41.79
2016,7,26,17,45,656.5,65.0,2.35,24.5,274.0,47.26,35.13
2016,7,26,18,0,612.0,59.0,2.3,24.0,223.0,44.05,32.42
2016,7,26,18,15,544.0,52.0,2.2,23.0,174.5,39.8,28.73
2016,7,26,18,30,476.0,45.0,2.1,22.0,126.0,35.43,24.75
2016,7,26,18,45,371.5,34.5,2.05,21.0,85.0,27.7,17.59
2016,7,26,19,0,267.0,24.0,2.0,20.0,44.0,19.68,7.57
2016,7,26,19,15,133.5,12.0,2.0,19.5,22.0,10.91,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,5,15,101.5,8.0,0.95,19.0,13.0,28.08,0.0
2016,7,27,5,30,203.0,16.0,0.9,19.0,26.0,79.09,0.0
2016,7,27,5,45,322.0,26.5,0.9,19.5,63.0,150.26,101.06
2016,7,27,6,0,441.0,37.0,0.9,20.0,100.0,226.46,169.55
2016,7,27,6,15,516.5,44.5,0.9,20.5,146.5,293.87,227.7
2016,7,27,6,30,592.0,52.0,0.9,21.0,193.0,369.07,290.17
2016,7,27,6,45,637.5,58.5,0.9,22.0,243.0,433.9,341.81
2016,7,27,7,0,683.0,65.0,0.9,23.0,293.0,499.87,391.85
2016,7,27,7,15,718.0,69.0,0.9,23.5,344.5,561.53,437.15
2016,7,27,7,30,753.0,73.0,0.9,24.0,396.0,624.59,481.51
2016,7,27,7,45,775.0,78.0,0.95,24.5,445.5,680.26,517.88
2016,7,27,8,0,797.0,83.0,1.0,25.0,495.0,735.45,553.01
2016,7,27,8,15,816.0,86.0,1.0,25.0,543.5,784.99,583.98
2016,7,27,8,30,835.0,89.0,1.0,25.0,592.0,833.15,613.49
2016,7,27,8,45,847.0,92.5,1.0,25.5,636.0,865.99,631.33
2016,7,27,9,0,859.0,96.0,1.0,26.0,680.0,904.05,652.43
2016,7,27,9,15,870.5,98.0,1.0,26.0,720.5,937.33,671.44
2016,7,27,9,30,882.0,100.0,1.0,26.0,761.0,967.79,688.59
2016,7,27,9,45,868.5,113.5,1.05,26.5,790.0,983.42,696.1
2016,7,27,10,0,855.0,127.0,1.1,27.0,819.0,994.64,701.14
2016,7,27,10,15,862.0,128.5,1.15,27.0,848.0,1009.59,710.01
2016,7,27,10,30,869.0,130.0,1.2,27.0,877.0,1021.08,716.81
2016,7,27,10,45,874.0,131.0,1.25,27.5,899.5,1026.49,718.62
2016,7,27,11,0,879.0,132.0,1.3,28.0,922.0,1028.28,718.41
2016,7,27,11,15,882.5,133.0,1.35,28.0,938.0,1024.92,716.63
2016,7,27,11,30,886.0,134.0,1.4,28.0,954.0,1017.91,712.79
2016,7,27,11,45,889.5,133.5,1.5,28.0,962.5,1005.84,706.71
2016,7,27,12,0,893.0,133.0,1.6,28.0,971.0,990.24,698.46
2016,7,27,12,15,893.0,133.0,1.65,28.0,972.0,968.36,685.62
2016,7,27,12,30,893.0,133.0,1.7,28.0,973.0,943.25,670.76
2016,7,27,12,45,898.5,128.0,1.75,28.0,968.5,915.27,654.02
2016,7,27,13,0,904.0,123.0,1.8,28.0,964.0,884.01,635.08
2016,7,27,13,15,901.0,122.0,1.85,27.5,950.0,846.26,612.98
2016,7,27,13,30,898.0,121.0,1.9,27.0,936.0,805.95,588.88
2016,7,27,13,45,897.0,118.0,1.95,27.0,916.0,762.94,561.44
2016,7,27,14,0,896.0,115.0,2.0,27.0,896.0,717.56,530.33
2016,7,27,14,15,889.0,113.5,2.0,27.0,868.0,667.45,494.43
2016,7,27,14,30,882.0,112.0,2.0,27.0,840.0,615.89,456.49
2016,7,27,14,45,877.5,108.0,2.05,27.0,807.0,562.32,416.2
2016,7,27,15,0,873.0,104.0,2.1,27.0,774.0,507.51,373.57
2016,7,27,15,15,861.5,102.0,2.1,26.5,734.5,450.38,328.28
2016,7,27,15,30,850.0,100.0,2.1,26.0,695.0,393.2,281.4
2016,7,27,15,45,840.0,95.5,2.15,26.0,652.5,334.71,231.82
2016,7,27,16,0,830.0,91.0,2.2,26.0,610.0,270.63,177.5
2016,7,27,16,15,811.0,88.5,2.2,25.5,562.5,212.36,129.19
2016,7,27,16,30,792.0,86.0,2.2,25.0,515.0,156.01,86.3
2016,7,27,16,45,771.5,81.0,2.2,24.5,465.5,99.81,52.75
2016,7,27,17,0,751.0,76.0,2.2,24.0,416.0,56.06,42.4
2016,7,27,17,15,718.5,72.0,2.15,23.5,365.5,54.42,41.27
2016,7,27,17,30,686.0,68.0,2.1,23.0,315.0,52.73,40.02
2016,7,27,17,45,644.5,62.0,2.1,22.5,265.0,44.98,33.48
2016,7,27,18,0,603.0,56.0,2.1,22.0,215.0,41.7,30.67
2016,7,27,18,15,536.5,49.0,2.1,21.0,168.0,37.36,26.87
2016,7,27,18,30,470.0,42.0,2.1,20.0,121.0,32.9,22.77
2016,7,27,18,45,368.5,32.0,2.1,19.5,81.5,25.54,15.85
2016,7,27,19,0,267.0,22.0,2.1,19.0,42.0,17.91,5.83
2016,7,27,19,15,133.5,11.0,2.05,18.5,21.0,10.01,0.0
2016,7,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,8.0,1.1,15.5,12.0,26.85,0.0
2016,7,28,5,30,191.0,16.0,1.0,16.0,24.0,75.54,0.0
2016,7,28,5,45,312.5,26.0,0.95,16.5,60.0,146.79,98.75
2016,7,28,6,0,434.0,36.0,0.9,17.0,96.0,222.76,168.5
2016,7,28,6,15,509.0,43.0,0.85,17.5,142.0,288.94,226.31
2016,7,28,6,30,584.0,50.0,0.8,18.0,188.0,362.85,288.36
2016,7,28,6,45,634.5,55.0,0.75,18.5,238.0,426.01,339.78
2016,7,28,7,0,685.0,60.0,0.7,19.0,288.0,495.49,393.47
2016,7,28,7,15,719.5,64.0,0.7,19.5,338.5,556.84,439.0
2016,7,28,7,30,754.0,68.0,0.7,20.0,389.0,619.6,483.42
2016,7,28,7,45,780.0,71.0,0.7,21.0,439.5,675.86,519.03
2016,7,28,8,0,806.0,74.0,0.7,22.0,490.0,731.98,553.31
2016,7,28,8,15,825.0,77.0,0.7,22.5,538.5,775.01,578.78
2016,7,28,8,30,844.0,80.0,0.7,23.0,587.0,823.13,607.18
2016,7,28,8,45,859.0,82.0,0.75,23.5,632.0,864.88,631.63
2016,7,28,9,0,874.0,84.0,0.8,24.0,677.0,904.44,654.4
2016,7,28,9,15,885.0,85.5,0.85,24.5,717.5,937.2,672.65
2016,7,28,9,30,896.0,87.0,0.9,25.0,758.0,967.08,689.05
2016,7,28,9,45,904.5,88.5,1.0,25.5,793.5,991.43,702.94
2016,7,28,10,0,913.0,90.0,1.1,26.0,829.0,1012.42,714.81
2016,7,28,10,15,919.5,91.5,1.15,26.0,858.0,1027.9,723.86
2016,7,28,10,30,926.0,93.0,1.2,26.0,887.0,1039.72,730.84
2016,7,28,10,45,930.5,93.5,1.25,26.0,910.0,1044.67,733.8
2016,7,28,11,0,935.0,94.0,1.3,26.0,933.0,1045.82,734.64
2016,7,28,11,15,938.0,94.5,1.3,26.0,948.5,1041.63,731.51
2016,7,28,11,30,941.0,95.0,1.3,26.0,964.0,1033.61,726.23
2016,7,28,11,45,942.5,95.5,1.35,26.5,972.5,1020.33,717.32
2016,7,28,12,0,944.0,96.0,1.4,27.0,981.0,1003.34,706.25
2016,7,28,12,15,943.5,96.0,1.45,27.0,981.5,980.37,692.93
2016,7,28,12,30,943.0,96.0,1.5,27.0,982.0,953.97,677.46
2016,7,28,12,45,930.5,103.0,1.55,27.0,972.0,920.42,657.4
2016,7,28,13,0,918.0,110.0,1.6,27.0,962.0,884.23,635.51
2016,7,28,13,15,915.0,109.0,1.6,26.5,948.0,846.07,612.77
2016,7,28,13,30,912.0,108.0,1.6,26.0,934.0,805.29,588.01
2016,7,28,13,45,908.0,106.5,1.65,26.0,913.0,760.89,559.84
2016,7,28,14,0,904.0,105.0,1.7,26.0,892.0,714.32,528.39
2016,7,28,14,15,897.5,104.0,1.7,25.5,864.0,664.62,493.8
2016,7,28,14,30,891.0,103.0,1.7,25.0,836.0,613.38,456.94
2016,7,28,14,45,884.0,100.5,1.75,25.0,802.5,559.28,416.15
2016,7,28,15,0,877.0,98.0,1.8,25.0,769.0,504.18,373.15
2016,7,28,15,15,865.5,96.0,1.8,25.0,730.0,446.83,326.84
2016,7,28,15,30,854.0,94.0,1.8,25.0,691.0,389.43,279.07
2016,7,28,15,45,842.0,90.5,1.85,25.0,647.5,330.89,229.4
2016,7,28,16,0,830.0,87.0,1.9,25.0,604.0,272.89,179.65
2016,7,28,16,15,811.5,84.5,1.9,24.5,556.5,208.73,126.71
2016,7,28,16,30,793.0,82.0,1.9,24.0,509.0,152.39,83.76
2016,7,28,16,45,771.0,77.5,1.9,23.5,460.0,96.42,50.52
2016,7,28,17,0,749.0,73.0,1.9,23.0,411.0,53.86,40.71
2016,7,28,17,15,716.5,69.0,1.9,22.5,360.5,52.14,39.5
2016,7,28,17,30,684.0,65.0,1.9,22.0,310.0,50.35,38.15
2016,7,28,17,45,641.0,59.5,1.9,22.0,260.5,47.18,35.46
2016,7,28,18,0,598.0,54.0,1.9,22.0,211.0,40.17,29.35
2016,7,28,18,15,531.0,47.5,1.85,21.0,164.0,36.19,25.85
2016,7,28,18,30,464.0,41.0,1.8,20.0,117.0,32.11,22.07
2016,7,28,18,45,361.0,31.5,1.75,19.5,78.0,25.17,15.47
2016,7,28,19,0,258.0,22.0,1.7,19.0,39.0,17.99,5.13
2016,7,28,19,15,129.0,11.0,1.65,18.5,19.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,29,5,15,79.5,7.5,0.65,16.0,10.5,23.11,0.0
2016,7,29,5,30,159.0,15.0,0.6,16.0,21.0,55.1,0.0
2016,7,29,5,45,276.5,26.0,0.55,16.5,56.0,135.41,89.72
2016,7,29,6,0,394.0,37.0,0.5,17.0,91.0,208.85,157.41
2016,7,29,6,15,470.0,44.5,0.5,17.5,135.5,273.88,213.83
2016,7,29,6,30,546.0,52.0,0.5,18.0,180.0,346.8,274.79
2016,7,29,6,45,596.0,58.0,0.55,18.5,229.0,411.08,327.22
2016,7,29,7,0,646.0,64.0,0.6,19.0,278.0,479.39,380.57
2016,7,29,7,15,682.5,68.5,0.65,19.5,328.0,538.49,425.01
2016,7,29,7,30,719.0,73.0,0.7,20.0,378.0,601.61,470.63
2016,7,29,7,45,745.5,77.0,0.75,20.5,428.0,658.0,508.34
2016,7,29,8,0,772.0,81.0,0.8,21.0,478.0,714.37,544.95
2016,7,29,8,15,792.5,84.0,0.8,21.0,525.5,764.25,576.62
2016,7,29,8,30,813.0,87.0,0.8,21.0,573.0,812.94,606.92
2016,7,29,8,45,829.0,89.0,0.85,21.5,618.0,846.99,626.69
2016,7,29,9,0,845.0,91.0,0.9,22.0,663.0,886.57,650.02
2016,7,29,9,15,857.0,93.0,0.95,22.5,703.5,920.07,669.09
2016,7,29,9,30,869.0,95.0,1.0,23.0,744.0,950.83,686.34
2016,7,29,9,45,881.5,95.0,1.05,23.5,780.5,976.86,700.54
2016,7,29,10,0,894.0,95.0,1.1,24.0,817.0,999.77,712.82
2016,7,29,10,15,901.0,96.5,1.1,24.0,846.5,1015.51,721.18
2016,7,29,10,30,908.0,98.0,1.1,24.0,876.0,1027.65,727.5
2016,7,29,10,45,914.5,98.0,1.15,24.5,899.5,1033.99,729.94
2016,7,29,11,0,921.0,98.0,1.2,25.0,923.0,1036.58,730.26
2016,7,29,11,15,924.5,98.5,1.2,25.0,939.0,1032.9,727.41
2016,7,29,11,30,928.0,99.0,1.2,25.0,955.0,1025.44,722.46
2016,7,29,11,45,931.0,99.0,1.25,25.0,964.5,1013.21,715.61
2016,7,29,12,0,934.0,99.0,1.3,25.0,974.0,997.28,706.57
2016,7,29,12,15,934.5,99.0,1.35,25.0,975.0,975.37,693.86
2016,7,29,12,30,935.0,99.0,1.4,25.0,976.0,950.03,678.99
2016,7,29,12,45,935.0,98.5,1.45,25.0,970.5,920.44,661.36
2016,7,29,13,0,935.0,98.0,1.5,25.0,965.0,887.67,641.57
2016,7,29,13,15,932.5,97.0,1.55,25.0,951.0,849.36,617.99
2016,7,29,13,30,930.0,96.0,1.6,25.0,937.0,808.34,592.36
2016,7,29,13,45,927.0,95.0,1.65,25.0,916.5,764.42,564.43
2016,7,29,14,0,924.0,94.0,1.7,25.0,896.0,718.16,533.44
2016,7,29,14,15,918.5,92.5,1.7,24.5,869.0,667.74,498.21
2016,7,29,14,30,913.0,91.0,1.7,24.0,842.0,615.65,460.57
2016,7,29,14,45,907.0,89.0,1.7,24.0,808.5,561.41,419.18
2016,7,29,15,0,901.0,87.0,1.7,24.0,775.0,506.0,375.51
2016,7,29,15,15,891.0,85.5,1.7,23.5,736.0,448.4,329.38
2016,7,29,15,30,881.0,84.0,1.7,23.0,697.0,390.55,281.38
2016,7,29,15,45,870.0,81.0,1.7,23.0,654.0,331.18,230.42
2016,7,29,16,0,859.0,78.0,1.7,23.0,611.0,272.19,179.29
2016,7,29,16,15,842.0,75.5,1.7,22.5,564.0,213.14,129.8
2016,7,29,16,30,825.0,73.0,1.7,22.0,517.0,155.65,85.74
2016,7,29,16,45,805.0,69.5,1.7,22.0,467.5,91.57,46.22
2016,7,29,17,0,785.0,66.0,1.7,22.0,418.0,49.03,36.75
2016,7,29,17,15,754.5,62.5,1.65,21.5,367.0,47.47,35.65
2016,7,29,17,30,724.0,59.0,1.6,21.0,316.0,45.85,34.42
2016,7,29,17,45,683.0,54.0,1.6,21.0,266.0,42.89,31.89
2016,7,29,18,0,642.0,49.0,1.6,21.0,216.0,39.84,29.19
2016,7,29,18,15,577.0,43.0,1.55,20.0,168.0,35.72,25.55
2016,7,29,18,30,512.0,37.0,1.5,19.0,120.0,31.52,21.65
2016,7,29,18,45,406.5,28.5,1.45,18.5,80.0,22.7,13.41
2016,7,29,19,0,301.0,20.0,1.4,18.0,40.0,16.29,3.28
2016,7,29,19,15,150.5,10.0,1.3,17.5,20.0,9.1,0.0
2016,7,29,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.0,0.4,13.5,11.0,6.37,0.0
2016,7,30,5,30,200.0,14.0,0.4,14.0,22.0,64.84,0.0
2016,7,30,5,45,329.0,24.0,0.4,14.5,59.0,149.92,98.3
2016,7,30,6,0,458.0,34.0,0.4,15.0,96.0,229.76,173.61
2016,7,30,6,15,534.5,41.0,0.4,15.5,143.0,297.91,233.22
2016,7,30,6,30,611.0,48.0,0.4,16.0,190.0,371.62,295.24
2016,7,30,6,45,661.0,53.0,0.45,16.5,240.5,438.47,349.89
2016,7,30,7,0,711.0,58.0,0.5,17.0,291.0,509.08,405.03
2016,7,30,7,15,745.5,62.0,0.5,17.5,343.0,571.79,451.43
2016,7,30,7,30,780.0,66.0,0.5,18.0,395.0,635.86,496.35
2016,7,30,7,45,804.5,69.0,0.55,18.5,446.0,692.25,533.43
2016,7,30,8,0,829.0,72.0,0.6,19.0,497.0,741.87,564.93
2016,7,30,8,15,847.5,74.5,0.6,19.5,545.5,791.31,594.86
2016,7,30,8,30,866.0,77.0,0.6,20.0,594.0,839.31,623.07
2016,7,30,8,45,880.0,79.0,0.65,20.5,639.5,880.97,647.5
2016,7,30,9,0,894.0,81.0,0.7,21.0,685.0,920.3,670.19
2016,7,30,9,15,904.5,83.0,0.75,21.0,726.0,953.76,690.24
2016,7,30,9,30,915.0,85.0,0.8,21.0,767.0,984.22,708.43
2016,7,30,9,45,922.5,86.5,0.85,21.5,802.5,1007.97,721.09
2016,7,30,10,0,930.0,88.0,0.9,22.0,838.0,1028.26,731.7
2016,7,30,10,15,936.0,89.5,0.9,22.0,867.5,1043.44,739.61
2016,7,30,10,30,942.0,91.0,0.9,22.0,897.0,1054.87,745.39
2016,7,30,10,45,945.5,92.0,0.95,22.0,919.5,1059.39,748.23
2016,7,30,11,0,949.0,93.0,1.0,22.0,942.0,1060.02,748.91
2016,7,30,11,15,951.5,93.5,1.0,22.0,957.5,1055.21,745.39
2016,7,30,11,30,954.0,94.0,1.0,22.0,973.0,1046.52,739.71
2016,7,30,11,45,954.0,95.0,1.05,22.0,981.0,1032.05,731.66
2016,7,30,12,0,954.0,96.0,1.1,22.0,989.0,1013.86,721.4
2016,7,30,12,15,954.0,96.0,1.15,22.0,989.5,991.04,708.29
2016,7,30,12,30,954.0,96.0,1.2,22.0,990.0,964.73,692.96
2016,7,30,12,45,951.0,96.5,1.25,22.0,982.5,932.89,674.03
2016,7,30,13,0,948.0,97.0,1.3,22.0,975.0,897.96,652.98
2016,7,30,13,15,945.5,96.5,1.3,22.0,961.0,859.59,628.79
2016,7,30,13,30,943.0,96.0,1.3,22.0,947.0,818.46,602.59
2016,7,30,13,45,939.5,94.5,1.3,22.0,926.0,773.08,573.3
2016,7,30,14,0,936.0,93.0,1.3,22.0,905.0,725.4,541.09
2016,7,30,14,15,930.0,92.0,1.3,21.5,877.0,674.46,505.54
2016,7,30,14,30,924.0,91.0,1.3,21.0,849.0,621.86,467.56
2016,7,30,14,45,917.5,89.0,1.35,21.0,815.0,566.69,425.8
2016,7,30,15,0,911.0,87.0,1.4,21.0,781.0,510.38,381.6
2016,7,30,15,15,901.0,85.0,1.4,20.5,741.5,451.72,334.43
2016,7,30,15,30,891.0,83.0,1.4,20.0,702.0,392.81,285.31
2016,7,30,15,45,878.5,81.0,1.4,20.0,658.5,333.13,233.75
2016,7,30,16,0,866.0,79.0,1.4,20.0,615.0,273.99,182.12
2016,7,30,16,15,849.0,76.5,1.4,19.5,567.0,214.42,131.83
2016,7,30,16,30,832.0,74.0,1.4,19.0,519.0,156.4,87.09
2016,7,30,16,45,809.5,71.0,1.4,19.0,469.0,92.08,47.43
2016,7,30,17,0,787.0,68.0,1.4,19.0,419.0,50.59,38.59
2016,7,30,17,15,755.5,64.0,1.3,18.5,367.5,48.7,37.2
2016,7,30,17,30,724.0,60.0,1.2,18.0,316.0,46.72,35.65
2016,7,30,17,45,678.5,55.5,1.2,17.5,265.0,44.19,33.54
2016,7,30,18,0,633.0,51.0,1.2,17.0,214.0,41.61,31.29
2016,7,30,18,15,566.0,45.0,1.1,16.5,166.0,34.43,24.82
2016,7,30,18,30,499.0,39.0,1.0,16.0,118.0,30.67,21.19
2016,7,30,18,45,387.5,29.5,0.95,15.5,78.0,23.63,14.34
2016,7,30,19,0,276.0,20.0,0.9,15.0,38.0,16.35,2.3
2016,7,30,19,15,138.0,10.0,0.85,14.5,19.0,9.1,0.0
2016,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.0,1.1,11.5,10.0,6.37,0.0
2016,7,31,5,30,145.0,14.0,1.1,12.0,20.0,50.5,0.0
2016,7,31,5,45,275.0,25.5,1.15,12.5,55.5,133.73,86.86
2016,7,31,6,0,405.0,37.0,1.2,13.0,91.0,213.22,163.34
2016,7,31,6,15,485.0,45.0,1.2,13.0,137.0,281.29,224.46
2016,7,31,6,30,565.0,53.0,1.2,13.0,183.0,357.7,290.83
2016,7,31,6,45,327.5,89.5,1.2,13.5,169.5,297.1,244.15
2016,7,31,7,0,90.0,126.0,1.2,14.0,156.0,193.23,158.03
2016,7,31,7,15,415.5,100.0,1.15,14.5,271.0,399.24,328.97
2016,7,31,7,30,741.0,74.0,1.1,15.0,386.0,618.73,497.75
2016,7,31,7,45,768.5,77.5,1.1,15.5,436.5,676.36,535.03
2016,7,31,8,0,796.0,81.0,1.1,16.0,487.0,733.98,572.8
2016,7,31,8,15,815.5,84.0,1.05,16.5,535.5,784.05,603.57
2016,7,31,8,30,835.0,87.0,1.0,17.0,584.0,832.78,632.59
2016,7,31,8,45,851.5,89.0,1.0,17.5,629.5,867.99,652.6
2016,7,31,9,0,868.0,91.0,1.0,18.0,675.0,908.72,676.11
2016,7,31,9,15,879.0,93.0,1.0,18.5,715.5,941.91,694.26
2016,7,31,9,30,890.0,95.0,1.0,19.0,756.0,972.2,710.43
2016,7,31,9,45,898.5,96.5,1.0,19.5,791.5,996.39,722.62
2016,7,31,10,0,907.0,98.0,1.0,20.0,827.0,1017.22,732.74
2016,7,31,10,15,913.5,99.0,1.0,20.0,856.5,1032.0,740.54
2016,7,31,10,30,920.0,100.0,1.0,20.0,886.0,1043.12,746.25
2016,7,31,10,45,926.0,100.5,1.05,20.5,909.5,1049.46,748.77
2016,7,31,11,0,932.0,101.0,1.1,21.0,933.0,1051.99,749.12
2016,7,31,11,15,935.0,101.5,1.15,21.0,948.5,1047.65,746.82
2016,7,31,11,30,938.0,102.0,1.2,21.0,964.0,1039.48,742.33
2016,7,31,11,45,940.5,101.5,1.25,21.5,973.0,1026.0,733.25
2016,7,31,12,0,943.0,101.0,1.3,22.0,982.0,1008.8,721.98
2016,7,31,12,15,943.0,101.5,1.35,22.0,983.0,986.6,709.01
2016,7,31,12,30,943.0,102.0,1.4,22.0,984.0,960.93,693.83
2016,7,31,12,45,941.5,101.5,1.45,22.0,977.0,929.63,674.98
2016,7,31,13,0,940.0,101.0,1.5,22.0,970.0,895.22,653.98
2016,7,31,13,15,937.5,100.5,1.55,21.5,956.0,857.02,631.48
2016,7,31,13,30,935.0,100.0,1.6,21.0,942.0,816.08,606.79
2016,7,31,13,45,932.5,98.0,1.65,21.0,921.0,771.2,577.85
2016,7,31,14,0,930.0,96.0,1.7,21.0,900.0,723.94,545.72
2016,7,31,14,15,924.0,95.0,1.7,21.0,872.5,673.18,508.75
2016,7,31,14,30,918.0,94.0,1.7,21.0,845.0,620.76,469.49
2016,7,31,14,45,911.5,92.0,1.7,21.0,811.0,565.79,427.12
2016,7,31,15,0,905.0,90.0,1.7,21.0,777.0,509.69,382.46
