Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,15,894.5,88.0,1.7,20.5,737.5,451.04,335.02
2016,7,31,15,30,884.0,86.0,1.7,20.0,698.0,392.2,285.72
2016,7,31,15,45,872.0,83.5,1.7,20.0,654.5,332.56,233.97
2016,7,31,16,0,860.0,81.0,1.7,20.0,611.0,273.41,182.17
2016,7,31,16,15,842.5,78.5,1.7,19.5,563.0,214.0,131.94
2016,7,31,16,30,825.0,76.0,1.7,19.0,515.0,156.21,87.41
2016,7,31,16,45,803.0,72.5,1.7,19.0,465.0,91.94,47.91
2016,7,31,17,0,781.0,69.0,1.7,19.0,415.0,51.37,39.27
2016,7,31,17,15,749.0,65.0,1.65,18.5,364.0,49.5,37.9
2016,7,31,17,30,717.0,61.0,1.6,18.0,313.0,47.56,36.38
2016,7,31,17,45,671.5,56.5,1.6,18.0,262.0,45.08,34.24
2016,7,31,18,0,626.0,52.0,1.6,18.0,211.0,42.55,31.96
2016,7,31,18,15,557.5,45.0,1.55,17.5,163.0,34.49,24.73
2016,7,31,18,30,489.0,38.0,1.5,17.0,115.0,29.87,20.36
2016,7,31,18,45,375.0,29.0,1.5,16.5,75.0,23.26,13.84
2016,7,31,19,0,261.0,20.0,1.5,16.0,35.0,16.43,0.85
2016,7,31,19,15,130.5,10.0,1.45,15.5,17.5,9.1,0.0
2016,7,31,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,5,15,51.0,7.5,0.6,11.5,9.0,0.0,0.0
2016,8,1,5,30,102.0,15.0,0.6,12.0,18.0,40.2,0.0
2016,8,1,5,45,232.5,27.5,0.65,13.0,52.5,121.38,76.66
2016,8,1,6,0,363.0,40.0,0.7,14.0,87.0,200.45,152.44
2016,8,1,6,15,447.0,49.0,0.7,14.0,132.5,269.32,213.27
2016,8,1,6,30,531.0,58.0,0.7,14.0,178.0,346.95,279.62
2016,8,1,6,45,590.0,63.5,0.7,14.5,228.5,415.15,335.96
2016,8,1,7,0,649.0,69.0,0.7,15.0,279.0,488.17,393.63
2016,8,1,7,15,687.5,74.0,0.7,15.5,330.5,551.73,441.58
2016,8,1,7,30,726.0,79.0,0.7,16.0,382.0,614.46,487.02
2016,8,1,7,45,757.5,81.5,0.75,16.5,433.5,673.36,527.11
2016,8,1,8,0,789.0,84.0,0.8,17.0,485.0,732.55,566.02
2016,8,1,8,15,809.5,87.0,0.85,17.5,534.0,783.23,598.08
2016,8,1,8,30,830.0,90.0,0.9,18.0,583.0,832.65,628.71
2016,8,1,8,45,848.5,91.5,0.95,18.5,629.5,868.78,649.96
2016,8,1,9,0,867.0,93.0,1.0,19.0,676.0,910.69,674.93
2016,8,1,9,15,879.0,95.5,1.05,19.0,717.5,945.36,696.12
2016,8,1,9,30,891.0,98.0,1.1,19.0,759.0,977.17,715.48
2016,8,1,9,45,897.5,101.0,1.15,19.5,794.0,1001.06,728.42
2016,8,1,10,0,904.0,104.0,1.2,20.0,829.0,1021.5,739.28
2016,8,1,10,15,911.0,105.5,1.2,20.0,859.5,1037.22,747.74
2016,8,1,10,30,918.0,107.0,1.2,20.0,890.0,1049.28,754.06
2016,8,1,10,45,922.5,109.0,1.25,20.5,913.0,1055.58,756.47
2016,8,1,11,0,927.0,111.0,1.3,21.0,936.0,1058.03,756.68
2016,8,1,11,15,930.5,111.5,1.3,21.0,952.5,1054.05,753.6
2016,8,1,11,30,934.0,112.0,1.3,21.0,969.0,1046.24,748.35
2016,8,1,11,45,935.0,113.0,1.35,21.0,978.0,1032.68,740.57
2016,8,1,12,0,936.0,114.0,1.4,21.0,987.0,1015.43,730.57
2016,8,1,12,15,936.5,114.0,1.4,21.0,988.0,993.12,716.63
2016,8,1,12,30,937.0,114.0,1.4,21.0,989.0,967.36,700.57
2016,8,1,12,45,938.5,112.0,1.4,21.0,983.0,937.24,681.73
2016,8,1,13,0,940.0,110.0,1.4,21.0,977.0,903.86,660.76
2016,8,1,13,15,937.0,109.5,1.4,20.5,963.0,865.07,637.35
2016,8,1,13,30,934.0,109.0,1.4,20.0,949.0,823.58,611.87
2016,8,1,13,45,930.5,107.5,1.45,20.0,928.0,778.29,582.89
2016,8,1,14,0,927.0,106.0,1.5,20.0,907.0,730.71,550.45
2016,8,1,14,15,921.0,104.5,1.5,20.0,878.5,679.45,513.3
2016,8,1,14,30,915.0,103.0,1.5,20.0,850.0,626.56,473.86
2016,8,1,14,45,907.0,101.5,1.55,20.0,815.5,571.18,431.62
2016,8,1,15,0,899.0,100.0,1.6,20.0,781.0,514.84,387.08
2016,8,1,15,15,888.0,98.0,1.6,19.5,741.0,456.1,339.6
2016,8,1,15,30,877.0,96.0,1.6,19.0,701.0,397.22,290.31
2016,8,1,15,45,863.0,93.0,1.65,19.0,656.5,336.77,238.11
2016,8,1,16,0,849.0,90.0,1.7,19.0,612.0,277.05,186.0
2016,8,1,16,15,830.5,87.5,1.7,18.5,564.0,211.58,130.99
2016,8,1,16,30,812.0,85.0,1.7,18.0,516.0,153.78,86.44
2016,8,1,16,45,787.0,81.5,1.75,18.0,465.0,96.97,53.13
2016,8,1,17,0,762.0,78.0,1.8,18.0,414.0,58.14,45.34
2016,8,1,17,15,727.5,73.5,1.85,17.5,362.0,56.15,43.89
2016,8,1,17,30,693.0,69.0,1.9,17.0,310.0,49.34,38.1
2016,8,1,17,45,642.5,63.5,1.95,16.5,258.5,46.58,35.78
2016,8,1,18,0,592.0,58.0,2.0,16.0,207.0,43.74,33.27
2016,8,1,18,15,517.5,50.5,2.0,15.5,159.0,39.05,28.95
2016,8,1,18,30,443.0,43.0,2.0,15.0,111.0,34.25,24.32
2016,8,1,18,45,320.5,32.0,2.0,14.5,72.0,26.0,16.15
2016,8,1,19,0,198.0,21.0,2.0,14.0,33.0,17.43,0.0
2016,8,1,19,15,99.0,10.5,2.0,13.5,16.5,9.55,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,11.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,12.0,17.0,41.62,0.0
2016,8,2,5,45,252.5,25.5,1.9,13.0,52.5,125.28,76.81
2016,8,2,6,0,394.0,37.0,1.9,14.0,88.0,209.27,159.52
2016,8,2,6,15,479.5,45.5,1.9,14.5,134.5,279.79,222.62
2016,8,2,6,30,565.0,54.0,1.9,15.0,181.0,359.3,291.3
2016,8,2,6,45,623.5,59.0,1.9,15.5,232.0,428.31,349.58
2016,8,2,7,0,682.0,64.0,1.9,16.0,283.0,499.47,407.27
2016,8,2,7,15,719.5,68.5,1.9,16.5,335.5,563.62,457.08
2016,8,2,7,30,757.0,73.0,1.9,17.0,388.0,629.41,506.0
2016,8,2,7,45,787.0,76.0,1.9,18.0,440.0,689.09,545.91
2016,8,2,8,0,817.0,79.0,1.9,19.0,492.0,748.92,584.56
2016,8,2,8,15,837.0,81.5,1.85,19.5,541.5,799.67,616.32
2016,8,2,8,30,857.0,84.0,1.8,20.0,591.0,841.49,641.16
2016,8,2,8,45,874.5,85.5,1.8,20.5,638.0,885.4,667.47
2016,8,2,9,0,892.0,87.0,1.8,21.0,685.0,927.21,691.88
2016,8,2,9,15,903.5,89.0,1.8,21.5,726.5,961.55,711.01
2016,8,2,9,30,915.0,91.0,1.8,22.0,768.0,992.92,728.07
2016,8,2,9,45,922.5,93.5,1.85,22.5,804.0,1017.75,741.5
2016,8,2,10,0,930.0,96.0,1.9,23.0,840.0,1039.08,752.75
2016,8,2,10,15,936.5,97.0,1.9,23.0,870.0,1054.09,760.86
2016,8,2,10,30,943.0,98.0,1.9,23.0,900.0,1065.35,766.77
2016,8,2,10,45,947.5,99.0,1.95,23.5,923.5,1070.73,768.36
2016,8,2,11,0,952.0,100.0,2.0,24.0,947.0,1072.2,767.69
2016,8,2,11,15,955.5,100.5,2.05,24.0,963.5,1068.19,765.24
2016,8,2,11,30,959.0,101.0,2.1,24.0,980.0,1060.24,760.49
2016,8,2,11,45,960.5,101.5,2.2,24.5,988.5,1046.43,751.32
2016,8,2,12,0,962.0,102.0,2.3,25.0,997.0,1028.82,739.82
2016,8,2,12,15,962.0,102.0,2.4,25.0,998.0,1005.59,726.19
2016,8,2,12,30,962.0,102.0,2.5,25.0,999.0,978.82,710.23
2016,8,2,12,45,954.0,106.0,2.6,25.5,990.5,945.41,688.47
2016,8,2,13,0,946.0,110.0,2.7,26.0,982.0,909.11,664.71
2016,8,2,13,15,943.0,109.5,2.75,26.0,967.5,870.03,639.84
2016,8,2,13,30,940.0,109.0,2.8,26.0,953.0,828.22,612.88
2016,8,2,13,45,935.5,108.0,2.9,26.0,931.5,782.31,583.12
2016,8,2,14,0,931.0,107.0,3.0,26.0,910.0,734.17,549.91
2016,8,2,14,15,925.0,106.0,3.05,25.5,881.0,683.06,513.7
2016,8,2,14,30,919.0,105.0,3.1,25.0,852.0,630.29,475.02
2016,8,2,14,45,910.0,103.5,3.15,25.0,817.5,574.06,431.59
2016,8,2,15,0,901.0,102.0,3.2,25.0,783.0,516.97,386.08
2016,8,2,15,15,889.5,99.5,3.25,25.0,742.5,457.38,337.25
2016,8,2,15,30,878.0,97.0,3.3,25.0,702.0,397.73,286.91
2016,8,2,15,45,863.0,95.0,3.35,25.0,657.0,337.62,235.19
2016,8,2,16,0,848.0,93.0,3.4,25.0,612.0,272.63,179.48
2016,8,2,16,15,829.0,90.0,3.4,24.5,563.5,212.44,129.29
2016,8,2,16,30,810.0,87.0,3.4,24.0,515.0,154.19,85.19
2016,8,2,16,45,783.5,83.5,3.45,23.5,463.5,97.36,52.85
2016,8,2,17,0,757.0,80.0,3.5,23.0,412.0,59.76,45.81
2016,8,2,17,15,721.5,75.5,3.45,22.5,359.5,57.84,44.43
2016,8,2,17,30,686.0,71.0,3.4,22.0,307.0,50.91,38.64
2016,8,2,17,45,634.0,65.0,3.4,21.5,255.5,47.82,36.08
2016,8,2,18,0,582.0,59.0,3.4,21.0,204.0,44.63,33.3
2016,8,2,18,15,504.5,51.0,3.3,20.0,156.0,39.56,28.78
2016,8,2,18,30,427.0,43.0,3.2,19.0,108.0,34.35,23.91
2016,8,2,18,45,300.5,31.5,3.15,18.0,69.0,25.63,15.4
2016,8,2,19,0,174.0,20.0,3.1,17.0,30.0,16.57,0.0
2016,8,2,19,15,87.0,10.0,3.05,16.5,15.0,9.1,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,6.0,1.2,14.5,7.5,0.0,0.0
2016,8,3,5,30,108.0,12.0,1.1,15.0,15.0,39.01,0.0
2016,8,3,5,45,245.5,24.5,1.05,16.0,49.5,121.44,70.62
2016,8,3,6,0,383.0,37.0,1.0,17.0,84.0,205.22,153.78
2016,8,3,6,15,468.5,45.5,0.95,17.5,130.5,275.18,215.11
2016,8,3,6,30,554.0,54.0,0.9,18.0,177.0,354.13,281.53
2016,8,3,6,45,610.0,60.0,0.85,19.0,228.0,422.45,336.69
2016,8,3,7,0,666.0,66.0,0.8,20.0,279.0,495.35,392.49
2016,8,3,7,15,704.5,71.0,0.75,20.5,331.0,557.11,438.04
2016,8,3,7,30,743.0,76.0,0.7,21.0,383.0,623.57,484.76
2016,8,3,7,45,772.0,79.5,0.7,21.5,435.0,682.6,523.16
2016,8,3,8,0,801.0,83.0,0.7,22.0,487.0,741.7,560.35
2016,8,3,8,15,821.5,86.0,0.7,22.5,536.0,792.92,591.14
2016,8,3,8,30,842.0,89.0,0.7,23.0,585.0,842.83,620.35
2016,8,3,8,45,857.5,91.5,0.7,23.5,631.0,877.89,639.34
2016,8,3,9,0,873.0,94.0,0.7,24.0,677.0,918.51,661.75
2016,8,3,9,15,885.0,96.0,0.8,24.5,718.5,952.78,681.74
2016,8,3,9,30,897.0,98.0,0.9,25.0,760.0,984.17,699.89
2016,8,3,9,45,900.5,103.0,1.0,25.5,795.0,1007.47,713.03
2016,8,3,10,0,904.0,108.0,1.1,26.0,830.0,1027.14,724.03
2016,8,3,10,15,911.0,109.5,1.2,26.0,860.0,1042.79,734.09
2016,8,3,10,30,918.0,111.0,1.3,26.0,890.0,1054.78,742.03
2016,8,3,10,45,922.0,112.5,1.45,26.0,913.0,1059.95,746.81
2016,8,3,11,0,926.0,114.0,1.6,26.0,936.0,1061.28,749.3
2016,8,3,11,15,929.5,114.5,1.7,26.0,952.5,1057.21,747.73
2016,8,3,11,30,933.0,115.0,1.8,26.0,969.0,1049.3,743.9
2016,8,3,11,45,934.0,116.5,1.9,26.0,977.5,1036.12,736.85
2016,8,3,12,0,935.0,118.0,2.0,26.0,986.0,1019.23,727.51
2016,8,3,12,15,935.0,118.0,2.05,25.5,987.0,996.32,715.16
2016,8,3,12,30,935.0,118.0,2.1,25.0,988.0,969.97,700.58
2016,8,3,12,45,936.5,116.0,2.2,25.0,982.0,939.73,682.53
2016,8,3,13,0,938.0,114.0,2.3,25.0,976.0,906.22,662.17
2016,8,3,13,15,935.5,113.0,2.35,25.0,962.0,867.26,637.54
2016,8,3,13,30,933.0,112.0,2.4,25.0,948.0,825.55,610.83
2016,8,3,13,45,929.5,111.0,2.5,25.0,926.5,780.56,581.9
2016,8,3,14,0,926.0,110.0,2.6,25.0,905.0,733.25,549.34
2016,8,3,14,15,919.5,108.5,2.65,24.5,877.0,681.51,512.84
2016,8,3,14,30,913.0,107.0,2.7,24.0,849.0,628.18,473.9
2016,8,3,14,45,906.0,104.5,2.8,24.0,814.5,572.37,431.02
2016,8,3,15,0,899.0,102.0,2.9,24.0,780.0,515.5,385.82
2016,8,3,15,15,888.0,100.0,2.95,23.5,740.0,456.56,338.07
2016,8,3,15,30,877.0,98.0,3.0,23.0,700.0,397.49,288.54
2016,8,3,15,45,865.0,94.5,3.05,23.0,655.5,337.04,236.2
2016,8,3,16,0,853.0,91.0,3.1,23.0,611.0,271.37,179.52
2016,8,3,16,15,834.0,88.0,3.15,22.5,562.5,210.83,128.75
2016,8,3,16,30,815.0,85.0,3.2,22.0,514.0,152.24,84.2
2016,8,3,16,45,791.5,81.0,3.25,21.5,463.0,94.83,51.47
2016,8,3,17,0,768.0,77.0,3.3,21.0,412.0,57.62,44.36
2016,8,3,17,15,733.0,72.5,3.3,20.5,359.5,55.6,42.88
2016,8,3,17,30,698.0,68.0,3.3,20.0,307.0,53.51,41.25
2016,8,3,17,45,649.0,62.0,3.35,19.5,255.5,45.65,34.5
2016,8,3,18,0,600.0,56.0,3.4,19.0,204.0,42.36,31.6
2016,8,3,18,15,523.5,48.5,3.35,18.0,155.5,37.61,27.31
2016,8,3,18,30,447.0,41.0,3.3,17.0,107.0,32.74,22.69
2016,8,3,18,45,321.0,30.0,3.25,16.5,68.0,24.41,14.33
2016,8,3,19,0,195.0,19.0,3.2,16.0,29.0,15.76,0.0
2016,8,3,19,15,97.5,9.5,3.15,15.5,14.5,8.64,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,15,29.5,6.0,2.3,12.5,7.0,0.0,0.0
2016,8,4,5,30,59.0,12.0,2.3,13.0,14.0,26.27,0.0
2016,8,4,5,45,197.5,26.0,2.35,13.5,47.5,106.27,59.32
2016,8,4,6,0,336.0,40.0,2.4,14.0,81.0,190.36,144.69
2016,8,4,6,15,426.0,50.0,2.4,14.5,127.0,261.62,208.45
2016,8,4,6,30,516.0,60.0,2.4,15.0,173.0,342.37,278.4
2016,8,4,6,45,260.5,83.5,2.45,15.5,140.5,243.42,200.27
2016,8,4,7,0,5.0,107.0,2.5,16.0,108.0,104.11,82.45
2016,8,4,7,15,9.5,125.0,2.45,16.5,129.0,124.17,99.18
2016,8,4,7,30,14.0,143.0,2.4,17.0,150.0,144.62,115.7
2016,8,4,7,45,168.0,168.5,2.35,17.5,253.0,307.29,250.57
2016,8,4,8,0,322.0,194.0,2.3,18.0,356.0,476.15,383.24
2016,8,4,8,15,572.5,146.5,2.25,18.5,469.0,662.27,524.66
2016,8,4,8,30,823.0,99.0,2.2,19.0,582.0,838.97,647.07
2016,8,4,8,45,839.5,101.5,2.15,19.5,628.0,882.54,671.83
2016,8,4,9,0,856.0,104.0,2.1,20.0,674.0,923.95,695.88
2016,8,4,9,15,868.0,106.5,2.1,20.0,715.5,949.29,710.7
2016,8,4,9,30,880.0,109.0,2.1,20.0,757.0,980.77,729.73
2016,8,4,9,45,894.0,108.0,2.15,20.0,794.0,1007.28,745.93
2016,8,4,10,0,908.0,107.0,2.2,20.0,831.0,1030.63,760.16
2016,8,4,10,15,914.0,108.5,2.2,20.0,860.5,1045.32,768.26
2016,8,4,10,30,920.0,110.0,2.2,20.0,890.0,1056.31,774.16
2016,8,4,10,45,925.0,111.0,2.25,20.0,913.0,1061.96,777.41
2016,8,4,11,0,930.0,112.0,2.3,20.0,936.0,1063.76,778.38
2016,8,4,11,15,932.5,112.5,2.25,19.5,951.5,1058.66,775.35
2016,8,4,11,30,935.0,113.0,2.2,19.0,967.0,1049.72,770.02
2016,8,4,11,45,937.5,112.5,2.2,19.0,975.5,1035.96,760.9
2016,8,4,12,0,940.0,112.0,2.2,19.0,984.0,1018.48,749.5
2016,8,4,12,15,939.5,112.0,2.15,19.0,984.5,995.02,733.73
2016,8,4,12,30,939.0,112.0,2.1,19.0,985.0,968.12,715.82
2016,8,4,12,45,936.0,112.5,2.1,19.0,977.0,936.18,695.17
2016,8,4,13,0,933.0,113.0,2.1,19.0,969.0,901.19,672.45
2016,8,4,13,15,929.5,112.5,2.1,18.5,954.0,861.99,647.99
2016,8,4,13,30,926.0,112.0,2.1,18.0,939.0,820.14,621.44
2016,8,4,13,45,923.0,109.5,2.1,18.0,918.0,774.38,590.68
2016,8,4,14,0,920.0,107.0,2.1,18.0,897.0,726.31,556.44
2016,8,4,14,15,913.5,105.5,2.1,18.0,868.0,674.81,518.17
2016,8,4,14,30,907.0,104.0,2.1,18.0,839.0,621.73,477.65
2016,8,4,14,45,899.0,102.0,2.1,18.0,804.5,566.08,433.96
2016,8,4,15,0,891.0,100.0,2.1,18.0,770.0,509.49,388.1
2016,8,4,15,15,879.5,98.0,2.1,17.5,729.5,450.74,339.74
2016,8,4,15,30,868.0,96.0,2.1,17.0,689.0,391.94,289.66
2016,8,4,15,45,854.0,93.0,2.1,17.0,644.5,331.78,236.8
2016,8,4,16,0,840.0,90.0,2.1,17.0,600.0,266.65,179.74
2016,8,4,16,15,821.0,87.0,2.1,16.5,551.5,206.85,128.76
2016,8,4,16,30,802.0,84.0,2.1,16.0,503.0,149.01,84.11
2016,8,4,16,45,776.5,80.0,2.15,16.0,452.5,92.28,51.37
2016,8,4,17,0,751.0,76.0,2.2,16.0,402.0,56.82,44.6
2016,8,4,17,15,716.0,71.5,2.2,15.5,350.0,54.79,43.08
2016,8,4,17,30,681.0,67.0,2.2,15.0,298.0,48.08,37.31
2016,8,4,17,45,630.5,61.5,2.2,14.5,247.0,45.27,34.92
2016,8,4,18,0,580.0,56.0,2.2,14.0,196.0,42.39,32.32
2016,8,4,18,15,504.0,48.0,2.15,13.5,149.0,37.23,27.52
2016,8,4,18,30,428.0,40.0,2.1,13.0,102.0,31.92,22.36
2016,8,4,18,45,303.5,28.5,2.1,13.0,64.0,23.12,13.32
2016,8,4,19,0,179.0,17.0,2.1,13.0,26.0,13.96,0.0
2016,8,4,19,15,89.5,8.5,2.05,12.5,13.0,7.73,0.0
2016,8,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,32.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,8,5,5,30,64.0,10.0,1.2,12.0,12.0,25.75,0.0
2016,8,5,5,45,189.5,24.5,1.25,12.5,44.0,101.38,53.18
2016,8,5,6,0,315.0,39.0,1.3,13.0,76.0,181.6,137.75
2016,8,5,6,15,402.5,49.5,1.3,13.0,121.0,251.04,200.13
2016,8,5,6,30,490.0,60.0,1.3,13.0,166.0,329.82,268.58
2016,8,5,6,45,245.0,80.0,1.3,13.5,133.0,230.96,190.41
2016,8,5,7,0,0.0,100.0,1.3,14.0,100.0,93.68,74.07
2016,8,5,7,15,3.0,118.0,1.3,14.5,119.5,112.6,90.0
2016,8,5,7,30,6.0,136.0,1.3,15.0,139.0,131.78,105.54
2016,8,5,7,45,28.5,168.0,1.3,15.5,182.5,191.32,154.33
2016,8,5,8,0,51.0,200.0,1.3,16.0,226.0,244.03,196.26
2016,8,5,8,15,416.5,154.5,1.25,16.0,396.0,536.34,430.39
2016,8,5,8,30,782.0,109.0,1.2,16.0,566.0,815.87,629.76
2016,8,5,8,45,797.5,113.0,1.2,16.5,611.5,859.04,652.69
2016,8,5,9,0,813.0,117.0,1.2,17.0,657.0,900.09,676.71
2016,8,5,9,15,826.0,119.5,1.2,17.5,698.0,934.7,696.12
2016,8,5,9,30,839.0,122.0,1.2,18.0,739.0,966.57,713.58
2016,8,5,9,45,836.5,131.5,1.25,18.5,771.5,988.12,725.14
2016,8,5,10,0,834.0,141.0,1.3,19.0,804.0,1005.9,734.44
2016,8,5,10,15,842.0,143.0,1.35,19.0,833.5,1022.3,744.37
2016,8,5,10,30,850.0,145.0,1.4,19.0,863.0,1035.17,752.18
2016,8,5,10,45,854.0,147.5,1.45,19.5,885.5,1040.9,754.2
2016,8,5,11,0,858.0,150.0,1.5,20.0,908.0,1042.91,754.07
2016,8,5,11,15,861.5,151.0,1.55,20.0,924.0,1039.09,751.86
2016,8,5,11,30,865.0,152.0,1.6,20.0,940.0,1019.5,739.82
2016,8,5,11,45,866.0,153.0,1.65,20.0,948.0,1006.19,732.0
2016,8,5,12,0,867.0,154.0,1.7,20.0,956.0,989.42,721.92
2016,8,5,12,15,867.0,154.0,1.7,20.0,957.0,967.43,707.85
2016,8,5,12,30,867.0,154.0,1.7,20.0,958.0,942.25,691.79
2016,8,5,12,45,864.5,154.0,1.75,20.0,950.5,911.78,672.88
2016,8,5,13,0,862.0,154.0,1.8,20.0,943.0,886.26,657.15
2016,8,5,13,15,858.5,153.0,1.8,20.0,928.5,847.54,631.9
2016,8,5,13,30,855.0,152.0,1.8,20.0,914.0,806.37,604.91
2016,8,5,13,45,849.5,150.5,1.85,20.0,892.5,761.04,574.22
2016,8,5,14,0,844.0,149.0,1.9,20.0,871.0,713.84,540.86
2016,8,5,14,15,836.0,147.0,1.95,19.5,842.5,662.95,504.88
2016,8,5,14,30,828.0,145.0,2.0,19.0,814.0,610.87,466.77
2016,8,5,14,45,819.0,141.5,2.05,19.0,779.5,556.03,424.41
2016,8,5,15,0,810.0,138.0,2.1,19.0,745.0,500.61,380.18
2016,8,5,15,15,796.5,135.0,2.15,19.0,705.0,443.42,333.16
2016,8,5,15,30,783.0,132.0,2.2,19.0,665.0,386.65,285.05
2016,8,5,15,45,768.0,127.0,2.25,19.0,621.0,328.46,234.85
2016,8,5,16,0,753.0,122.0,2.3,19.0,577.0,266.25,181.23
2016,8,5,16,15,730.0,117.5,2.35,18.5,529.0,208.98,133.39
2016,8,5,16,30,707.0,113.0,2.4,18.0,481.0,154.28,91.89
2016,8,5,16,45,681.0,106.5,2.45,18.0,431.5,100.75,60.9
2016,8,5,17,0,655.0,100.0,2.5,18.0,382.0,68.31,54.25
2016,8,5,17,15,615.0,93.5,2.6,17.5,331.0,65.81,52.37
2016,8,5,17,30,575.0,87.0,2.7,17.0,280.0,63.17,50.28
2016,8,5,17,45,520.5,78.5,2.8,16.5,230.5,58.66,46.43
2016,8,5,18,0,466.0,70.0,2.9,16.0,181.0,53.97,42.24
2016,8,5,18,15,385.0,59.0,2.9,15.5,136.0,44.89,33.97
2016,8,5,18,30,304.0,48.0,2.9,15.0,91.0,37.08,26.55
2016,8,5,18,45,192.5,32.5,2.95,15.0,56.0,25.41,14.74
2016,8,5,19,0,81.0,17.0,3.0,15.0,21.0,13.41,0.0
2016,8,5,19,15,40.5,8.5,3.0,14.5,10.5,7.73,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,3.0,11.5,5.0,0.0,0.0
2016,8,6,5,30,41.0,10.0,3.0,12.0,10.0,19.77,0.0
2016,8,6,5,45,169.0,24.5,3.05,12.5,42.0,94.57,45.57
2016,8,6,6,0,297.0,39.0,3.1,13.0,74.0,174.83,132.68
2016,8,6,6,15,387.5,49.5,3.0,13.5,118.5,244.65,195.74
2016,8,6,6,30,478.0,60.0,2.9,14.0,163.0,324.14,265.18
2016,8,6,6,45,542.5,67.0,2.85,15.0,213.0,394.68,325.1
2016,8,6,7,0,607.0,74.0,2.8,16.0,263.0,470.71,386.96
2016,8,6,7,15,648.5,80.0,2.75,16.5,315.0,535.7,438.32
2016,8,6,7,30,690.0,86.0,2.7,17.0,367.0,602.94,489.39
2016,8,6,7,45,722.5,90.0,2.7,17.5,418.5,662.89,532.5
2016,8,6,8,0,755.0,94.0,2.7,18.0,470.0,720.02,571.54
2016,8,6,8,15,777.5,97.5,2.65,18.5,519.0,771.92,605.49
2016,8,6,8,30,800.0,101.0,2.6,19.0,568.0,822.73,637.84
2016,8,6,8,45,817.5,104.0,2.55,19.5,614.0,867.1,664.94
2016,8,6,9,0,835.0,107.0,2.5,20.0,660.0,909.42,690.14
2016,8,6,9,15,847.5,109.5,2.45,20.0,701.0,944.12,711.1
2016,8,6,9,30,860.0,112.0,2.4,20.0,742.0,966.05,723.4
2016,8,6,9,45,876.0,110.5,2.4,20.5,779.5,993.6,738.62
2016,8,6,10,0,892.0,109.0,2.4,21.0,817.0,1018.12,751.7
2016,8,6,10,15,899.0,110.5,2.4,21.0,847.0,1033.61,760.38
2016,8,6,10,30,906.0,112.0,2.4,21.0,877.0,1045.46,766.87
2016,8,6,10,45,909.5,114.0,2.4,21.5,899.5,1050.56,767.68
2016,8,6,11,0,913.0,116.0,2.4,22.0,922.0,1051.83,766.23
2016,8,6,11,15,916.5,117.0,2.45,22.0,938.0,1048.23,763.88
2016,8,6,11,30,920.0,118.0,2.5,22.0,954.0,1040.81,759.22
2016,8,6,11,45,920.5,119.0,2.55,22.5,962.0,1026.65,748.91
2016,8,6,12,0,921.0,120.0,2.6,23.0,970.0,1008.85,736.39
2016,8,6,12,15,921.0,120.0,2.65,23.0,971.0,986.06,722.13
2016,8,6,12,30,921.0,120.0,2.7,23.0,972.0,959.85,705.65
2016,8,6,12,45,917.0,121.0,2.8,23.0,964.5,927.79,685.64
2016,8,6,13,0,913.0,122.0,2.9,23.0,957.0,892.78,663.51
2016,8,6,13,15,910.0,121.5,3.0,23.0,942.5,854.45,638.89
2016,8,6,13,30,907.0,121.0,3.1,23.0,928.0,813.49,612.17
2016,8,6,13,45,902.0,120.0,3.25,23.0,906.0,768.16,582.3
2016,8,6,14,0,897.0,119.0,3.4,23.0,884.0,720.73,548.5
2016,8,6,14,15,890.0,117.5,3.5,22.5,855.5,669.71,511.74
2016,8,6,14,30,883.0,116.0,3.6,22.0,827.0,617.22,472.6
2016,8,6,14,45,874.5,113.5,3.7,22.0,792.5,561.84,429.07
2016,8,6,15,0,866.0,111.0,3.8,22.0,758.0,505.63,383.48
2016,8,6,15,15,854.0,108.5,3.9,21.5,718.0,447.37,335.52
2016,8,6,15,30,842.0,106.0,4.0,21.0,678.0,385.11,282.95
2016,8,6,15,45,828.0,102.5,4.1,21.0,633.5,325.1,230.38
2016,8,6,16,0,814.0,99.0,4.2,21.0,589.0,265.98,178.36
2016,8,6,16,15,793.5,95.5,4.25,20.5,541.0,206.91,128.54
2016,8,6,16,30,773.0,92.0,4.3,20.0,493.0,150.03,85.38
2016,8,6,16,45,750.0,87.0,4.35,19.5,443.0,94.28,54.1
2016,8,6,17,0,727.0,82.0,4.4,19.0,393.0,61.59,48.23
2016,8,6,17,15,689.5,77.0,4.4,18.5,341.0,54.0,41.86
2016,8,6,17,30,652.0,72.0,4.4,18.0,289.0,51.94,40.23
2016,8,6,17,45,604.0,65.0,4.4,17.5,239.0,48.15,36.98
2016,8,6,18,0,556.0,58.0,4.4,17.0,189.0,44.2,33.45
2016,8,6,18,15,475.0,49.5,4.35,16.0,142.0,38.7,28.42
2016,8,6,18,30,394.0,41.0,4.3,15.0,95.0,33.04,22.99
2016,8,6,18,45,269.0,28.5,4.25,14.5,58.5,23.35,12.78
2016,8,6,19,0,144.0,16.0,4.2,14.0,22.0,14.55,0.0
2016,8,6,19,15,72.0,8.0,4.15,13.5,11.0,7.28,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,45,201.0,16.0,3.85,12.5,39.0,95.49,40.94
2016,8,7,6,0,402.0,32.0,3.9,13.0,78.0,207.86,157.3
2016,8,7,6,15,492.0,40.0,3.85,13.5,125.0,280.03,224.0
2016,8,7,6,30,582.0,48.0,3.8,14.0,172.0,361.91,296.37
2016,8,7,6,45,640.5,53.5,3.8,15.0,223.5,429.76,354.9
2016,8,7,7,0,699.0,59.0,3.8,16.0,275.0,505.5,417.11
2016,8,7,7,15,737.0,63.0,3.7,16.5,328.0,570.36,468.75
2016,8,7,7,30,775.0,67.0,3.6,17.0,381.0,636.9,519.04
2016,8,7,7,45,803.5,70.0,3.5,17.5,433.5,696.41,560.75
2016,8,7,8,0,832.0,73.0,3.4,18.0,486.0,755.91,601.14
2016,8,7,8,15,852.0,76.0,3.3,18.5,536.0,800.88,629.84
2016,8,7,8,30,872.0,79.0,3.2,19.0,586.0,851.16,661.67
2016,8,7,8,45,888.5,80.5,3.1,20.0,633.0,894.81,686.73
2016,8,7,9,0,905.0,82.0,3.0,21.0,680.0,936.23,709.62
2016,8,7,9,15,916.0,84.0,2.9,21.5,722.0,970.53,728.54
2016,8,7,9,30,927.0,86.0,2.8,22.0,764.0,1001.77,745.15
2016,8,7,9,45,934.5,88.0,2.75,22.5,800.0,1026.31,757.6
2016,8,7,10,0,942.0,90.0,2.7,23.0,836.0,1047.28,767.71
2016,8,7,10,15,948.5,91.5,2.7,23.0,866.5,1062.97,776.45
2016,8,7,10,30,955.0,93.0,2.7,23.0,897.0,1074.83,782.87
2016,8,7,10,45,960.0,93.5,2.7,23.5,920.5,1080.14,783.73
2016,8,7,11,0,965.0,94.0,2.7,24.0,944.0,1081.47,782.25
2016,8,7,11,15,967.5,94.5,2.75,24.0,960.0,1076.27,778.84
2016,8,7,11,30,970.0,95.0,2.8,24.0,976.0,1067.08,773.06
2016,8,7,11,45,972.0,95.0,2.9,24.5,984.5,1052.93,763.22
2016,8,7,12,0,974.0,95.0,3.0,25.0,993.0,1034.9,750.99
2016,8,7,12,15,974.0,95.0,3.05,25.0,993.5,1011.2,736.16
2016,8,7,12,30,974.0,95.0,3.1,25.0,994.0,983.88,719.01
2016,8,7,12,45,968.5,97.5,3.2,25.0,986.0,950.66,698.29
2016,8,7,13,0,963.0,100.0,3.3,25.0,978.0,914.36,675.36
2016,8,7,13,15,959.5,99.5,3.4,25.0,963.0,873.97,649.44
2016,8,7,13,30,956.0,99.0,3.5,25.0,948.0,830.82,621.34
2016,8,7,13,45,950.5,98.5,3.6,25.0,925.5,783.64,590.1
2016,8,7,14,0,945.0,98.0,3.7,25.0,903.0,734.25,555.58
2016,8,7,14,15,938.5,97.0,3.75,24.5,874.0,681.81,517.76
2016,8,7,14,30,932.0,96.0,3.8,24.0,845.0,627.72,477.45
2016,8,7,14,45,922.5,95.0,3.9,24.0,809.5,570.63,432.75
2016,8,7,15,0,913.0,94.0,4.0,24.0,774.0,512.7,385.92
2016,8,7,15,15,901.5,92.0,4.1,24.0,733.0,452.52,335.88
2016,8,7,15,30,890.0,90.0,4.2,24.0,692.0,392.26,284.3
2016,8,7,15,45,874.5,88.0,4.3,24.0,646.5,331.0,230.98
2016,8,7,16,0,859.0,86.0,4.4,24.0,601.0,270.63,178.28
2016,8,7,16,15,839.5,83.0,4.4,23.5,551.5,203.69,122.57
2016,8,7,16,30,820.0,80.0,4.4,23.0,502.0,144.51,78.18
2016,8,7,16,45,792.5,77.0,4.45,22.5,450.5,87.24,47.25
2016,8,7,17,0,765.0,74.0,4.5,22.0,399.0,55.72,42.58
2016,8,7,17,15,729.0,69.5,4.45,21.5,346.0,53.61,41.0
2016,8,7,17,30,693.0,65.0,4.4,21.0,293.0,51.43,39.29
2016,8,7,17,45,639.5,59.5,4.35,20.5,241.5,44.09,32.97
2016,8,7,18,0,586.0,54.0,4.3,20.0,190.0,41.13,30.34
2016,8,7,18,15,503.5,46.0,4.2,19.0,142.5,35.9,25.59
2016,8,7,18,30,421.0,38.0,4.1,18.0,95.0,30.52,20.47
2016,8,7,18,45,283.0,26.5,4.05,17.5,57.5,21.64,10.85
2016,8,7,19,0,145.0,15.0,4.0,17.0,20.0,13.64,0.0
2016,8,7,19,15,72.5,7.5,3.95,16.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,3.8,14.0,37.0,90.24,32.75
2016,8,8,6,0,367.0,33.0,3.8,15.0,74.0,195.91,146.54
2016,8,8,6,15,458.5,41.0,3.7,15.5,119.0,266.9,211.72
2016,8,8,6,30,550.0,49.0,3.6,16.0,164.0,347.72,282.56
2016,8,8,6,45,609.0,54.5,3.55,16.5,215.0,416.89,342.22
2016,8,8,7,0,668.0,60.0,3.5,17.0,266.0,488.45,401.53
2016,8,8,7,15,707.0,64.5,3.45,17.5,318.0,553.1,452.94
2016,8,8,7,30,746.0,69.0,3.4,18.0,370.0,619.58,503.42
2016,8,8,7,45,777.5,72.0,3.4,19.0,422.0,680.09,545.21
2016,8,8,8,0,809.0,75.0,3.4,20.0,474.0,740.9,585.83
2016,8,8,8,15,829.0,77.5,3.4,20.5,523.0,791.52,619.05
2016,8,8,8,30,849.0,80.0,3.4,21.0,572.0,833.19,645.25
2016,8,8,8,45,865.5,82.0,3.45,21.5,618.5,876.7,672.64
2016,8,8,9,0,882.0,84.0,3.5,22.0,665.0,918.05,698.12
2016,8,8,9,15,894.0,85.5,3.55,22.5,706.5,952.11,718.32
2016,8,8,9,30,906.0,87.0,3.6,23.0,748.0,983.25,736.45
2016,8,8,9,45,916.0,88.0,3.7,23.5,784.0,1008.71,751.03
2016,8,8,10,0,926.0,89.0,3.8,24.0,820.0,1030.77,763.39
2016,8,8,10,15,932.5,90.5,3.85,24.0,850.5,1046.31,772.64
2016,8,8,10,30,939.0,92.0,3.9,24.0,881.0,1058.07,779.58
2016,8,8,10,45,944.0,92.5,4.0,24.0,904.0,1063.34,782.76
2016,8,8,11,0,949.0,93.0,4.1,24.0,927.0,1064.69,783.54
2016,8,8,11,15,952.0,94.0,4.15,24.0,943.5,1060.6,780.57
2016,8,8,11,30,955.0,95.0,4.2,24.0,960.0,1052.56,775.16
2016,8,8,11,45,957.5,94.5,4.3,24.0,968.5,1038.55,766.25
2016,8,8,12,0,960.0,94.0,4.4,24.0,977.0,1020.71,754.9
2016,8,8,12,15,960.0,94.0,4.45,24.0,978.0,997.28,739.58
2016,8,8,12,30,960.0,94.0,4.5,24.0,979.0,970.27,721.87
2016,8,8,12,45,958.5,94.0,4.6,24.0,972.0,938.49,701.5
2016,8,8,13,0,957.0,94.0,4.7,24.0,965.0,903.49,678.77
2016,8,8,13,15,954.5,93.5,4.7,24.0,950.0,864.12,652.17
2016,8,8,13,30,952.0,93.0,4.7,24.0,935.0,821.92,623.44
2016,8,8,13,45,947.0,92.5,4.75,24.0,913.0,775.26,591.6
2016,8,8,14,0,942.0,92.0,4.8,24.0,891.0,726.36,556.63
2016,8,8,14,15,935.5,90.5,4.8,23.5,862.5,673.6,517.64
2016,8,8,14,30,929.0,89.0,4.8,23.0,834.0,619.21,476.22
2016,8,8,14,45,921.0,87.5,4.8,23.0,799.0,562.64,430.9
2016,8,8,15,0,913.0,86.0,4.8,23.0,764.0,505.08,383.45
2016,8,8,15,15,902.0,84.5,4.7,22.5,723.5,445.55,333.57
2016,8,8,15,30,891.0,83.0,4.6,22.0,683.0,385.88,282.09
2016,8,8,15,45,877.0,80.5,4.6,22.0,638.0,324.62,228.0
2016,8,8,16,0,863.0,78.0,4.6,22.0,593.0,264.11,174.47
2016,8,8,16,15,844.5,75.0,4.55,21.5,544.0,203.45,123.18
2016,8,8,16,30,826.0,72.0,4.5,21.0,495.0,144.56,78.82
2016,8,8,16,45,801.5,69.0,4.5,21.0,444.0,80.28,42.26
2016,8,8,17,0,777.0,66.0,4.5,21.0,393.0,49.77,37.64
2016,8,8,17,15,742.5,62.0,4.45,20.5,341.0,47.82,36.15
2016,8,8,17,30,708.0,58.0,4.4,20.0,289.0,45.8,34.54
2016,8,8,17,45,656.5,53.0,4.35,19.5,238.0,42.8,31.98
2016,8,8,18,0,605.0,48.0,4.3,19.0,187.0,39.75,29.25
2016,8,8,18,15,524.5,41.0,4.2,18.0,139.5,31.83,22.13
2016,8,8,18,30,444.0,34.0,4.1,17.0,92.0,27.13,17.59
2016,8,8,18,45,302.5,24.0,4.05,16.5,55.5,19.49,8.81
2016,8,8,19,0,161.0,14.0,4.0,16.0,19.0,12.73,0.0
2016,8,8,19,15,80.5,7.0,3.95,15.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,178.0,16.0,2.65,14.5,35.5,87.48,25.01
2016,8,9,6,0,356.0,32.0,2.6,15.0,71.0,190.94,141.9
2016,8,9,6,15,447.5,40.5,2.45,15.5,116.0,261.82,206.86
2016,8,9,6,30,539.0,49.0,2.3,16.0,161.0,342.65,277.08
2016,8,9,6,45,597.5,55.0,2.2,17.0,211.0,411.62,335.16
2016,8,9,7,0,656.0,61.0,2.1,18.0,261.0,485.57,394.38
2016,8,9,7,15,695.5,66.0,2.0,18.5,313.0,547.81,442.6
2016,8,9,7,30,735.0,71.0,1.9,19.0,365.0,614.77,491.93
2016,8,9,7,45,764.5,74.5,1.8,20.0,416.5,673.99,530.87
2016,8,9,8,0,794.0,78.0,1.7,21.0,468.0,733.36,568.29
2016,8,9,8,15,815.0,81.0,1.65,21.5,517.5,784.89,600.35
2016,8,9,8,30,836.0,84.0,1.6,22.0,567.0,835.15,630.7
2016,8,9,8,45,852.0,86.5,1.55,22.5,613.0,870.6,650.35
2016,8,9,9,0,868.0,89.0,1.5,23.0,659.0,911.65,673.43
2016,8,9,9,15,880.0,91.5,1.55,23.5,700.5,946.48,693.31
2016,8,9,9,30,892.0,94.0,1.6,24.0,742.0,978.4,711.22
2016,8,9,9,45,900.0,96.0,1.65,24.5,778.0,1002.69,724.21
2016,8,9,10,0,908.0,98.0,1.7,25.0,814.0,1023.56,735.1
2016,8,9,10,15,915.0,99.5,1.8,25.0,844.0,1039.28,745.0
2016,8,9,10,30,922.0,101.0,1.9,25.0,874.0,1051.29,752.73
2016,8,9,10,45,925.5,102.5,2.0,25.5,896.5,1055.94,754.51
2016,8,9,11,0,929.0,104.0,2.1,26.0,919.0,1056.71,754.03
2016,8,9,11,15,932.0,104.5,2.2,26.0,935.0,1052.02,751.74
2016,8,9,11,30,935.0,105.0,2.3,26.0,951.0,1043.47,747.13
2016,8,9,11,45,935.5,106.5,2.45,26.0,959.0,1029.65,739.8
2016,8,9,12,0,936.0,108.0,2.6,26.0,967.0,1012.09,730.06
2016,8,9,12,15,936.0,108.0,2.7,26.0,967.5,988.92,716.2
2016,8,9,12,30,936.0,108.0,2.8,26.0,968.0,962.28,700.04
2016,8,9,12,45,931.5,109.5,2.95,26.0,960.0,929.76,680.29
2016,8,9,13,0,927.0,111.0,3.1,26.0,952.0,894.25,658.32
2016,8,9,13,15,924.0,110.5,3.15,26.0,937.5,855.29,633.14
2016,8,9,13,30,921.0,110.0,3.2,26.0,923.0,813.64,605.9
2016,8,9,13,45,914.5,109.5,3.3,26.0,901.0,766.93,575.12
2016,8,9,14,0,908.0,109.0,3.4,26.0,879.0,718.21,540.79
2016,8,9,14,15,901.5,108.0,3.45,25.5,850.0,667.26,504.24
2016,8,9,14,30,895.0,107.0,3.5,25.0,821.0,614.73,465.31
2016,8,9,14,45,883.5,106.0,3.6,25.0,785.5,558.26,421.38
2016,8,9,15,0,872.0,105.0,3.7,25.0,750.0,501.23,375.59
2016,8,9,15,15,860.0,103.0,3.75,25.0,710.0,442.87,327.27
2016,8,9,15,30,848.0,101.0,3.8,25.0,670.0,380.4,274.52
2016,8,9,15,45,829.5,99.0,3.85,25.0,624.5,319.79,222.3
2016,8,9,16,0,811.0,97.0,3.9,25.0,579.0,260.6,171.15
2016,8,9,16,15,790.0,93.5,3.95,24.5,530.0,201.47,122.28
2016,8,9,16,30,769.0,90.0,4.0,24.0,481.0,144.61,80.34
2016,8,9,16,45,738.0,86.5,4.1,23.5,430.0,89.87,51.68
2016,8,9,17,0,707.0,83.0,4.2,23.0,379.0,56.93,43.46
2016,8,9,17,15,667.5,77.5,4.2,22.5,327.5,54.63,41.72
2016,8,9,17,30,628.0,72.0,4.2,22.0,276.0,52.22,39.8
2016,8,9,17,45,567.0,66.0,4.2,21.5,225.0,49.21,37.26
2016,8,9,18,0,506.0,60.0,4.2,21.0,174.0,46.16,34.53
2016,8,9,18,15,419.0,50.0,4.1,20.0,128.5,39.44,28.47
2016,8,9,18,30,332.0,40.0,4.0,19.0,83.0,32.49,21.89
2016,8,9,18,45,204.0,26.5,3.95,18.5,49.0,20.83,9.05
2016,8,9,19,0,76.0,13.0,3.9,18.0,15.0,11.82,0.0
2016,8,9,19,15,38.0,6.5,3.85,17.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.0,2.35,14.5,33.0,79.58,15.03
2016,8,10,6,0,301.0,34.0,2.3,15.0,66.0,172.29,127.28
2016,8,10,6,15,395.0,44.0,2.2,15.5,110.0,243.07,191.83
2016,8,10,6,30,489.0,54.0,2.1,16.0,154.0,324.13,261.99
2016,8,10,6,45,552.0,60.5,2.05,16.5,203.5,393.78,321.22
2016,8,10,7,0,615.0,67.0,2.0,17.0,253.0,468.85,382.34
2016,8,10,7,15,657.0,72.5,1.9,17.5,304.5,533.98,432.97
2016,8,10,7,30,699.0,78.0,1.8,18.0,356.0,601.45,483.07
2016,8,10,7,45,731.5,81.5,1.7,19.0,407.5,658.3,520.94
2016,8,10,8,0,764.0,85.0,1.6,20.0,459.0,718.77,559.49
2016,8,10,8,15,786.0,88.5,1.5,20.5,508.0,770.63,591.51
2016,8,10,8,30,808.0,92.0,1.4,21.0,557.0,821.37,621.74
2016,8,10,8,45,826.0,94.5,1.35,21.5,603.0,865.89,647.46
2016,8,10,9,0,844.0,97.0,1.3,22.0,649.0,899.49,665.45
2016,8,10,9,15,857.0,99.5,1.25,22.0,690.5,934.56,685.48
2016,8,10,9,30,870.0,102.0,1.2,22.0,732.0,966.86,703.43
2016,8,10,9,45,882.0,102.5,1.2,22.5,768.5,992.91,716.75
2016,8,10,10,0,894.0,103.0,1.2,23.0,805.0,1015.74,728.06
2016,8,10,10,15,901.0,104.5,1.2,23.0,835.0,1031.24,736.26
2016,8,10,10,30,908.0,106.0,1.2,23.0,865.0,1043.08,742.37
2016,8,10,10,45,913.0,107.0,1.3,23.5,888.0,1048.59,745.15
2016,8,10,11,0,918.0,108.0,1.4,24.0,911.0,1050.27,745.71
2016,8,10,11,15,921.0,109.0,1.5,24.0,927.0,1046.07,744.18
2016,8,10,11,30,924.0,110.0,1.6,24.0,943.0,1038.03,740.37
2016,8,10,11,45,925.0,110.5,1.7,24.0,951.0,1023.71,732.68
2016,8,10,12,0,926.0,111.0,1.8,24.0,959.0,1005.7,722.69
2016,8,10,12,15,926.0,111.0,1.8,24.0,959.5,982.65,708.2
2016,8,10,12,30,926.0,111.0,1.8,24.0,960.0,956.16,691.57
2016,8,10,12,45,925.0,110.5,1.85,24.0,953.0,924.98,672.5
2016,8,10,13,0,924.0,110.0,1.9,24.0,946.0,890.66,651.27
2016,8,10,13,15,920.5,109.5,1.95,23.5,931.5,851.33,627.75
2016,8,10,13,30,917.0,109.0,2.0,23.0,917.0,809.36,602.09
2016,8,10,13,45,912.5,107.5,2.05,23.0,895.0,763.29,572.07
2016,8,10,14,0,908.0,106.0,2.1,23.0,873.0,715.05,538.46
2016,8,10,14,15,901.5,105.0,2.1,23.0,844.5,664.04,501.09
2016,8,10,14,30,895.0,104.0,2.1,23.0,816.0,611.47,461.51
2016,8,10,14,45,886.5,101.5,2.1,23.0,781.5,555.23,418.03
2016,8,10,15,0,878.0,99.0,2.1,23.0,747.0,498.14,372.48
2016,8,10,15,15,866.5,97.0,2.1,22.5,706.5,439.64,325.0
2016,8,10,15,30,855.0,95.0,2.1,22.0,666.0,381.1,275.86
2016,8,10,15,45,841.0,91.5,2.15,22.0,621.5,320.86,223.85
