Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,0,827.0,88.0,2.2,22.0,577.0,255.81,167.91
2016,8,10,16,15,806.5,85.0,2.2,21.5,528.5,196.23,118.41
2016,8,10,16,30,786.0,82.0,2.2,21.0,480.0,138.81,75.95
2016,8,10,16,45,760.5,78.0,2.2,21.0,429.5,82.84,46.59
2016,8,10,17,0,735.0,74.0,2.2,21.0,379.0,55.85,42.91
2016,8,10,17,15,697.5,69.0,2.2,20.5,327.0,53.36,40.99
2016,8,10,17,30,660.0,64.0,2.2,20.0,275.0,46.37,35.05
2016,8,10,17,45,606.0,58.0,2.2,19.5,225.0,43.09,32.25
2016,8,10,18,0,552.0,52.0,2.2,19.0,175.0,39.73,29.21
2016,8,10,18,15,466.5,43.5,2.15,18.5,128.5,34.02,23.95
2016,8,10,18,30,381.0,35.0,2.1,18.0,82.0,28.16,18.25
2016,8,10,18,45,241.0,23.0,2.05,17.5,48.0,18.74,6.89
2016,8,10,19,0,101.0,11.0,2.0,17.0,14.0,10.01,0.0
2016,8,10,19,15,50.5,5.5,1.9,16.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,158.0,16.0,0.4,14.5,32.5,80.39,6.04
2016,8,11,6,0,316.0,32.0,0.4,15.0,65.0,176.25,128.54
2016,8,11,6,15,410.5,42.0,0.45,15.5,110.0,247.94,193.28
2016,8,11,6,30,505.0,52.0,0.5,16.0,155.0,330.08,262.89
2016,8,11,6,45,563.0,60.0,0.6,16.5,204.5,399.6,320.83
2016,8,11,7,0,621.0,68.0,0.7,17.0,254.0,474.09,380.36
2016,8,11,7,15,663.0,73.5,0.7,17.5,306.0,539.6,429.94
2016,8,11,7,30,705.0,79.0,0.7,18.0,358.0,607.41,479.03
2016,8,11,7,45,733.0,84.0,0.75,18.5,409.0,662.81,516.58
2016,8,11,8,0,761.0,89.0,0.8,19.0,460.0,721.64,555.22
2016,8,11,8,15,783.5,93.0,0.8,19.5,509.5,774.46,587.94
2016,8,11,8,30,806.0,97.0,0.8,20.0,559.0,826.18,619.12
2016,8,11,8,45,820.5,101.0,0.8,20.5,604.5,869.31,643.9
2016,8,11,9,0,835.0,105.0,0.8,21.0,650.0,910.19,666.84
2016,8,11,9,15,848.5,107.5,0.8,21.5,691.5,945.85,686.1
2016,8,11,9,30,862.0,110.0,0.8,22.0,733.0,968.74,697.15
2016,8,11,9,45,880.5,107.5,0.85,22.5,771.5,997.61,713.1
2016,8,11,10,0,899.0,105.0,0.9,23.0,810.0,1023.5,727.06
2016,8,11,10,15,906.5,106.5,0.95,23.0,840.0,1039.5,736.4
2016,8,11,10,30,914.0,108.0,1.0,23.0,870.0,1051.81,743.74
2016,8,11,10,45,917.0,110.0,1.05,23.5,893.0,1056.3,745.04
2016,8,11,11,0,920.0,112.0,1.1,24.0,916.0,1056.91,744.2
2016,8,11,11,15,923.5,113.0,1.15,24.0,932.0,1053.09,742.26
2016,8,11,11,30,927.0,114.0,1.2,24.0,948.0,1045.4,738.11
2016,8,11,11,45,927.0,115.5,1.25,24.0,956.0,1030.95,729.93
2016,8,11,12,0,927.0,117.0,1.3,24.0,964.0,1012.79,719.57
2016,8,11,12,15,927.0,117.0,1.35,24.0,964.5,989.56,706.09
2016,8,11,12,30,927.0,117.0,1.4,24.0,965.0,962.88,690.42
2016,8,11,12,45,917.5,121.5,1.45,24.0,956.0,928.79,669.94
2016,8,11,13,0,908.0,126.0,1.5,24.0,947.0,891.97,647.57
2016,8,11,13,15,905.0,125.0,1.5,23.5,932.0,852.89,624.1
2016,8,11,13,30,902.0,124.0,1.5,23.0,917.0,811.19,598.59
2016,8,11,13,45,896.0,123.5,1.55,23.0,895.0,765.31,569.21
2016,8,11,14,0,890.0,123.0,1.6,23.0,873.0,717.41,535.94
2016,8,11,14,15,883.0,121.5,1.6,22.5,844.0,666.23,499.96
2016,8,11,14,30,876.0,120.0,1.6,22.0,815.0,613.58,461.7
2016,8,11,14,45,866.0,118.0,1.6,22.0,779.5,557.72,418.9
2016,8,11,15,0,856.0,116.0,1.6,22.0,744.0,499.09,372.67
2016,8,11,15,15,843.0,113.0,1.6,21.5,703.5,439.23,324.63
2016,8,11,15,30,830.0,110.0,1.6,21.0,663.0,379.67,275.12
2016,8,11,15,45,812.5,107.0,1.6,21.0,617.5,319.37,223.45
2016,8,11,16,0,795.0,104.0,1.6,21.0,572.0,260.42,172.7
2016,8,11,16,15,773.0,100.0,1.6,20.5,523.0,201.56,124.23
2016,8,11,16,30,751.0,96.0,1.6,20.0,474.0,145.14,82.89
2016,8,11,16,45,720.5,91.5,1.6,20.0,422.5,84.71,49.82
2016,8,11,17,0,690.0,87.0,1.6,20.0,371.0,60.0,46.69
2016,8,11,17,15,649.0,81.0,1.55,19.5,319.5,57.45,44.74
2016,8,11,17,30,608.0,75.0,1.5,19.0,268.0,54.79,42.58
2016,8,11,17,45,548.5,67.5,1.5,18.5,217.5,50.69,39.04
2016,8,11,18,0,489.0,60.0,1.5,18.0,167.0,46.45,35.21
2016,8,11,18,15,402.0,49.0,1.45,17.5,121.5,38.86,28.22
2016,8,11,18,30,315.0,38.0,1.4,17.0,76.0,30.96,20.62
2016,8,11,18,45,188.5,23.5,1.35,16.5,43.0,18.5,5.78
2016,8,11,19,0,62.0,9.0,1.3,16.0,10.0,8.19,0.0
2016,8,11,19,15,31.0,4.5,1.25,15.5,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,16.0,0.85,13.5,31.0,75.7,0.0
2016,8,12,6,0,289.0,32.0,0.8,14.0,62.0,166.23,121.13
2016,8,12,6,15,384.0,43.0,0.75,14.5,106.0,237.71,186.53
2016,8,12,6,30,479.0,54.0,0.7,15.0,150.0,319.82,256.54
2016,8,12,6,45,542.5,62.0,0.7,15.5,200.5,391.09,315.93
2016,8,12,7,0,606.0,70.0,0.7,16.0,251.0,467.91,377.06
2016,8,12,7,15,649.5,76.0,0.7,16.5,303.0,534.36,427.6
2016,8,12,7,30,693.0,82.0,0.7,17.0,355.0,603.26,477.76
2016,8,12,7,45,725.0,86.5,0.75,17.5,406.5,663.77,519.34
2016,8,12,8,0,757.0,91.0,0.8,18.0,458.0,721.36,557.19
2016,8,12,8,15,780.0,95.0,0.8,18.5,507.5,774.48,590.28
2016,8,12,8,30,803.0,99.0,0.8,19.0,557.0,826.54,621.8
2016,8,12,8,45,821.5,101.5,0.85,19.5,603.5,871.4,648.68
2016,8,12,9,0,840.0,104.0,0.9,20.0,650.0,914.24,673.9
2016,8,12,9,15,853.0,106.5,0.95,20.0,692.0,949.55,695.31
2016,8,12,9,30,866.0,109.0,1.0,20.0,734.0,972.06,708.56
2016,8,12,9,45,880.5,109.0,1.1,20.5,771.0,999.84,724.96
2016,8,12,10,0,895.0,109.0,1.2,21.0,808.0,1024.49,739.25
2016,8,12,10,15,902.0,110.5,1.25,21.0,838.5,1039.86,748.3
2016,8,12,10,30,909.0,112.0,1.3,21.0,869.0,1051.55,755.28
2016,8,12,10,45,914.5,113.0,1.4,21.5,892.0,1057.39,758.24
2016,8,12,11,0,920.0,114.0,1.5,22.0,915.0,1059.39,758.93
2016,8,12,11,15,923.5,114.5,1.55,22.0,931.0,1054.97,756.38
2016,8,12,11,30,927.0,115.0,1.6,22.0,947.0,1046.69,751.6
2016,8,12,11,45,929.0,115.5,1.65,22.0,955.5,1033.1,743.6
2016,8,12,12,0,931.0,116.0,1.7,22.0,964.0,1015.75,733.35
2016,8,12,12,15,931.0,116.0,1.7,22.0,965.0,992.37,718.61
2016,8,12,12,30,931.0,116.0,1.7,22.0,966.0,965.52,701.73
2016,8,12,12,45,931.5,114.5,1.75,22.0,959.0,934.31,682.66
2016,8,12,13,0,932.0,113.0,1.8,22.0,952.0,899.86,661.35
2016,8,12,13,15,929.0,112.5,1.8,22.0,937.5,860.42,636.02
2016,8,12,13,30,926.0,112.0,1.8,22.0,923.0,818.26,608.69
2016,8,12,13,45,922.0,110.5,1.8,22.5,901.5,771.93,577.14
2016,8,12,14,0,918.0,109.0,1.8,23.0,880.0,723.36,542.03
2016,8,12,14,15,911.5,107.5,1.8,23.0,851.0,671.18,504.18
2016,8,12,14,30,905.0,106.0,1.8,23.0,822.0,617.43,464.07
2016,8,12,14,45,897.0,104.0,1.8,23.0,787.0,561.13,420.8
2016,8,12,15,0,889.0,102.0,1.8,23.0,752.0,503.89,375.35
2016,8,12,15,15,877.0,99.5,1.8,22.5,711.0,443.92,326.99
2016,8,12,15,30,865.0,97.0,1.8,22.0,670.0,383.97,276.95
2016,8,12,15,45,850.5,94.0,1.85,22.0,625.0,318.33,220.99
2016,8,12,16,0,836.0,91.0,1.9,22.0,580.0,257.8,168.68
2016,8,12,16,15,815.0,88.0,1.9,22.0,530.5,197.42,118.6
2016,8,12,16,30,794.0,85.0,1.9,22.0,481.0,139.3,76.12
2016,8,12,16,45,767.0,80.5,1.9,22.0,429.5,82.29,47.31
2016,8,12,17,0,740.0,76.0,1.9,22.0,378.0,57.74,44.38
2016,8,12,17,15,701.0,71.0,1.85,21.5,325.5,55.31,42.51
2016,8,12,17,30,662.0,66.0,1.8,21.0,273.0,48.17,36.47
2016,8,12,17,45,605.5,59.5,1.8,20.5,222.0,44.56,33.37
2016,8,12,18,0,549.0,53.0,1.8,20.0,171.0,40.84,30.01
2016,8,12,18,15,459.5,43.5,1.8,19.0,124.5,34.3,24.05
2016,8,12,18,30,370.0,34.0,1.8,18.0,78.0,27.53,17.52
2016,8,12,18,45,226.5,21.5,1.8,17.5,44.5,17.6,3.89
2016,8,12,19,0,83.0,9.0,1.8,17.0,11.0,8.19,0.0
2016,8,12,19,15,41.5,4.5,1.85,16.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,162.0,15.0,1.95,15.5,31.0,79.73,0.0
2016,8,13,6,0,324.0,30.0,1.9,16.0,62.0,177.75,127.9
2016,8,13,6,15,421.5,39.5,1.8,16.5,107.0,250.55,195.95
2016,8,13,6,30,519.0,49.0,1.7,17.0,152.0,334.23,268.05
2016,8,13,6,45,581.5,55.5,1.6,17.5,202.0,405.15,327.84
2016,8,13,7,0,644.0,62.0,1.5,18.0,252.0,481.49,389.11
2016,8,13,7,15,685.0,67.5,1.45,18.5,304.5,547.47,439.78
2016,8,13,7,30,726.0,73.0,1.4,19.0,357.0,612.8,487.64
2016,8,13,7,45,757.0,76.5,1.4,19.5,408.5,672.94,528.46
2016,8,13,8,0,788.0,80.0,1.4,20.0,460.0,733.33,568.15
2016,8,13,8,15,809.5,83.0,1.45,20.5,509.5,785.14,601.21
2016,8,13,8,30,831.0,86.0,1.5,21.0,559.0,835.72,632.79
2016,8,13,8,45,848.5,88.5,1.55,22.0,605.5,872.19,653.05
2016,8,13,9,0,866.0,91.0,1.6,23.0,652.0,914.51,676.96
2016,8,13,9,15,878.0,93.0,1.65,23.0,693.5,948.65,697.75
2016,8,13,9,30,890.0,95.0,1.7,23.0,735.0,979.9,716.67
2016,8,13,9,45,903.5,94.5,1.75,23.5,772.0,1006.63,731.28
2016,8,13,10,0,917.0,94.0,1.8,24.0,809.0,1030.13,743.85
2016,8,13,10,15,923.5,95.5,1.85,24.0,839.0,1045.36,752.72
2016,8,13,10,30,930.0,97.0,1.9,24.0,869.0,1056.82,759.42
2016,8,13,10,45,935.5,97.5,2.0,24.5,892.5,1062.31,761.74
2016,8,13,11,0,941.0,98.0,2.1,25.0,916.0,1063.88,761.75
2016,8,13,11,15,944.0,98.5,2.1,25.0,932.0,1058.98,758.06
2016,8,13,11,30,947.0,99.0,2.1,25.0,948.0,1050.14,752.1
2016,8,13,11,45,949.0,99.0,2.1,25.0,956.5,1035.9,742.91
2016,8,13,12,0,951.0,99.0,2.1,25.0,965.0,1017.85,731.45
2016,8,13,12,15,951.0,99.5,2.15,25.0,965.5,994.68,717.4
2016,8,13,12,30,951.0,100.0,2.2,25.0,966.0,967.93,701.08
2016,8,13,12,45,936.5,108.0,2.25,25.0,955.0,932.29,678.93
2016,8,13,13,0,922.0,116.0,2.3,25.0,944.0,894.02,654.93
2016,8,13,13,15,919.0,115.0,2.35,25.0,929.5,854.36,629.77
2016,8,13,13,30,916.0,114.0,2.4,25.0,915.0,812.02,602.53
2016,8,13,13,45,913.5,111.5,2.45,25.0,893.5,766.18,572.57
2016,8,13,14,0,911.0,109.0,2.5,25.0,872.0,718.01,538.73
2016,8,13,14,15,904.0,108.0,2.5,25.0,843.0,666.22,500.78
2016,8,13,14,30,897.0,107.0,2.5,25.0,814.0,612.9,460.64
2016,8,13,14,45,891.5,103.5,2.55,25.0,779.5,556.93,417.51
2016,8,13,15,0,886.0,100.0,2.6,25.0,745.0,499.8,371.99
2016,8,13,15,15,874.0,98.0,2.6,24.5,704.5,440.36,323.75
2016,8,13,15,30,862.0,96.0,2.6,24.0,664.0,380.94,273.91
2016,8,13,15,45,850.0,92.0,2.6,24.0,619.5,320.19,221.43
2016,8,13,16,0,838.0,88.0,2.6,24.0,575.0,254.5,165.1
2016,8,13,16,15,817.5,85.0,2.6,23.5,526.0,194.06,115.39
2016,8,13,16,30,797.0,82.0,2.6,23.0,477.0,135.81,73.26
2016,8,13,16,45,773.0,77.0,2.65,23.0,426.0,78.32,44.62
2016,8,13,17,0,749.0,72.0,2.7,23.0,375.0,54.77,41.65
2016,8,13,17,15,710.0,67.5,2.7,22.5,322.5,52.61,40.01
2016,8,13,17,30,671.0,63.0,2.7,22.0,270.0,46.04,34.46
2016,8,13,17,45,617.5,56.5,2.75,21.5,219.5,42.34,31.28
2016,8,13,18,0,564.0,50.0,2.8,21.0,169.0,38.51,27.83
2016,8,13,18,15,472.5,41.5,2.8,20.0,122.5,32.73,22.54
2016,8,13,18,30,381.0,33.0,2.8,19.0,76.0,26.8,16.68
2016,8,13,18,45,190.5,16.5,2.85,18.5,38.0,13.11,0.12
2016,8,13,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,182.5,14.0,2.7,15.0,31.5,84.72,0.0
2016,8,14,6,0,365.0,28.0,2.7,16.0,63.0,191.48,136.68
2016,8,14,6,15,465.0,36.5,2.6,16.5,109.0,266.4,208.52
2016,8,14,6,30,565.0,45.0,2.5,17.0,155.0,352.5,283.44
2016,8,14,6,45,627.5,51.0,2.45,17.5,207.0,422.16,343.23
2016,8,14,7,0,690.0,57.0,2.4,18.0,259.0,500.57,407.2
2016,8,14,7,15,730.0,61.5,2.3,18.5,312.0,567.2,459.07
2016,8,14,7,30,770.0,66.0,2.2,19.0,365.0,635.71,509.31
2016,8,14,7,45,800.5,69.0,2.15,20.0,418.0,696.74,549.91
2016,8,14,8,0,831.0,72.0,2.1,21.0,471.0,757.89,589.05
2016,8,14,8,15,851.5,74.5,2.1,21.5,521.5,802.61,616.87
2016,8,14,8,30,872.0,77.0,2.1,22.0,572.0,852.81,647.98
2016,8,14,8,45,888.5,79.0,2.15,22.5,619.0,897.12,674.86
2016,8,14,9,0,905.0,81.0,2.2,23.0,666.0,939.18,699.86
2016,8,14,9,15,917.0,83.0,2.2,23.5,708.5,974.4,719.54
2016,8,14,9,30,929.0,85.0,2.2,24.0,751.0,1006.57,737.07
2016,8,14,9,45,929.0,91.0,2.25,24.5,785.5,1028.26,748.34
2016,8,14,10,0,929.0,97.0,2.3,25.0,820.0,1046.0,757.21
2016,8,14,10,15,936.0,98.5,2.3,25.0,850.5,1061.77,765.84
2016,8,14,10,30,943.0,100.0,2.3,25.0,881.0,1073.72,772.18
2016,8,14,10,45,950.5,99.5,2.3,25.0,905.0,1080.06,775.14
2016,8,14,11,0,958.0,99.0,2.3,25.0,929.0,1082.44,775.81
2016,8,14,11,15,961.0,99.5,2.3,25.0,945.0,1077.34,771.97
2016,8,14,11,30,964.0,100.0,2.3,25.0,961.0,1068.23,765.83
2016,8,14,11,45,967.0,99.5,2.3,25.5,970.0,1054.1,755.21
2016,8,14,12,0,970.0,99.0,2.3,26.0,979.0,1036.06,742.3
2016,8,14,12,15,970.0,99.0,2.35,26.0,979.5,1011.86,727.62
2016,8,14,12,30,970.0,99.0,2.4,26.0,980.0,984.03,710.63
2016,8,14,12,45,960.0,104.0,2.45,26.0,970.0,948.79,688.8
2016,8,14,13,0,950.0,109.0,2.5,26.0,960.0,910.68,664.96
2016,8,14,13,15,946.5,108.5,2.55,26.0,945.0,870.02,639.21
2016,8,14,13,30,943.0,108.0,2.6,26.0,930.0,826.62,611.35
2016,8,14,13,45,936.0,108.0,2.65,26.0,906.5,778.6,580.01
2016,8,14,14,0,929.0,108.0,2.7,26.0,883.0,728.53,544.99
2016,8,14,14,15,922.0,107.0,2.7,25.5,853.5,675.76,507.41
2016,8,14,14,30,915.0,106.0,2.7,25.0,824.0,621.43,467.43
2016,8,14,14,45,903.0,105.0,2.75,25.0,787.5,563.18,422.49
2016,8,14,15,0,891.0,104.0,2.8,25.0,751.0,504.4,375.65
2016,8,14,15,15,878.5,102.0,2.8,24.5,709.5,444.32,326.84
2016,8,14,15,30,866.0,100.0,2.8,24.0,668.0,384.31,276.47
2016,8,14,15,45,847.5,97.5,2.8,24.0,621.5,317.85,219.75
2016,8,14,16,0,829.0,95.0,2.8,24.0,575.0,256.86,167.24
2016,8,14,16,15,807.0,91.5,2.8,23.5,525.0,196.21,117.57
2016,8,14,16,30,785.0,88.0,2.8,23.0,475.0,137.98,75.77
2016,8,14,16,45,754.5,84.0,2.8,22.5,422.5,81.76,48.72
2016,8,14,17,0,724.0,80.0,2.8,22.0,370.0,55.62,42.57
2016,8,14,17,15,682.0,74.5,2.75,21.5,317.5,53.21,40.71
2016,8,14,17,30,640.0,69.0,2.7,21.0,265.0,50.69,38.66
2016,8,14,17,45,578.5,62.0,2.65,20.5,213.5,46.78,35.28
2016,8,14,18,0,517.0,55.0,2.6,20.0,162.0,42.76,31.62
2016,8,14,18,15,420.5,45.0,2.55,19.0,116.0,35.86,25.29
2016,8,14,18,30,324.0,35.0,2.5,18.0,70.0,28.74,18.21
2016,8,14,18,45,162.0,17.5,2.5,17.5,35.0,14.09,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,147.0,15.5,1.2,12.5,29.5,74.72,0.0
2016,8,15,6,0,294.0,31.0,1.2,13.0,59.0,167.73,119.29
2016,8,15,6,15,399.0,41.5,1.2,13.5,104.0,243.46,191.57
2016,8,15,6,30,504.0,52.0,1.2,14.0,149.0,330.95,267.2
2016,8,15,6,45,567.5,60.0,1.2,15.0,200.5,403.7,328.28
2016,8,15,7,0,631.0,68.0,1.2,16.0,252.0,481.96,390.81
2016,8,15,7,15,675.5,74.0,1.15,16.5,305.0,550.41,443.29
2016,8,15,7,30,720.0,80.0,1.1,17.0,358.0,621.36,495.14
2016,8,15,7,45,749.5,85.0,1.05,17.5,410.5,678.32,533.16
2016,8,15,8,0,779.0,90.0,1.0,18.0,463.0,739.18,572.34
2016,8,15,8,15,803.0,94.0,1.0,18.5,514.0,794.06,606.62
2016,8,15,8,30,827.0,98.0,1.0,19.0,565.0,847.84,639.3
2016,8,15,8,45,842.5,102.0,1.0,19.5,611.5,892.58,665.19
2016,8,15,9,0,858.0,106.0,1.0,20.0,658.0,935.02,689.17
2016,8,15,9,15,871.5,108.5,1.05,20.0,701.0,971.23,711.06
2016,8,15,9,30,885.0,111.0,1.1,20.0,744.0,994.39,724.64
2016,8,15,9,45,912.0,104.5,1.15,20.5,785.5,1027.43,743.26
2016,8,15,10,0,939.0,98.0,1.2,21.0,827.0,1057.61,759.84
2016,8,15,10,15,946.0,99.5,1.25,21.5,857.5,1073.41,767.52
2016,8,15,10,30,953.0,101.0,1.3,22.0,888.0,1085.35,773.09
2016,8,15,10,45,954.5,104.0,1.4,22.5,910.5,1089.36,774.88
2016,8,15,11,0,956.0,107.0,1.5,23.0,933.0,1089.29,774.33
2016,8,15,11,15,959.0,107.5,1.55,23.0,949.0,1084.02,771.34
2016,8,15,11,30,962.0,108.0,1.6,23.0,965.0,1074.75,766.04
2016,8,15,11,45,959.0,111.0,1.65,23.5,972.0,1058.19,754.87
2016,8,15,12,0,956.0,114.0,1.7,24.0,979.0,1037.83,741.49
2016,8,15,12,15,955.5,114.0,1.7,24.0,979.5,1013.19,726.21
2016,8,15,12,30,955.0,114.0,1.7,24.0,980.0,985.0,708.73
2016,8,15,12,45,948.5,117.0,1.7,24.0,971.0,950.98,687.53
2016,8,15,13,0,942.0,120.0,1.7,24.0,962.0,913.99,664.36
2016,8,15,13,15,938.5,119.0,1.65,24.0,946.5,872.92,637.82
2016,8,15,13,30,935.0,118.0,1.6,24.0,931.0,829.16,609.37
2016,8,15,13,45,927.5,118.0,1.6,24.0,907.0,780.9,578.19
2016,8,15,14,0,920.0,118.0,1.6,24.0,883.0,730.66,543.11
2016,8,15,14,15,912.5,116.5,1.55,23.5,853.0,677.35,505.49
2016,8,15,14,30,905.0,115.0,1.5,23.0,823.0,622.57,465.58
2016,8,15,14,45,892.5,114.0,1.5,23.0,786.0,564.39,421.3
2016,8,15,15,0,880.0,113.0,1.5,23.0,749.0,505.74,375.16
2016,8,15,15,15,867.0,110.0,1.45,22.5,707.0,442.09,324.27
2016,8,15,15,30,854.0,107.0,1.4,22.0,665.0,380.83,273.45
2016,8,15,15,45,833.5,105.0,1.4,22.0,617.5,318.83,220.69
2016,8,15,16,0,813.0,103.0,1.4,22.0,570.0,258.54,169.25
2016,8,15,16,15,789.5,99.0,1.4,21.5,520.0,198.14,120.21
2016,8,15,16,30,766.0,95.0,1.4,21.0,470.0,140.4,79.13
2016,8,15,16,45,729.0,91.5,1.45,21.0,416.5,79.45,48.37
2016,8,15,17,0,692.0,88.0,1.5,21.0,363.0,61.45,47.8
2016,8,15,17,15,648.0,81.5,1.5,20.5,310.0,58.54,45.52
2016,8,15,17,30,604.0,75.0,1.5,20.0,257.0,55.49,43.01
2016,8,15,17,45,532.0,67.5,1.5,19.5,205.0,51.37,39.43
2016,8,15,18,0,460.0,60.0,1.5,19.0,153.0,47.17,35.57
2016,8,15,18,15,365.0,47.5,1.45,18.0,108.0,38.2,27.38
2016,8,15,18,30,270.0,35.0,1.4,17.0,63.0,27.38,16.99
2016,8,15,18,45,135.0,17.5,1.4,16.5,31.5,13.79,0.0
2016,8,15,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,102.5,15.5,1.15,14.5,25.0,46.84,0.0
2016,8,16,6,0,205.0,31.0,1.1,15.0,50.0,133.91,92.86
2016,8,16,6,15,302.0,45.0,1.05,15.5,92.0,203.53,158.76
2016,8,16,6,30,399.0,59.0,1.0,16.0,134.0,286.54,229.81
2016,8,16,6,45,467.0,68.5,0.95,16.5,183.0,358.28,289.95
2016,8,16,7,0,535.0,78.0,0.9,17.0,232.0,436.05,352.3
2016,8,16,7,15,582.0,85.5,0.85,17.5,283.5,503.45,403.86
2016,8,16,7,30,629.0,93.0,0.8,18.0,335.0,573.73,455.19
2016,8,16,7,45,665.0,98.5,0.8,19.0,386.0,635.89,497.73
2016,8,16,8,0,701.0,104.0,0.8,20.0,437.0,698.97,538.11
2016,8,16,8,15,726.0,108.5,0.8,20.5,486.5,752.27,571.36
2016,8,16,8,30,751.0,113.0,0.8,21.0,536.0,804.8,603.29
2016,8,16,8,45,772.0,116.5,0.8,21.5,582.0,846.74,627.43
2016,8,16,9,0,793.0,120.0,0.8,22.0,628.0,891.69,653.19
2016,8,16,9,15,807.5,123.0,0.85,22.5,669.5,927.82,673.73
2016,8,16,9,30,822.0,126.0,0.9,23.0,711.0,961.26,692.49
2016,8,16,9,45,829.5,130.0,0.95,23.5,746.5,986.01,705.72
2016,8,16,10,0,837.0,134.0,1.0,24.0,782.0,1007.4,716.97
2016,8,16,10,15,845.5,136.0,1.0,24.0,811.5,1024.09,725.82
2016,8,16,10,30,854.0,138.0,1.0,24.0,841.0,1037.2,732.62
2016,8,16,10,45,860.0,139.5,1.05,24.5,864.0,1043.53,735.03
2016,8,16,11,0,866.0,141.0,1.1,25.0,887.0,1034.1,728.03
2016,8,16,11,15,869.5,141.5,1.1,25.0,903.0,1029.48,724.76
2016,8,16,11,30,873.0,142.0,1.1,25.0,919.0,1021.17,719.3
2016,8,16,11,45,875.0,142.5,1.15,25.0,927.0,1007.75,711.78
2016,8,16,12,0,877.0,143.0,1.2,25.0,935.0,990.78,702.16
2016,8,16,12,15,877.0,143.0,1.2,25.0,935.5,967.96,688.13
2016,8,16,12,30,877.0,143.0,1.2,25.0,936.0,941.86,672.12
2016,8,16,12,45,878.0,141.0,1.3,25.0,929.0,911.61,654.96
2016,8,16,13,0,879.0,139.0,1.4,25.0,922.0,878.27,635.56
2016,8,16,13,15,875.5,138.0,1.45,25.0,907.0,839.26,611.55
2016,8,16,13,30,872.0,137.0,1.5,25.0,892.0,797.75,585.62
2016,8,16,13,45,867.0,135.0,1.6,25.0,870.0,751.95,556.23
2016,8,16,14,0,862.0,133.0,1.7,25.0,848.0,704.16,523.5
2016,8,16,14,15,854.0,131.5,1.75,25.0,819.0,654.5,487.96
2016,8,16,14,30,846.0,130.0,1.8,25.0,790.0,601.18,448.73
2016,8,16,14,45,836.5,127.0,1.85,25.0,754.5,544.77,405.97
2016,8,16,15,0,827.0,124.0,1.9,25.0,719.0,487.81,361.29
2016,8,16,15,15,813.0,121.0,1.95,24.5,678.0,428.75,314.15
2016,8,16,15,30,799.0,118.0,2.0,24.0,637.0,370.17,265.75
2016,8,16,15,45,781.5,114.0,2.1,24.0,592.0,310.52,215.11
2016,8,16,16,0,764.0,110.0,2.2,24.0,547.0,252.33,165.59
2016,8,16,16,15,739.5,105.5,2.2,23.5,498.0,189.04,114.6
2016,8,16,16,30,715.0,101.0,2.2,23.0,449.0,133.3,75.22
2016,8,16,16,45,683.5,95.5,2.25,23.0,398.0,79.66,49.77
2016,8,16,17,0,652.0,90.0,2.3,23.0,347.0,62.87,48.63
2016,8,16,17,15,607.0,83.0,2.25,22.5,295.5,59.65,46.1
2016,8,16,17,30,562.0,76.0,2.2,22.0,244.0,56.29,43.33
2016,8,16,17,45,498.5,67.0,2.2,21.5,194.5,51.0,38.75
2016,8,16,18,0,435.0,58.0,2.2,21.0,145.0,45.51,33.79
2016,8,16,18,15,340.0,46.0,2.15,20.0,101.5,36.96,26.01
2016,8,16,18,30,245.0,34.0,2.1,19.0,58.0,26.6,15.92
2016,8,16,18,45,122.5,17.0,2.05,18.5,29.0,13.4,0.0
2016,8,16,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,0.8,15.5,24.0,45.94,0.0
2016,8,17,6,0,202.0,30.0,0.8,16.0,48.0,131.87,89.43
2016,8,17,6,15,301.0,43.5,0.8,16.5,89.5,201.61,156.19
2016,8,17,6,30,400.0,57.0,0.8,17.0,131.0,285.35,227.48
2016,8,17,6,45,466.5,66.5,0.85,17.5,179.5,356.25,286.91
2016,8,17,7,0,533.0,76.0,0.9,18.0,228.0,433.08,348.75
2016,8,17,7,15,580.5,83.0,0.9,18.5,279.0,500.11,400.32
2016,8,17,7,30,628.0,90.0,0.9,19.0,330.0,570.07,451.87
2016,8,17,7,45,663.0,95.5,0.9,19.5,380.5,631.41,494.72
2016,8,17,8,0,698.0,101.0,0.9,20.0,431.0,693.61,535.69
2016,8,17,8,15,723.5,105.5,0.9,20.5,480.5,747.18,569.38
2016,8,17,8,30,749.0,110.0,0.9,21.0,530.0,800.05,601.76
2016,8,17,8,45,769.0,113.5,0.95,22.0,576.0,841.24,625.16
2016,8,17,9,0,789.0,117.0,1.0,23.0,622.0,885.16,650.03
2016,8,17,9,15,804.0,120.0,1.0,23.0,663.5,921.64,671.35
2016,8,17,9,30,819.0,123.0,1.0,23.0,705.0,955.48,690.88
2016,8,17,9,45,842.0,119.5,1.0,23.5,744.0,986.89,707.41
2016,8,17,10,0,865.0,116.0,1.0,24.0,783.0,1004.66,715.36
2016,8,17,10,15,873.0,117.5,1.0,24.5,813.0,1020.48,722.33
2016,8,17,10,30,881.0,119.0,1.0,25.0,843.0,1032.73,727.2
2016,8,17,10,45,886.5,120.5,1.05,25.5,866.5,1038.74,729.41
2016,8,17,11,0,892.0,122.0,1.1,26.0,890.0,1040.97,729.52
2016,8,17,11,15,896.0,123.0,1.15,26.0,906.0,1037.36,727.67
2016,8,17,11,30,900.0,124.0,1.2,26.0,922.0,1029.95,723.68
2016,8,17,11,45,901.5,124.5,1.25,26.0,930.0,1015.81,715.69
2016,8,17,12,0,903.0,125.0,1.3,26.0,938.0,998.02,705.56
2016,8,17,12,15,903.5,125.0,1.35,26.0,938.5,975.23,692.37
2016,8,17,12,30,904.0,125.0,1.4,26.0,939.0,949.03,677.02
2016,8,17,12,45,894.5,129.5,1.45,26.0,929.5,915.02,656.65
2016,8,17,13,0,885.0,134.0,1.5,26.0,920.0,878.36,634.43
2016,8,17,13,15,881.0,133.0,1.55,25.5,905.0,838.69,611.2
2016,8,17,13,30,877.0,132.0,1.6,25.0,890.0,796.53,585.92
2016,8,17,13,45,872.5,130.0,1.65,25.0,868.0,750.83,556.13
2016,8,17,14,0,868.0,128.0,1.7,25.0,846.0,703.08,522.95
2016,8,17,14,15,860.0,126.5,1.7,24.5,816.5,651.73,486.85
2016,8,17,14,30,852.0,125.0,1.7,24.0,787.0,599.21,448.66
2016,8,17,14,45,843.5,121.5,1.75,24.0,752.0,542.52,405.56
2016,8,17,15,0,835.0,118.0,1.8,24.0,717.0,485.17,360.41
2016,8,17,15,15,821.0,115.5,1.8,23.5,676.0,426.07,312.87
2016,8,17,15,30,807.0,113.0,1.8,23.0,635.0,367.43,264.1
2016,8,17,15,45,791.5,108.5,1.85,23.0,590.0,307.42,212.87
2016,8,17,16,0,776.0,104.0,1.9,23.0,545.0,248.62,162.6
2016,8,17,16,15,752.0,100.0,1.9,22.5,496.0,190.38,115.51
2016,8,17,16,30,728.0,96.0,1.9,22.0,447.0,129.3,72.07
2016,8,17,16,45,699.5,90.0,1.9,22.0,396.5,74.6,46.57
2016,8,17,17,0,671.0,84.0,1.9,22.0,346.0,58.69,45.25
2016,8,17,17,15,626.0,78.0,1.9,21.0,294.5,56.05,43.28
2016,8,17,17,30,581.0,72.0,1.9,20.0,243.0,53.31,41.11
2016,8,17,17,45,519.5,63.5,1.9,19.5,193.5,48.32,36.73
2016,8,17,18,0,458.0,55.0,1.9,19.0,144.0,43.14,31.99
2016,8,17,18,15,357.5,44.0,1.9,18.5,100.5,35.38,24.76
2016,8,17,18,30,257.0,33.0,1.9,18.0,57.0,25.88,15.12
2016,8,17,18,45,128.5,16.5,1.9,17.5,28.5,13.04,0.0
2016,8,17,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,99.5,15.0,1.15,14.5,23.5,45.49,0.0
2016,8,18,6,0,199.0,30.0,1.1,15.0,47.0,130.43,87.0
2016,8,18,6,15,302.5,43.0,1.0,15.5,89.0,202.14,157.12
2016,8,18,6,30,406.0,56.0,0.9,16.0,131.0,287.6,230.2
2016,8,18,6,45,474.5,65.0,0.85,16.5,179.5,359.41,290.43
2016,8,18,7,0,543.0,74.0,0.8,17.0,228.0,437.31,352.86
2016,8,18,7,15,590.5,81.0,0.75,17.5,279.0,504.83,404.44
2016,8,18,7,30,638.0,88.0,0.7,18.0,330.0,575.27,455.75
2016,8,18,7,45,671.0,93.5,0.7,18.5,380.5,635.55,497.45
2016,8,18,8,0,704.0,99.0,0.7,19.0,431.0,696.51,537.33
2016,8,18,8,15,729.0,103.5,0.7,19.5,479.5,749.9,570.69
2016,8,18,8,30,754.0,108.0,0.7,20.0,528.0,798.1,599.73
2016,8,18,8,45,770.0,112.5,0.7,20.5,573.0,841.55,624.99
2016,8,18,9,0,786.0,117.0,0.7,21.0,618.0,882.94,648.46
2016,8,18,9,15,800.5,120.0,0.75,21.5,659.0,918.86,669.01
2016,8,18,9,30,815.0,123.0,0.8,22.0,700.0,952.11,687.76
2016,8,18,9,45,817.5,129.5,0.85,22.5,733.0,974.59,699.65
2016,8,18,10,0,820.0,136.0,0.9,23.0,766.0,993.55,709.52
2016,8,18,10,15,828.0,138.0,0.95,23.0,795.5,1009.49,719.0
2016,8,18,10,30,836.0,140.0,1.0,23.0,825.0,1021.9,726.44
2016,8,18,10,45,835.5,145.0,1.05,23.5,846.0,1025.31,727.1
2016,8,18,11,0,835.0,150.0,1.1,24.0,867.0,1024.96,725.69
2016,8,18,11,15,839.0,151.0,1.15,24.0,882.5,1021.16,723.71
2016,8,18,11,30,843.0,152.0,1.2,24.0,898.0,1013.65,719.59
2016,8,18,11,45,838.5,156.0,1.25,24.5,904.0,997.25,708.69
2016,8,18,12,0,834.0,160.0,1.3,25.0,910.0,977.42,695.82
2016,8,18,12,15,834.0,160.0,1.3,25.0,909.5,954.53,681.65
2016,8,18,12,30,834.0,160.0,1.3,25.0,909.0,928.39,665.48
2016,8,18,12,45,814.5,170.0,1.35,25.0,896.5,891.73,643.28
2016,8,18,13,0,795.0,180.0,1.4,25.0,884.0,853.04,619.61
2016,8,18,13,15,790.5,178.5,1.4,24.5,869.0,814.16,596.11
2016,8,18,13,30,786.0,177.0,1.4,24.0,854.0,773.12,569.98
2016,8,18,13,45,775.0,177.5,1.45,24.0,830.5,727.25,538.93
2016,8,18,14,0,764.0,178.0,1.5,24.0,807.0,680.85,506.69
2016,8,18,14,15,754.0,175.0,1.45,23.5,778.0,629.5,470.39
2016,8,18,14,30,744.0,172.0,1.4,23.0,749.0,577.42,432.5
2016,8,18,14,45,729.5,169.5,1.4,23.0,713.0,522.98,391.19
2016,8,18,15,0,715.0,167.0,1.4,23.0,677.0,468.78,348.77
2016,8,18,15,15,698.5,162.5,1.4,22.5,637.0,412.61,304.26
2016,8,18,15,30,682.0,158.0,1.4,22.0,597.0,357.48,259.18
2016,8,18,15,45,661.0,152.5,1.4,22.0,552.5,301.6,212.29
2016,8,18,16,0,640.0,147.0,1.4,22.0,508.0,247.81,167.21
2016,8,18,16,15,613.0,140.0,1.4,21.5,460.5,194.29,124.77
2016,8,18,16,30,586.0,133.0,1.4,21.0,413.0,144.12,89.91
2016,8,18,16,45,552.5,124.0,1.4,21.0,364.0,95.16,66.38
2016,8,18,17,0,519.0,115.0,1.4,21.0,315.0,80.78,64.44
2016,8,18,17,15,472.0,104.5,1.35,20.5,266.0,74.83,59.61
2016,8,18,17,30,425.0,94.0,1.3,20.0,217.0,68.61,54.38
2016,8,18,17,45,364.0,80.0,1.3,19.5,170.5,59.46,46.4
2016,8,18,18,0,303.0,66.0,1.3,19.0,124.0,49.94,37.85
2016,8,18,18,15,221.5,49.0,1.2,18.5,84.5,37.66,26.65
2016,8,18,18,30,140.0,32.0,1.1,18.0,45.0,24.95,14.0
2016,8,18,18,45,70.0,16.0,1.05,17.5,22.5,14.55,0.0
2016,8,18,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,61.5,14.0,0.75,13.5,19.5,32.44,0.0
2016,8,19,6,0,123.0,28.0,0.8,14.0,39.0,98.35,63.37
2016,8,19,6,15,206.5,46.0,0.8,14.5,77.5,164.71,128.01
2016,8,19,6,30,290.0,64.0,0.8,15.0,116.0,238.47,191.67
2016,8,19,6,45,353.0,77.5,0.85,15.5,162.0,304.43,247.72
2016,8,19,7,0,416.0,91.0,0.9,16.0,208.0,376.65,306.89
2016,8,19,7,15,464.5,102.0,0.95,16.5,257.0,441.99,358.51
2016,8,19,7,30,513.0,113.0,1.0,17.0,306.0,510.95,410.96
2016,8,19,7,45,547.5,122.0,1.05,17.5,354.5,570.12,454.16
2016,8,19,8,0,582.0,131.0,1.1,18.0,403.0,637.41,501.73
2016,8,19,8,15,610.0,137.5,1.1,18.5,451.0,691.35,537.7
2016,8,19,8,30,638.0,144.0,1.1,19.0,499.0,744.98,571.99
2016,8,19,8,45,656.5,151.0,1.15,19.5,543.0,789.99,600.16
2016,8,19,9,0,675.0,158.0,1.2,20.0,587.0,833.41,626.87
2016,8,19,9,15,692.0,162.5,1.2,20.0,627.0,870.73,649.68
2016,8,19,9,30,709.0,167.0,1.2,20.0,667.0,905.82,670.86
2016,8,19,9,45,720.0,171.5,1.25,20.5,702.0,932.49,685.91
2016,8,19,10,0,731.0,176.0,1.3,21.0,737.0,956.25,699.13
2016,8,19,10,15,741.0,179.0,1.3,21.0,766.0,974.24,709.24
2016,8,19,10,30,751.0,182.0,1.3,21.0,795.0,988.98,717.42
2016,8,19,10,45,754.0,186.5,1.35,21.5,816.5,994.88,719.57
2016,8,19,11,0,757.0,191.0,1.4,22.0,838.0,997.26,719.73
2016,8,19,11,15,761.5,192.5,1.4,22.0,853.5,994.39,717.31
2016,8,19,11,30,766.0,194.0,1.4,22.0,869.0,980.02,707.8
2016,8,19,11,45,765.5,196.0,1.4,22.0,876.5,966.07,698.81
2016,8,19,12,0,765.0,198.0,1.4,22.0,884.0,956.17,692.48
2016,8,19,12,15,765.0,198.5,1.4,22.0,884.5,934.31,678.54
2016,8,19,12,30,765.0,199.0,1.4,22.0,885.0,909.37,662.77
2016,8,19,12,45,777.5,189.5,1.4,22.0,881.5,877.61,642.57
2016,8,19,13,0,790.0,180.0,1.4,22.0,878.0,848.5,624.1
2016,8,19,13,15,786.0,178.5,1.4,22.0,863.0,810.12,599.35
2016,8,19,13,30,782.0,177.0,1.4,22.0,848.0,769.56,572.07
2016,8,19,13,45,773.0,176.5,1.4,22.0,825.0,724.33,540.74
2016,8,19,14,0,764.0,176.0,1.4,22.0,802.0,678.36,508.18
2016,8,19,14,15,754.5,173.5,1.4,21.5,773.5,627.72,472.49
2016,8,19,14,30,745.0,171.0,1.4,21.0,745.0,576.29,435.05
2016,8,19,14,45,731.0,168.0,1.4,21.0,709.5,521.56,393.18
2016,8,19,15,0,717.0,165.0,1.4,21.0,674.0,467.03,350.15
2016,8,19,15,15,700.5,160.5,1.4,20.5,634.0,410.72,305.12
2016,8,19,15,30,684.0,156.0,1.4,20.0,594.0,355.44,259.5
2016,8,19,15,45,663.5,150.0,1.4,20.0,549.5,299.15,211.88
2016,8,19,16,0,643.0,144.0,1.4,20.0,505.0,244.9,166.06
2016,8,19,16,15,615.5,137.5,1.4,19.5,457.5,191.52,123.48
2016,8,19,16,30,588.0,131.0,1.4,19.0,410.0,141.55,88.78
2016,8,19,16,45,553.5,122.0,1.45,18.5,361.0,93.1,66.27
2016,8,19,17,0,519.0,113.0,1.5,18.0,312.0,79.54,64.18
2016,8,19,17,15,472.5,102.5,1.5,17.5,263.0,73.55,59.24
2016,8,19,17,30,426.0,92.0,1.5,17.0,214.0,67.29,53.9
2016,8,19,17,45,364.0,78.0,1.55,16.5,167.5,58.08,45.75
2016,8,19,18,0,302.0,64.0,1.6,16.0,121.0,48.51,37.03
2016,8,19,18,15,221.0,47.0,1.55,15.5,81.5,36.18,25.64
2016,8,19,18,30,140.0,30.0,1.5,15.0,42.0,23.42,12.5
2016,8,19,18,45,70.0,15.0,1.5,15.0,21.0,13.64,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,60.0,13.0,0.7,13.5,18.0,31.08,0.0
2016,8,20,6,0,120.0,26.0,0.7,14.0,36.0,93.92,58.35
2016,8,20,6,15,201.5,44.0,0.7,14.5,74.5,160.41,124.31
2016,8,20,6,30,283.0,62.0,0.7,15.0,113.0,233.02,187.06
2016,8,20,6,45,349.5,75.5,0.75,15.5,159.0,300.56,244.36
2016,8,20,7,0,416.0,89.0,0.8,16.0,205.0,374.74,305.07
2016,8,20,7,15,463.5,99.5,0.8,16.5,253.5,438.86,355.4
2016,8,20,7,30,511.0,110.0,0.8,17.0,302.0,506.49,406.4
2016,8,20,7,45,549.0,118.0,0.85,18.0,351.0,573.35,454.17
2016,8,20,8,0,587.0,126.0,0.9,19.0,400.0,636.46,497.53
2016,8,20,8,15,615.0,133.0,0.95,19.0,447.5,691.07,534.97
2016,8,20,8,30,643.0,140.0,1.0,19.0,495.0,745.39,571.17
2016,8,20,8,45,665.5,144.5,1.05,19.5,540.0,791.29,599.86
2016,8,20,9,0,688.0,149.0,1.1,20.0,585.0,835.81,627.2
2016,8,20,9,15,704.5,153.5,1.15,20.5,625.5,872.92,649.25
2016,8,20,9,30,721.0,158.0,1.2,21.0,666.0,907.76,669.66
2016,8,20,9,45,747.0,154.5,1.3,21.5,704.5,940.24,689.15
2016,8,20,10,0,773.0,151.0,1.4,22.0,743.0,963.78,702.83
2016,8,20,10,15,782.5,153.5,1.45,22.0,772.0,981.22,713.33
2016,8,20,10,30,792.0,156.0,1.5,22.0,801.0,995.28,721.85
2016,8,20,10,45,798.5,157.5,1.55,22.0,824.0,1001.73,725.68
2016,8,20,11,0,805.0,159.0,1.6,22.0,847.0,1004.61,727.46
2016,8,20,11,15,809.5,160.5,1.6,22.0,862.5,1001.84,725.08
2016,8,20,11,30,814.0,162.0,1.6,22.0,878.0,995.44,720.61
2016,8,20,11,45,816.0,162.5,1.65,22.0,886.0,981.97,712.48
2016,8,20,12,0,818.0,163.0,1.7,22.0,894.0,965.02,702.26
2016,8,20,12,15,818.5,162.5,1.7,22.0,894.0,942.27,687.71
2016,8,20,12,30,819.0,162.0,1.7,22.0,894.0,916.32,671.15
2016,8,20,12,45,799.0,172.5,1.75,22.0,881.5,879.99,648.34
2016,8,20,13,0,779.0,183.0,1.8,22.0,869.0,841.69,624.08
