Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,775.0,182.0,1.8,21.5,854.5,804.08,600.7
2016,8,20,13,30,771.0,181.0,1.8,21.0,840.0,764.31,574.38
2016,8,20,13,45,765.0,178.5,1.8,21.0,818.0,719.78,543.06
2016,8,20,14,0,759.0,176.0,1.8,21.0,796.0,674.33,510.38
2016,8,20,14,15,750.0,173.0,1.8,20.5,767.5,623.72,474.13
2016,8,20,14,30,741.0,170.0,1.8,20.0,739.0,572.29,436.13
2016,8,20,14,45,729.5,166.0,1.8,20.0,704.5,518.14,394.07
2016,8,20,15,0,718.0,162.0,1.8,20.0,670.0,463.94,350.69
2016,8,20,15,15,701.5,157.5,1.8,20.0,630.0,407.55,304.42
2016,8,20,15,30,685.0,153.0,1.8,20.0,590.0,352.2,257.78
2016,8,20,15,45,665.5,147.0,1.85,20.0,545.5,296.11,210.02
2016,8,20,16,0,646.0,141.0,1.9,20.0,501.0,241.95,163.99
2016,8,20,16,15,618.5,134.5,1.95,19.5,453.5,188.38,121.16
2016,8,20,16,30,591.0,128.0,2.0,19.0,406.0,138.23,86.44
2016,8,20,16,45,557.5,119.0,2.05,19.0,357.5,89.63,64.22
2016,8,20,17,0,524.0,110.0,2.1,19.0,309.0,77.64,62.32
2016,8,20,17,15,476.5,99.5,2.1,18.5,259.5,71.58,57.31
2016,8,20,17,30,429.0,89.0,2.1,18.0,210.0,65.24,51.89
2016,8,20,17,45,367.5,75.5,2.15,17.5,164.0,56.34,44.01
2016,8,20,18,0,306.0,62.0,2.2,17.0,118.0,47.09,35.58
2016,8,20,18,15,222.5,45.0,2.15,16.5,78.5,34.7,24.15
2016,8,20,18,30,139.0,28.0,2.1,16.0,39.0,21.89,10.63
2016,8,20,18,45,69.5,14.0,2.1,15.5,19.5,12.73,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.5,1.8,12.5,0.5,0.45,0.0
2016,8,21,6,0,0.0,1.0,1.9,13.0,1.0,0.87,0.0
2016,8,21,6,15,0.0,2.5,1.9,13.5,2.5,2.19,0.0
2016,8,21,6,30,0.0,4.0,1.9,14.0,4.0,3.51,0.0
2016,8,21,6,45,0.0,6.0,1.95,14.5,6.0,5.26,0.0
2016,8,21,7,0,0.0,8.0,2.0,15.0,8.0,7.02,0.38
2016,8,21,7,15,0.0,10.0,2.0,15.5,10.0,8.79,1.89
2016,8,21,7,30,0.0,12.0,2.0,16.0,12.0,10.55,3.37
2016,8,21,7,45,95.5,103.0,2.0,16.5,147.5,182.51,150.04
2016,8,21,8,0,191.0,194.0,2.0,17.0,283.0,367.68,298.83
2016,8,21,8,15,363.5,178.5,1.95,17.5,371.0,511.75,411.44
2016,8,21,8,30,536.0,163.0,1.9,18.0,459.0,671.9,530.17
2016,8,21,8,45,611.5,158.0,1.9,18.5,522.5,758.44,588.91
2016,8,21,9,0,687.0,153.0,1.9,19.0,586.0,839.96,642.18
2016,8,21,9,15,703.5,157.5,1.85,19.0,626.5,877.05,664.55
2016,8,21,9,30,720.0,162.0,1.8,19.0,667.0,911.85,685.53
2016,8,21,9,45,712.5,176.5,1.8,19.5,697.5,931.62,695.6
2016,8,21,10,0,705.0,191.0,1.8,20.0,728.0,947.7,703.41
2016,8,21,10,15,434.0,294.0,1.8,20.0,629.5,782.75,586.38
2016,8,21,10,30,163.0,397.0,1.8,20.0,531.0,584.36,440.68
2016,8,21,10,45,315.0,365.5,1.85,20.5,632.0,718.27,539.5
2016,8,21,11,0,467.0,334.0,1.9,21.0,733.0,848.99,629.59
2016,8,21,11,15,609.5,268.0,1.9,21.0,797.5,919.81,678.86
2016,8,21,11,30,752.0,202.0,1.9,21.0,862.0,982.79,720.32
2016,8,21,11,45,755.0,202.5,1.95,21.0,870.0,970.35,711.83
2016,8,21,12,0,758.0,203.0,2.0,21.0,878.0,954.54,702.06
2016,8,21,12,15,758.0,203.0,2.0,21.0,878.0,932.12,687.46
2016,8,21,12,30,758.0,203.0,2.0,21.0,878.0,906.64,670.94
2016,8,21,12,45,766.0,196.0,2.0,21.0,873.0,878.32,652.53
2016,8,21,13,0,774.0,189.0,2.0,21.0,868.0,842.66,629.16
2016,8,21,13,15,602.5,268.0,2.0,20.5,791.5,748.91,562.97
2016,8,21,13,30,431.0,347.0,2.0,20.0,715.0,658.36,497.34
2016,8,21,13,45,592.5,263.5,2.05,20.0,754.5,674.28,512.5
2016,8,21,14,0,754.0,180.0,2.1,20.0,794.0,673.9,514.2
2016,8,21,14,15,744.0,177.5,2.1,20.0,765.0,623.23,476.22
2016,8,21,14,30,734.0,175.0,2.1,20.0,736.0,571.85,437.09
2016,8,21,14,45,433.5,252.0,2.15,20.0,579.5,439.05,336.35
2016,8,21,15,0,133.0,329.0,2.2,20.0,423.0,337.08,259.15
2016,8,21,15,15,129.5,310.5,2.25,19.5,397.5,307.85,237.35
2016,8,21,15,30,126.0,292.0,2.3,19.0,372.0,279.16,215.26
2016,8,21,15,45,382.5,218.0,2.35,19.0,434.5,276.59,204.94
2016,8,21,16,0,639.0,144.0,2.4,19.0,497.0,241.7,164.99
2016,8,21,16,15,545.5,148.0,2.45,18.5,430.0,186.64,123.62
2016,8,21,16,30,452.0,152.0,2.5,18.0,363.0,142.77,96.03
2016,8,21,16,45,343.5,148.0,2.6,18.0,297.5,110.37,90.66
2016,8,21,17,0,235.0,144.0,2.7,18.0,232.0,103.92,85.39
2016,8,21,17,15,202.5,127.0,2.7,17.5,195.0,93.04,76.26
2016,8,21,17,30,170.0,110.0,2.7,17.0,158.0,84.6,69.04
2016,8,21,17,45,140.5,88.5,2.75,16.5,122.5,69.11,55.35
2016,8,21,18,0,111.0,67.0,2.8,16.0,87.0,53.24,41.02
2016,8,21,18,15,68.0,46.5,2.65,15.5,57.5,37.64,26.66
2016,8,21,18,30,25.0,26.0,2.5,15.0,28.0,22.21,10.07
2016,8,21,18,45,12.5,13.0,2.45,14.5,14.0,11.82,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,68.5,12.5,2.0,12.5,17.5,33.41,0.0
2016,8,22,6,0,137.0,25.0,2.0,13.0,35.0,98.34,56.04
2016,8,22,6,15,227.5,41.5,1.95,13.5,74.0,169.56,131.89
2016,8,22,6,30,318.0,58.0,1.9,14.0,113.0,246.33,199.56
2016,8,22,6,45,387.0,70.0,1.9,14.5,159.5,315.38,259.46
2016,8,22,7,0,456.0,82.0,1.9,15.0,206.0,391.33,322.97
2016,8,22,7,15,505.0,91.0,1.85,15.5,255.5,461.86,379.49
2016,8,22,7,30,554.0,100.0,1.8,16.0,305.0,532.0,433.47
2016,8,22,7,45,591.5,107.0,1.75,16.5,354.5,594.03,479.13
2016,8,22,8,0,629.0,114.0,1.7,17.0,404.0,657.25,523.53
2016,8,22,8,15,656.0,119.5,1.7,17.5,452.0,710.8,559.2
2016,8,22,8,30,683.0,125.0,1.7,18.0,500.0,763.88,593.69
2016,8,22,8,45,705.0,129.5,1.7,19.0,545.0,810.46,621.64
2016,8,22,9,0,727.0,134.0,1.7,20.0,590.0,855.54,647.92
2016,8,22,9,15,742.5,138.0,1.7,20.0,631.0,892.01,670.39
2016,8,22,9,30,758.0,142.0,1.7,20.0,672.0,926.05,691.13
2016,8,22,9,45,760.0,150.5,1.75,20.5,705.0,949.33,703.98
2016,8,22,10,0,762.0,159.0,1.8,21.0,738.0,969.23,714.72
2016,8,22,10,15,771.0,161.5,1.85,21.0,767.0,978.77,720.19
2016,8,22,10,30,780.0,164.0,1.9,21.0,796.0,992.13,728.39
2016,8,22,10,45,784.0,167.0,1.95,21.5,817.5,997.45,730.05
2016,8,22,11,0,788.0,170.0,2.0,22.0,839.0,999.22,729.63
2016,8,22,11,15,792.0,171.5,2.0,22.0,854.0,995.85,726.85
2016,8,22,11,30,796.0,173.0,2.0,22.0,869.0,988.91,721.97
2016,8,22,11,45,796.0,175.0,2.0,22.0,876.0,975.01,712.75
2016,8,22,12,0,796.0,177.0,2.0,22.0,883.0,957.74,701.5
2016,8,22,12,15,796.0,177.0,2.0,22.0,883.0,935.22,686.92
2016,8,22,12,30,796.0,177.0,2.0,22.0,883.0,909.58,670.37
2016,8,22,12,45,775.5,187.0,2.0,22.0,870.5,872.54,646.25
2016,8,22,13,0,755.0,197.0,2.0,22.0,858.0,838.32,623.98
2016,8,22,13,15,750.5,195.5,2.0,21.5,843.0,799.59,598.94
2016,8,22,13,30,746.0,194.0,2.0,21.0,828.0,758.81,571.76
2016,8,22,13,45,743.0,189.5,2.0,21.0,807.0,714.46,540.48
2016,8,22,14,0,740.0,185.0,2.0,21.0,786.0,668.38,507.27
2016,8,22,14,15,730.5,182.0,2.0,20.5,757.0,618.12,471.06
2016,8,22,14,30,721.0,179.0,2.0,20.0,728.0,567.15,433.19
2016,8,22,14,45,713.0,173.0,2.0,20.0,694.0,513.87,391.62
2016,8,22,15,0,705.0,167.0,2.0,20.0,660.0,460.25,348.5
2016,8,22,15,15,688.0,162.0,2.0,19.5,620.0,403.84,302.65
2016,8,22,15,30,671.0,157.0,2.0,19.0,580.0,348.57,256.4
2016,8,22,15,45,655.0,149.5,2.05,19.0,536.5,292.94,208.67
2016,8,22,16,0,639.0,142.0,2.1,19.0,493.0,238.86,162.44
2016,8,22,16,15,611.0,135.0,2.05,18.5,445.5,185.25,119.58
2016,8,22,16,30,583.0,128.0,2.0,18.0,398.0,135.16,85.27
2016,8,22,16,45,553.0,118.0,1.95,18.0,350.0,86.37,69.92
2016,8,22,17,0,523.0,108.0,1.9,18.0,302.0,76.54,61.64
2016,8,22,17,15,474.0,97.5,1.85,17.5,253.0,70.41,56.52
2016,8,22,17,30,425.0,87.0,1.8,17.0,204.0,64.01,51.0
2016,8,22,17,45,364.5,73.0,1.8,16.5,158.0,54.68,42.68
2016,8,22,18,0,304.0,59.0,1.8,16.0,112.0,44.98,33.78
2016,8,22,18,15,215.5,42.0,1.7,15.5,73.5,32.49,22.16
2016,8,22,18,30,127.0,25.0,1.6,15.0,35.0,19.59,7.19
2016,8,22,18,45,63.5,12.5,1.55,14.5,17.5,11.37,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,12.5,1.1,12.5,18.0,36.19,0.0
2016,8,23,6,0,154.0,25.0,1.1,13.0,36.0,104.54,55.89
2016,8,23,6,15,252.5,40.0,1.05,13.5,75.5,179.06,138.62
2016,8,23,6,30,351.0,55.0,1.0,14.0,115.0,259.34,208.92
2016,8,23,6,45,422.0,65.5,1.0,14.5,162.5,332.73,271.62
2016,8,23,7,0,493.0,76.0,1.0,15.0,210.0,411.41,336.21
2016,8,23,7,15,542.5,84.5,0.95,15.5,260.0,479.79,389.77
2016,8,23,7,30,592.0,93.0,0.9,16.0,310.0,551.38,443.28
2016,8,23,7,45,630.0,98.5,0.9,16.5,360.5,613.6,487.97
2016,8,23,8,0,668.0,104.0,0.9,17.0,411.0,676.95,530.66
2016,8,23,8,15,694.5,109.0,0.9,17.5,459.5,730.88,565.29
2016,8,23,8,30,721.0,114.0,0.9,18.0,508.0,784.21,598.64
2016,8,23,8,45,743.5,117.5,0.9,18.5,554.0,831.18,626.84
2016,8,23,9,0,766.0,121.0,0.9,19.0,600.0,871.46,650.09
2016,8,23,9,15,781.5,124.0,0.95,19.0,641.0,907.75,672.56
2016,8,23,9,30,797.0,127.0,1.0,19.0,682.0,941.44,693.27
2016,8,23,9,45,802.5,132.5,1.05,19.5,716.5,965.23,706.25
2016,8,23,10,0,808.0,138.0,1.1,20.0,751.0,985.64,717.21
2016,8,23,10,15,817.0,140.0,1.15,20.0,780.5,1002.23,727.21
2016,8,23,10,30,826.0,142.0,1.2,20.0,810.0,1015.32,735.15
2016,8,23,10,45,834.0,143.0,1.25,20.5,833.0,1022.68,738.24
2016,8,23,11,0,842.0,144.0,1.3,21.0,856.0,1026.33,739.18
2016,8,23,11,15,846.0,145.0,1.3,21.0,871.5,1022.18,735.95
2016,8,23,11,30,850.0,146.0,1.3,21.0,887.0,1014.29,730.6
2016,8,23,11,45,853.5,145.5,1.35,21.0,895.0,1000.61,722.61
2016,8,23,12,0,857.0,145.0,1.4,21.0,903.0,972.76,705.7
2016,8,23,12,15,857.0,145.0,1.4,21.0,903.0,949.82,691.3
2016,8,23,12,30,857.0,145.0,1.4,21.0,903.0,923.63,674.76
2016,8,23,12,45,846.0,149.5,1.4,21.0,893.0,897.33,658.15
2016,8,23,13,0,835.0,154.0,1.4,21.0,883.0,859.55,633.95
2016,8,23,13,15,831.0,153.0,1.4,20.5,867.5,819.9,609.6
2016,8,23,13,30,827.0,152.0,1.4,20.0,852.0,777.91,583.24
2016,8,23,13,45,819.5,150.5,1.45,20.0,828.5,730.81,550.86
2016,8,23,14,0,812.0,149.0,1.5,20.0,805.0,682.1,516.45
2016,8,23,14,15,803.0,147.0,1.5,20.0,775.5,630.63,478.69
2016,8,23,14,30,794.0,145.0,1.5,20.0,746.0,578.19,439.1
2016,8,23,14,45,779.5,143.0,1.55,20.0,710.0,522.25,395.95
2016,8,23,15,0,765.0,141.0,1.6,20.0,674.0,466.44,351.41
2016,8,23,15,15,749.0,137.0,1.65,19.5,633.0,405.35,302.08
2016,8,23,15,30,733.0,133.0,1.7,19.0,592.0,347.84,253.88
2016,8,23,15,45,709.0,129.5,1.75,19.0,546.0,289.76,204.07
2016,8,23,16,0,685.0,126.0,1.8,19.0,500.0,234.06,156.55
2016,8,23,16,15,657.5,120.0,1.85,18.5,452.0,178.52,112.15
2016,8,23,16,30,630.0,114.0,1.9,18.0,404.0,126.35,76.76
2016,8,23,16,45,592.0,107.0,2.0,18.0,353.5,76.87,61.72
2016,8,23,17,0,554.0,100.0,2.1,18.0,303.0,71.76,57.5
2016,8,23,17,15,504.5,90.5,2.1,17.5,253.5,66.88,53.45
2016,8,23,17,30,455.0,81.0,2.1,17.0,204.0,59.88,47.37
2016,8,23,17,45,388.0,68.5,2.15,16.5,157.5,51.5,39.86
2016,8,23,18,0,321.0,56.0,2.2,16.0,111.0,42.82,31.84
2016,8,23,18,15,228.0,40.0,2.15,15.5,72.0,31.02,20.77
2016,8,23,18,30,135.0,24.0,2.1,15.0,33.0,18.85,5.29
2016,8,23,18,45,67.5,12.0,2.1,14.5,16.5,10.91,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,121.5,11.5,1.9,12.5,19.5,49.69,0.0
2016,8,24,6,0,243.0,23.0,1.9,13.0,39.0,136.5,67.92
2016,8,24,6,15,358.0,34.0,1.9,13.5,82.0,220.45,170.8
2016,8,24,6,30,473.0,45.0,1.9,14.0,125.0,311.26,251.37
2016,8,24,6,45,545.5,53.0,1.9,14.5,175.5,387.43,317.47
2016,8,24,7,0,618.0,61.0,1.9,15.0,226.0,470.23,386.17
2016,8,24,7,15,665.0,66.5,1.9,15.5,278.5,539.19,441.12
2016,8,24,7,30,712.0,72.0,1.9,16.0,331.0,607.37,492.94
2016,8,24,7,45,745.5,76.0,1.9,17.0,383.5,669.66,535.73
2016,8,24,8,0,779.0,80.0,1.9,18.0,436.0,732.37,577.18
2016,8,24,8,15,803.0,83.5,1.85,18.5,486.5,786.61,611.87
2016,8,24,8,30,827.0,87.0,1.8,19.0,537.0,839.75,644.82
2016,8,24,8,45,846.0,89.5,1.8,19.5,584.0,885.7,672.53
2016,8,24,9,0,865.0,92.0,1.8,20.0,631.0,920.46,692.27
2016,8,24,9,15,878.0,94.0,1.8,20.5,673.0,955.23,711.88
2016,8,24,9,30,891.0,96.0,1.8,21.0,715.0,987.09,729.33
2016,8,24,9,45,896.5,100.0,1.8,21.5,750.0,1010.68,741.33
2016,8,24,10,0,902.0,104.0,1.8,22.0,785.0,1030.64,751.05
2016,8,24,10,15,909.5,105.5,1.8,22.0,815.0,1046.07,759.42
2016,8,24,10,30,917.0,107.0,1.8,22.0,845.0,1057.72,765.56
2016,8,24,10,45,920.5,108.5,1.85,22.0,867.5,1061.45,767.6
2016,8,24,11,0,924.0,110.0,1.9,22.0,890.0,1061.24,767.38
2016,8,24,11,15,927.5,111.0,1.9,22.0,905.5,1056.54,763.81
2016,8,24,11,30,931.0,112.0,1.9,22.0,921.0,1047.9,757.93
2016,8,24,11,45,932.0,112.5,1.95,22.5,928.5,1032.38,747.08
2016,8,24,12,0,933.0,113.0,2.0,23.0,936.0,1013.09,733.99
2016,8,24,12,15,932.5,113.0,2.0,22.5,936.0,988.2,719.59
2016,8,24,12,30,932.0,113.0,2.0,22.0,936.0,959.82,702.92
2016,8,24,12,45,923.0,117.0,2.05,22.0,925.5,924.55,680.88
2016,8,24,13,0,914.0,121.0,2.1,22.0,915.0,886.49,656.85
2016,8,24,13,15,910.0,120.0,2.15,22.0,899.5,845.19,630.4
2016,8,24,13,30,906.0,119.0,2.2,22.0,884.0,801.3,601.88
2016,8,24,13,45,902.0,117.0,2.25,22.0,861.0,754.11,570.28
2016,8,24,14,0,898.0,115.0,2.3,22.0,838.0,704.74,534.84
2016,8,24,14,15,890.0,113.5,2.35,21.5,807.5,651.41,496.41
2016,8,24,14,30,882.0,112.0,2.4,21.0,777.0,596.71,455.57
2016,8,24,14,45,873.5,109.0,2.45,21.0,741.0,539.35,410.4
2016,8,24,15,0,865.0,106.0,2.5,21.0,705.0,481.21,363.04
2016,8,24,15,15,851.0,103.0,2.55,21.0,663.0,417.41,309.9
2016,8,24,15,30,837.0,100.0,2.6,21.0,621.0,356.23,257.25
2016,8,24,15,45,823.5,95.5,2.65,21.0,575.0,294.65,203.4
2016,8,24,16,0,810.0,91.0,2.7,21.0,529.0,234.01,150.77
2016,8,24,16,15,785.5,87.0,2.7,20.5,479.0,173.48,102.02
2016,8,24,16,30,761.0,83.0,2.7,20.0,429.0,115.77,63.49
2016,8,24,16,45,734.0,77.0,2.75,19.5,378.0,59.5,46.35
2016,8,24,17,0,707.0,71.0,2.8,19.0,327.0,55.35,43.0
2016,8,24,17,15,659.5,65.5,2.8,18.5,274.5,47.78,36.52
2016,8,24,17,30,612.0,60.0,2.8,18.0,222.0,45.01,34.12
2016,8,24,17,45,547.0,51.5,2.8,17.5,172.5,39.6,29.23
2016,8,24,18,0,482.0,43.0,2.8,17.0,123.0,33.98,23.97
2016,8,24,18,15,364.0,32.5,2.8,16.5,80.5,26.23,16.47
2016,8,24,18,30,246.0,22.0,2.8,16.0,38.0,18.21,2.95
2016,8,24,18,45,123.0,11.0,2.8,15.5,19.0,10.01,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,133.5,10.5,1.75,13.5,19.5,52.72,0.0
2016,8,25,6,0,267.0,21.0,1.7,14.0,39.0,143.09,63.05
2016,8,25,6,15,384.0,31.0,1.65,14.5,81.5,228.9,175.89
2016,8,25,6,30,501.0,41.0,1.6,15.0,124.0,320.91,257.43
2016,8,25,6,45,335.0,71.0,1.6,15.5,135.0,289.55,236.4
2016,8,25,7,0,169.0,101.0,1.6,16.0,146.0,231.38,189.65
2016,8,25,7,15,185.0,121.0,1.55,16.5,180.0,272.65,223.9
2016,8,25,7,30,201.0,141.0,1.5,17.0,214.0,314.92,257.41
2016,8,25,7,45,498.5,107.0,1.45,17.5,324.5,518.5,420.1
2016,8,25,8,0,796.0,73.0,1.4,18.0,435.0,737.76,578.51
2016,8,25,8,15,819.5,76.5,1.4,18.5,485.5,792.18,611.38
2016,8,25,8,30,843.0,80.0,1.4,19.0,536.0,845.43,644.32
2016,8,25,8,45,861.0,82.5,1.4,19.5,583.0,882.47,665.55
2016,8,25,9,0,879.0,85.0,1.4,20.0,630.0,925.44,690.56
2016,8,25,9,15,892.0,87.0,1.4,20.5,672.5,960.6,709.95
2016,8,25,9,30,905.0,89.0,1.4,21.0,715.0,992.79,727.27
2016,8,25,9,45,915.0,91.0,1.45,21.5,752.0,1018.79,741.35
2016,8,25,10,0,925.0,93.0,1.5,22.0,789.0,1041.28,753.26
2016,8,25,10,15,932.5,94.0,1.5,22.0,819.5,1056.42,761.26
2016,8,25,10,30,940.0,95.0,1.5,22.0,850.0,1067.7,767.06
2016,8,25,10,45,945.5,96.0,1.55,22.5,873.5,1073.01,768.67
2016,8,25,11,0,951.0,97.0,1.6,23.0,897.0,1074.29,767.99
2016,8,25,11,15,955.0,97.5,1.6,23.0,913.0,1069.44,764.35
2016,8,25,11,30,959.0,98.0,1.6,23.0,929.0,1060.55,758.42
2016,8,25,11,45,961.5,98.0,1.65,23.0,937.5,1045.63,749.67
2016,8,25,12,0,964.0,98.0,1.7,23.0,946.0,1026.77,738.57
2016,8,25,12,15,964.0,98.0,1.75,23.0,946.0,1001.72,723.59
2016,8,25,12,30,964.0,98.0,1.8,23.0,946.0,973.02,706.27
2016,8,25,12,45,952.0,104.0,1.9,23.0,935.0,936.31,684.27
2016,8,25,13,0,940.0,110.0,2.0,23.0,924.0,896.83,660.17
2016,8,25,13,15,936.0,109.5,2.05,23.0,907.5,855.04,633.7
2016,8,25,13,30,932.0,109.0,2.1,23.0,891.0,810.57,605.09
2016,8,25,13,45,925.5,108.0,2.15,23.0,867.0,761.38,572.73
2016,8,25,14,0,919.0,107.0,2.2,23.0,843.0,710.16,536.2
2016,8,25,14,15,911.0,105.5,2.2,22.5,812.0,655.77,497.01
2016,8,25,14,30,903.0,104.0,2.2,22.0,781.0,599.98,455.4
2016,8,25,14,45,891.0,102.0,2.25,22.0,743.5,540.6,409.01
2016,8,25,15,0,879.0,100.0,2.3,22.0,706.0,480.77,360.63
2016,8,25,15,15,865.0,97.5,2.25,21.5,663.5,419.58,309.99
2016,8,25,15,30,851.0,95.0,2.2,21.0,621.0,354.84,255.14
2016,8,25,15,45,831.5,92.0,2.2,20.5,573.5,292.1,200.99
2016,8,25,16,0,812.0,89.0,2.2,20.0,526.0,231.0,148.53
2016,8,25,16,15,787.0,85.5,2.15,19.5,475.5,170.68,100.06
2016,8,25,16,30,762.0,82.0,2.1,19.0,425.0,113.24,62.14
2016,8,25,16,45,727.0,77.5,2.05,18.5,372.5,59.05,46.16
2016,8,25,17,0,692.0,73.0,2.0,18.0,320.0,52.03,40.28
2016,8,25,17,15,643.0,67.0,1.95,17.5,267.5,49.02,37.78
2016,8,25,17,30,594.0,61.0,1.9,17.0,215.0,45.92,35.07
2016,8,25,17,45,519.5,52.5,1.85,16.5,165.5,40.52,30.16
2016,8,25,18,0,445.0,44.0,1.8,16.0,116.0,34.95,24.88
2016,8,25,18,15,326.0,32.5,1.7,15.5,74.5,26.35,16.5
2016,8,25,18,30,207.0,21.0,1.6,15.0,33.0,17.4,0.0
2016,8,25,18,45,103.5,10.5,1.5,14.5,16.5,9.55,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,10.5,0.85,12.5,17.5,46.0,0.0
2016,8,26,6,0,225.0,21.0,0.9,13.0,35.0,126.46,46.73
2016,8,26,6,15,341.5,32.0,0.9,13.5,76.5,211.75,162.15
2016,8,26,6,30,458.0,43.0,0.9,14.0,118.0,302.35,242.21
2016,8,26,6,45,531.0,51.0,0.95,14.5,167.5,377.96,307.15
2016,8,26,7,0,604.0,59.0,1.0,15.0,217.0,460.32,374.75
2016,8,26,7,15,321.5,97.0,1.0,15.5,183.5,345.9,283.13
2016,8,26,7,30,39.0,135.0,1.0,16.0,150.0,168.99,136.07
2016,8,26,7,45,72.5,162.0,1.05,16.5,193.5,224.75,182.32
2016,8,26,8,0,106.0,189.0,1.1,17.0,237.0,296.97,239.42
2016,8,26,8,15,208.5,203.0,1.15,17.0,311.0,399.69,320.95
2016,8,26,8,30,311.0,217.0,1.2,17.0,385.0,525.73,416.58
2016,8,26,8,45,358.5,227.0,1.25,17.5,437.0,587.94,460.46
2016,8,26,9,0,406.0,237.0,1.3,18.0,489.0,668.75,516.66
2016,8,26,9,15,402.5,258.0,1.35,18.0,522.0,680.5,523.27
2016,8,26,9,30,399.0,279.0,1.4,18.0,555.0,707.21,540.7
2016,8,26,9,45,380.0,301.0,1.45,18.5,574.5,717.58,545.14
2016,8,26,10,0,361.0,323.0,1.5,19.0,594.0,725.34,547.98
2016,8,26,10,15,477.0,293.0,1.5,19.0,665.5,826.94,619.23
2016,8,26,10,30,593.0,263.0,1.5,19.0,737.0,911.66,676.58
2016,8,26,10,45,590.0,275.0,1.55,19.5,758.5,918.62,678.33
2016,8,26,11,0,587.0,287.0,1.6,20.0,780.0,922.52,679.1
2016,8,26,11,15,567.5,303.5,1.6,20.0,787.0,911.53,670.5
2016,8,26,11,30,548.0,320.0,1.6,20.0,794.0,897.77,660.34
2016,8,26,11,45,735.0,219.5,1.65,20.0,860.5,968.02,710.73
2016,8,26,12,0,922.0,119.0,1.7,20.0,927.0,1007.85,736.09
2016,8,26,12,15,922.0,119.0,1.7,20.0,927.0,983.43,719.83
2016,8,26,12,30,922.0,119.0,1.7,20.0,927.0,955.5,702.09
2016,8,26,12,45,924.5,116.0,1.75,20.0,920.0,923.45,682.26
2016,8,26,13,0,927.0,113.0,1.8,20.0,913.0,888.05,660.07
2016,8,26,13,15,923.0,112.0,1.75,20.0,896.5,846.15,632.28
2016,8,26,13,30,919.0,111.0,1.7,20.0,880.0,801.62,602.59
2016,8,26,13,45,913.0,110.0,1.65,20.0,856.5,753.25,569.71
2016,8,26,14,0,907.0,109.0,1.6,20.0,833.0,702.83,533.01
2016,8,26,14,15,899.0,107.5,1.55,19.5,802.5,648.93,493.83
2016,8,26,14,30,891.0,106.0,1.5,19.0,772.0,593.66,452.34
2016,8,26,14,45,880.5,104.0,1.45,19.0,735.0,535.58,406.54
2016,8,26,15,0,870.0,102.0,1.4,19.0,698.0,476.91,358.78
2016,8,26,15,15,855.5,99.5,1.3,18.5,655.5,412.89,305.97
2016,8,26,15,30,841.0,97.0,1.2,18.0,613.0,351.63,253.69
2016,8,26,15,45,822.5,93.5,1.2,18.0,566.0,289.28,199.55
2016,8,26,16,0,804.0,90.0,1.2,18.0,519.0,228.47,147.15
2016,8,26,16,15,778.5,86.0,1.15,17.5,469.0,168.16,98.92
2016,8,26,16,30,753.0,82.0,1.1,17.0,419.0,110.82,61.41
2016,8,26,16,45,718.5,77.5,1.1,17.0,366.5,59.17,46.55
2016,8,26,17,0,684.0,73.0,1.1,17.0,314.0,52.15,40.58
2016,8,26,17,15,635.0,66.5,1.1,16.5,262.0,48.76,37.73
2016,8,26,17,30,586.0,60.0,1.1,16.0,210.0,45.25,34.63
2016,8,26,17,45,510.5,51.5,1.1,15.5,160.5,39.82,29.66
2016,8,26,18,0,435.0,43.0,1.1,15.0,111.0,34.23,24.32
2016,8,26,18,15,316.0,31.0,1.05,14.5,70.5,25.14,15.37
2016,8,26,18,30,197.0,19.0,1.0,14.0,30.0,15.66,0.0
2016,8,26,18,45,98.5,9.5,1.0,13.5,15.0,8.64,0.0
2016,8,26,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,98.0,10.5,1.0,11.5,16.0,41.36,0.0
2016,8,27,6,0,196.0,21.0,1.0,12.0,32.0,114.72,32.34
2016,8,27,6,15,311.0,33.5,1.0,12.5,73.0,200.22,153.3
2016,8,27,6,30,426.0,46.0,1.0,13.0,114.0,290.1,233.42
2016,8,27,6,45,502.0,54.5,1.05,13.5,163.5,366.53,299.44
2016,8,27,7,0,578.0,63.0,1.1,14.0,213.0,449.95,368.41
2016,8,27,7,15,289.0,65.0,1.05,14.5,140.0,284.05,235.35
2016,8,27,7,30,0.0,67.0,1.0,15.0,67.0,59.22,44.63
2016,8,27,7,45,0.0,90.5,1.0,15.5,90.5,81.53,63.49
2016,8,27,8,0,0.0,114.0,1.0,16.0,114.0,104.23,81.96
2016,8,27,8,15,3.5,144.0,1.0,16.5,146.0,136.6,108.12
2016,8,27,8,30,7.0,174.0,1.0,17.0,178.0,169.37,134.03
2016,8,27,8,45,7.0,181.0,1.05,17.5,185.5,175.29,138.0
2016,8,27,9,0,7.0,188.0,1.1,18.0,193.0,181.36,142.16
2016,8,27,9,15,8.0,198.0,1.15,18.0,203.5,191.5,149.85
2016,8,27,9,30,9.0,208.0,1.2,18.0,214.0,201.69,157.54
2016,8,27,9,45,24.0,258.0,1.25,18.5,276.0,266.06,207.46
2016,8,27,10,0,39.0,308.0,1.3,19.0,338.0,350.14,270.66
2016,8,27,10,15,254.5,305.5,1.3,19.0,508.0,598.74,458.43
2016,8,27,10,30,470.0,303.0,1.3,19.0,678.0,830.03,619.41
2016,8,27,10,45,499.0,306.5,1.35,19.5,714.5,859.95,635.72
2016,8,27,11,0,528.0,310.0,1.4,20.0,751.0,887.21,652.52
2016,8,27,11,15,729.5,208.5,1.4,20.0,830.0,979.95,715.82
2016,8,27,11,30,931.0,107.0,1.4,20.0,909.0,1041.82,753.48
2016,8,27,11,45,933.5,106.5,1.45,20.0,917.0,1026.52,743.52
2016,8,27,12,0,936.0,106.0,1.5,20.0,925.0,1007.4,732.2
2016,8,27,12,15,936.0,106.0,1.5,20.0,924.5,982.72,716.61
2016,8,27,12,30,936.0,106.0,1.5,20.0,924.0,954.49,698.81
2016,8,27,12,45,931.5,107.5,1.55,20.0,915.0,920.41,677.86
2016,8,27,13,0,927.0,109.0,1.6,20.0,906.0,883.29,654.75
2016,8,27,13,15,923.5,108.0,1.6,20.0,890.0,841.74,627.87
2016,8,27,13,30,920.0,107.0,1.6,20.0,874.0,797.52,598.96
2016,8,27,13,45,915.5,105.5,1.6,20.0,850.5,749.65,567.0
2016,8,27,14,0,911.0,104.0,1.6,20.0,827.0,699.6,530.96
2016,8,27,14,15,903.0,102.5,1.6,19.5,797.0,645.47,491.89
2016,8,27,14,30,895.0,101.0,1.6,19.0,767.0,589.97,450.39
2016,8,27,14,45,885.5,99.0,1.6,19.0,730.5,532.15,404.82
2016,8,27,15,0,876.0,97.0,1.6,19.0,694.0,473.63,357.09
2016,8,27,15,15,862.0,94.5,1.6,18.5,651.5,412.52,306.42
2016,8,27,15,30,848.0,92.0,1.6,18.0,609.0,347.86,251.4
2016,8,27,15,45,831.5,88.5,1.6,18.0,562.5,285.6,196.83
2016,8,27,16,0,815.0,85.0,1.6,18.0,516.0,224.65,143.91
2016,8,27,16,15,790.0,81.0,1.6,17.5,466.0,163.74,95.15
2016,8,27,16,30,765.0,77.0,1.6,17.0,416.0,105.74,57.51
2016,8,27,16,45,733.5,72.5,1.6,17.0,364.0,55.43,43.3
2016,8,27,17,0,702.0,68.0,1.6,17.0,312.0,53.35,41.64
2016,8,27,17,15,653.0,62.0,1.6,16.5,260.0,45.52,34.84
2016,8,27,17,30,604.0,56.0,1.6,16.0,208.0,42.24,31.94
2016,8,27,17,45,530.5,48.0,1.65,15.5,158.5,37.1,27.21
2016,8,27,18,0,457.0,40.0,1.7,15.0,109.0,31.8,22.13
2016,8,27,18,15,334.5,28.5,1.7,14.5,68.5,23.06,13.38
2016,8,27,18,30,212.0,17.0,1.7,14.0,28.0,13.95,0.0
2016,8,27,18,45,106.0,8.5,1.7,13.5,14.0,7.73,0.0
2016,8,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,45,133.5,9.5,1.05,11.5,17.0,52.06,0.0
2016,8,28,6,0,267.0,19.0,1.0,12.0,34.0,139.36,25.38
2016,8,28,6,15,388.0,29.0,0.95,12.5,76.5,229.64,174.76
2016,8,28,6,30,509.0,39.0,0.9,13.0,119.0,323.85,259.45
2016,8,28,6,45,582.5,45.5,0.9,14.0,170.0,396.64,322.03
2016,8,28,7,0,656.0,52.0,0.9,15.0,221.0,480.52,389.97
2016,8,28,7,15,328.0,66.0,0.85,15.5,150.5,311.42,256.04
2016,8,28,7,30,0.0,80.0,0.8,16.0,80.0,71.97,55.03
2016,8,28,7,45,0.0,109.0,0.8,16.5,109.0,100.49,78.97
2016,8,28,8,0,0.0,138.0,0.8,17.0,138.0,129.23,102.08
2016,8,28,8,15,20.5,174.5,0.85,17.5,186.0,183.14,145.75
2016,8,28,8,30,41.0,211.0,0.9,18.0,234.0,253.72,201.24
2016,8,28,8,45,56.0,238.0,1.0,18.5,271.5,296.84,233.91
2016,8,28,9,0,71.0,265.0,1.1,19.0,309.0,340.46,266.51
2016,8,28,9,15,188.0,282.0,1.15,19.0,408.5,487.32,378.87
2016,8,28,9,30,305.0,299.0,1.2,19.0,508.0,639.77,489.19
2016,8,28,9,45,618.5,193.5,1.3,19.5,645.5,859.92,645.58
2016,8,28,10,0,932.0,88.0,1.4,20.0,783.0,1042.89,760.9
2016,8,28,10,15,939.0,89.5,1.45,20.0,813.0,1058.01,767.61
2016,8,28,10,30,946.0,91.0,1.5,20.0,843.0,1069.23,774.25
2016,8,28,10,45,951.0,91.5,1.6,20.5,865.5,1073.28,775.94
2016,8,28,11,0,956.0,92.0,1.7,21.0,888.0,1073.29,775.27
2016,8,28,11,15,958.5,92.5,1.75,21.0,903.5,1066.71,771.29
2016,8,28,11,30,961.0,93.0,1.8,21.0,919.0,1056.09,764.95
2016,8,28,11,45,962.5,93.5,1.85,21.5,926.0,1040.48,754.12
2016,8,28,12,0,964.0,94.0,1.9,22.0,933.0,1020.95,740.93
2016,8,28,12,15,963.5,94.0,1.9,21.5,932.5,995.2,726.0
2016,8,28,12,30,963.0,94.0,1.9,21.0,932.0,965.81,708.73
2016,8,28,12,45,960.0,94.0,1.9,21.0,923.0,930.76,686.34
2016,8,28,13,0,957.0,94.0,1.9,21.0,914.0,892.51,661.76
2016,8,28,13,15,953.5,93.5,1.9,21.0,897.5,850.37,634.41
2016,8,28,13,30,950.0,93.0,1.9,21.0,881.0,805.45,604.95
2016,8,28,13,45,944.5,92.0,1.9,21.0,857.0,756.06,572.09
2016,8,28,14,0,939.0,91.0,1.9,21.0,833.0,704.51,535.0
2016,8,28,14,15,931.5,90.0,1.85,20.5,802.5,649.8,495.01
2016,8,28,14,30,924.0,89.0,1.8,20.0,772.0,593.6,452.54
2016,8,28,14,45,913.0,87.5,1.8,20.0,734.5,533.96,405.46
2016,8,28,15,0,902.0,86.0,1.8,20.0,697.0,473.73,356.28
2016,8,28,15,15,888.5,84.0,1.8,20.0,654.5,411.81,304.17
2016,8,28,15,30,875.0,82.0,1.8,20.0,612.0,350.13,250.77
2016,8,28,15,45,856.0,79.5,1.8,20.0,564.5,287.16,195.77
2016,8,28,16,0,837.0,77.0,1.8,20.0,517.0,220.37,138.54
2016,8,28,16,15,812.5,74.0,1.8,19.5,466.5,159.03,89.83
2016,8,28,16,30,788.0,71.0,1.8,19.0,416.0,100.48,52.67
2016,8,28,16,45,752.5,67.5,1.8,18.5,363.0,51.74,39.83
2016,8,28,17,0,717.0,64.0,1.8,18.0,310.0,50.28,38.78
2016,8,28,17,15,667.5,58.5,1.85,17.5,257.5,47.05,36.04
2016,8,28,17,30,618.0,53.0,1.9,17.0,205.0,40.03,29.84
2016,8,28,17,45,537.5,46.0,1.95,16.5,155.5,35.6,25.74
2016,8,28,18,0,457.0,39.0,2.0,16.0,106.0,31.1,21.35
2016,8,28,18,15,326.5,28.0,2.0,15.5,66.0,22.76,12.74
2016,8,28,18,30,196.0,17.0,2.0,15.0,26.0,14.09,0.0
2016,8,28,18,45,98.0,8.5,2.05,14.5,13.0,7.73,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,8.0,2.35,12.5,8.0,7.28,0.0
2016,8,29,6,0,0.0,16.0,2.4,13.0,16.0,14.1,0.0
2016,8,29,6,15,16.0,34.5,2.45,13.5,37.0,45.33,30.69
2016,8,29,6,30,32.0,53.0,2.5,14.0,58.0,73.89,56.5
2016,8,29,6,45,43.0,74.0,2.55,14.5,83.5,104.21,83.13
2016,8,29,7,0,54.0,95.0,2.6,15.0,109.0,135.06,109.79
2016,8,29,7,15,61.5,116.0,2.6,15.5,135.5,164.34,134.49
2016,8,29,7,30,69.0,137.0,2.6,16.0,162.0,194.05,158.92
2016,8,29,7,45,199.5,151.5,2.65,16.5,237.0,321.36,265.01
2016,8,29,8,0,330.0,166.0,2.7,17.0,312.0,462.33,377.39
2016,8,29,8,15,354.0,182.5,2.7,17.0,356.5,512.85,415.07
2016,8,29,8,30,378.0,199.0,2.7,17.0,401.0,563.84,452.79
2016,8,29,8,45,621.5,140.0,2.7,17.5,505.0,750.96,592.84
2016,8,29,9,0,865.0,81.0,2.7,18.0,609.0,909.01,700.43
2016,8,29,9,15,637.5,176.0,2.7,18.0,580.0,838.25,647.8
2016,8,29,9,30,410.0,271.0,2.7,18.0,551.0,727.17,562.83
2016,8,29,9,45,456.5,266.5,2.75,18.5,593.5,773.47,595.85
2016,8,29,10,0,503.0,262.0,2.8,19.0,636.0,818.79,626.49
2016,8,29,10,15,721.5,172.5,2.8,19.0,732.0,950.08,718.65
2016,8,29,10,30,940.0,83.0,2.8,19.0,828.0,1053.87,785.75
2016,8,29,10,45,767.0,181.0,2.8,19.0,800.5,1003.6,750.47
2016,8,29,11,0,594.0,279.0,2.8,19.0,773.0,921.38,692.88
2016,8,29,11,15,583.5,291.5,2.8,19.0,783.5,915.17,688.28
2016,8,29,11,30,573.0,304.0,2.8,19.0,794.0,906.08,681.14
2016,8,29,11,45,511.0,327.5,2.85,19.0,767.5,855.35,644.85
2016,8,29,12,0,449.0,351.0,2.9,19.0,741.0,803.67,607.86
2016,8,29,12,15,396.0,374.5,2.95,19.0,718.5,749.85,569.35
2016,8,29,12,30,343.0,398.0,3.0,19.0,696.0,708.75,539.16
2016,8,29,12,45,254.0,411.0,3.05,19.0,630.5,627.3,479.09
2016,8,29,13,0,165.0,424.0,3.1,19.0,565.0,541.77,415.3
2016,8,29,13,15,366.5,356.5,3.15,19.0,661.5,632.8,487.29
2016,8,29,13,30,568.0,289.0,3.2,19.0,758.0,706.23,543.45
2016,8,29,13,45,582.0,269.0,3.25,19.5,738.0,666.17,513.1
2016,8,29,14,0,596.0,249.0,3.3,20.0,718.0,625.07,482.11
2016,8,29,14,15,455.5,288.5,3.3,20.0,638.5,537.5,415.06
2016,8,29,14,30,315.0,328.0,3.3,20.0,559.0,461.62,356.47
2016,8,29,14,45,176.5,300.5,3.35,20.0,429.0,347.01,268.94
2016,8,29,15,0,38.0,273.0,3.4,20.0,299.0,250.25,194.55
2016,8,29,15,15,205.5,255.0,3.4,19.5,380.5,291.49,225.16
2016,8,29,15,30,373.0,237.0,3.4,19.0,462.0,310.4,234.82
2016,8,29,15,45,376.5,215.5,3.45,19.0,427.0,266.64,197.49
2016,8,29,16,0,380.0,194.0,3.5,19.0,392.0,222.63,160.31
2016,8,29,16,15,468.5,154.0,3.5,18.5,373.5,171.34,115.47
2016,8,29,16,30,557.0,114.0,3.5,18.0,355.0,113.15,71.4
2016,8,29,16,45,517.0,107.5,3.55,18.0,309.5,75.59,60.77
2016,8,29,17,0,477.0,101.0,3.6,18.0,264.0,72.37,58.12
2016,8,29,17,15,522.0,79.5,3.55,17.5,229.5,59.43,46.91
2016,8,29,17,30,567.0,58.0,3.5,17.0,195.0,44.08,33.36
2016,8,29,17,45,487.5,49.5,3.5,16.5,147.0,38.61,28.32
2016,8,29,18,0,408.0,41.0,3.5,16.0,99.0,32.99,22.88
2016,8,29,18,15,278.0,28.5,3.45,15.5,60.5,23.35,12.75
2016,8,29,18,30,148.0,16.0,3.4,15.0,22.0,14.55,0.0
2016,8,29,18,45,74.0,8.0,3.35,15.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,130.5,8.5,3.4,13.5,15.0,50.34,0.0
2016,8,30,6,0,261.0,17.0,3.4,14.0,30.0,133.91,0.0
2016,8,30,6,15,388.0,26.5,3.35,14.5,72.0,227.55,170.93
2016,8,30,6,30,515.0,36.0,3.3,15.0,114.0,319.66,257.06
2016,8,30,6,45,591.5,41.5,3.3,15.5,164.5,397.87,326.46
2016,8,30,7,0,668.0,47.0,3.3,16.0,215.0,482.7,398.35
2016,8,30,7,15,713.5,51.5,3.25,16.5,268.0,552.05,454.84
2016,8,30,7,30,759.0,56.0,3.2,17.0,321.0,623.85,509.35
2016,8,30,7,45,792.5,58.5,3.15,18.0,373.5,686.0,552.63
2016,8,30,8,0,826.0,61.0,3.1,19.0,426.0,741.43,589.28
2016,8,30,8,15,848.0,64.0,3.05,19.5,476.5,794.61,624.22
2016,8,30,8,30,870.0,67.0,3.0,20.0,527.0,846.49,657.29
2016,8,30,8,45,887.0,68.5,3.0,21.0,573.5,890.3,682.97
2016,8,30,9,0,904.0,70.0,3.0,22.0,620.0,931.81,706.55
2016,8,30,9,15,915.5,71.5,3.0,22.5,661.5,965.48,725.78
2016,8,30,9,30,927.0,73.0,3.0,23.0,703.0,996.02,742.79
2016,8,30,9,45,935.0,75.0,3.05,23.5,738.5,1020.33,756.03
2016,8,30,10,0,943.0,77.0,3.1,24.0,774.0,1040.98,766.9
2016,8,30,10,15,949.0,78.0,3.15,24.0,803.5,1054.6,774.8
2016,8,30,10,30,955.0,79.0,3.2,24.0,833.0,1064.28,780.32
2016,8,30,10,45,960.0,79.0,3.25,24.0,855.0,1067.76,782.0
2016,8,30,11,0,965.0,79.0,3.3,24.0,877.0,1067.17,781.24
2016,8,30,11,15,967.0,79.0,3.3,24.0,891.5,1059.46,775.63
2016,8,30,11,30,969.0,79.0,3.3,24.0,906.0,1047.71,767.58
