Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,45,970.5,78.5,3.3,24.0,912.5,1030.9,756.39
2016,8,30,12,0,972.0,78.0,3.3,24.0,919.0,1010.16,742.76
2016,8,30,12,15,971.5,78.0,3.3,24.0,918.0,984.25,725.8
2016,8,30,12,30,971.0,78.0,3.3,24.0,917.0,954.67,706.47
2016,8,30,12,45,965.0,80.5,3.35,24.0,907.5,919.38,683.62
2016,8,30,13,0,959.0,83.0,3.4,24.0,898.0,881.0,658.56
2016,8,30,13,15,955.5,82.5,3.35,24.0,881.5,838.72,630.1
2016,8,30,13,30,952.0,82.0,3.3,24.0,865.0,793.67,599.54
2016,8,30,13,45,948.0,80.0,3.3,24.0,841.5,744.22,565.9
2016,8,30,14,0,944.0,78.0,3.3,24.0,818.0,692.49,528.15
2016,8,30,14,15,936.5,77.0,3.3,23.5,787.5,637.53,487.48
2016,8,30,14,30,929.0,76.0,3.3,23.0,757.0,581.07,444.28
2016,8,30,14,45,920.5,74.0,3.3,23.0,720.0,521.96,396.74
2016,8,30,15,0,912.0,72.0,3.3,23.0,683.0,462.0,346.96
2016,8,30,15,15,899.5,70.5,3.25,22.5,641.0,400.4,294.89
2016,8,30,15,30,887.0,69.0,3.2,22.0,599.0,338.92,241.42
2016,8,30,15,45,871.0,66.5,3.2,22.0,552.5,276.11,185.93
2016,8,30,16,0,855.0,64.0,3.2,22.0,506.0,214.41,132.41
2016,8,30,16,15,833.0,61.5,3.15,21.5,456.0,153.33,84.22
2016,8,30,16,30,811.0,59.0,3.1,21.0,406.0,94.56,48.27
2016,8,30,16,45,778.5,56.0,3.1,21.0,354.5,43.24,32.06
2016,8,30,17,0,746.0,53.0,3.1,21.0,303.0,41.79,30.91
2016,8,30,17,15,699.0,48.5,3.1,20.5,251.0,39.03,28.57
2016,8,30,17,30,652.0,44.0,3.1,20.0,199.0,36.23,26.08
2016,8,30,17,45,573.0,38.5,3.1,19.5,149.5,32.41,22.53
2016,8,30,18,0,494.0,33.0,3.1,19.0,100.0,28.61,18.76
2016,8,30,18,15,355.0,23.5,3.1,18.5,60.5,19.03,8.7
2016,8,30,18,30,216.0,14.0,3.1,18.0,21.0,12.73,0.0
2016,8,30,18,45,108.0,7.0,3.1,17.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,124.5,8.0,3.9,12.5,14.0,48.02,0.0
2016,8,31,6,0,249.0,16.0,4.0,13.0,28.0,127.74,0.0
2016,8,31,6,15,378.0,25.5,4.05,13.5,69.5,222.38,166.43
2016,8,31,6,30,507.0,35.0,4.1,14.0,111.0,314.96,254.5
2016,8,31,6,45,579.5,41.5,4.15,14.5,160.5,391.62,323.42
2016,8,31,7,0,652.0,48.0,4.2,15.0,210.0,474.65,394.82
2016,8,31,7,15,698.5,52.5,4.2,15.5,262.5,543.91,452.2
2016,8,31,7,30,745.0,57.0,4.2,16.0,315.0,615.73,507.9
2016,8,31,7,45,777.0,60.5,4.2,17.0,367.0,677.44,551.97
2016,8,31,8,0,809.0,64.0,4.2,18.0,419.0,739.44,594.67
2016,8,31,8,15,831.5,66.5,4.2,18.5,469.0,784.49,624.66
2016,8,31,8,30,854.0,69.0,4.2,19.0,519.0,835.51,658.41
2016,8,31,8,45,871.5,71.0,4.2,19.5,565.0,879.82,686.62
2016,8,31,9,0,889.0,73.0,4.2,20.0,611.0,921.9,712.82
2016,8,31,9,15,901.5,74.5,4.2,20.5,653.0,956.06,733.14
2016,8,31,9,30,914.0,76.0,4.2,21.0,695.0,987.17,751.21
2016,8,31,9,45,921.5,78.5,4.2,21.5,730.5,1011.27,764.4
2016,8,31,10,0,929.0,81.0,4.2,22.0,766.0,1031.71,775.15
2016,8,31,10,15,936.0,82.0,4.2,22.0,795.5,1046.09,783.39
2016,8,31,10,30,943.0,83.0,4.2,22.0,825.0,1056.59,789.2
2016,8,31,10,45,948.0,83.5,4.25,22.5,848.0,1060.5,789.59
2016,8,31,11,0,953.0,84.0,4.3,23.0,871.0,1060.37,787.48
2016,8,31,11,15,956.0,85.0,4.3,23.0,885.5,1054.71,783.1
2016,8,31,11,30,959.0,86.0,4.3,23.0,900.0,1044.99,776.2
2016,8,31,11,45,960.5,86.0,4.3,23.0,907.5,1028.7,765.07
2016,8,31,12,0,962.0,86.0,4.3,23.0,915.0,1008.49,751.48
2016,8,31,12,15,961.5,86.0,4.35,23.0,914.0,982.6,734.43
2016,8,31,12,30,961.0,86.0,4.4,23.0,913.0,953.08,714.94
2016,8,31,12,45,954.5,88.5,4.45,23.0,903.0,917.44,691.17
2016,8,31,13,0,948.0,91.0,4.5,23.0,893.0,878.79,665.44
2016,8,31,13,15,944.5,90.5,4.5,23.0,876.5,836.73,636.81
2016,8,31,13,30,941.0,90.0,4.5,23.0,860.0,791.93,606.04
2016,8,31,13,45,936.5,88.0,4.5,23.0,836.5,742.45,571.65
2016,8,31,14,0,932.0,86.0,4.5,23.0,813.0,690.75,532.82
2016,8,31,14,15,924.5,85.0,4.5,22.5,782.5,636.2,491.71
2016,8,31,14,30,917.0,84.0,4.5,22.0,752.0,580.18,448.11
2016,8,31,14,45,908.5,81.5,4.5,22.0,715.0,521.1,399.86
2016,8,31,15,0,900.0,79.0,4.5,22.0,678.0,461.2,349.44
2016,8,31,15,15,887.0,77.0,4.5,21.5,636.0,399.5,296.74
2016,8,31,15,30,874.0,75.0,4.5,21.0,594.0,338.02,242.76
2016,8,31,15,45,857.0,72.5,4.55,21.0,547.0,275.61,187.17
2016,8,31,16,0,840.0,70.0,4.6,21.0,500.0,214.43,133.83
2016,8,31,16,15,816.5,67.0,4.55,20.5,450.0,153.54,85.78
2016,8,31,16,30,793.0,64.0,4.5,20.0,400.0,89.16,45.38
2016,8,31,16,45,760.5,60.0,4.45,20.0,348.5,46.32,34.9
2016,8,31,17,0,728.0,56.0,4.4,20.0,297.0,44.22,33.16
2016,8,31,17,15,678.5,51.5,4.3,19.0,245.0,41.58,30.98
2016,8,31,17,30,629.0,47.0,4.2,18.0,193.0,38.92,28.65
2016,8,31,17,45,548.5,40.0,4.1,17.5,144.0,33.86,23.96
2016,8,31,18,0,468.0,33.0,4.0,17.0,95.0,26.33,16.89
2016,8,31,18,15,323.0,23.0,3.95,16.5,56.5,18.68,7.87
2016,8,31,18,30,178.0,13.0,3.9,16.0,18.0,11.82,0.0
2016,8,31,18,45,89.0,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,89.5,8.5,3.4,12.5,12.5,37.09,0.0
2016,9,1,6,0,179.0,17.0,3.4,13.0,25.0,101.33,0.0
2016,9,1,6,15,308.5,28.5,3.35,13.5,64.5,195.68,144.63
2016,9,1,6,30,438.0,40.0,3.3,14.0,104.0,291.38,234.71
2016,9,1,6,45,509.5,49.0,3.25,15.0,152.5,366.38,301.05
2016,9,1,7,0,581.0,58.0,3.2,16.0,201.0,448.08,369.91
2016,9,1,7,15,632.0,64.0,3.15,16.5,252.5,518.52,427.53
2016,9,1,7,30,683.0,70.0,3.1,17.0,304.0,592.18,484.95
2016,9,1,7,45,713.5,75.5,3.05,17.5,355.0,648.72,525.51
2016,9,1,8,0,744.0,81.0,3.0,18.0,406.0,709.51,567.9
2016,9,1,8,15,769.5,85.0,2.9,18.5,455.5,764.17,604.17
2016,9,1,8,30,795.0,89.0,2.8,19.0,505.0,817.87,638.67
2016,9,1,8,45,811.0,93.5,2.75,20.0,551.0,862.31,664.79
2016,9,1,9,0,827.0,98.0,2.7,21.0,597.0,904.5,688.74
2016,9,1,9,15,841.5,100.5,2.7,21.0,638.5,940.32,710.98
2016,9,1,9,30,856.0,103.0,2.7,21.0,680.0,973.28,731.18
2016,9,1,9,45,866.0,105.5,2.7,21.5,715.5,988.31,737.94
2016,9,1,10,0,876.0,108.0,2.7,22.0,751.0,1010.09,749.41
2016,9,1,10,15,883.5,109.5,2.85,22.0,780.5,1024.68,758.99
2016,9,1,10,30,891.0,111.0,3.0,22.0,810.0,1035.57,766.32
2016,9,1,10,45,894.0,114.0,3.2,22.5,832.0,1039.75,768.32
2016,9,1,11,0,897.0,117.0,3.4,23.0,854.0,1040.04,767.87
2016,9,1,11,15,900.5,118.0,3.5,23.0,869.0,1034.78,764.57
2016,9,1,11,30,904.0,119.0,3.6,23.0,884.0,1025.65,758.89
2016,9,1,11,45,903.0,120.5,3.75,23.0,890.5,1008.85,748.55
2016,9,1,12,0,902.0,122.0,3.9,23.0,897.0,988.41,735.84
2016,9,1,12,15,902.0,122.0,3.9,23.0,896.0,963.85,719.44
2016,9,1,12,30,902.0,122.0,3.9,23.0,895.0,935.86,700.78
2016,9,1,12,45,691.5,225.0,3.9,23.0,814.5,836.66,632.19
2016,9,1,13,0,481.0,328.0,3.9,23.0,734.0,727.89,550.98
2016,9,1,13,15,505.0,313.0,3.95,23.0,731.5,707.4,537.57
2016,9,1,13,30,529.0,298.0,4.0,23.0,729.0,683.59,520.96
2016,9,1,13,45,712.0,202.5,4.1,23.0,765.0,696.06,533.26
2016,9,1,14,0,895.0,107.0,4.2,23.0,801.0,684.82,527.11
2016,9,1,14,15,886.5,105.5,4.3,23.0,770.0,630.73,485.59
2016,9,1,14,30,878.0,104.0,4.4,23.0,739.0,575.37,442.12
2016,9,1,14,45,863.5,103.0,4.5,23.0,701.0,516.51,394.69
2016,9,1,15,0,849.0,102.0,4.6,23.0,663.0,455.4,344.04
2016,9,1,15,15,833.5,99.5,4.6,22.5,620.5,394.19,292.26
2016,9,1,15,30,818.0,97.0,4.6,22.0,578.0,333.66,239.67
2016,9,1,15,45,653.0,130.0,4.65,22.0,494.5,262.88,183.22
2016,9,1,16,0,488.0,163.0,4.7,22.0,411.0,212.79,146.5
2016,9,1,16,15,519.5,137.0,4.65,21.5,376.5,161.19,104.37
2016,9,1,16,30,551.0,111.0,4.6,21.0,342.0,106.32,66.93
2016,9,1,16,45,508.0,104.5,4.6,20.5,296.0,73.93,58.79
2016,9,1,17,0,465.0,98.0,4.6,20.0,250.0,70.63,56.17
2016,9,1,17,15,424.5,84.5,4.55,19.5,204.5,62.1,48.83
2016,9,1,17,30,384.0,71.0,4.5,19.0,159.0,53.19,40.95
2016,9,1,17,45,319.0,56.5,4.5,18.5,116.5,43.05,31.77
2016,9,1,18,0,254.0,42.0,4.5,18.0,74.0,32.54,21.97
2016,9,1,18,15,127.0,27.0,4.4,17.5,43.0,21.16,8.53
2016,9,1,18,30,0.0,12.0,4.3,17.0,12.0,10.91,0.0
2016,9,1,18,45,0.0,6.0,4.25,16.5,6.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,45,78.5,7.5,3.95,13.5,11.0,6.82,0.0
2016,9,2,6,0,157.0,15.0,4.0,14.0,22.0,73.93,0.0
2016,9,2,6,15,284.5,27.0,3.95,14.0,60.0,183.83,133.94
2016,9,2,6,30,412.0,39.0,3.9,14.0,98.0,277.66,223.7
2016,9,2,6,45,497.0,46.5,3.85,14.5,147.0,356.84,294.37
2016,9,2,7,0,582.0,54.0,3.8,15.0,196.0,444.14,369.14
2016,9,2,7,15,632.0,59.5,3.75,15.5,247.0,513.19,426.37
2016,9,2,7,30,682.0,65.0,3.7,16.0,298.0,582.0,480.58
2016,9,2,7,45,723.5,67.5,3.7,17.0,350.0,646.98,527.54
2016,9,2,8,0,765.0,70.0,3.7,18.0,402.0,713.06,573.54
2016,9,2,8,15,789.5,73.5,3.75,18.5,451.5,766.93,610.34
2016,9,2,8,30,814.0,77.0,3.8,19.0,501.0,819.77,645.59
2016,9,2,8,45,834.0,78.5,3.85,20.0,547.0,856.03,667.02
2016,9,2,9,0,854.0,80.0,3.9,21.0,593.0,898.55,692.58
2016,9,2,9,15,867.0,82.5,3.9,21.0,634.0,933.34,714.73
2016,9,2,9,30,880.0,85.0,3.9,21.0,675.0,965.21,734.78
2016,9,2,9,45,889.5,86.5,3.95,21.5,710.5,989.26,748.31
2016,9,2,10,0,899.0,88.0,4.0,22.0,746.0,1009.86,759.56
2016,9,2,10,15,906.5,89.5,4.0,22.0,775.5,1024.83,768.24
2016,9,2,10,30,914.0,91.0,4.0,22.0,805.0,1036.01,774.54
2016,9,2,10,45,922.0,90.5,4.0,22.5,828.0,1041.54,775.71
2016,9,2,11,0,930.0,90.0,4.0,23.0,851.0,1043.14,774.46
2016,9,2,11,15,933.5,90.5,4.0,23.0,866.5,1037.35,769.98
2016,9,2,11,30,937.0,91.0,4.0,23.0,882.0,1027.58,763.07
2016,9,2,11,45,941.0,90.0,4.05,23.5,889.5,1012.73,751.77
2016,9,2,12,0,945.0,89.0,4.1,24.0,897.0,993.97,738.03
2016,9,2,12,15,945.0,89.0,4.15,24.0,896.5,968.72,721.47
2016,9,2,12,30,945.0,89.0,4.2,24.0,896.0,939.87,702.52
2016,9,2,12,45,937.5,92.5,4.3,24.0,886.0,904.67,679.43
2016,9,2,13,0,930.0,96.0,4.4,24.0,876.0,866.55,654.18
2016,9,2,13,15,926.5,95.5,4.5,24.0,860.0,824.94,626.37
2016,9,2,13,30,923.0,95.0,4.6,24.0,844.0,780.64,596.54
2016,9,2,13,45,918.0,94.0,4.7,24.0,820.5,732.33,563.1
2016,9,2,14,0,913.0,93.0,4.8,24.0,797.0,681.88,525.41
2016,9,2,14,15,905.5,91.5,4.85,23.5,767.0,627.58,484.54
2016,9,2,14,30,898.0,90.0,4.9,23.0,737.0,571.86,441.18
2016,9,2,14,45,884.5,90.0,4.95,23.0,699.5,513.42,393.4
2016,9,2,15,0,871.0,90.0,5.0,23.0,662.0,454.69,343.93
2016,9,2,15,15,856.5,87.5,5.0,22.5,620.0,393.44,291.65
2016,9,2,15,30,842.0,85.0,5.0,22.0,578.0,332.64,238.41
2016,9,2,15,45,818.5,83.5,5.05,22.0,530.5,266.72,180.6
2016,9,2,16,0,795.0,82.0,5.1,22.0,483.0,206.87,129.07
2016,9,2,16,15,768.5,78.5,5.05,21.5,433.0,147.48,83.0
2016,9,2,16,30,742.0,75.0,5.0,21.0,383.0,91.23,50.06
2016,9,2,16,45,702.5,71.0,5.0,20.5,331.0,55.08,42.46
2016,9,2,17,0,663.0,67.0,5.0,20.0,279.0,48.71,37.08
2016,9,2,17,15,607.0,60.5,4.9,19.0,228.0,45.13,34.08
2016,9,2,17,30,551.0,54.0,4.8,18.0,177.0,41.45,30.82
2016,9,2,17,45,461.5,45.5,4.7,17.5,129.5,35.85,25.59
2016,9,2,18,0,372.0,37.0,4.6,17.0,82.0,30.12,19.89
2016,9,2,18,15,186.0,24.5,4.5,16.5,47.0,19.3,5.92
2016,9,2,18,30,0.0,12.0,4.4,16.0,12.0,10.91,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.6,11.5,9.5,0.0,0.0
2016,9,3,6,0,0.0,19.0,3.6,12.0,19.0,17.28,0.0
2016,9,3,6,15,177.5,31.5,3.55,12.5,56.5,141.29,101.23
2016,9,3,6,30,355.0,44.0,3.5,13.0,94.0,254.62,205.41
2016,9,3,6,45,438.5,54.0,3.5,13.5,142.0,333.44,275.68
2016,9,3,7,0,522.0,64.0,3.5,14.0,190.0,420.15,350.16
2016,9,3,7,15,576.0,71.5,3.4,14.5,241.0,491.77,409.54
2016,9,3,7,30,630.0,79.0,3.3,15.0,292.0,566.93,469.16
2016,9,3,7,45,670.0,84.0,3.25,15.5,343.5,631.51,517.32
2016,9,3,8,0,710.0,89.0,3.2,16.0,395.0,697.3,564.23
2016,9,3,8,15,737.5,93.5,3.1,16.5,444.5,752.77,601.73
2016,9,3,8,30,765.0,98.0,3.0,17.0,494.0,803.16,634.48
2016,9,3,8,45,787.0,100.5,2.9,18.0,540.5,849.65,662.34
2016,9,3,9,0,809.0,103.0,2.8,19.0,587.0,894.25,688.08
2016,9,3,9,15,824.0,106.0,2.8,19.5,628.5,930.61,709.63
2016,9,3,9,30,839.0,109.0,2.8,20.0,670.0,964.16,729.08
2016,9,3,9,45,869.0,102.0,2.8,20.5,710.5,987.25,741.35
2016,9,3,10,0,899.0,95.0,2.8,21.0,751.0,1017.96,758.75
2016,9,3,10,15,907.0,96.5,2.85,21.0,780.5,1033.25,767.78
2016,9,3,10,30,915.0,98.0,2.9,21.0,810.0,1044.75,774.58
2016,9,3,10,45,919.0,100.0,3.0,21.5,832.5,1048.87,775.69
2016,9,3,11,0,923.0,102.0,3.1,22.0,855.0,1049.0,774.39
2016,9,3,11,15,927.0,102.5,3.2,22.0,870.0,1043.5,771.04
2016,9,3,11,30,931.0,103.0,3.3,22.0,885.0,1034.04,765.24
2016,9,3,11,45,931.0,104.5,3.4,22.0,892.0,1017.81,755.07
2016,9,3,12,0,931.0,106.0,3.5,22.0,899.0,997.8,742.47
2016,9,3,12,15,931.5,106.0,3.6,22.0,898.5,973.0,726.69
2016,9,3,12,30,932.0,106.0,3.7,22.0,898.0,944.64,708.47
2016,9,3,12,45,923.0,110.0,3.85,22.0,888.0,908.65,685.23
2016,9,3,13,0,914.0,114.0,4.0,22.0,878.0,869.87,659.85
2016,9,3,13,15,911.0,113.0,4.05,22.0,862.0,828.45,631.88
2016,9,3,13,30,908.0,112.0,4.1,22.0,846.0,784.37,601.79
2016,9,3,13,45,904.0,110.0,4.2,22.0,822.5,736.18,567.67
2016,9,3,14,0,900.0,108.0,4.3,22.0,799.0,685.82,529.97
2016,9,3,14,15,892.5,106.5,4.35,21.5,768.5,631.89,489.34
2016,9,3,14,30,885.0,105.0,4.4,21.0,738.0,576.57,446.34
2016,9,3,14,45,873.5,103.0,4.5,21.0,701.0,517.74,398.45
2016,9,3,15,0,862.0,101.0,4.6,21.0,664.0,456.37,347.04
2016,9,3,15,15,847.0,98.5,4.7,20.5,621.0,394.49,294.26
2016,9,3,15,30,832.0,96.0,4.8,20.0,578.0,333.22,240.54
2016,9,3,15,45,808.0,93.5,4.9,20.0,530.5,270.69,185.24
2016,9,3,16,0,784.0,91.0,5.0,20.0,483.0,210.46,133.33
2016,9,3,16,15,755.5,87.0,4.95,19.5,432.0,151.08,87.38
2016,9,3,16,30,727.0,83.0,4.9,19.0,381.0,89.89,50.64
2016,9,3,16,45,684.5,78.0,4.9,18.5,328.5,55.51,43.21
2016,9,3,17,0,642.0,73.0,4.9,18.0,276.0,53.49,41.6
2016,9,3,17,15,581.5,66.0,4.85,17.0,224.0,49.71,38.4
2016,9,3,17,30,521.0,59.0,4.8,16.0,172.0,45.84,34.93
2016,9,3,17,45,419.0,49.0,4.8,15.5,124.0,39.09,28.59
2016,9,3,18,0,317.0,39.0,4.8,15.0,76.0,32.16,21.64
2016,9,3,18,15,158.5,19.5,4.7,14.5,38.0,15.33,1.97
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,5,45,54.0,7.5,3.8,11.0,9.5,0.0,0.0
2016,9,4,6,0,108.0,15.0,3.8,11.0,19.0,55.23,0.0
2016,9,4,6,15,240.0,29.0,3.75,11.5,56.5,166.35,118.1
2016,9,4,6,30,372.0,43.0,3.7,12.0,94.0,262.4,212.16
2016,9,4,6,45,469.0,51.5,3.7,12.5,144.5,347.99,288.68
2016,9,4,7,0,566.0,60.0,3.7,13.0,195.0,442.69,370.16
2016,9,4,7,15,620.5,67.0,3.65,13.5,247.5,516.08,431.3
2016,9,4,7,30,675.0,74.0,3.6,14.0,300.0,593.01,492.61
2016,9,4,7,45,721.0,76.5,3.6,15.0,354.0,660.79,541.91
2016,9,4,8,0,767.0,79.0,3.6,16.0,408.0,726.46,587.7
2016,9,4,8,15,793.0,83.0,3.55,16.5,458.5,782.33,625.61
2016,9,4,8,30,819.0,87.0,3.5,17.0,509.0,837.18,661.79
2016,9,4,8,45,843.0,88.0,3.5,17.5,556.5,885.14,692.47
2016,9,4,9,0,867.0,89.0,3.5,18.0,604.0,921.96,714.79
2016,9,4,9,15,880.5,91.0,3.5,18.5,646.0,956.7,735.45
2016,9,4,9,30,894.0,93.0,3.5,19.0,688.0,988.47,753.87
2016,9,4,9,45,906.0,94.0,3.5,19.5,725.0,1014.36,768.18
2016,9,4,10,0,918.0,95.0,3.5,20.0,762.0,1036.81,780.17
2016,9,4,10,15,925.5,96.5,3.6,20.0,791.5,1051.66,789.42
2016,9,4,10,30,933.0,98.0,3.7,20.0,821.0,1062.63,796.28
2016,9,4,10,45,937.5,99.0,3.8,20.5,843.5,1066.02,796.73
2016,9,4,11,0,942.0,100.0,3.9,21.0,866.0,1065.38,794.7
2016,9,4,11,15,945.0,100.5,3.95,21.0,880.5,1058.65,789.95
2016,9,4,11,30,948.0,101.0,4.0,21.0,895.0,1047.89,782.7
2016,9,4,11,45,948.0,102.0,4.1,21.0,901.5,1030.77,771.67
2016,9,4,12,0,948.0,103.0,4.2,21.0,908.0,1009.81,758.13
2016,9,4,12,15,947.0,103.0,4.25,21.0,906.5,983.15,740.47
2016,9,4,12,30,946.0,103.0,4.3,21.0,905.0,952.94,720.4
2016,9,4,12,45,942.5,103.5,4.35,21.0,895.0,917.68,696.8
2016,9,4,13,0,939.0,104.0,4.4,21.0,885.0,879.3,670.91
2016,9,4,13,15,934.5,103.0,4.4,21.0,868.0,835.75,641.05
2016,9,4,13,30,930.0,102.0,4.4,21.0,851.0,789.59,609.12
2016,9,4,13,45,922.5,101.5,4.45,21.0,826.0,739.42,573.53
2016,9,4,14,0,915.0,101.0,4.5,21.0,801.0,687.33,534.15
2016,9,4,14,15,906.5,99.5,4.5,21.0,769.5,632.05,491.13
2016,9,4,14,30,898.0,98.0,4.5,21.0,738.0,575.47,445.88
2016,9,4,14,45,884.0,97.0,4.55,21.0,699.5,515.64,396.91
2016,9,4,15,0,870.0,96.0,4.6,21.0,661.0,455.61,346.25
2016,9,4,15,15,854.5,93.5,4.6,20.5,617.5,390.85,291.03
2016,9,4,15,30,839.0,91.0,4.6,20.0,574.0,329.01,236.69
2016,9,4,15,45,814.5,89.0,4.65,20.0,525.5,266.41,181.29
2016,9,4,16,0,790.0,87.0,4.7,20.0,477.0,206.15,129.46
2016,9,4,16,15,761.0,83.0,4.75,19.5,426.0,146.38,83.54
2016,9,4,16,30,732.0,79.0,4.8,19.0,375.0,90.11,51.66
2016,9,4,16,45,686.5,74.5,4.85,18.5,322.0,53.09,41.1
2016,9,4,17,0,641.0,70.0,4.9,18.0,269.0,51.32,39.7
2016,9,4,17,15,580.5,63.0,4.8,17.5,217.5,47.44,36.31
2016,9,4,17,30,520.0,56.0,4.7,17.0,166.0,43.47,32.66
2016,9,4,17,45,418.5,46.0,4.65,16.5,119.0,36.61,26.25
2016,9,4,18,0,317.0,36.0,4.6,16.0,72.0,29.57,19.16
2016,9,4,18,15,158.5,18.0,4.5,15.5,36.0,14.52,0.0
2016,9,4,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,64.5,6.5,2.15,11.5,8.5,0.0,0.0
2016,9,5,6,0,129.0,13.0,2.2,12.0,17.0,61.56,0.0
2016,9,5,6,15,259.5,26.0,2.15,13.0,54.5,171.32,118.11
2016,9,5,6,30,390.0,39.0,2.1,14.0,92.0,267.71,213.6
2016,9,5,6,45,471.0,48.5,2.1,15.0,140.0,346.06,282.58
2016,9,5,7,0,552.0,58.0,2.1,16.0,188.0,432.2,354.73
2016,9,5,7,15,605.0,65.0,2.0,16.5,239.5,503.82,412.63
2016,9,5,7,30,658.0,72.0,1.9,17.0,291.0,578.91,470.33
2016,9,5,7,45,695.0,77.0,1.8,17.5,342.5,642.3,515.03
2016,9,5,8,0,732.0,82.0,1.7,18.0,394.0,702.54,555.55
2016,9,5,8,15,759.0,86.0,1.7,18.5,443.5,757.92,591.9
2016,9,5,8,30,786.0,90.0,1.7,19.0,493.0,812.43,626.65
2016,9,5,8,45,806.5,93.5,1.7,19.5,539.5,859.25,655.24
2016,9,5,9,0,827.0,97.0,1.7,20.0,586.0,904.07,681.96
2016,9,5,9,15,842.0,99.5,1.75,20.5,628.0,940.13,703.01
2016,9,5,9,30,857.0,102.0,1.8,21.0,670.0,973.33,722.08
2016,9,5,9,45,875.0,101.0,1.85,21.5,707.5,991.89,731.54
2016,9,5,10,0,893.0,100.0,1.9,22.0,745.0,1017.48,745.74
2016,9,5,10,15,901.0,101.5,1.95,22.0,775.0,1032.48,754.52
2016,9,5,10,30,909.0,103.0,2.0,22.0,805.0,1043.71,761.13
2016,9,5,10,45,913.5,104.5,2.1,22.5,827.5,1047.52,762.35
2016,9,5,11,0,918.0,106.0,2.2,23.0,850.0,1047.38,761.24
2016,9,5,11,15,921.5,107.0,2.25,23.0,865.0,1041.71,757.62
2016,9,5,11,30,925.0,108.0,2.3,23.0,880.0,1032.1,751.65
2016,9,5,11,45,925.0,109.5,2.4,23.0,886.5,1015.7,741.98
2016,9,5,12,0,925.0,111.0,2.5,23.0,893.0,995.54,729.93
2016,9,5,12,15,924.5,111.0,2.6,23.0,892.0,969.71,714.15
2016,9,5,12,30,924.0,111.0,2.7,23.0,891.0,940.38,696.0
2016,9,5,12,45,917.0,113.5,2.8,23.5,880.0,904.61,672.09
2016,9,5,13,0,910.0,116.0,2.9,24.0,869.0,866.0,646.14
2016,9,5,13,15,905.5,115.0,3.0,23.5,852.0,823.35,619.65
2016,9,5,13,30,901.0,114.0,3.1,23.0,835.0,778.18,590.93
2016,9,5,13,45,894.0,113.0,3.25,23.0,810.5,728.97,556.72
2016,9,5,14,0,887.0,112.0,3.4,23.0,786.0,677.88,519.26
2016,9,5,14,15,878.0,110.0,3.45,23.0,754.5,623.07,477.59
2016,9,5,14,30,869.0,108.0,3.5,23.0,723.0,567.08,433.76
2016,9,5,14,45,856.5,106.0,3.55,23.0,685.5,507.35,385.75
2016,9,5,15,0,844.0,104.0,3.6,23.0,648.0,447.69,336.23
2016,9,5,15,15,827.5,101.0,3.6,22.5,605.0,385.78,284.09
2016,9,5,15,30,811.0,98.0,3.6,22.0,562.0,324.73,231.32
2016,9,5,15,45,788.5,94.5,3.6,22.0,514.0,262.98,177.44
2016,9,5,16,0,766.0,91.0,3.6,22.0,466.0,203.4,126.94
2016,9,5,16,15,736.0,86.5,3.65,21.5,415.5,139.92,78.82
2016,9,5,16,30,706.0,82.0,3.7,21.0,365.0,84.29,47.98
2016,9,5,16,45,662.0,77.0,3.75,21.0,313.0,55.04,42.37
2016,9,5,17,0,618.0,72.0,3.8,21.0,261.0,53.01,40.67
2016,9,5,17,15,556.0,64.0,3.75,20.0,210.0,48.38,36.74
2016,9,5,17,30,494.0,56.0,3.7,19.0,159.0,43.61,32.47
2016,9,5,17,45,396.0,45.5,3.7,18.0,112.5,36.34,25.78
2016,9,5,18,0,298.0,35.0,3.7,17.0,66.0,28.84,18.22
2016,9,5,18,15,149.0,17.5,3.6,16.5,33.0,14.2,0.0
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,6.0,2.15,14.5,7.5,0.0,0.0
2016,9,6,6,0,108.0,12.0,2.1,15.0,15.0,52.6,0.0
2016,9,6,6,15,235.5,25.5,2.05,15.5,51.0,159.32,105.55
2016,9,6,6,30,363.0,39.0,2.0,16.0,87.0,254.48,201.1
2016,9,6,6,45,446.5,49.0,1.95,17.0,134.0,333.38,269.96
2016,9,6,7,0,530.0,59.0,1.9,18.0,181.0,420.39,342.17
2016,9,6,7,15,584.0,66.0,1.9,18.5,232.0,491.63,399.67
2016,9,6,7,30,638.0,73.0,1.9,19.0,283.0,566.43,457.33
2016,9,6,7,45,679.0,77.5,1.9,19.5,334.5,631.3,503.8
2016,9,6,8,0,720.0,82.0,1.9,20.0,386.0,697.46,549.34
2016,9,6,8,15,747.0,86.0,1.85,20.5,435.5,748.18,581.95
2016,9,6,8,30,774.0,90.0,1.8,21.0,485.0,802.24,616.01
2016,9,6,8,45,798.5,91.5,1.8,22.0,531.5,849.8,643.88
2016,9,6,9,0,823.0,93.0,1.8,23.0,578.0,895.6,669.89
2016,9,6,9,15,837.5,95.5,1.8,23.0,619.0,931.02,691.13
2016,9,6,9,30,852.0,98.0,1.8,23.0,660.0,953.57,703.9
2016,9,6,9,45,868.0,98.0,1.85,23.5,697.0,981.35,719.46
2016,9,6,10,0,884.0,98.0,1.9,24.0,734.0,1005.96,732.87
2016,9,6,10,15,892.0,99.5,1.95,24.0,763.5,1020.84,741.54
2016,9,6,10,30,900.0,101.0,2.0,24.0,793.0,1031.97,748.07
2016,9,6,10,45,908.0,100.5,2.1,24.5,816.0,1037.01,750.05
2016,9,6,11,0,916.0,100.0,2.2,25.0,839.0,1038.15,749.73
2016,9,6,11,15,920.0,101.0,2.3,25.0,854.0,1033.0,747.01
2016,9,6,11,30,924.0,102.0,2.4,25.0,869.0,1023.89,741.9
2016,9,6,11,45,927.5,101.0,2.55,25.0,876.5,1008.22,733.17
2016,9,6,12,0,931.0,100.0,2.7,25.0,884.0,988.7,721.95
2016,9,6,12,15,931.0,100.0,2.85,25.0,883.0,963.24,706.75
2016,9,6,12,30,931.0,100.0,3.0,25.0,882.0,934.23,689.09
2016,9,6,12,45,928.5,100.0,3.15,25.0,873.0,899.66,667.51
2016,9,6,13,0,926.0,100.0,3.3,25.0,864.0,861.98,643.58
2016,9,6,13,15,922.0,99.5,3.4,25.0,847.5,819.69,615.91
2016,9,6,13,30,918.0,99.0,3.5,25.0,831.0,774.78,586.08
2016,9,6,13,45,913.5,97.0,3.6,25.0,807.0,725.67,552.11
2016,9,6,14,0,909.0,95.0,3.7,25.0,783.0,674.43,514.33
2016,9,6,14,15,900.5,94.0,3.7,25.0,751.5,619.86,472.67
2016,9,6,14,30,892.0,93.0,3.7,25.0,720.0,563.99,428.81
2016,9,6,14,45,882.0,90.5,3.75,25.0,683.0,505.02,381.37
2016,9,6,15,0,872.0,88.0,3.8,25.0,646.0,445.47,331.92
2016,9,6,15,15,856.5,85.5,3.8,24.5,603.0,383.64,279.82
2016,9,6,15,30,841.0,83.0,3.8,24.0,560.0,318.58,223.95
2016,9,6,15,45,821.0,80.0,3.8,24.0,512.5,256.15,169.49
2016,9,6,16,0,801.0,77.0,3.8,24.0,465.0,195.51,118.22
2016,9,6,16,15,773.0,73.5,3.8,23.5,414.5,135.7,73.59
2016,9,6,16,30,745.0,70.0,3.8,23.0,364.0,79.23,43.6
2016,9,6,16,45,704.5,65.0,3.8,23.0,312.5,50.88,38.44
2016,9,6,17,0,664.0,60.0,3.8,23.0,261.0,48.15,36.13
2016,9,6,17,15,604.0,54.0,3.75,22.0,209.5,40.6,29.67
2016,9,6,17,30,544.0,48.0,3.7,21.0,158.0,37.13,26.55
2016,9,6,17,45,445.0,39.0,3.7,20.0,111.5,30.87,20.81
2016,9,6,18,0,346.0,30.0,3.7,19.0,65.0,24.45,14.18
2016,9,6,18,15,173.0,15.0,3.65,18.5,32.5,12.08,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,53.5,5.5,1.5,15.5,7.0,0.0,0.0
2016,9,7,6,0,107.0,11.0,1.5,16.0,14.0,51.36,0.0
2016,9,7,6,15,238.5,24.5,1.5,16.5,50.0,158.8,101.05
2016,9,7,6,30,370.0,38.0,1.5,17.0,86.0,257.24,201.64
2016,9,7,6,45,456.0,47.5,1.5,17.5,133.5,337.3,271.61
2016,9,7,7,0,542.0,57.0,1.5,18.0,181.0,425.7,345.16
2016,9,7,7,15,596.0,64.0,1.45,18.5,232.0,497.46,402.43
2016,9,7,7,30,650.0,71.0,1.4,19.0,283.0,572.79,459.58
2016,9,7,7,45,690.0,75.5,1.4,20.0,334.5,637.38,504.05
2016,9,7,8,0,730.0,80.0,1.4,21.0,386.0,699.15,544.62
2016,9,7,8,15,757.0,84.0,1.35,21.5,435.5,754.35,579.63
2016,9,7,8,30,784.0,88.0,1.3,22.0,485.0,808.69,612.92
2016,9,7,8,45,805.5,90.5,1.3,23.0,531.5,855.01,639.24
2016,9,7,9,0,827.0,93.0,1.3,24.0,578.0,899.39,663.65
2016,9,7,9,15,842.0,95.5,1.35,24.0,619.5,935.31,685.44
2016,9,7,9,30,857.0,98.0,1.4,24.0,661.0,958.35,698.94
2016,9,7,9,45,864.5,101.5,1.45,24.5,695.5,981.85,711.57
2016,9,7,10,0,872.0,105.0,1.5,25.0,730.0,1001.86,721.97
2016,9,7,10,15,880.0,107.0,1.55,25.0,759.5,1017.04,730.85
2016,9,7,10,30,888.0,109.0,1.6,25.0,789.0,1028.5,737.57
2016,9,7,10,45,895.0,109.5,1.65,25.5,811.5,1033.46,738.96
2016,9,7,11,0,902.0,110.0,1.7,26.0,834.0,1034.56,738.14
2016,9,7,11,15,905.5,110.5,1.75,26.0,848.5,1028.25,734.32
2016,9,7,11,30,909.0,111.0,1.8,26.0,863.0,1018.07,728.26
2016,9,7,11,45,911.0,111.5,1.9,26.5,870.0,1002.58,718.22
2016,9,7,12,0,913.0,112.0,2.0,27.0,877.0,983.34,705.86
2016,9,7,12,15,912.5,112.0,2.05,27.0,876.0,957.6,690.19
2016,9,7,12,30,912.0,112.0,2.1,27.0,875.0,928.41,672.3
2016,9,7,12,45,891.5,121.5,2.2,27.0,860.5,888.26,647.64
2016,9,7,13,0,871.0,131.0,2.3,27.0,846.0,845.97,621.28
2016,9,7,13,15,866.0,130.0,2.35,27.0,829.0,804.12,594.45
2016,9,7,13,30,861.0,129.0,2.4,27.0,812.0,764.21,568.53
2016,9,7,13,45,854.0,127.5,2.45,27.0,787.5,715.0,534.04
2016,9,7,14,0,847.0,126.0,2.5,27.0,763.0,664.05,497.43
2016,9,7,14,15,837.0,124.0,2.5,26.5,731.5,609.4,457.8
2016,9,7,14,30,827.0,122.0,2.5,26.0,700.0,553.83,416.12
2016,9,7,14,45,813.5,119.5,2.55,26.0,662.5,495.51,370.31
2016,9,7,15,0,800.0,117.0,2.6,26.0,625.0,437.22,323.01
2016,9,7,15,15,782.0,113.5,2.6,25.5,582.5,376.76,273.21
2016,9,7,15,30,764.0,110.0,2.6,25.0,540.0,317.45,223.08
2016,9,7,15,45,741.0,105.5,2.6,25.0,493.0,253.35,168.74
2016,9,7,16,0,718.0,101.0,2.6,25.0,446.0,195.22,120.65
2016,9,7,16,15,685.5,96.0,2.55,24.5,396.0,138.3,79.08
2016,9,7,16,30,653.0,91.0,2.5,24.0,346.0,85.42,51.36
2016,9,7,16,45,609.5,84.0,2.45,23.5,295.0,60.65,46.75
2016,9,7,17,0,566.0,77.0,2.4,23.0,244.0,57.31,44.03
2016,9,7,17,15,499.0,68.0,2.3,22.0,194.0,52.04,39.55
2016,9,7,17,30,432.0,59.0,2.2,21.0,144.0,46.6,34.69
2016,9,7,17,45,333.5,46.5,2.15,20.5,100.0,35.93,25.0
2016,9,7,18,0,235.0,34.0,2.1,20.0,56.0,26.65,15.49
2016,9,7,18,15,117.5,17.0,2.05,19.5,28.0,13.45,0.0
2016,9,7,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.0,12.5,6.0,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.0,13.0,12.0,34.0,0.0
2016,9,8,6,15,191.0,26.0,0.9,13.5,46.5,137.53,84.15
2016,9,8,6,30,320.0,41.0,0.8,14.0,81.0,235.21,185.31
2016,9,8,6,45,409.0,51.0,0.75,14.5,127.5,315.32,255.15
2016,9,8,7,0,498.0,61.0,0.7,15.0,174.0,403.9,328.48
2016,9,8,7,15,555.0,69.0,0.65,15.5,224.5,476.87,386.22
2016,9,8,7,30,612.0,77.0,0.6,16.0,275.0,553.73,443.92
2016,9,8,7,45,652.5,82.5,0.55,16.5,326.0,618.41,488.88
2016,9,8,8,0,693.0,88.0,0.5,17.0,377.0,684.35,532.31
2016,9,8,8,15,722.0,92.5,0.5,17.5,426.0,740.24,567.72
2016,9,8,8,30,751.0,97.0,0.5,18.0,475.0,790.92,598.62
2016,9,8,8,45,771.5,100.5,0.5,18.5,520.5,836.57,625.42
2016,9,8,9,0,792.0,104.0,0.5,19.0,566.0,880.28,650.42
2016,9,8,9,15,808.0,107.0,0.5,19.5,607.5,916.87,670.38
2016,9,8,9,30,824.0,110.0,0.5,20.0,649.0,950.74,688.42
2016,9,8,9,45,840.5,110.0,0.5,20.5,685.5,978.55,702.5
2016,9,8,10,0,857.0,110.0,0.5,21.0,722.0,992.39,707.95
2016,9,8,10,15,865.5,112.0,0.55,21.0,751.0,1007.79,717.21
2016,9,8,10,30,874.0,114.0,0.6,21.0,780.0,1019.55,724.32
2016,9,8,10,45,879.0,115.5,0.65,21.5,802.0,1023.46,725.44
2016,9,8,11,0,884.0,117.0,0.7,22.0,824.0,1023.55,724.48
2016,9,8,11,15,888.0,118.0,0.75,22.0,838.5,1018.25,721.79
2016,9,8,11,30,892.0,119.0,0.8,22.0,853.0,1009.12,716.92
2016,9,8,11,45,894.0,119.0,0.85,22.5,860.0,993.2,706.63
2016,9,8,12,0,896.0,119.0,0.9,23.0,867.0,973.6,694.2
2016,9,8,12,15,896.0,119.0,0.95,23.0,865.5,948.55,679.74
2016,9,8,12,30,896.0,119.0,1.0,23.0,864.0,920.1,663.09
2016,9,8,12,45,882.0,124.5,1.1,23.0,852.0,881.85,640.81
2016,9,8,13,0,868.0,130.0,1.2,23.0,840.0,841.25,616.64
2016,9,8,13,15,863.0,129.0,1.2,23.0,822.5,799.44,589.96
2016,9,8,13,30,858.0,128.0,1.2,23.0,805.0,759.54,564.14
2016,9,8,13,45,852.0,126.0,1.3,23.0,781.0,710.61,531.09
2016,9,8,14,0,846.0,124.0,1.4,23.0,757.0,659.87,495.65
2016,9,8,14,15,836.0,122.0,1.45,22.5,725.5,605.24,456.63
2016,9,8,14,30,826.0,120.0,1.5,22.0,694.0,549.7,415.4
2016,9,8,14,45,814.5,116.5,1.6,22.0,656.5,491.46,369.98
2016,9,8,15,0,803.0,113.0,1.7,22.0,619.0,433.03,322.65
2016,9,8,15,15,785.0,109.5,1.75,21.5,576.5,372.42,272.52
2016,9,8,15,30,767.0,106.0,1.8,21.0,534.0,312.95,221.91
2016,9,8,15,45,745.5,101.0,1.85,21.0,487.5,248.77,166.98
2016,9,8,16,0,724.0,96.0,1.9,21.0,441.0,190.28,118.12
2016,9,8,16,15,692.0,91.0,1.9,20.5,391.0,133.14,76.14
2016,9,8,16,30,660.0,86.0,1.9,20.0,341.0,79.96,48.58
2016,9,8,16,45,618.0,79.0,1.9,20.0,290.5,57.01,44.29
2016,9,8,17,0,576.0,72.0,1.9,20.0,240.0,53.5,41.27
2016,9,8,17,15,510.5,63.5,1.85,19.0,190.0,48.49,36.95
2016,9,8,17,30,445.0,55.0,1.8,18.0,140.0,43.32,32.25
2016,9,8,17,45,346.0,42.5,1.8,17.5,96.5,34.22,23.8
2016,9,8,18,0,247.0,30.0,1.8,17.0,53.0,24.75,13.71
2016,9,8,18,15,123.5,15.0,1.75,16.5,26.5,13.64,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,27.0,5.0,0.25,13.5,5.5,0.0,0.0
2016,9,9,6,0,54.0,10.0,0.2,14.0,11.0,30.02,0.0
2016,9,9,6,15,183.5,25.0,0.2,14.5,45.0,132.24,75.72
2016,9,9,6,30,313.0,40.0,0.2,15.0,79.0,230.96,179.69
2016,9,9,6,45,402.0,51.0,0.25,15.5,125.5,311.67,249.26
2016,9,9,7,0,491.0,62.0,0.3,16.0,172.0,401.04,322.52
2016,9,9,7,15,549.5,69.5,0.3,16.5,222.5,474.16,379.84
2016,9,9,7,30,608.0,77.0,0.3,17.0,273.0,551.23,437.36
2016,9,9,7,45,651.0,82.5,0.35,17.5,324.5,617.6,484.11
2016,9,9,8,0,694.0,88.0,0.4,18.0,376.0,685.44,529.76
2016,9,9,8,15,723.0,92.5,0.45,18.5,425.0,741.32,565.65
2016,9,9,8,30,752.0,97.0,0.5,19.0,474.0,791.92,597.16
2016,9,9,8,45,775.5,100.0,0.55,20.0,520.5,839.66,624.97
2016,9,9,9,0,799.0,103.0,0.6,21.0,567.0,885.6,651.0
2016,9,9,9,15,815.0,105.5,0.65,21.5,608.0,921.7,671.52
2016,9,9,9,30,831.0,108.0,0.7,22.0,649.0,955.03,690.23
2016,9,9,9,45,847.5,108.5,0.75,22.5,686.0,983.46,705.77
2016,9,9,10,0,864.0,109.0,0.8,23.0,723.0,997.92,712.69
2016,9,9,10,15,872.5,110.5,0.85,23.0,752.5,1012.74,721.52
2016,9,9,10,30,881.0,112.0,0.9,23.0,782.0,1023.88,728.19
2016,9,9,10,45,888.5,112.5,0.95,23.5,804.5,1029.13,730.01
2016,9,9,11,0,896.0,113.0,1.0,24.0,827.0,1030.52,729.67
2016,9,9,11,15,899.5,114.0,1.05,24.0,841.5,1024.57,726.42
2016,9,9,11,30,903.0,115.0,1.1,24.0,856.0,1014.76,720.97
2016,9,9,11,45,905.5,115.0,1.2,24.5,862.5,999.08,711.52
2016,9,9,12,0,908.0,115.0,1.3,25.0,869.0,979.65,699.75
2016,9,9,12,15,907.5,115.0,1.35,25.0,868.0,953.8,684.49
2016,9,9,12,30,907.0,115.0,1.4,25.0,867.0,924.52,667.03
2016,9,9,12,45,889.5,123.0,1.5,25.0,853.5,885.42,643.75
2016,9,9,13,0,872.0,131.0,1.6,25.0,840.0,844.07,618.66
2016,9,9,13,15,867.5,130.0,1.65,24.5,823.0,807.68,597.1
2016,9,9,13,30,863.0,129.0,1.7,24.0,806.0,762.61,568.98
2016,9,9,13,45,856.5,127.0,1.75,24.0,781.5,713.01,534.52
2016,9,9,14,0,850.0,125.0,1.8,24.0,757.0,661.64,497.81
2016,9,9,14,15,840.0,122.5,1.8,23.5,725.0,606.26,457.66
