Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,830.0,120.0,1.8,23.0,693.0,549.98,415.41
2016,9,9,14,45,817.5,117.0,1.8,23.0,655.5,491.45,369.18
2016,9,9,15,0,805.0,114.0,1.8,23.0,618.0,432.84,321.35
2016,9,9,15,15,787.0,110.5,1.8,22.5,575.0,372.07,271.07
2016,9,9,15,30,769.0,107.0,1.8,22.0,532.0,312.46,220.4
2016,9,9,15,45,746.5,102.0,1.8,22.0,485.0,247.87,165.36
2016,9,9,16,0,724.0,97.0,1.8,22.0,438.0,189.14,116.68
2016,9,9,16,15,691.0,92.0,1.75,21.5,388.0,131.93,75.21
2016,9,9,16,30,658.0,87.0,1.7,21.0,338.0,78.82,48.56
2016,9,9,16,45,613.0,80.0,1.7,20.5,286.5,58.02,45.08
2016,9,9,17,0,568.0,73.0,1.7,20.0,235.0,54.54,42.18
2016,9,9,17,15,499.0,64.0,1.7,19.0,185.5,49.13,37.48
2016,9,9,17,30,430.0,55.0,1.7,18.0,136.0,43.55,32.4
2016,9,9,17,45,324.5,42.5,1.7,17.5,92.5,34.44,23.89
2016,9,9,18,0,219.0,30.0,1.7,17.0,49.0,23.58,12.12
2016,9,9,18,15,109.5,15.0,1.65,16.5,24.5,13.64,0.0
2016,9,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,4.5,1.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,44.0,9.0,1.0,13.0,10.0,25.26,0.0
2016,9,10,6,15,173.0,24.0,1.0,13.5,43.0,125.62,66.83
2016,9,10,6,30,302.0,39.0,1.0,14.0,76.0,224.69,176.31
2016,9,10,6,45,389.5,50.5,1.05,14.5,121.5,304.42,246.85
2016,9,10,7,0,477.0,62.0,1.1,15.0,167.0,392.78,321.21
2016,9,10,7,15,536.0,70.0,1.05,15.5,217.5,466.15,380.36
2016,9,10,7,30,595.0,78.0,1.0,16.0,268.0,543.55,439.69
2016,9,10,7,45,633.5,84.5,1.0,16.5,318.0,607.2,485.6
2016,9,10,8,0,672.0,91.0,1.0,17.0,368.0,671.99,530.0
2016,9,10,8,15,701.5,96.0,1.0,17.5,416.5,728.07,566.62
2016,9,10,8,30,731.0,101.0,1.0,18.0,465.0,783.68,601.86
2016,9,10,8,45,751.0,105.5,1.05,18.5,510.0,829.22,630.03
2016,9,10,9,0,771.0,110.0,1.1,19.0,555.0,867.85,653.19
2016,9,10,9,15,787.0,113.0,1.15,19.0,595.5,903.85,675.67
2016,9,10,9,30,803.0,116.0,1.2,19.0,636.0,937.15,696.28
2016,9,10,9,45,813.5,119.0,1.25,19.5,670.5,962.11,710.09
2016,9,10,10,0,824.0,122.0,1.3,20.0,705.0,983.75,721.85
2016,9,10,10,15,832.5,124.0,1.3,20.0,734.0,998.76,729.98
2016,9,10,10,30,841.0,126.0,1.3,20.0,763.0,1010.14,735.99
2016,9,10,10,45,846.0,128.0,1.35,20.5,784.0,1014.26,737.02
2016,9,10,11,0,851.0,130.0,1.4,21.0,805.0,1014.58,735.87
2016,9,10,11,15,854.5,131.0,1.4,21.0,819.0,1008.46,731.4
2016,9,10,11,30,858.0,132.0,1.4,21.0,833.0,987.86,717.95
2016,9,10,11,45,859.0,132.5,1.4,21.5,839.0,971.73,706.26
2016,9,10,12,0,860.0,133.0,1.4,22.0,845.0,952.09,692.4
2016,9,10,12,15,859.0,133.0,1.4,22.0,843.5,926.68,676.26
2016,9,10,12,30,858.0,133.0,1.4,22.0,842.0,898.05,658.1
2016,9,10,12,45,846.5,137.5,1.4,22.0,830.0,869.29,639.84
2016,9,10,13,0,835.0,142.0,1.4,22.0,818.0,830.01,614.54
2016,9,10,13,15,829.5,141.0,1.4,21.5,800.5,787.82,588.3
2016,9,10,13,30,824.0,140.0,1.4,21.0,783.0,743.43,559.34
2016,9,10,13,45,815.5,138.5,1.4,21.0,758.0,694.54,524.74
2016,9,10,14,0,807.0,137.0,1.4,21.0,733.0,644.19,488.21
2016,9,10,14,15,796.0,134.5,1.4,21.0,702.0,590.26,448.06
2016,9,10,14,30,785.0,132.0,1.4,21.0,671.0,535.65,406.17
2016,9,10,14,45,769.5,129.0,1.4,21.0,633.0,478.08,360.75
2016,9,10,15,0,754.0,126.0,1.4,21.0,595.0,418.27,312.22
2016,9,10,15,15,734.5,122.5,1.4,20.5,552.5,359.28,263.44
2016,9,10,15,30,715.0,119.0,1.4,20.0,510.0,301.71,214.57
2016,9,10,15,45,688.0,114.0,1.4,20.0,463.5,242.92,164.44
2016,9,10,16,0,661.0,109.0,1.4,20.0,417.0,187.06,118.45
2016,9,10,16,15,626.0,103.0,1.4,19.5,368.0,132.84,79.42
2016,9,10,16,30,591.0,97.0,1.4,19.0,319.0,83.09,54.67
2016,9,10,16,45,542.0,89.0,1.45,18.5,269.0,65.19,51.72
2016,9,10,17,0,493.0,81.0,1.5,18.0,219.0,61.24,48.38
2016,9,10,17,15,424.0,70.0,1.5,17.5,171.0,52.52,40.66
2016,9,10,17,30,355.0,59.0,1.5,17.0,123.0,45.0,33.75
2016,9,10,17,45,256.5,44.0,1.55,16.5,82.0,34.05,23.54
2016,9,10,18,0,158.0,29.0,1.6,16.0,41.0,22.76,10.63
2016,9,10,18,15,79.0,14.5,1.6,15.5,20.5,13.19,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,6,15,106.0,21.0,1.75,12.5,33.5,90.52,42.26
2016,9,11,6,30,212.0,42.0,1.8,13.0,67.0,183.75,144.34
2016,9,11,6,45,297.0,57.0,1.85,13.5,111.0,259.43,212.15
2016,9,11,7,0,382.0,72.0,1.9,14.0,155.0,344.19,284.95
2016,9,11,7,15,442.5,82.5,1.85,14.5,203.5,415.02,343.9
2016,9,11,7,30,503.0,93.0,1.8,15.0,252.0,490.79,404.25
2016,9,11,7,45,268.0,124.0,1.8,15.5,210.0,358.09,295.16
2016,9,11,8,0,33.0,155.0,1.8,16.0,168.0,190.15,153.49
2016,9,11,8,15,100.5,184.5,1.75,16.5,232.5,279.9,227.71
2016,9,11,8,30,168.0,214.0,1.7,17.0,297.0,389.85,314.07
2016,9,11,8,45,440.5,171.0,1.7,17.5,417.5,620.04,492.33
2016,9,11,9,0,713.0,128.0,1.7,18.0,538.0,841.38,647.77
2016,9,11,9,15,731.5,132.0,1.7,18.0,578.5,879.42,669.68
2016,9,11,9,30,750.0,136.0,1.7,18.0,619.0,915.08,691.77
2016,9,11,9,45,783.0,129.5,1.75,18.5,658.5,943.84,708.41
2016,9,11,10,0,816.0,123.0,1.8,19.0,698.0,976.59,727.69
2016,9,11,10,15,825.5,125.0,1.85,19.0,727.0,992.46,737.16
2016,9,11,10,30,835.0,127.0,1.9,19.0,756.0,1004.73,744.6
2016,9,11,10,45,844.5,126.5,1.95,19.5,778.5,1010.43,746.51
2016,9,11,11,0,854.0,126.0,2.0,20.0,801.0,1012.36,746.17
2016,9,11,11,15,858.0,127.0,2.0,20.0,815.5,995.83,734.81
2016,9,11,11,30,862.0,128.0,2.0,20.0,830.0,986.69,728.6
2016,9,11,11,45,866.0,127.5,2.05,20.0,837.0,972.29,719.57
2016,9,11,12,0,870.0,127.0,2.1,20.0,844.0,954.25,708.27
2016,9,11,12,15,870.0,126.5,2.1,19.5,842.5,928.98,693.01
2016,9,11,12,30,870.0,126.0,2.1,19.0,841.0,900.41,675.56
2016,9,11,12,45,673.5,217.0,2.1,19.0,767.0,805.22,610.07
2016,9,11,13,0,477.0,308.0,2.1,19.0,693.0,700.42,532.77
2016,9,11,13,15,487.0,293.0,2.1,19.0,678.5,668.54,511.17
2016,9,11,13,30,497.0,278.0,2.1,19.0,664.0,634.55,487.03
2016,9,11,13,45,681.5,193.0,2.1,19.0,704.5,654.76,504.32
2016,9,11,14,0,866.0,108.0,2.1,19.0,745.0,650.36,502.18
2016,9,11,14,15,857.0,106.5,2.1,18.5,714.0,596.74,461.53
2016,9,11,14,30,848.0,105.0,2.1,18.0,683.0,541.73,418.76
2016,9,11,14,45,836.5,102.0,2.1,18.0,646.0,482.76,370.73
2016,9,11,15,0,825.0,99.0,2.1,18.0,609.0,423.58,320.93
2016,9,11,15,15,808.5,96.5,2.1,17.5,566.5,363.16,269.28
2016,9,11,15,30,792.0,94.0,2.1,17.0,524.0,303.65,217.1
2016,9,11,15,45,770.5,90.0,2.15,17.0,477.5,242.95,163.69
2016,9,11,16,0,749.0,86.0,2.2,17.0,431.0,184.35,114.17
2016,9,11,16,15,717.5,81.5,2.25,16.5,381.5,122.22,68.5
2016,9,11,16,30,686.0,77.0,2.3,16.0,332.0,68.06,42.53
2016,9,11,16,45,641.5,71.0,2.35,16.0,281.0,51.58,40.26
2016,9,11,17,0,597.0,65.0,2.4,16.0,230.0,48.59,37.61
2016,9,11,17,15,528.0,57.5,2.4,15.5,180.5,44.17,33.6
2016,9,11,17,30,459.0,50.0,2.4,15.0,131.0,39.67,29.3
2016,9,11,17,45,342.5,38.5,2.45,14.5,87.5,31.28,21.24
2016,9,11,18,0,226.0,27.0,2.5,14.0,44.0,22.59,9.28
2016,9,11,18,15,113.0,13.5,2.5,13.5,22.0,12.28,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,6,15,156.0,20.0,2.95,11.5,38.0,110.84,45.78
2016,9,12,6,30,312.0,40.0,3.0,12.0,76.0,230.53,182.2
2016,9,12,6,45,421.0,49.5,3.15,12.5,124.5,321.35,264.65
2016,9,12,7,0,530.0,59.0,3.3,13.0,173.0,422.32,352.06
2016,9,12,7,15,345.5,93.0,3.3,13.5,175.0,364.72,305.32
2016,9,12,7,30,161.0,127.0,3.3,14.0,177.0,265.89,221.79
2016,9,12,7,45,180.5,146.0,3.3,14.5,211.5,307.48,256.16
2016,9,12,8,0,200.0,165.0,3.3,15.0,246.0,350.22,290.17
2016,9,12,8,15,296.0,172.0,3.25,15.5,309.5,458.19,376.72
2016,9,12,8,30,392.0,179.0,3.2,16.0,373.0,574.82,466.44
2016,9,12,8,45,625.0,136.0,3.2,16.5,478.0,752.87,600.65
2016,9,12,9,0,858.0,93.0,3.2,17.0,583.0,927.99,722.1
2016,9,12,9,15,873.0,95.5,3.2,17.0,625.0,964.27,743.93
2016,9,12,9,30,888.0,98.0,3.2,17.0,667.0,987.44,757.81
2016,9,12,9,45,900.5,99.0,3.25,17.5,703.5,1012.98,772.4
2016,9,12,10,0,913.0,100.0,3.3,18.0,740.0,1035.06,784.6
2016,9,12,10,15,920.5,101.5,3.3,18.0,769.5,1049.06,792.52
2016,9,12,10,30,928.0,103.0,3.3,18.0,799.0,1059.17,798.04
2016,9,12,10,45,933.5,103.5,3.3,18.0,821.0,1062.15,798.97
2016,9,12,11,0,939.0,104.0,3.3,18.0,843.0,1061.11,797.46
2016,9,12,11,15,942.0,105.0,3.3,18.0,857.0,1054.09,792.15
2016,9,12,11,30,945.0,106.0,3.3,18.0,871.0,1043.02,784.35
2016,9,12,11,45,761.5,196.0,3.35,18.5,815.5,960.35,727.24
2016,9,12,12,0,578.0,286.0,3.4,19.0,760.0,855.44,651.29
2016,9,12,12,15,583.0,280.5,3.35,18.5,758.0,834.17,638.09
2016,9,12,12,30,588.0,275.0,3.3,18.0,756.0,810.31,622.31
2016,9,12,12,45,588.0,271.5,3.3,18.0,747.0,781.68,601.98
2016,9,12,13,0,588.0,268.0,3.3,18.0,738.0,750.92,579.94
2016,9,12,13,15,582.0,262.5,3.25,18.0,720.0,711.66,551.28
2016,9,12,13,30,576.0,257.0,3.2,18.0,702.0,671.11,521.33
2016,9,12,13,45,576.0,246.5,3.15,18.0,679.0,628.9,489.83
2016,9,12,14,0,576.0,236.0,3.1,18.0,656.0,585.32,456.68
2016,9,12,14,15,573.0,225.0,3.0,17.5,628.0,538.36,420.9
2016,9,12,14,30,570.0,214.0,2.9,17.0,600.0,490.64,383.53
2016,9,12,14,45,708.5,158.5,2.85,17.0,611.0,470.7,365.24
2016,9,12,15,0,847.0,103.0,2.8,17.0,622.0,433.93,331.02
2016,9,12,15,15,828.0,100.0,2.65,16.5,577.5,370.81,276.36
2016,9,12,15,30,809.0,97.0,2.5,16.0,533.0,308.91,221.69
2016,9,12,15,45,776.5,95.5,2.45,16.0,483.0,246.91,167.24
2016,9,12,16,0,744.0,94.0,2.4,16.0,433.0,183.82,114.45
2016,9,12,16,15,708.5,89.0,2.3,15.5,381.5,125.3,72.14
2016,9,12,16,30,673.0,84.0,2.2,15.0,330.0,71.22,47.0
2016,9,12,16,45,612.5,79.0,2.15,14.5,276.5,58.01,46.23
2016,9,12,17,0,552.0,74.0,2.1,14.0,223.0,56.15,44.64
2016,9,12,17,15,475.5,64.5,2.0,13.5,173.0,50.33,39.33
2016,9,12,17,30,399.0,55.0,1.9,13.0,123.0,44.37,33.63
2016,9,12,17,45,268.0,41.5,1.85,12.5,80.5,32.28,22.15
2016,9,12,18,0,137.0,28.0,1.8,12.0,38.0,22.07,7.13
2016,9,12,18,15,68.5,14.0,1.7,11.5,19.0,12.73,0.0
2016,9,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,6,15,116.5,20.5,2.15,11.0,33.5,93.77,30.25
2016,9,13,6,30,233.0,41.0,2.2,11.0,67.0,194.23,152.74
2016,9,13,6,45,323.5,54.5,2.25,11.5,111.5,271.88,223.92
2016,9,13,7,0,414.0,68.0,2.3,12.0,156.0,359.4,300.05
2016,9,13,7,15,476.0,78.0,2.2,12.5,205.5,435.93,364.22
2016,9,13,7,30,538.0,88.0,2.1,13.0,255.0,515.27,427.83
2016,9,13,7,45,585.5,94.5,2.05,14.0,305.5,583.58,479.37
2016,9,13,8,0,633.0,101.0,2.0,15.0,356.0,653.69,528.92
2016,9,13,8,15,664.5,106.5,2.0,15.0,404.5,710.63,569.06
2016,9,13,8,30,696.0,112.0,2.0,15.0,453.0,767.25,608.05
2016,9,13,8,45,723.5,115.0,2.0,15.5,499.0,816.51,639.76
2016,9,13,9,0,751.0,118.0,2.0,16.0,545.0,864.35,669.84
2016,9,13,9,15,768.5,121.5,2.0,16.5,586.0,901.56,692.02
2016,9,13,9,30,786.0,125.0,2.0,17.0,627.0,930.34,708.29
2016,9,13,9,45,801.5,126.5,2.05,17.5,663.0,958.01,724.34
2016,9,13,10,0,817.0,128.0,2.1,18.0,699.0,982.51,738.23
2016,9,13,10,15,826.5,130.0,2.1,18.0,727.5,998.18,747.13
2016,9,13,10,30,836.0,132.0,2.1,18.0,756.0,1010.23,753.84
2016,9,13,10,45,846.0,131.5,2.1,18.5,779.0,1016.23,755.31
2016,9,13,11,0,856.0,131.0,2.1,19.0,802.0,1018.41,754.48
2016,9,13,11,15,860.5,132.0,2.05,19.0,816.0,1012.94,749.66
2016,9,13,11,30,865.0,133.0,2.0,19.0,830.0,1003.61,742.57
2016,9,13,11,45,870.5,131.5,2.0,19.5,837.5,978.6,724.62
2016,9,13,12,0,876.0,130.0,2.0,20.0,845.0,960.59,711.55
2016,9,13,12,15,875.5,130.0,1.95,20.0,843.0,934.98,694.28
2016,9,13,12,30,875.0,130.0,1.9,20.0,841.0,906.06,674.93
2016,9,13,12,45,879.0,125.5,1.9,20.5,833.0,873.33,652.34
2016,9,13,13,0,883.0,121.0,1.9,21.0,825.0,837.31,627.55
2016,9,13,13,15,878.0,120.0,1.85,21.0,807.5,794.6,598.86
2016,9,13,13,30,873.0,119.0,1.8,21.0,790.0,749.52,568.26
2016,9,13,13,45,865.5,117.5,1.8,21.0,764.5,700.11,532.74
2016,9,13,14,0,858.0,116.0,1.8,21.0,739.0,650.88,496.35
2016,9,13,14,15,847.5,114.0,1.75,20.5,707.0,595.18,454.88
2016,9,13,14,30,837.0,112.0,1.7,20.0,675.0,538.62,411.37
2016,9,13,14,45,823.0,109.5,1.65,20.0,637.0,479.41,363.64
2016,9,13,15,0,809.0,107.0,1.6,20.0,599.0,420.3,314.5
2016,9,13,15,15,790.0,104.0,1.55,19.5,555.5,359.43,263.23
2016,9,13,15,30,771.0,101.0,1.5,19.0,512.0,299.83,211.84
2016,9,13,15,45,745.5,97.0,1.45,19.0,464.5,235.58,156.68
2016,9,13,16,0,720.0,93.0,1.4,19.0,417.0,177.41,108.67
2016,9,13,16,15,685.0,87.5,1.3,18.5,367.0,120.17,68.28
2016,9,13,16,30,650.0,82.0,1.2,18.0,317.0,67.31,44.79
2016,9,13,16,45,600.5,75.5,1.2,18.0,266.0,55.38,43.28
2016,9,13,17,0,551.0,69.0,1.2,18.0,215.0,52.18,40.43
2016,9,13,17,15,477.0,59.5,1.1,17.0,166.0,46.21,35.12
2016,9,13,17,30,403.0,50.0,1.0,16.0,117.0,40.05,29.39
2016,9,13,17,45,288.0,37.0,0.9,15.5,76.0,30.29,20.0
2016,9,13,18,0,173.0,24.0,0.8,15.0,35.0,18.96,2.78
2016,9,13,18,15,86.5,12.0,0.75,14.5,17.5,10.91,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,6,15,147.0,18.0,0.7,12.5,34.0,102.89,22.79
2016,9,14,6,30,294.0,36.0,0.7,13.0,68.0,218.5,169.01
2016,9,14,6,45,389.0,47.0,0.7,13.5,114.0,301.35,243.52
2016,9,14,7,0,484.0,58.0,0.7,14.0,160.0,393.62,320.94
2016,9,14,7,15,545.0,66.0,0.7,14.5,210.0,468.49,381.4
2016,9,14,7,30,606.0,74.0,0.7,15.0,260.0,547.57,442.16
2016,9,14,7,45,648.0,80.0,0.7,15.5,311.0,613.53,489.31
2016,9,14,8,0,690.0,86.0,0.7,16.0,362.0,680.85,535.16
2016,9,14,8,15,720.0,90.5,0.7,16.5,411.0,737.15,571.5
2016,9,14,8,30,750.0,95.0,0.7,17.0,460.0,792.92,606.44
2016,9,14,8,45,772.0,98.5,0.75,17.5,505.5,834.66,631.8
2016,9,14,9,0,794.0,102.0,0.8,18.0,551.0,879.37,658.9
2016,9,14,9,15,810.5,105.0,0.8,18.0,592.0,916.05,680.62
2016,9,14,9,30,827.0,108.0,0.8,18.0,633.0,949.98,700.44
2016,9,14,9,45,853.5,103.5,0.85,18.5,672.0,981.71,718.44
2016,9,14,10,0,880.0,99.0,0.9,19.0,711.0,1000.05,727.9
2016,9,14,10,15,888.5,100.5,0.9,19.0,739.5,1014.64,735.61
2016,9,14,10,30,897.0,102.0,0.9,19.0,768.0,1025.48,741.13
2016,9,14,10,45,903.5,102.5,0.95,19.5,790.0,1029.33,742.14
2016,9,14,11,0,910.0,103.0,1.0,20.0,812.0,1029.27,740.94
2016,9,14,11,15,913.5,103.5,1.05,20.0,826.0,1022.29,737.0
2016,9,14,11,30,917.0,104.0,1.1,20.0,840.0,1011.39,730.81
2016,9,14,11,45,918.5,104.0,1.15,20.5,846.0,994.16,719.36
2016,9,14,12,0,920.0,104.0,1.2,21.0,852.0,973.17,705.67
2016,9,14,12,15,920.0,104.0,1.2,21.0,850.5,947.14,689.33
2016,9,14,12,30,920.0,104.0,1.2,21.0,849.0,917.62,670.79
2016,9,14,12,45,916.0,104.5,1.25,21.0,838.5,881.86,648.9
2016,9,14,13,0,912.0,105.0,1.3,21.0,828.0,843.13,624.85
2016,9,14,13,15,907.5,104.0,1.3,21.0,810.0,799.77,596.8
2016,9,14,13,30,903.0,103.0,1.3,21.0,792.0,753.9,566.78
2016,9,14,13,45,897.0,101.5,1.3,21.0,767.0,704.24,531.98
2016,9,14,14,0,891.0,100.0,1.3,21.0,742.0,652.66,494.43
2016,9,14,14,15,881.0,98.0,1.3,20.5,710.0,596.63,453.4
2016,9,14,14,30,871.0,96.0,1.3,20.0,678.0,539.59,410.04
2016,9,14,14,45,859.5,93.5,1.3,20.0,640.0,480.63,362.83
2016,9,14,15,0,848.0,91.0,1.3,20.0,602.0,419.21,312.12
2016,9,14,15,15,830.5,88.0,1.3,19.5,558.5,356.71,259.56
2016,9,14,15,30,813.0,85.0,1.3,19.0,515.0,295.22,206.49
2016,9,14,15,45,791.5,81.0,1.3,19.0,467.5,233.34,152.84
2016,9,14,16,0,770.0,77.0,1.3,19.0,420.0,173.55,103.39
2016,9,14,16,15,737.5,73.0,1.35,18.5,369.5,115.24,62.78
2016,9,14,16,30,705.0,69.0,1.4,18.0,319.0,60.96,40.48
2016,9,14,16,45,660.5,63.0,1.45,18.0,268.0,46.08,35.11
2016,9,14,17,0,616.0,57.0,1.5,18.0,217.0,42.82,32.2
2016,9,14,17,15,544.0,49.5,1.5,17.5,167.5,38.1,27.91
2016,9,14,17,30,472.0,42.0,1.5,17.0,118.0,33.28,23.32
2016,9,14,17,45,355.0,31.0,1.55,16.5,76.0,25.07,15.31
2016,9,14,18,0,238.0,20.0,1.6,16.0,34.0,16.54,0.0
2016,9,14,18,15,119.0,10.0,1.65,15.5,17.0,9.1,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,185.5,15.5,1.75,13.5,35.0,119.03,11.63
2016,9,15,6,30,371.0,31.0,1.7,14.0,70.0,252.69,194.66
2016,9,15,6,45,465.0,40.0,1.7,14.5,117.0,336.1,272.11
2016,9,15,7,0,559.0,49.0,1.7,15.0,164.0,428.95,351.31
2016,9,15,7,15,617.5,55.0,1.65,15.5,215.0,502.84,412.0
2016,9,15,7,30,676.0,61.0,1.6,16.0,266.0,576.54,468.92
2016,9,15,7,45,714.5,65.5,1.55,17.0,317.5,641.14,514.17
2016,9,15,8,0,753.0,70.0,1.5,18.0,369.0,706.54,557.83
2016,9,15,8,15,780.5,73.5,1.45,18.5,418.5,761.88,593.52
2016,9,15,8,30,808.0,77.0,1.4,19.0,468.0,816.3,627.42
2016,9,15,8,45,828.0,80.0,1.35,19.5,513.5,862.05,654.35
2016,9,15,9,0,848.0,83.0,1.3,20.0,559.0,905.68,679.22
2016,9,15,9,15,862.5,85.0,1.3,20.5,600.5,930.9,692.22
2016,9,15,9,30,877.0,87.0,1.3,21.0,642.0,962.43,709.45
2016,9,15,9,45,887.0,89.0,1.35,21.5,677.0,986.39,722.39
2016,9,15,10,0,897.0,91.0,1.4,22.0,712.0,1006.86,733.19
2016,9,15,10,15,905.0,92.5,1.45,22.0,740.5,1021.07,741.55
2016,9,15,10,30,913.0,94.0,1.5,22.0,769.0,1031.48,747.7
2016,9,15,10,45,917.5,95.5,1.6,22.5,790.5,1034.45,748.69
2016,9,15,11,0,922.0,97.0,1.7,23.0,812.0,1033.45,747.34
2016,9,15,11,15,925.0,97.5,1.8,23.0,825.5,1025.84,743.37
2016,9,15,11,30,928.0,98.0,1.9,23.0,839.0,1014.29,737.02
2016,9,15,11,45,928.0,99.0,2.0,23.0,844.5,996.5,726.72
2016,9,15,12,0,928.0,100.0,2.1,23.0,850.0,974.95,714.01
2016,9,15,12,15,927.5,100.0,2.2,23.0,848.0,948.23,697.86
2016,9,15,12,30,927.0,100.0,2.3,23.0,846.0,918.0,679.31
2016,9,15,12,45,917.5,103.0,2.45,23.0,834.0,879.94,655.76
2016,9,15,13,0,908.0,106.0,2.6,23.0,822.0,839.21,630.03
2016,9,15,13,15,903.0,105.0,2.7,23.0,804.0,795.54,601.52
2016,9,15,13,30,898.0,104.0,2.8,23.0,786.0,749.41,570.88
2016,9,15,13,45,890.5,103.0,2.9,23.0,760.5,699.39,535.0
2016,9,15,14,0,883.0,102.0,3.0,23.0,735.0,647.58,496.5
2016,9,15,14,15,873.0,100.0,3.05,22.5,703.0,591.9,454.65
2016,9,15,14,30,863.0,98.0,3.1,22.0,671.0,535.21,410.5
2016,9,15,14,45,850.0,95.5,3.15,22.0,632.5,474.69,361.11
2016,9,15,15,0,837.0,93.0,3.2,22.0,594.0,414.54,310.41
2016,9,15,15,15,819.0,90.5,3.25,21.5,550.5,352.94,257.75
2016,9,15,15,30,801.0,88.0,3.3,21.0,507.0,292.43,204.87
2016,9,15,15,45,777.0,84.0,3.35,21.0,459.5,230.76,151.19
2016,9,15,16,0,753.0,80.0,3.4,21.0,412.0,171.53,102.31
2016,9,15,16,15,718.5,75.5,3.4,20.5,361.5,113.78,62.5
2016,9,15,16,30,684.0,71.0,3.4,20.0,311.0,55.51,42.95
2016,9,15,16,45,634.5,65.5,3.45,20.0,260.0,48.08,36.54
2016,9,15,17,0,585.0,60.0,3.5,20.0,209.0,45.32,34.06
2016,9,15,17,15,508.5,51.5,3.45,19.0,159.5,39.88,29.21
2016,9,15,17,30,432.0,43.0,3.4,18.0,110.0,34.28,23.98
2016,9,15,17,45,304.0,31.5,3.4,17.5,69.5,25.65,15.44
2016,9,15,18,0,176.0,20.0,3.4,17.0,29.0,16.69,0.0
2016,9,15,18,15,88.0,10.0,3.35,16.5,14.5,9.1,0.0
2016,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.0,15.0,0.85,14.0,34.0,116.67,0.0
2016,9,16,6,30,366.0,30.0,0.8,15.0,68.0,249.39,189.13
2016,9,16,6,45,463.0,39.0,0.75,16.0,115.0,334.06,266.41
2016,9,16,7,0,560.0,48.0,0.7,17.0,162.0,428.58,344.18
2016,9,16,7,15,619.0,54.0,0.6,17.5,213.0,502.77,402.6
2016,9,16,7,30,678.0,60.0,0.5,18.0,264.0,576.88,456.89
2016,9,16,7,45,718.0,64.5,0.4,18.5,315.5,642.63,500.89
2016,9,16,8,0,758.0,69.0,0.3,19.0,367.0,709.29,543.2
2016,9,16,8,15,785.5,72.5,0.25,19.5,416.5,764.74,576.68
2016,9,16,8,30,813.0,76.0,0.2,20.0,466.0,819.26,608.44
2016,9,16,8,45,832.5,79.0,0.15,21.0,512.0,864.64,632.08
2016,9,16,9,0,852.0,82.0,0.1,22.0,558.0,898.65,647.99
2016,9,16,9,15,867.0,84.0,0.2,22.5,599.5,933.56,667.97
2016,9,16,9,30,882.0,86.0,0.3,23.0,641.0,965.58,686.33
2016,9,16,9,45,891.5,88.5,0.4,23.5,676.0,989.65,699.97
2016,9,16,10,0,901.0,91.0,0.5,24.0,711.0,1010.18,711.71
2016,9,16,10,15,909.5,92.5,0.65,24.0,740.0,1024.82,722.59
2016,9,16,10,30,918.0,94.0,0.8,24.0,769.0,1035.63,731.31
2016,9,16,10,45,922.5,95.0,0.95,24.5,790.5,1037.92,733.47
2016,9,16,11,0,927.0,96.0,1.1,25.0,812.0,1036.22,733.27
2016,9,16,11,15,930.5,97.0,1.2,25.0,826.0,1029.53,730.48
2016,9,16,11,30,934.0,98.0,1.3,25.0,840.0,1018.83,725.3
2016,9,16,11,45,934.5,98.5,1.4,25.5,846.0,1000.77,714.17
2016,9,16,12,0,935.0,99.0,1.5,26.0,852.0,978.92,700.69
2016,9,16,12,15,935.0,99.0,1.55,26.0,849.5,952.38,684.87
2016,9,16,12,30,935.0,99.0,1.6,26.0,847.0,922.28,666.74
2016,9,16,12,45,930.0,99.5,1.7,26.0,836.5,885.09,644.48
2016,9,16,13,0,925.0,100.0,1.8,26.0,826.0,844.96,619.98
2016,9,16,13,15,921.0,99.0,1.85,26.0,808.0,801.36,592.31
2016,9,16,13,30,917.0,98.0,1.9,26.0,790.0,755.16,562.52
2016,9,16,13,45,910.0,97.0,1.95,26.0,764.5,704.6,527.41
2016,9,16,14,0,903.0,96.0,2.0,26.0,739.0,652.15,489.5
2016,9,16,14,15,893.0,94.5,2.0,25.5,706.5,595.92,448.26
2016,9,16,14,30,883.0,93.0,2.0,25.0,674.0,538.63,404.7
2016,9,16,14,45,870.0,91.0,2.05,25.0,635.5,478.73,357.0
2016,9,16,15,0,857.0,89.0,2.1,25.0,597.0,416.52,305.9
2016,9,16,15,15,839.5,86.0,2.15,24.5,553.0,353.48,253.18
2016,9,16,15,30,822.0,83.0,2.2,24.0,509.0,291.47,200.04
2016,9,16,15,45,798.0,79.5,2.25,24.0,461.0,229.0,146.59
2016,9,16,16,0,774.0,76.0,2.3,24.0,413.0,168.94,97.97
2016,9,16,16,15,739.5,72.0,2.35,23.5,362.0,110.35,58.7
2016,9,16,16,30,705.0,68.0,2.4,23.0,311.0,56.08,42.9
2016,9,16,16,45,653.5,62.5,2.5,22.5,259.0,46.03,34.38
2016,9,16,17,0,602.0,57.0,2.6,22.0,207.0,43.14,31.87
2016,9,16,17,15,524.0,49.5,2.7,21.0,157.5,38.43,27.67
2016,9,16,17,30,446.0,42.0,2.8,20.0,108.0,33.65,23.16
2016,9,16,17,45,312.0,30.0,2.9,19.5,67.5,24.5,14.02
2016,9,16,18,0,178.0,18.0,3.0,19.0,27.0,14.97,0.0
2016,9,16,18,15,89.0,9.0,3.0,18.5,13.5,8.19,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,182.0,14.5,0.95,15.0,32.5,114.99,0.0
2016,9,17,6,30,364.0,29.0,0.9,16.0,65.0,247.59,185.65
2016,9,17,6,45,462.0,37.5,0.85,17.0,111.5,331.92,263.76
2016,9,17,7,0,560.0,46.0,0.8,18.0,158.0,426.26,341.53
2016,9,17,7,15,619.0,52.0,0.7,18.5,209.0,495.99,396.93
2016,9,17,7,30,678.0,58.0,0.6,19.0,260.0,574.58,454.61
2016,9,17,7,45,718.0,62.0,0.55,19.5,311.0,639.58,498.84
2016,9,17,8,0,758.0,66.0,0.5,20.0,362.0,705.49,541.64
2016,9,17,8,15,785.0,69.5,0.5,20.5,411.0,760.42,575.85
2016,9,17,8,30,812.0,73.0,0.5,21.0,460.0,814.4,608.43
2016,9,17,8,45,719.0,107.0,0.5,22.0,474.5,802.35,595.55
2016,9,17,9,0,626.0,141.0,0.5,23.0,489.0,775.81,574.23
2016,9,17,9,15,521.0,191.5,0.55,23.5,495.5,740.42,548.31
2016,9,17,9,30,416.0,242.0,0.6,24.0,502.0,704.89,520.37
2016,9,17,9,45,658.5,163.5,0.7,24.5,602.0,865.78,629.94
2016,9,17,10,0,901.0,85.0,0.8,25.0,702.0,1002.27,712.87
2016,9,17,10,15,908.5,86.5,0.9,25.0,730.5,1015.9,720.11
2016,9,17,10,30,916.0,88.0,1.0,25.0,759.0,1025.7,726.92
2016,9,17,10,45,920.5,89.0,1.15,25.5,780.0,1027.98,728.79
2016,9,17,11,0,925.0,90.0,1.3,26.0,801.0,1026.29,728.26
2016,9,17,11,15,928.0,90.5,1.35,26.0,814.5,1018.56,723.78
2016,9,17,11,30,931.0,91.0,1.4,26.0,828.0,1006.87,717.01
2016,9,17,11,45,931.5,92.0,1.5,26.5,833.5,989.42,706.13
2016,9,17,12,0,932.0,93.0,1.6,27.0,839.0,968.18,692.89
2016,9,17,12,15,931.5,93.0,1.7,27.0,837.0,941.27,677.36
2016,9,17,12,30,931.0,93.0,1.8,27.0,835.0,910.85,659.44
2016,9,17,12,45,917.0,98.5,1.9,27.0,822.0,871.49,635.48
2016,9,17,13,0,903.0,104.0,2.0,27.0,809.0,829.68,609.59
2016,9,17,13,15,898.5,103.0,2.1,27.0,791.0,786.47,582.34
2016,9,17,13,30,894.0,102.0,2.2,27.0,773.0,740.79,552.94
2016,9,17,13,45,886.5,101.0,2.3,27.0,747.5,690.85,517.94
2016,9,17,14,0,879.0,100.0,2.4,27.0,722.0,639.16,480.48
2016,9,17,14,15,869.0,98.0,2.45,26.5,690.0,583.62,439.66
2016,9,17,14,30,859.0,96.0,2.5,26.0,658.0,527.09,396.54
2016,9,17,14,45,845.5,94.0,2.6,26.0,619.5,466.99,348.54
2016,9,17,15,0,832.0,92.0,2.7,26.0,581.0,407.35,299.21
2016,9,17,15,15,813.5,89.0,2.75,26.0,537.5,345.46,246.77
2016,9,17,15,30,795.0,86.0,2.8,26.0,494.0,284.75,194.42
2016,9,17,15,45,770.5,82.5,2.9,26.0,446.5,223.87,142.65
2016,9,17,16,0,746.0,79.0,3.0,26.0,399.0,165.51,95.87
2016,9,17,16,15,710.5,74.5,3.05,25.5,349.0,108.29,58.19
2016,9,17,16,30,675.0,70.0,3.1,25.0,299.0,50.69,37.94
2016,9,17,16,45,624.5,63.5,3.15,24.5,248.0,46.86,34.78
2016,9,17,17,0,574.0,57.0,3.2,24.0,197.0,43.22,31.63
2016,9,17,17,15,493.5,49.0,3.25,23.0,149.0,38.11,27.1
2016,9,17,17,30,413.0,41.0,3.3,22.0,101.0,32.9,22.22
2016,9,17,17,45,280.0,28.5,3.35,21.0,62.0,23.26,12.51
2016,9,17,18,0,147.0,16.0,3.4,20.0,23.0,14.55,0.0
2016,9,17,18,15,73.5,8.0,3.4,19.5,11.5,7.28,0.0
2016,9,17,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,180.5,13.5,1.1,18.0,31.0,112.37,0.0
2016,9,18,6,30,361.0,27.0,1.1,19.0,62.0,244.1,179.39
2016,9,18,6,45,459.5,35.5,1.1,20.0,108.0,328.24,258.28
2016,9,18,7,0,558.0,44.0,1.1,21.0,154.0,422.64,336.15
2016,9,18,7,15,616.5,49.5,1.05,21.5,204.0,491.49,391.36
2016,9,18,7,30,675.0,55.0,1.0,22.0,254.0,568.84,448.86
2016,9,18,7,45,714.5,59.0,0.95,22.5,304.5,633.17,493.12
2016,9,18,8,0,754.0,63.0,0.9,23.0,355.0,698.42,536.0
2016,9,18,8,15,781.0,66.0,0.9,23.5,403.5,752.44,569.96
2016,9,18,8,30,808.0,69.0,0.9,24.0,452.0,805.53,602.33
2016,9,18,8,45,828.0,71.0,0.9,25.0,497.0,841.05,621.0
2016,9,18,9,0,848.0,73.0,0.9,26.0,542.0,882.88,643.51
2016,9,18,9,15,862.5,75.0,0.95,26.0,582.5,917.17,664.04
2016,9,18,9,30,877.0,77.0,1.0,26.0,623.0,948.55,682.74
2016,9,18,9,45,891.5,76.5,1.05,26.5,658.5,973.69,696.15
2016,9,18,10,0,906.0,76.0,1.1,27.0,694.0,995.49,707.56
2016,9,18,10,15,913.5,77.5,1.25,27.0,722.0,1009.2,717.21
2016,9,18,10,30,921.0,79.0,1.4,27.0,750.0,1019.05,724.61
2016,9,18,10,45,926.5,79.5,1.55,27.5,771.0,1021.77,726.22
2016,9,18,11,0,932.0,80.0,1.7,28.0,792.0,1020.49,725.43
2016,9,18,11,15,935.0,80.5,1.85,28.0,805.5,1012.74,722.07
2016,9,18,11,30,938.0,81.0,2.0,28.0,819.0,1001.0,716.24
2016,9,18,11,45,939.5,81.0,2.15,28.5,825.0,983.33,705.2
2016,9,18,12,0,941.0,81.0,2.3,29.0,831.0,961.82,691.7
2016,9,18,12,15,940.5,81.0,2.4,29.0,828.5,934.76,675.46
2016,9,18,12,30,940.0,81.0,2.5,29.0,826.0,904.16,656.82
2016,9,18,12,45,935.5,82.0,2.6,29.0,815.5,867.88,634.29
2016,9,18,13,0,931.0,83.0,2.7,29.0,805.0,828.59,609.52
2016,9,18,13,15,926.5,82.5,2.75,28.5,787.0,784.96,582.37
2016,9,18,13,30,922.0,82.0,2.8,28.0,769.0,738.77,553.02
2016,9,18,13,45,916.0,80.5,2.9,28.0,744.0,688.25,517.73
2016,9,18,14,0,910.0,79.0,3.0,28.0,719.0,635.77,479.19
2016,9,18,14,15,901.0,77.5,3.05,28.0,687.0,579.89,436.77
2016,9,18,14,30,892.0,76.0,3.1,28.0,655.0,522.85,392.09
2016,9,18,14,45,879.5,74.5,3.15,28.0,617.0,463.36,344.06
2016,9,18,15,0,867.0,73.0,3.2,28.0,579.0,403.62,294.26
2016,9,18,15,15,850.5,71.0,3.25,27.5,535.5,342.17,242.35
2016,9,18,15,30,834.0,69.0,3.3,27.0,492.0,281.5,190.05
2016,9,18,15,45,811.5,66.0,3.35,27.0,445.0,219.82,137.34
2016,9,18,16,0,789.0,63.0,3.4,27.0,398.0,155.57,85.95
2016,9,18,16,15,756.5,59.5,3.4,26.5,348.0,96.88,47.84
2016,9,18,16,30,724.0,56.0,3.4,26.0,298.0,44.1,32.17
2016,9,18,16,45,677.0,51.5,3.4,25.5,247.5,41.43,29.98
2016,9,18,17,0,630.0,47.0,3.4,25.0,197.0,38.74,27.64
2016,9,18,17,15,553.0,40.5,3.35,24.0,148.5,34.13,23.54
2016,9,18,17,30,476.0,34.0,3.3,23.0,100.0,27.01,17.08
2016,9,18,17,45,338.5,24.0,3.3,22.5,60.5,19.41,8.94
2016,9,18,18,0,201.0,14.0,3.3,22.0,21.0,12.73,0.0
2016,9,18,18,15,100.5,7.0,3.25,21.5,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,199.5,12.5,2.55,17.5,31.0,118.93,0.0
2016,9,19,6,30,399.0,25.0,2.6,18.0,62.0,254.91,186.98
2016,9,19,6,45,494.5,32.0,2.65,19.0,108.0,338.75,269.68
2016,9,19,7,0,590.0,39.0,2.7,20.0,154.0,431.64,348.76
2016,9,19,7,15,646.5,44.0,2.7,20.5,204.0,504.52,409.25
2016,9,19,7,30,703.0,49.0,2.7,21.0,254.0,580.97,468.2
2016,9,19,7,45,740.5,52.5,2.7,22.0,304.5,644.12,513.06
2016,9,19,8,0,778.0,56.0,2.7,23.0,355.0,708.03,556.51
2016,9,19,8,15,804.0,59.0,2.7,23.5,403.5,754.14,586.64
2016,9,19,8,30,830.0,62.0,2.7,24.0,452.0,806.74,620.61
2016,9,19,8,45,848.5,64.0,2.75,24.5,497.0,849.92,647.49
2016,9,19,9,0,867.0,66.0,2.8,25.0,542.0,890.94,672.49
2016,9,19,9,15,881.0,67.5,2.8,25.0,582.5,924.56,693.12
2016,9,19,9,30,895.0,69.0,2.8,25.0,623.0,955.2,711.68
2016,9,19,9,45,904.0,71.5,2.85,25.5,657.5,978.97,724.65
2016,9,19,10,0,913.0,74.0,2.9,26.0,692.0,999.13,735.31
2016,9,19,10,15,920.5,75.0,2.9,26.0,720.5,1012.2,742.43
2016,9,19,10,30,928.0,76.0,2.9,26.0,749.0,1021.4,747.23
2016,9,19,10,45,932.5,77.0,2.95,26.5,770.5,1023.65,746.67
2016,9,19,11,0,937.0,78.0,3.0,27.0,792.0,1021.87,743.72
2016,9,19,11,15,940.5,78.5,3.0,27.0,805.5,1014.48,738.37
2016,9,19,11,30,944.0,79.0,3.0,27.0,819.0,1003.07,730.61
2016,9,19,11,45,944.0,80.5,3.05,27.5,824.5,985.49,717.97
2016,9,19,12,0,944.0,82.0,3.1,28.0,830.0,964.06,702.99
2016,9,19,12,15,944.0,81.5,3.15,27.5,828.0,936.72,686.95
2016,9,19,12,30,944.0,81.0,3.2,27.0,826.0,905.81,668.47
2016,9,19,12,45,934.5,85.0,3.25,27.0,814.5,868.34,644.13
2016,9,19,13,0,925.0,89.0,3.3,27.0,803.0,828.12,617.79
2016,9,19,13,15,921.0,88.5,3.3,27.0,785.0,784.95,588.93
2016,9,19,13,30,917.0,88.0,3.3,27.0,767.0,739.19,558.04
2016,9,19,13,45,912.0,86.0,3.35,27.0,742.5,688.92,521.92
2016,9,19,14,0,907.0,84.0,3.4,27.0,718.0,636.62,482.9
2016,9,19,14,15,898.0,82.5,3.4,26.5,686.0,580.78,440.82
