Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,889.0,81.0,3.4,26.0,654.0,523.79,396.35
2016,9,19,14,45,878.0,79.0,3.4,26.0,616.0,464.55,347.88
2016,9,19,15,0,867.0,77.0,3.4,26.0,578.0,404.92,297.56
2016,9,19,15,15,850.0,74.5,3.35,25.5,534.5,342.77,244.55
2016,9,19,15,30,833.0,72.0,3.3,25.0,491.0,281.49,191.33
2016,9,19,15,45,810.5,69.0,3.3,25.0,443.5,215.7,135.06
2016,9,19,16,0,788.0,66.0,3.3,25.0,396.0,155.72,86.92
2016,9,19,16,15,755.0,62.0,3.25,24.5,346.0,96.67,48.81
2016,9,19,16,30,722.0,58.0,3.2,24.0,296.0,45.87,33.99
2016,9,19,16,45,673.0,53.0,3.2,23.5,245.0,42.84,31.47
2016,9,19,17,0,624.0,48.0,3.2,23.0,194.0,39.78,28.76
2016,9,19,17,15,543.5,41.0,3.15,22.0,145.0,31.84,21.76
2016,9,19,17,30,463.0,34.0,3.1,21.0,96.0,27.16,17.29
2016,9,19,17,45,318.0,23.5,3.1,20.0,57.5,19.09,8.17
2016,9,19,18,0,173.0,13.0,3.1,19.0,19.0,11.82,0.0
2016,9,19,18,15,86.5,6.5,3.05,18.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,6,15,141.5,15.5,2.35,12.5,28.5,77.34,0.0
2016,9,20,6,30,283.0,31.0,2.4,13.0,57.0,209.22,153.69
2016,9,20,6,45,392.0,41.0,2.5,13.5,102.0,297.7,241.46
2016,9,20,7,0,501.0,51.0,2.6,14.0,147.0,397.14,328.03
2016,9,20,7,15,566.5,58.0,2.65,14.5,197.5,474.14,393.37
2016,9,20,7,30,632.0,65.0,2.7,15.0,248.0,555.72,459.41
2016,9,20,7,45,680.5,69.0,2.75,16.0,299.5,624.58,510.38
2016,9,20,8,0,729.0,73.0,2.8,17.0,351.0,691.02,557.41
2016,9,20,8,15,758.5,76.5,2.8,17.5,400.0,746.89,595.75
2016,9,20,8,30,788.0,80.0,2.8,18.0,449.0,801.96,632.45
2016,9,20,8,45,815.0,81.0,2.8,18.5,495.5,850.46,663.53
2016,9,20,9,0,842.0,82.0,2.8,19.0,542.0,897.2,692.76
2016,9,20,9,15,857.0,84.0,2.85,19.0,582.5,922.28,708.29
2016,9,20,9,30,872.0,86.0,2.9,19.0,623.0,953.71,728.37
2016,9,20,9,45,886.5,86.5,2.95,19.5,658.5,979.69,743.21
2016,9,20,10,0,901.0,87.0,3.0,20.0,694.0,1002.31,755.82
2016,9,20,10,15,909.0,88.0,3.05,20.0,722.5,1015.51,763.63
2016,9,20,10,30,917.0,89.0,3.1,20.0,751.0,1024.89,769.11
2016,9,20,10,45,923.5,89.5,3.2,20.5,772.5,1028.25,769.72
2016,9,20,11,0,930.0,90.0,3.3,21.0,794.0,1027.63,767.86
2016,9,20,11,15,933.0,90.5,3.35,21.0,807.5,1019.54,762.28
2016,9,20,11,30,936.0,91.0,3.4,21.0,821.0,1007.48,754.23
2016,9,20,11,45,936.0,92.0,3.5,21.5,826.0,989.19,741.08
2016,9,20,12,0,936.0,93.0,3.6,22.0,831.0,967.11,725.49
2016,9,20,12,15,935.5,93.0,3.65,22.0,828.5,939.82,707.5
2016,9,20,12,30,935.0,93.0,3.7,22.0,826.0,909.02,687.09
2016,9,20,12,45,930.0,93.5,3.8,22.0,815.0,871.62,662.34
2016,9,20,13,0,925.0,94.0,3.9,22.0,804.0,831.3,635.35
2016,9,20,13,15,920.0,93.5,3.95,21.5,785.5,787.24,606.4
2016,9,20,13,30,915.0,93.0,4.0,21.0,767.0,740.68,575.24
2016,9,20,13,45,908.0,91.5,4.05,21.0,741.0,689.56,536.95
2016,9,20,14,0,901.0,90.0,4.1,21.0,715.0,636.6,496.12
2016,9,20,14,15,891.0,88.5,4.1,21.0,682.5,580.39,451.53
2016,9,20,14,30,881.0,87.0,4.1,21.0,650.0,523.15,404.8
2016,9,20,14,45,868.5,84.5,4.1,21.0,611.5,463.13,354.51
2016,9,20,15,0,856.0,82.0,4.1,21.0,573.0,402.91,302.54
2016,9,20,15,15,838.0,79.5,4.1,20.5,529.5,338.15,246.33
2016,9,20,15,30,820.0,77.0,4.1,20.0,486.0,276.67,191.84
2016,9,20,15,45,798.0,73.0,4.15,20.0,438.5,214.5,137.35
2016,9,20,16,0,776.0,69.0,4.2,20.0,391.0,154.5,88.44
2016,9,20,16,15,741.0,65.0,4.15,19.5,340.5,96.13,50.61
2016,9,20,16,30,706.0,61.0,4.1,19.0,290.0,48.44,36.99
2016,9,20,16,45,654.5,55.5,4.1,18.5,239.0,45.09,34.13
2016,9,20,17,0,603.0,50.0,4.1,18.0,188.0,38.16,27.96
2016,9,20,17,15,518.0,42.5,4.05,17.5,139.5,33.21,23.35
2016,9,20,17,30,433.0,35.0,4.0,17.0,91.0,28.17,18.39
2016,9,20,17,45,278.5,23.5,3.95,16.5,53.5,19.22,7.46
2016,9,20,18,0,124.0,12.0,3.9,16.0,16.0,10.91,0.0
2016,9,20,18,15,62.0,6.0,3.85,15.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,15.0,4.1,12.0,27.5,75.12,0.0
2016,9,21,6,30,275.0,30.0,4.2,12.0,55.0,204.33,148.31
2016,9,21,6,45,382.5,41.0,4.3,12.5,100.0,292.51,238.89
2016,9,21,7,0,490.0,52.0,4.4,13.0,145.0,391.69,326.81
2016,9,21,7,15,558.0,59.5,4.45,13.0,195.5,470.5,395.85
2016,9,21,7,30,626.0,67.0,4.5,13.0,246.0,554.1,466.23
2016,9,21,7,45,674.5,72.0,4.6,13.5,298.0,624.04,520.95
2016,9,21,8,0,723.0,77.0,4.7,14.0,350.0,695.77,575.15
2016,9,21,8,15,754.5,81.0,4.7,14.0,400.0,748.83,614.09
2016,9,21,8,30,786.0,85.0,4.7,14.0,450.0,806.11,655.42
2016,9,21,8,45,535.0,156.5,4.75,14.5,416.0,688.33,562.55
2016,9,21,9,0,284.0,228.0,4.8,15.0,382.0,537.68,438.01
2016,9,21,9,15,330.0,237.0,4.8,15.0,429.5,595.27,483.22
2016,9,21,9,30,376.0,246.0,4.8,15.0,477.0,653.4,527.3
2016,9,21,9,45,650.0,166.5,4.85,15.5,592.0,859.14,683.78
2016,9,21,10,0,924.0,87.0,4.9,16.0,707.0,1024.11,798.59
2016,9,21,10,15,933.5,88.0,4.95,16.5,736.5,1038.83,805.28
2016,9,21,10,30,943.0,89.0,5.0,17.0,766.0,1049.63,810.43
2016,9,21,10,45,951.5,89.0,5.05,17.5,789.0,1054.23,811.43
2016,9,21,11,0,960.0,89.0,5.1,18.0,812.0,1054.71,809.78
2016,9,21,11,15,963.5,89.5,5.1,18.0,826.0,1046.7,803.59
2016,9,21,11,30,967.0,90.0,5.1,18.0,840.0,1034.57,794.77
2016,9,21,11,45,968.0,91.0,5.2,18.0,846.0,1016.55,782.82
2016,9,21,12,0,969.0,92.0,5.3,18.0,852.0,994.57,768.16
2016,9,21,12,15,968.5,91.5,5.35,18.0,849.0,965.78,748.36
2016,9,21,12,30,968.0,91.0,5.4,18.0,846.0,933.36,725.98
2016,9,21,12,45,961.5,92.5,5.45,18.0,834.0,894.59,698.97
2016,9,21,13,0,955.0,94.0,5.5,18.0,822.0,852.86,669.67
2016,9,21,13,15,949.5,93.0,5.5,18.0,802.5,806.62,636.6
2016,9,21,13,30,944.0,92.0,5.5,18.0,783.0,757.84,601.41
2016,9,21,13,45,939.0,90.0,5.55,18.0,757.0,706.11,561.48
2016,9,21,14,0,934.0,88.0,5.6,18.0,731.0,652.28,518.71
2016,9,21,14,15,924.0,86.0,5.55,17.5,697.5,593.84,471.82
2016,9,21,14,30,914.0,84.0,5.5,17.0,664.0,534.31,422.55
2016,9,21,14,45,902.0,81.5,5.45,17.0,624.5,472.64,369.24
2016,9,21,15,0,890.0,79.0,5.4,17.0,585.0,410.67,314.19
2016,9,21,15,15,871.5,76.5,5.35,16.5,540.0,346.6,256.86
2016,9,21,15,30,853.0,74.0,5.3,16.0,495.0,280.08,196.83
2016,9,21,15,45,829.5,70.5,5.25,16.0,446.0,216.04,139.62
2016,9,21,16,0,806.0,67.0,5.2,16.0,397.0,154.34,88.66
2016,9,21,16,15,770.0,63.5,5.1,15.5,345.5,94.5,49.94
2016,9,21,16,30,734.0,60.0,5.0,15.0,294.0,47.94,37.17
2016,9,21,16,45,681.5,54.5,4.95,14.5,241.5,44.53,34.2
2016,9,21,17,0,629.0,49.0,4.9,14.0,189.0,41.08,31.01
2016,9,21,17,15,539.5,41.5,4.85,13.5,139.0,32.6,23.18
2016,9,21,17,30,450.0,34.0,4.8,13.0,89.0,27.51,18.03
2016,9,21,17,45,279.0,22.5,4.75,13.0,51.5,18.48,5.73
2016,9,21,18,0,108.0,11.0,4.7,13.0,14.0,10.01,0.0
2016,9,21,18,15,54.0,5.5,4.65,12.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,15,167.5,13.5,4.75,11.0,27.5,87.2,0.0
2016,9,22,6,30,335.0,27.0,4.7,11.0,55.0,230.69,164.9
2016,9,22,6,45,449.5,35.5,4.7,11.5,101.5,323.83,265.3
2016,9,22,7,0,564.0,44.0,4.7,12.0,148.0,427.25,357.69
2016,9,22,7,15,627.5,50.0,4.55,12.5,199.5,499.48,420.94
2016,9,22,7,30,691.0,56.0,4.4,13.0,251.0,581.4,487.66
2016,9,22,7,45,737.0,59.0,4.25,13.5,303.5,649.91,539.81
2016,9,22,8,0,783.0,62.0,4.1,14.0,356.0,719.66,590.72
2016,9,22,8,15,810.5,65.5,4.0,14.5,405.5,775.53,629.59
2016,9,22,8,30,838.0,69.0,3.9,15.0,455.0,830.37,666.52
2016,9,22,8,45,858.0,71.5,3.85,15.5,501.0,867.04,689.47
2016,9,22,9,0,878.0,74.0,3.8,16.0,547.0,909.91,716.55
2016,9,22,9,15,892.0,76.0,3.75,16.5,588.0,943.99,736.86
2016,9,22,9,30,906.0,78.0,3.7,17.0,629.0,975.02,754.84
2016,9,22,9,45,915.5,79.5,3.7,17.5,663.5,997.73,767.26
2016,9,22,10,0,925.0,81.0,3.7,18.0,698.0,1016.83,777.26
2016,9,22,10,15,932.5,82.5,3.7,18.0,726.5,1030.16,784.89
2016,9,22,10,30,940.0,84.0,3.7,18.0,755.0,1039.55,790.03
2016,9,22,10,45,944.0,85.5,3.7,18.5,776.0,1041.42,788.76
2016,9,22,11,0,948.0,87.0,3.7,19.0,797.0,1039.21,784.97
2016,9,22,11,15,951.0,87.5,3.75,19.0,810.0,1030.78,779.05
2016,9,22,11,30,954.0,88.0,3.8,19.0,823.0,1018.29,770.57
2016,9,22,11,45,953.5,89.0,3.9,19.5,828.0,999.06,756.54
2016,9,22,12,0,953.0,90.0,4.0,20.0,833.0,975.99,740.01
2016,9,22,12,15,952.5,90.0,4.05,20.0,830.5,948.12,721.36
2016,9,22,12,30,952.0,90.0,4.1,20.0,828.0,916.66,700.22
2016,9,22,12,45,945.5,91.5,4.2,20.0,816.0,878.4,674.5
2016,9,22,13,0,939.0,93.0,4.3,20.0,804.0,837.24,646.55
2016,9,22,13,15,934.0,92.0,4.35,20.0,785.5,791.98,615.18
2016,9,22,13,30,929.0,91.0,4.4,20.0,767.0,744.2,581.84
2016,9,22,13,45,920.5,90.5,4.5,20.0,740.5,692.34,542.78
2016,9,22,14,0,912.0,90.0,4.6,20.0,714.0,638.74,501.23
2016,9,22,14,15,901.5,88.5,4.65,19.5,681.0,581.6,456.44
2016,9,22,14,30,891.0,87.0,4.7,19.0,648.0,523.47,409.26
2016,9,22,14,45,875.0,86.0,4.8,19.0,608.0,462.69,357.72
2016,9,22,15,0,859.0,85.0,4.9,19.0,568.0,399.99,303.14
2016,9,22,15,15,839.5,82.0,4.9,18.5,523.5,336.3,246.92
2016,9,22,15,30,820.0,79.0,4.9,18.0,479.0,273.91,191.06
2016,9,22,15,45,792.0,76.0,4.95,18.0,430.5,211.52,136.22
2016,9,22,16,0,764.0,73.0,5.0,18.0,382.0,152.08,88.08
2016,9,22,16,15,726.0,68.5,4.95,17.5,331.0,94.03,51.32
2016,9,22,16,30,688.0,64.0,4.9,17.0,280.0,51.28,39.82
2016,9,22,16,45,632.5,58.0,4.85,16.5,228.5,43.49,32.98
2016,9,22,17,0,577.0,52.0,4.8,16.0,177.0,40.09,29.85
2016,9,22,17,15,484.0,43.5,4.65,15.5,129.0,34.36,24.46
2016,9,22,17,30,391.0,35.0,4.5,15.0,81.0,28.52,18.57
2016,9,22,17,45,195.5,17.5,4.4,14.5,40.5,13.96,1.36
2016,9,22,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,23,6,15,164.5,12.0,2.7,11.5,25.5,84.52,0.0
2016,9,23,6,30,329.0,24.0,2.7,12.0,51.0,223.35,154.04
2016,9,23,6,45,435.5,32.5,2.7,13.0,95.5,312.4,252.61
2016,9,23,7,0,542.0,41.0,2.7,14.0,140.0,410.0,338.07
2016,9,23,7,15,604.0,47.0,2.6,14.5,189.5,480.45,398.51
2016,9,23,7,30,666.0,53.0,2.5,15.0,239.0,560.0,461.92
2016,9,23,7,45,708.5,56.5,2.4,15.5,289.0,625.2,510.4
2016,9,23,8,0,751.0,60.0,2.3,16.0,339.0,691.52,557.54
2016,9,23,8,15,778.5,63.0,2.2,16.5,387.0,745.42,593.6
2016,9,23,8,30,806.0,66.0,2.1,17.0,435.0,798.42,627.76
2016,9,23,8,45,826.0,68.5,2.05,18.0,480.0,834.09,647.82
2016,9,23,9,0,846.0,71.0,2.0,19.0,525.0,876.06,671.83
2016,9,23,9,15,860.5,73.0,1.95,19.0,564.5,909.84,692.18
2016,9,23,9,30,875.0,75.0,1.9,19.0,604.0,940.71,710.41
2016,9,23,9,45,884.0,77.0,1.9,19.5,638.0,963.07,722.08
2016,9,23,10,0,893.0,79.0,1.9,20.0,672.0,981.91,731.5
2016,9,23,10,15,901.0,80.5,1.95,20.5,699.5,995.47,738.18
2016,9,23,10,30,909.0,82.0,2.0,21.0,727.0,1005.23,742.54
2016,9,23,10,45,913.0,83.0,2.1,21.5,747.5,1006.53,742.18
2016,9,23,11,0,917.0,84.0,2.2,22.0,768.0,1003.9,739.46
2016,9,23,11,15,920.5,84.5,2.35,22.0,781.0,996.24,735.57
2016,9,23,11,30,924.0,85.0,2.5,22.0,794.0,984.65,729.16
2016,9,23,11,45,923.0,86.5,2.65,22.0,798.5,966.05,718.12
2016,9,23,12,0,922.0,88.0,2.8,22.0,803.0,943.75,704.59
2016,9,23,12,15,921.5,88.0,2.95,21.5,800.5,916.67,689.08
2016,9,23,12,30,921.0,88.0,3.1,21.0,798.0,886.13,670.99
2016,9,23,12,45,919.0,87.5,3.3,21.0,787.5,850.5,648.14
2016,9,23,13,0,917.0,87.0,3.5,21.0,777.0,811.8,622.81
2016,9,23,13,15,729.5,165.5,3.6,21.0,706.5,718.66,555.83
2016,9,23,13,30,542.0,244.0,3.7,21.0,636.0,622.69,482.57
2016,9,23,13,45,718.0,163.0,3.8,21.0,662.5,632.71,492.57
2016,9,23,14,0,894.0,82.0,3.9,21.0,689.0,617.97,482.29
2016,9,23,14,15,883.5,80.5,3.9,21.0,656.5,561.89,437.38
2016,9,23,14,30,873.0,79.0,3.9,21.0,624.0,504.88,390.59
2016,9,23,14,45,855.0,78.5,3.95,21.0,584.5,444.89,340.17
2016,9,23,15,0,837.0,78.0,4.0,21.0,545.0,385.32,288.62
2016,9,23,15,15,817.5,75.5,3.95,20.5,501.5,321.36,232.91
2016,9,23,15,30,798.0,73.0,3.9,20.0,458.0,260.92,179.31
2016,9,23,15,45,772.0,69.5,3.9,19.5,410.5,200.01,126.57
2016,9,23,16,0,746.0,66.0,3.9,19.0,363.0,141.81,80.13
2016,9,23,16,15,708.0,61.5,3.85,18.5,313.5,85.09,44.97
2016,9,23,16,30,670.0,57.0,3.8,18.0,264.0,45.41,34.49
2016,9,23,16,45,620.0,51.0,3.75,18.0,214.5,41.53,31.04
2016,9,23,17,0,570.0,45.0,3.7,18.0,165.0,34.43,24.61
2016,9,23,17,15,480.0,37.5,3.6,17.5,119.0,29.34,19.84
2016,9,23,17,30,390.0,30.0,3.5,17.0,73.0,24.15,14.56
2016,9,23,17,45,195.0,15.0,3.4,16.5,36.5,11.87,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,186.5,11.0,1.55,13.5,25.5,93.48,0.0
2016,9,24,6,30,373.0,22.0,1.5,14.0,51.0,236.06,155.46
2016,9,24,6,45,479.0,30.0,1.5,15.0,96.5,328.33,261.32
2016,9,24,7,0,585.0,38.0,1.5,16.0,142.0,427.72,346.68
2016,9,24,7,15,646.5,43.0,1.45,16.5,193.0,503.46,409.58
2016,9,24,7,30,708.0,48.0,1.4,17.0,244.0,583.11,470.68
2016,9,24,7,45,747.5,52.0,1.35,17.5,295.0,648.31,517.33
2016,9,24,8,0,787.0,56.0,1.3,18.0,346.0,714.37,562.4
2016,9,24,8,15,814.0,59.0,1.3,18.5,395.0,761.16,592.46
2016,9,24,8,30,841.0,62.0,1.3,19.0,444.0,814.46,626.27
2016,9,24,8,45,861.0,64.0,1.35,20.0,489.5,858.82,652.37
2016,9,24,9,0,881.0,66.0,1.4,21.0,535.0,901.03,676.5
2016,9,24,9,15,895.0,67.5,1.35,21.5,575.5,934.45,694.26
2016,9,24,9,30,909.0,69.0,1.3,22.0,616.0,964.82,709.8
2016,9,24,9,45,921.0,69.5,1.3,22.5,651.0,988.68,721.81
2016,9,24,10,0,933.0,70.0,1.3,23.0,686.0,1008.98,731.61
2016,9,24,10,15,940.0,71.0,1.3,23.5,713.5,1021.22,736.4
2016,9,24,10,30,947.0,72.0,1.3,24.0,741.0,1029.5,738.93
2016,9,24,10,45,951.5,73.0,1.35,24.5,762.0,1031.25,738.45
2016,9,24,11,0,956.0,74.0,1.4,25.0,783.0,1028.91,735.64
2016,9,24,11,15,958.5,74.5,1.45,25.0,795.5,1019.91,730.3
2016,9,24,11,30,961.0,75.0,1.5,25.0,808.0,1006.85,722.59
2016,9,24,11,45,961.0,75.5,1.6,25.5,813.0,987.42,710.32
2016,9,24,12,0,961.0,76.0,1.7,26.0,818.0,964.14,695.62
2016,9,24,12,15,960.0,76.0,1.8,26.0,814.5,935.65,678.89
2016,9,24,12,30,959.0,76.0,1.9,26.0,811.0,903.6,659.69
2016,9,24,12,45,948.0,80.0,2.0,26.0,798.5,864.22,635.43
2016,9,24,13,0,937.0,84.0,2.1,26.0,786.0,822.18,609.08
2016,9,24,13,15,932.0,83.5,2.15,26.0,767.0,777.53,580.17
2016,9,24,13,30,927.0,83.0,2.2,26.0,748.0,730.36,549.15
2016,9,24,13,45,918.5,82.5,2.3,26.0,721.5,678.64,512.3
2016,9,24,14,0,910.0,82.0,2.4,26.0,695.0,625.2,472.94
2016,9,24,14,15,899.5,80.5,2.45,26.0,662.0,568.24,429.49
2016,9,24,14,30,889.0,79.0,2.5,26.0,629.0,510.32,383.8
2016,9,24,14,45,874.0,77.5,2.55,26.0,590.0,449.76,334.58
2016,9,24,15,0,859.0,76.0,2.6,26.0,551.0,389.29,283.81
2016,9,24,15,15,839.5,73.5,2.65,25.5,506.5,326.9,230.82
2016,9,24,15,30,820.0,71.0,2.7,25.0,462.0,262.29,175.35
2016,9,24,15,45,781.0,70.5,2.75,25.0,412.0,200.34,123.35
2016,9,24,16,0,742.0,70.0,2.8,25.0,362.0,142.67,79.15
2016,9,24,16,15,703.0,65.5,2.85,24.0,312.0,86.21,45.78
2016,9,24,16,30,664.0,61.0,2.9,23.0,262.0,44.76,33.19
2016,9,24,16,45,587.0,57.0,3.0,22.5,210.0,42.86,31.58
2016,9,24,17,0,510.0,53.0,3.1,22.0,158.0,41.13,29.91
2016,9,24,17,15,414.5,43.0,3.15,21.0,112.5,34.17,23.58
2016,9,24,17,30,319.0,33.0,3.2,20.0,67.0,27.0,16.44
2016,9,24,17,45,159.5,16.5,3.3,19.5,33.5,13.3,0.0
2016,9,24,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.0,1.1,17.5,22.5,74.7,0.0
2016,9,25,6,30,285.0,24.0,1.1,18.0,45.0,198.91,122.43
2016,9,25,6,45,392.5,35.0,1.1,19.0,89.5,292.02,227.88
2016,9,25,7,0,500.0,46.0,1.1,20.0,134.0,391.13,311.35
2016,9,25,7,15,567.0,53.5,1.05,20.5,184.0,469.21,374.74
2016,9,25,7,30,634.0,61.0,1.0,21.0,234.0,552.1,438.17
2016,9,25,7,45,675.0,67.0,1.0,22.0,284.5,617.65,483.78
2016,9,25,8,0,716.0,73.0,1.0,23.0,335.0,679.67,524.72
2016,9,25,8,15,747.0,77.5,0.95,23.5,384.0,737.2,561.2
2016,9,25,8,30,778.0,82.0,0.9,24.0,433.0,794.03,595.79
2016,9,25,8,45,794.0,87.5,0.9,24.5,477.0,837.63,621.19
2016,9,25,9,0,810.0,93.0,0.9,25.0,521.0,878.9,644.63
2016,9,25,9,15,826.5,95.5,0.85,25.5,561.5,914.36,663.02
2016,9,25,9,30,843.0,98.0,0.8,26.0,602.0,946.97,679.27
2016,9,25,9,45,868.5,95.0,0.75,27.0,640.0,968.3,686.92
2016,9,25,10,0,894.0,92.0,0.7,28.0,678.0,996.67,698.87
2016,9,25,10,15,902.5,93.5,0.7,28.5,706.5,1010.33,704.14
2016,9,25,10,30,911.0,95.0,0.7,29.0,735.0,1020.18,707.43
2016,9,25,10,45,885.5,110.0,0.7,29.5,747.0,1008.11,697.8
2016,9,25,11,0,860.0,125.0,0.7,30.0,759.0,1002.53,692.56
2016,9,25,11,15,864.0,126.0,0.65,30.0,772.5,995.47,686.8
2016,9,25,11,30,868.0,127.0,0.6,30.0,786.0,984.57,678.91
2016,9,25,11,45,842.5,140.5,0.55,30.5,783.5,955.91,659.25
2016,9,25,12,0,817.0,154.0,0.5,31.0,781.0,924.16,638.12
2016,9,25,12,15,815.5,154.0,0.45,31.0,778.0,897.29,621.32
2016,9,25,12,30,814.0,154.0,0.4,31.0,775.0,867.31,602.62
2016,9,25,12,45,830.5,143.5,0.35,31.5,769.0,838.54,583.53
2016,9,25,13,0,847.0,133.0,0.3,32.0,763.0,805.71,562.0
2016,9,25,13,15,840.5,131.5,0.4,31.5,744.0,761.0,537.52
2016,9,25,13,30,834.0,130.0,0.5,31.0,725.0,714.21,509.6
2016,9,25,13,45,794.0,141.0,0.6,31.0,691.0,656.04,471.54
2016,9,25,14,0,754.0,152.0,0.7,31.0,657.0,599.5,433.28
2016,9,25,14,15,740.0,148.5,0.85,30.5,624.0,544.44,396.05
2016,9,25,14,30,726.0,145.0,1.0,30.0,591.0,489.26,356.74
2016,9,25,14,45,696.0,144.5,1.15,30.0,550.0,430.15,312.14
2016,9,25,15,0,666.0,144.0,1.3,30.0,509.0,373.27,267.6
2016,9,25,15,15,640.5,138.0,1.4,29.5,465.5,315.57,221.57
2016,9,25,15,30,615.0,132.0,1.5,29.0,422.0,260.36,176.73
2016,9,25,15,45,592.0,121.5,1.65,28.5,377.0,204.52,131.95
2016,9,25,16,0,569.0,111.0,1.8,28.0,332.0,151.42,92.21
2016,9,25,16,15,524.0,101.5,1.9,27.0,283.5,99.27,61.16
2016,9,25,16,30,479.0,92.0,2.0,26.0,235.0,67.28,51.89
2016,9,25,16,45,438.0,78.0,2.15,25.5,189.0,58.11,44.12
2016,9,25,17,0,397.0,64.0,2.3,25.0,143.0,48.56,35.78
2016,9,25,17,15,307.5,49.0,2.25,24.0,99.5,37.73,26.17
2016,9,25,17,30,218.0,34.0,2.2,23.0,56.0,26.56,15.54
2016,9,25,17,45,109.0,17.0,2.2,22.5,28.0,13.4,0.0
2016,9,25,18,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,12.0,1.05,16.0,20.5,62.85,0.0
2016,9,26,6,30,232.0,24.0,1.1,17.0,41.0,171.03,98.89
2016,9,26,6,45,343.0,36.0,1.15,18.0,84.0,265.68,207.78
2016,9,26,7,0,454.0,48.0,1.2,19.0,127.0,365.49,292.65
2016,9,26,7,15,524.0,56.5,1.2,19.5,176.0,444.67,357.83
2016,9,26,7,30,594.0,65.0,1.2,20.0,225.0,528.97,423.8
2016,9,26,7,45,641.0,71.0,1.2,20.5,275.5,597.32,473.59
2016,9,26,8,0,688.0,77.0,1.2,21.0,326.0,667.41,522.26
2016,9,26,8,15,720.5,81.5,1.15,22.0,374.5,724.74,558.35
2016,9,26,8,30,753.0,86.0,1.1,23.0,423.0,776.9,589.42
2016,9,26,8,45,777.0,89.5,1.1,24.0,468.5,824.39,616.87
2016,9,26,9,0,801.0,93.0,1.1,25.0,514.0,870.01,642.31
2016,9,26,9,15,818.5,96.0,1.05,25.5,554.5,906.73,661.84
2016,9,26,9,30,836.0,99.0,1.0,26.0,595.0,940.66,679.27
2016,9,26,9,45,848.0,101.0,1.0,26.5,629.5,964.98,691.31
2016,9,26,10,0,860.0,103.0,1.0,27.0,664.0,985.89,701.29
2016,9,26,10,15,869.0,105.0,0.95,27.0,692.5,1000.24,707.71
2016,9,26,10,30,878.0,107.0,0.9,27.0,721.0,1000.35,705.56
2016,9,26,10,45,883.0,109.0,0.85,27.5,741.0,1003.2,704.04
2016,9,26,11,0,888.0,111.0,0.8,28.0,761.0,1002.19,700.27
2016,9,26,11,15,891.5,111.5,0.8,28.0,774.5,994.19,694.88
2016,9,26,11,30,895.0,112.0,0.8,28.0,788.0,982.36,687.42
2016,9,26,11,45,895.0,113.0,0.85,28.5,792.5,964.01,675.79
2016,9,26,12,0,895.0,114.0,0.9,29.0,797.0,942.05,662.06
2016,9,26,12,15,894.5,114.0,0.95,29.0,794.0,915.09,646.56
2016,9,26,12,30,894.0,114.0,1.0,29.0,791.0,884.76,628.91
2016,9,26,12,45,915.5,101.5,1.05,29.0,786.5,856.25,612.28
2016,9,26,13,0,937.0,89.0,1.1,29.0,782.0,823.1,592.49
2016,9,26,13,15,932.0,88.0,1.15,28.5,763.0,777.75,565.66
2016,9,26,13,30,927.0,87.0,1.2,28.0,744.0,729.91,536.4
2016,9,26,13,45,919.5,86.0,1.25,28.0,717.5,678.19,500.67
2016,9,26,14,0,912.0,85.0,1.3,28.0,691.0,624.68,462.47
2016,9,26,14,15,901.5,83.5,1.3,27.5,657.5,567.52,420.81
2016,9,26,14,30,891.0,82.0,1.3,27.0,624.0,509.4,376.78
2016,9,26,14,45,876.5,80.0,1.3,27.0,585.0,448.42,328.24
2016,9,26,15,0,862.0,78.0,1.3,27.0,546.0,387.48,278.07
2016,9,26,15,15,842.5,75.0,1.3,26.5,501.5,321.7,223.48
2016,9,26,15,30,823.0,72.0,1.3,26.0,457.0,259.36,170.65
2016,9,26,15,45,797.0,68.5,1.35,26.0,408.5,197.04,118.82
2016,9,26,16,0,771.0,65.0,1.4,26.0,360.0,137.43,73.65
2016,9,26,16,15,732.0,61.0,1.35,25.5,309.5,79.77,41.18
2016,9,26,16,30,693.0,57.0,1.3,25.0,259.0,46.06,34.01
2016,9,26,16,45,635.0,51.0,1.3,24.5,208.5,42.14,30.66
2016,9,26,17,0,577.0,45.0,1.3,24.0,158.0,34.96,24.31
2016,9,26,17,15,479.5,36.5,1.3,23.0,111.0,28.99,18.87
2016,9,26,17,30,382.0,28.0,1.3,22.0,64.0,22.89,12.34
2016,9,26,17,45,191.0,14.0,1.3,21.0,32.0,11.32,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,139.0,11.0,0.7,17.5,20.5,72.25,0.0
2016,9,27,6,30,278.0,22.0,0.7,18.0,41.0,190.99,101.26
2016,9,27,6,45,388.5,32.5,0.75,19.0,84.0,287.13,222.04
2016,9,27,7,0,499.0,43.0,0.8,20.0,127.0,386.96,306.47
2016,9,27,7,15,567.0,50.0,0.7,20.5,176.5,464.69,369.05
2016,9,27,7,30,635.0,57.0,0.6,21.0,226.0,547.37,431.27
2016,9,27,7,45,678.0,62.0,0.55,22.0,276.0,608.44,472.66
2016,9,27,8,0,721.0,67.0,0.5,23.0,326.0,675.7,516.16
2016,9,27,8,15,751.5,71.0,0.4,23.5,374.5,732.08,550.19
2016,9,27,8,30,782.0,75.0,0.3,24.0,423.0,787.75,582.27
2016,9,27,8,45,803.5,78.5,0.25,24.5,468.0,833.67,607.64
2016,9,27,9,0,825.0,82.0,0.2,25.0,513.0,877.55,631.12
2016,9,27,9,15,841.0,84.5,0.2,25.5,553.0,912.66,649.48
2016,9,27,9,30,857.0,87.0,0.2,26.0,593.0,935.11,659.92
2016,9,27,9,45,876.0,85.5,0.2,26.5,629.0,962.0,673.2
2016,9,27,10,0,895.0,84.0,0.2,27.0,665.0,985.71,684.41
2016,9,27,10,15,903.5,85.5,0.3,27.0,693.0,999.29,693.09
2016,9,27,10,30,912.0,87.0,0.4,27.0,721.0,1009.06,699.98
2016,9,27,10,45,917.0,88.0,0.5,27.5,741.5,1010.87,701.0
2016,9,27,11,0,922.0,89.0,0.6,28.0,762.0,1008.72,699.91
2016,9,27,11,15,925.5,89.5,0.7,28.0,774.5,1000.56,696.71
2016,9,27,11,30,929.0,90.0,0.8,28.0,787.0,988.45,691.21
2016,9,27,11,45,929.5,90.5,0.9,28.0,792.0,969.62,681.62
2016,9,27,12,0,930.0,91.0,1.0,28.0,797.0,947.04,669.68
2016,9,27,12,15,929.5,91.0,1.1,28.0,794.0,919.39,654.42
2016,9,27,12,30,929.0,91.0,1.2,28.0,791.0,888.25,636.76
2016,9,27,12,45,928.0,89.5,1.35,28.0,780.0,851.78,616.02
2016,9,27,13,0,927.0,88.0,1.5,28.0,769.0,812.18,592.72
2016,9,27,13,15,922.5,87.0,1.55,28.0,750.5,767.58,564.57
2016,9,27,13,30,918.0,86.0,1.6,28.0,732.0,720.48,533.91
2016,9,27,13,45,910.0,85.0,1.7,28.0,705.5,668.86,497.92
2016,9,27,14,0,902.0,84.0,1.8,28.0,679.0,615.52,459.42
2016,9,27,14,15,891.5,82.5,1.85,27.5,646.0,558.89,417.7
2016,9,27,14,30,881.0,81.0,1.9,27.0,613.0,501.33,373.58
2016,9,27,14,45,866.0,79.0,1.95,27.0,574.0,440.74,324.78
2016,9,27,15,0,851.0,77.0,2.0,27.0,535.0,380.27,274.43
2016,9,27,15,15,831.5,74.5,2.0,26.5,491.0,315.68,220.13
2016,9,27,15,30,812.0,72.0,2.0,26.0,447.0,254.51,167.78
2016,9,27,15,45,784.0,68.5,2.05,26.0,399.0,192.61,116.15
2016,9,27,16,0,756.0,65.0,2.1,26.0,351.0,133.68,71.67
2016,9,27,16,15,716.5,61.0,2.1,25.0,300.5,77.09,40.43
2016,9,27,16,30,677.0,57.0,2.1,24.0,250.0,46.16,34.24
2016,9,27,16,45,616.5,50.5,2.15,23.5,200.0,41.8,30.47
2016,9,27,17,0,556.0,44.0,2.2,23.0,150.0,34.22,23.74
2016,9,27,17,15,455.5,35.0,2.15,22.0,104.0,27.79,17.86
2016,9,27,17,30,355.0,26.0,2.1,21.0,58.0,21.19,10.6
2016,9,27,17,45,177.5,13.0,2.1,20.5,29.0,11.82,0.0
2016,9,27,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,142.5,11.0,2.45,15.5,20.0,73.84,0.0
2016,9,28,6,30,285.0,22.0,2.4,16.0,40.0,193.31,92.53
2016,9,28,6,45,402.0,31.5,2.4,16.5,83.5,293.58,230.57
2016,9,28,7,0,519.0,41.0,2.4,17.0,127.0,396.63,321.49
2016,9,28,7,15,588.0,47.5,2.35,17.5,177.0,475.11,388.09
2016,9,28,7,30,657.0,54.0,2.3,18.0,227.0,554.04,451.16
2016,9,28,7,45,700.5,59.0,2.25,18.5,277.5,621.28,501.19
2016,9,28,8,0,744.0,64.0,2.2,19.0,328.0,689.69,549.79
2016,9,28,8,15,774.0,67.5,2.2,19.5,376.5,745.71,587.75
2016,9,28,8,30,804.0,71.0,2.2,20.0,425.0,800.93,623.98
2016,9,28,8,45,825.5,73.5,2.25,20.5,470.0,846.08,652.59
2016,9,28,9,0,847.0,76.0,2.3,21.0,515.0,880.04,673.02
2016,9,28,9,15,862.5,78.0,2.35,21.5,555.5,914.17,693.4
2016,9,28,9,30,878.0,80.0,2.4,22.0,596.0,945.42,711.62
2016,9,28,9,45,890.0,81.5,2.45,22.5,630.5,969.51,724.97
2016,9,28,10,0,902.0,83.0,2.5,23.0,665.0,990.14,736.08
2016,9,28,10,15,910.0,84.5,2.6,23.0,692.5,1003.18,744.22
2016,9,28,10,30,918.0,86.0,2.7,23.0,720.0,1012.38,750.03
2016,9,28,10,45,922.5,87.5,2.8,23.5,740.5,1014.19,749.71
2016,9,28,11,0,927.0,89.0,2.9,24.0,761.0,1012.01,746.98
2016,9,28,11,15,930.0,89.5,2.95,24.0,773.5,1003.22,741.08
2016,9,28,11,30,933.0,90.0,3.0,24.0,786.0,990.48,732.76
2016,9,28,11,45,934.0,90.0,3.1,24.0,790.5,971.39,720.77
2016,9,28,12,0,935.0,90.0,3.2,24.0,795.0,948.54,706.32
2016,9,28,12,15,934.0,90.0,3.25,23.5,791.5,920.25,689.21
2016,9,28,12,30,933.0,90.0,3.3,23.0,788.0,888.5,669.65
2016,9,28,12,45,927.0,91.0,3.35,23.0,776.0,850.45,644.32
2016,9,28,13,0,921.0,92.0,3.4,23.0,764.0,809.56,616.87
2016,9,28,13,15,915.5,91.0,3.4,23.0,745.0,764.38,585.91
2016,9,28,13,30,910.0,90.0,3.4,23.0,726.0,716.8,552.24
2016,9,28,13,45,903.0,88.5,3.45,23.0,699.5,665.62,513.91
2016,9,28,14,0,896.0,87.0,3.5,23.0,673.0,612.64,473.17
2016,9,28,14,15,885.0,85.5,3.5,22.5,640.0,556.01,429.14
2016,9,28,14,30,874.0,84.0,3.5,22.0,607.0,498.51,382.87
2016,9,28,14,45,859.0,81.5,3.5,22.0,568.0,437.81,331.89
2016,9,28,15,0,844.0,79.0,3.5,22.0,529.0,375.23,278.0
2016,9,28,15,15,823.5,76.5,3.5,21.5,484.5,312.88,223.67
2016,9,28,15,30,803.0,74.0,3.5,21.0,440.0,251.99,170.06
2016,9,28,15,45,773.0,71.0,3.5,21.0,392.0,190.79,117.82
2016,9,28,16,0,743.0,68.0,3.5,21.0,344.0,132.84,73.43
2016,9,28,16,15,701.0,63.0,3.45,20.5,294.0,76.22,41.87
2016,9,28,16,30,659.0,58.0,3.4,20.0,244.0,47.13,35.69
2016,9,28,16,45,592.0,52.0,3.4,19.5,193.5,39.57,29.03
2016,9,28,17,0,525.0,46.0,3.4,19.0,143.0,36.01,25.69
2016,9,28,17,15,415.5,37.0,3.35,18.0,98.5,29.67,19.71
2016,9,28,17,30,306.0,28.0,3.3,17.0,54.0,23.21,11.69
2016,9,28,17,45,153.0,14.0,3.3,16.5,27.0,12.73,0.0
2016,9,28,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,15,114.5,11.0,3.15,12.0,18.5,61.31,0.0
2016,9,29,6,30,229.0,22.0,3.2,12.0,37.0,163.95,66.86
2016,9,29,6,45,352.5,33.0,3.25,12.5,79.5,267.93,213.19
2016,9,29,7,0,476.0,44.0,3.3,13.0,122.0,374.24,309.02
2016,9,29,7,15,548.0,51.5,3.25,13.5,171.0,454.11,378.6
2016,9,29,7,30,620.0,59.0,3.2,14.0,220.0,539.27,449.14
2016,9,29,7,45,383.5,100.5,3.2,15.0,207.0,435.61,362.71
2016,9,29,8,0,147.0,142.0,3.2,16.0,194.0,286.32,236.56
2016,9,29,8,15,462.5,109.5,3.15,16.5,305.5,538.2,443.9
2016,9,29,8,30,778.0,77.0,3.1,17.0,417.0,785.71,627.75
2016,9,29,8,45,801.5,79.5,3.1,17.5,462.0,831.85,656.3
2016,9,29,9,0,825.0,82.0,3.1,18.0,507.0,876.04,684.39
2016,9,29,9,15,841.0,84.5,3.1,18.5,547.0,910.94,705.47
2016,9,29,9,30,857.0,87.0,3.1,19.0,587.0,942.94,724.35
2016,9,29,9,45,873.5,87.0,3.1,19.5,622.0,959.29,732.34
2016,9,29,10,0,890.0,87.0,3.1,20.0,657.0,982.12,744.94
2016,9,29,10,15,898.0,88.5,3.1,20.0,684.5,994.94,752.14
2016,9,29,10,30,906.0,90.0,3.1,20.0,712.0,1003.96,757.02
2016,9,29,10,45,911.5,90.5,3.15,20.5,732.0,1005.46,755.98
2016,9,29,11,0,917.0,91.0,3.2,21.0,752.0,1003.02,752.55
2016,9,29,11,15,920.0,91.5,3.2,21.0,764.5,994.23,746.09
2016,9,29,11,30,923.0,92.0,3.2,21.0,777.0,981.53,737.21
2016,9,29,11,45,923.5,92.5,3.25,21.0,781.5,962.63,724.69
2016,9,29,12,0,924.0,93.0,3.3,21.0,786.0,940.02,709.76
2016,9,29,12,15,922.5,93.0,3.3,20.5,782.5,911.48,691.81
2016,9,29,12,30,921.0,93.0,3.3,20.0,779.0,879.56,671.49
2016,9,29,12,45,914.0,94.5,3.35,20.0,766.5,841.55,645.83
2016,9,29,13,0,907.0,96.0,3.4,20.0,754.0,800.81,618.08
2016,9,29,13,15,901.5,95.0,3.4,19.5,734.5,756.11,588.13
2016,9,29,13,30,896.0,94.0,3.4,19.0,715.0,709.07,555.06
2016,9,29,13,45,886.5,93.0,3.45,19.0,688.5,657.38,515.67
2016,9,29,14,0,877.0,92.0,3.5,19.0,662.0,604.19,474.06
2016,9,29,14,15,865.5,90.0,3.5,19.0,628.5,547.74,428.62
2016,9,29,14,30,854.0,88.0,3.5,19.0,595.0,490.07,380.85
2016,9,29,14,45,838.0,85.5,3.55,19.0,556.0,429.3,329.31
2016,9,29,15,0,822.0,83.0,3.6,19.0,517.0,368.91,276.58
2016,9,29,15,15,800.5,80.0,3.6,18.5,473.0,307.13,222.16
