Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,30,779.0,77.0,3.6,18.0,429.0,246.98,168.72
2016,9,29,15,45,748.5,73.5,3.65,17.5,381.0,186.82,117.23
2016,9,29,16,0,718.0,70.0,3.7,17.0,333.0,130.02,73.62
2016,9,29,16,15,674.5,65.0,3.65,16.5,283.5,70.97,39.72
2016,9,29,16,30,631.0,60.0,3.6,16.0,234.0,44.73,34.17
2016,9,29,16,45,563.5,53.0,3.55,16.0,184.5,40.47,30.25
2016,9,29,17,0,496.0,46.0,3.5,16.0,135.0,36.12,26.08
2016,9,29,17,15,386.0,36.0,3.4,15.5,91.5,28.91,19.19
2016,9,29,17,30,276.0,26.0,3.3,15.0,48.0,21.49,9.59
2016,9,29,17,45,138.0,13.0,3.25,14.5,24.0,11.82,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,6,15,88.5,10.5,2.95,11.0,16.0,49.21,0.0
2016,9,30,6,30,177.0,21.0,3.0,11.0,32.0,135.73,41.59
2016,9,30,6,45,281.5,34.5,3.15,11.5,70.5,230.02,182.46
2016,9,30,7,0,386.0,48.0,3.3,12.0,109.0,323.87,268.42
2016,9,30,7,15,449.5,58.0,3.35,12.5,154.5,397.17,333.15
2016,9,30,7,30,513.0,68.0,3.4,13.0,200.0,475.09,399.05
2016,9,30,7,45,573.0,71.0,3.45,13.5,247.0,545.83,456.28
2016,9,30,8,0,633.0,74.0,3.5,14.0,294.0,619.15,512.43
2016,9,30,8,15,602.0,94.5,3.55,14.0,328.5,642.25,528.99
2016,9,30,8,30,571.0,115.0,3.6,14.0,363.0,659.83,541.17
2016,9,30,8,45,700.5,98.0,3.65,14.5,434.0,769.97,622.02
2016,9,30,9,0,830.0,81.0,3.7,15.0,505.0,878.49,698.25
2016,9,30,9,15,847.0,83.0,3.65,15.0,545.5,913.69,720.6
2016,9,30,9,30,864.0,85.0,3.6,15.0,586.0,936.33,734.38
2016,9,30,9,45,877.5,86.5,3.6,15.5,621.0,961.39,748.89
2016,9,30,10,0,891.0,88.0,3.6,16.0,656.0,983.07,760.96
2016,9,30,10,15,900.5,89.5,3.6,16.0,684.5,997.24,769.32
2016,9,30,10,30,910.0,91.0,3.6,16.0,713.0,1007.62,775.25
2016,9,30,10,45,723.5,168.0,3.6,16.5,671.0,926.13,716.17
2016,9,30,11,0,537.0,245.0,3.6,17.0,629.0,814.71,633.58
2016,9,30,11,15,732.0,170.5,3.6,17.0,704.5,917.16,708.85
2016,9,30,11,30,927.0,96.0,3.6,17.0,780.0,988.0,756.83
2016,9,30,11,45,928.5,96.5,3.65,17.0,785.0,969.81,743.76
2016,9,30,12,0,930.0,97.0,3.7,17.0,790.0,947.84,728.9
2016,9,30,12,15,723.0,180.0,3.7,16.5,717.5,840.77,654.95
2016,9,30,12,30,516.0,263.0,3.7,16.0,645.0,719.54,564.68
2016,9,30,12,45,520.5,256.0,3.75,16.0,636.0,692.81,545.87
2016,9,30,13,0,525.0,249.0,3.8,16.0,627.0,663.98,524.64
2016,9,30,13,15,377.5,286.0,3.8,16.0,554.0,557.11,441.58
2016,9,30,13,30,230.0,323.0,3.8,16.0,481.0,463.37,367.5
2016,9,30,13,45,387.5,265.0,3.8,16.0,519.5,498.7,397.16
2016,9,30,14,0,545.0,207.0,3.8,16.0,558.0,517.53,411.98
2016,9,30,14,15,432.0,227.5,3.7,15.5,497.0,442.76,352.26
2016,9,30,14,30,319.0,248.0,3.6,15.0,436.0,375.06,298.23
2016,9,30,14,45,448.0,196.5,3.55,15.0,441.5,362.62,285.7
2016,9,30,15,0,577.0,145.0,3.5,15.0,447.0,334.43,257.74
2016,9,30,15,15,424.5,162.0,3.45,15.0,374.0,262.74,199.66
2016,9,30,15,30,272.0,179.0,3.4,15.0,301.0,210.69,159.82
2016,9,30,15,45,252.5,160.0,3.4,15.0,263.5,170.63,126.63
2016,9,30,16,0,233.0,141.0,3.4,15.0,226.0,133.28,97.39
2016,9,30,16,15,214.5,123.0,3.35,14.5,192.0,99.45,74.63
2016,9,30,16,30,196.0,105.0,3.3,14.0,158.0,78.52,64.46
2016,9,30,16,45,172.0,84.5,3.25,13.5,124.0,64.36,51.76
2016,9,30,17,0,148.0,64.0,3.2,13.0,90.0,49.68,38.33
2016,9,30,17,15,107.0,44.5,3.1,12.5,60.0,35.19,24.75
2016,9,30,17,30,66.0,25.0,3.0,12.0,30.0,20.26,7.6
2016,9,30,17,45,33.0,12.5,2.95,12.0,15.0,11.37,0.0
2016,9,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,15,103.0,10.5,1.1,9.5,16.5,55.72,0.0
2016,10,1,6,30,206.0,21.0,1.1,10.0,33.0,148.97,27.87
2016,10,1,6,45,335.5,32.5,1.15,11.0,75.0,258.01,202.56
2016,10,1,7,0,465.0,44.0,1.2,12.0,117.0,367.41,300.24
2016,10,1,7,15,541.0,51.5,1.25,12.5,166.0,449.33,370.31
2016,10,1,7,30,617.0,59.0,1.3,13.0,215.0,536.8,441.43
2016,10,1,7,45,667.5,64.0,1.4,13.5,265.5,606.85,494.8
2016,10,1,8,0,718.0,69.0,1.5,14.0,316.0,674.02,543.93
2016,10,1,8,15,750.5,73.0,1.55,14.5,365.0,731.68,583.92
2016,10,1,8,30,783.0,77.0,1.6,15.0,414.0,788.69,622.24
2016,10,1,8,45,808.0,79.5,1.65,15.5,459.0,836.11,652.8
2016,10,1,9,0,833.0,82.0,1.7,16.0,504.0,881.62,681.48
2016,10,1,9,15,849.5,84.0,1.7,16.0,544.5,916.33,702.99
2016,10,1,9,30,866.0,86.0,1.7,16.0,585.0,938.41,715.88
2016,10,1,9,45,883.5,86.0,1.75,16.5,620.5,965.36,731.51
2016,10,1,10,0,901.0,86.0,1.8,17.0,656.0,989.04,744.84
2016,10,1,10,15,909.5,87.0,1.85,17.0,684.0,1001.61,752.3
2016,10,1,10,30,918.0,88.0,1.9,17.0,712.0,1010.36,757.51
2016,10,1,10,45,924.0,89.0,2.0,17.5,732.5,1012.74,757.94
2016,10,1,11,0,930.0,90.0,2.1,18.0,753.0,1011.11,755.93
2016,10,1,11,15,933.5,90.5,2.2,18.0,765.5,1002.49,750.86
2016,10,1,11,30,937.0,91.0,2.3,18.0,778.0,989.89,743.3
2016,10,1,11,45,937.5,91.5,2.45,18.5,782.5,970.58,730.45
2016,10,1,12,0,938.0,92.0,2.6,19.0,787.0,947.51,715.06
2016,10,1,12,15,937.5,92.0,2.65,19.0,783.5,919.34,696.65
2016,10,1,12,30,937.0,92.0,2.7,19.0,780.0,887.67,675.83
2016,10,1,12,45,935.0,91.0,2.8,19.0,768.5,850.39,651.36
2016,10,1,13,0,933.0,90.0,2.9,19.0,757.0,810.03,624.5
2016,10,1,13,15,927.5,89.0,2.95,19.0,738.0,764.25,593.17
2016,10,1,13,30,922.0,88.0,3.0,19.0,719.0,716.06,558.71
2016,10,1,13,45,914.5,86.5,3.1,19.0,692.0,663.93,519.42
2016,10,1,14,0,907.0,85.0,3.2,19.0,665.0,610.05,477.59
2016,10,1,14,15,896.0,83.5,3.25,18.5,631.5,552.84,432.51
2016,10,1,14,30,885.0,82.0,3.3,18.0,598.0,494.75,385.05
2016,10,1,14,45,869.5,79.5,3.35,18.0,558.0,433.29,332.61
2016,10,1,15,0,854.0,77.0,3.4,18.0,518.0,370.05,277.23
2016,10,1,15,15,832.5,74.5,3.45,17.5,473.5,306.97,221.37
2016,10,1,15,30,811.0,72.0,3.5,17.0,429.0,245.46,166.49
2016,10,1,15,45,780.5,68.5,3.55,17.0,380.5,183.51,113.23
2016,10,1,16,0,750.0,65.0,3.6,17.0,332.0,124.88,68.66
2016,10,1,16,15,706.0,60.5,3.55,16.5,281.5,68.57,39.14
2016,10,1,16,30,662.0,56.0,3.5,16.0,231.0,45.98,35.25
2016,10,1,16,45,592.0,49.5,3.45,15.5,181.0,38.05,28.12
2016,10,1,17,0,522.0,43.0,3.4,15.0,131.0,33.99,24.22
2016,10,1,17,15,401.5,33.0,3.25,14.5,87.0,26.63,17.07
2016,10,1,17,30,281.0,23.0,3.1,14.0,43.0,19.07,4.99
2016,10,1,17,45,140.5,11.5,3.0,13.5,21.5,10.46,0.0
2016,10,1,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.0,1.9,10.5,7.0,6.37,0.0
2016,10,2,6,30,0.0,14.0,2.0,11.0,14.0,12.33,0.0
2016,10,2,6,45,2.5,32.5,2.15,11.5,33.0,33.96,21.8
2016,10,2,7,0,5.0,51.0,2.3,12.0,52.0,54.88,40.84
2016,10,2,7,15,15.5,71.5,2.35,12.0,75.0,83.1,65.82
2016,10,2,7,30,26.0,92.0,2.4,12.0,98.0,121.26,99.06
2016,10,2,7,45,32.5,111.0,2.45,12.5,121.0,146.82,120.86
2016,10,2,8,0,39.0,130.0,2.5,13.0,144.0,172.74,142.48
2016,10,2,8,15,87.0,155.5,2.5,13.0,191.0,241.74,200.94
2016,10,2,8,30,135.0,181.0,2.5,13.0,238.0,329.06,272.66
2016,10,2,8,45,67.5,138.0,2.5,13.5,166.5,200.02,164.61
2016,10,2,9,0,0.0,95.0,2.5,14.0,95.0,84.85,66.04
2016,10,2,9,15,402.5,99.0,2.5,14.0,329.0,523.28,431.8
2016,10,2,9,30,805.0,103.0,2.5,14.0,563.0,910.23,714.61
2016,10,2,9,45,519.0,195.0,2.5,14.5,498.5,750.97,593.15
2016,10,2,10,0,233.0,287.0,2.5,15.0,434.0,546.66,433.59
2016,10,2,10,15,557.0,193.5,2.5,15.0,564.0,788.93,621.28
2016,10,2,10,30,881.0,100.0,2.5,15.0,694.0,986.98,757.03
2016,10,2,10,45,444.0,151.0,2.55,15.5,450.5,632.72,501.07
2016,10,2,11,0,7.0,202.0,2.6,16.0,207.0,192.85,151.12
2016,10,2,11,15,3.5,158.5,2.65,16.0,161.0,146.94,115.05
2016,10,2,11,30,0.0,115.0,2.7,16.0,115.0,102.73,79.06
2016,10,2,11,45,94.0,236.0,2.75,16.0,305.5,329.33,263.25
2016,10,2,12,0,188.0,357.0,2.8,16.0,496.0,536.59,421.92
2016,10,2,12,15,189.5,354.0,2.85,16.0,493.5,525.08,412.17
2016,10,2,12,30,191.0,351.0,2.9,16.0,491.0,512.82,403.11
2016,10,2,12,45,96.0,256.0,3.0,16.0,327.0,330.07,262.02
2016,10,2,13,0,1.0,161.0,3.1,16.0,163.0,145.07,113.33
2016,10,2,13,15,95.5,241.5,3.15,16.0,307.0,301.96,241.37
2016,10,2,13,30,190.0,322.0,3.2,16.0,451.0,434.92,345.35
2016,10,2,13,45,97.5,255.0,3.3,16.0,321.5,301.09,239.66
2016,10,2,14,0,5.0,188.0,3.4,16.0,192.0,170.16,134.4
2016,10,2,14,15,230.0,199.5,3.4,15.5,333.5,306.13,245.72
2016,10,2,14,30,455.0,211.0,3.4,15.0,475.0,407.31,323.56
2016,10,2,14,45,434.5,199.0,3.4,15.0,437.0,357.1,281.08
2016,10,2,15,0,414.0,187.0,3.4,15.0,399.0,308.78,240.02
2016,10,2,15,15,596.0,131.5,3.4,15.0,407.0,285.71,213.05
2016,10,2,15,30,778.0,76.0,3.4,15.0,415.0,239.6,164.03
2016,10,2,15,45,751.5,71.5,3.45,15.0,368.0,179.51,112.02
2016,10,2,16,0,725.0,67.0,3.5,15.0,321.0,122.3,68.42
2016,10,2,16,15,679.5,62.0,3.45,14.5,271.0,67.27,39.94
2016,10,2,16,30,634.0,57.0,3.4,14.0,221.0,42.91,32.8
2016,10,2,16,45,566.5,49.5,3.35,13.5,172.5,38.13,28.41
2016,10,2,17,0,499.0,42.0,3.3,13.0,124.0,33.25,23.72
2016,10,2,17,15,375.5,32.0,3.15,12.5,81.0,25.87,16.42
2016,10,2,17,30,252.0,22.0,3.0,12.0,38.0,18.29,2.19
2016,10,2,17,45,126.0,11.0,2.95,12.0,19.0,10.01,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,10.0,0.5,0.45,0.0
2016,10,3,6,30,0.0,1.0,0.9,10.0,1.0,0.87,0.0
2016,10,3,6,45,0.0,4.0,1.0,10.5,4.0,3.5,0.0
2016,10,3,7,0,0.0,7.0,1.1,11.0,7.0,6.14,0.0
2016,10,3,7,15,0.0,10.0,1.15,11.0,10.0,8.78,1.94
2016,10,3,7,30,0.0,13.0,1.2,11.0,13.0,11.42,4.3
2016,10,3,7,45,0.0,16.0,1.3,11.5,16.0,14.06,6.61
2016,10,3,8,0,0.0,19.0,1.4,12.0,19.0,16.71,8.88
2016,10,3,8,15,0.0,19.0,1.5,12.0,19.0,16.72,8.86
2016,10,3,8,30,0.0,19.0,1.6,12.0,19.0,16.73,8.83
2016,10,3,8,45,0.0,48.5,1.75,12.5,48.5,42.82,31.13
2016,10,3,9,0,0.0,78.0,1.9,13.0,78.0,69.02,53.15
2016,10,3,9,15,0.0,97.0,2.0,13.0,97.0,86.54,67.68
2016,10,3,9,30,0.0,116.0,2.1,13.0,116.0,104.64,82.59
2016,10,3,9,45,0.5,142.0,2.25,13.5,142.5,130.24,103.41
2016,10,3,10,0,1.0,168.0,2.4,14.0,169.0,156.03,124.1
2016,10,3,10,15,2.0,173.5,2.5,14.0,175.5,161.82,128.61
2016,10,3,10,30,3.0,179.0,2.6,14.0,182.0,167.63,133.19
2016,10,3,10,45,4.0,183.5,2.75,14.0,187.0,172.46,137.0
2016,10,3,11,0,5.0,188.0,2.9,14.0,192.0,177.27,140.82
2016,10,3,11,15,4.0,180.0,2.95,14.0,183.0,168.05,133.19
2016,10,3,11,30,3.0,172.0,3.0,14.0,174.0,159.02,125.78
2016,10,3,11,45,2.5,167.5,3.1,14.0,169.5,153.94,121.62
2016,10,3,12,0,2.0,163.0,3.2,14.0,165.0,148.94,117.54
2016,10,3,12,15,2.5,168.5,3.2,14.0,171.0,154.21,121.86
2016,10,3,12,30,3.0,174.0,3.2,14.0,177.0,159.4,126.11
2016,10,3,12,45,1.5,160.5,3.2,14.0,162.0,145.31,114.66
2016,10,3,13,0,0.0,147.0,3.2,14.0,147.0,131.51,103.45
2016,10,3,13,15,2.5,167.5,3.15,14.0,169.5,151.8,120.21
2016,10,3,13,30,5.0,188.0,3.1,14.0,192.0,171.71,136.57
2016,10,3,13,45,2.5,144.5,3.1,14.0,146.5,130.18,102.75
2016,10,3,14,0,0.0,101.0,3.1,14.0,101.0,89.58,69.41
2016,10,3,14,15,0.0,105.5,3.05,13.5,105.5,93.52,73.01
2016,10,3,14,30,0.0,110.0,3.0,13.0,110.0,97.39,76.55
2016,10,3,14,45,0.0,81.0,2.95,13.0,81.0,71.71,55.2
2016,10,3,15,0,0.0,52.0,2.9,13.0,52.0,45.94,33.55
2016,10,3,15,15,0.0,50.0,2.8,13.0,50.0,44.15,32.15
2016,10,3,15,30,0.0,48.0,2.7,13.0,48.0,42.36,30.73
2016,10,3,15,45,331.0,61.5,2.6,13.0,175.5,101.01,65.85
2016,10,3,16,0,662.0,75.0,2.5,13.0,303.0,117.67,67.97
2016,10,3,16,15,613.0,69.0,2.35,13.0,255.0,65.35,40.7
2016,10,3,16,30,564.0,63.0,2.2,13.0,207.0,47.72,37.24
2016,10,3,16,45,486.5,55.0,2.05,13.0,159.5,42.75,32.57
2016,10,3,17,0,409.0,47.0,1.9,13.0,112.0,37.71,27.6
2016,10,3,17,15,285.5,35.0,1.8,12.5,72.0,28.72,18.64
2016,10,3,17,30,162.0,23.0,1.7,12.0,32.0,18.2,0.0
2016,10,3,17,45,81.0,11.5,1.65,12.0,16.0,10.46,0.0
2016,10,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,94.0,9.0,1.85,10.0,13.5,50.32,0.0
2016,10,4,6,30,188.0,18.0,1.9,10.0,27.0,133.67,0.0
2016,10,4,6,45,325.0,29.0,2.0,10.5,67.5,248.58,191.18
2016,10,4,7,0,462.0,40.0,2.1,11.0,108.0,360.65,296.57
2016,10,4,7,15,540.5,47.5,2.1,11.0,156.5,443.45,369.86
2016,10,4,7,30,619.0,55.0,2.1,11.0,205.0,532.19,444.54
2016,10,4,7,45,395.5,94.0,2.15,11.5,198.0,436.32,365.92
2016,10,4,8,0,172.0,133.0,2.2,12.0,191.0,295.92,247.9
2016,10,4,8,15,483.0,102.0,2.15,12.5,297.5,544.42,453.24
2016,10,4,8,30,794.0,71.0,2.1,13.0,404.0,788.2,633.4
2016,10,4,8,45,819.5,73.5,2.1,13.5,449.5,835.99,662.59
2016,10,4,9,0,845.0,76.0,2.1,14.0,495.0,881.88,691.65
2016,10,4,9,15,862.0,78.0,2.05,14.5,535.5,907.65,705.58
2016,10,4,9,30,879.0,80.0,2.0,15.0,576.0,939.64,723.81
2016,10,4,9,45,893.0,81.0,2.0,15.5,610.5,964.39,737.38
2016,10,4,10,0,907.0,82.0,2.0,16.0,645.0,985.72,748.67
2016,10,4,10,15,915.5,83.5,2.05,16.0,673.0,998.7,756.47
2016,10,4,10,30,924.0,85.0,2.1,16.0,701.0,1007.81,761.93
2016,10,4,10,45,931.5,85.0,2.15,16.5,721.5,1010.2,761.67
2016,10,4,11,0,939.0,85.0,2.2,17.0,742.0,1008.57,758.98
2016,10,4,11,15,942.5,85.5,2.3,17.0,754.5,999.67,753.64
2016,10,4,11,30,946.0,86.0,2.4,17.0,767.0,986.77,745.76
2016,10,4,11,45,947.0,86.0,2.55,17.5,771.0,967.04,732.47
2016,10,4,12,0,948.0,86.0,2.7,18.0,775.0,943.51,716.61
2016,10,4,12,15,946.5,86.0,2.9,18.0,771.0,914.11,698.38
2016,10,4,12,30,945.0,86.0,3.1,18.0,767.0,881.27,677.5
2016,10,4,12,45,935.5,88.5,3.3,18.5,753.5,841.45,650.14
2016,10,4,13,0,926.0,91.0,3.5,19.0,740.0,798.99,620.61
2016,10,4,13,15,920.0,90.0,3.6,18.5,720.5,753.05,590.0
2016,10,4,13,30,914.0,89.0,3.7,18.0,701.0,704.77,555.63
2016,10,4,13,45,904.0,88.5,3.8,18.0,673.5,652.42,515.31
2016,10,4,14,0,894.0,88.0,3.9,18.0,646.0,598.57,472.66
2016,10,4,14,15,882.0,86.5,3.95,18.0,612.0,541.5,426.1
2016,10,4,14,30,870.0,85.0,4.0,18.0,578.0,483.69,377.5
2016,10,4,14,45,849.0,84.0,4.05,18.0,537.5,421.19,323.81
2016,10,4,15,0,828.0,83.0,4.1,18.0,497.0,360.03,269.8
2016,10,4,15,15,804.5,79.5,4.1,17.5,452.5,297.12,213.97
2016,10,4,15,30,781.0,76.0,4.1,17.0,408.0,236.13,159.68
2016,10,4,15,45,740.5,73.5,4.15,17.0,358.5,175.66,108.56
2016,10,4,16,0,700.0,71.0,4.2,17.0,309.0,115.97,64.36
2016,10,4,16,15,650.0,65.5,4.1,16.5,259.0,61.78,37.62
2016,10,4,16,30,600.0,60.0,4.0,16.0,209.0,45.61,34.88
2016,10,4,16,45,513.5,53.0,3.9,15.5,160.0,41.35,30.93
2016,10,4,17,0,427.0,46.0,3.8,15.0,111.0,37.11,26.73
2016,10,4,17,15,292.5,33.5,3.65,14.5,70.0,27.57,17.19
2016,10,4,17,30,158.0,21.0,3.5,14.0,29.0,16.64,0.0
2016,10,4,17,45,79.0,10.5,3.4,13.5,14.5,9.55,0.0
2016,10,4,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,8.5,2.65,9.5,13.5,7.73,0.0
2016,10,5,6,30,232.0,17.0,2.7,10.0,27.0,153.59,0.0
2016,10,5,6,45,375.0,26.5,2.75,10.5,68.5,273.41,208.09
2016,10,5,7,0,518.0,36.0,2.8,11.0,110.0,382.6,315.01
2016,10,5,7,15,594.0,42.5,2.75,11.5,159.5,466.06,388.96
2016,10,5,7,30,670.0,49.0,2.7,12.0,209.0,554.55,462.31
2016,10,5,7,45,717.5,53.5,2.7,13.0,260.0,623.93,515.51
2016,10,5,8,0,765.0,58.0,2.7,14.0,311.0,694.69,567.12
2016,10,5,8,15,796.0,61.0,2.65,14.5,359.5,750.85,606.35
2016,10,5,8,30,827.0,64.0,2.6,15.0,408.0,806.18,643.62
2016,10,5,8,45,849.5,66.5,2.6,15.5,453.0,843.46,667.13
2016,10,5,9,0,872.0,69.0,2.6,16.0,498.0,886.99,694.7
2016,10,5,9,15,887.0,71.0,2.55,16.5,538.0,920.54,714.27
2016,10,5,9,30,902.0,73.0,2.5,17.0,578.0,951.08,731.53
2016,10,5,9,45,913.0,74.5,2.45,17.5,612.0,973.89,743.33
2016,10,5,10,0,924.0,76.0,2.4,18.0,646.0,993.13,752.72
2016,10,5,10,15,931.5,77.5,2.45,18.0,673.5,1005.22,759.88
2016,10,5,10,30,939.0,79.0,2.5,18.0,701.0,1013.38,764.64
2016,10,5,10,45,944.0,79.5,2.55,18.5,720.5,1013.88,763.04
2016,10,5,11,0,949.0,80.0,2.6,19.0,740.0,1010.35,758.99
2016,10,5,11,15,952.0,80.5,2.7,19.0,752.0,1000.85,753.09
2016,10,5,11,30,955.0,81.0,2.8,19.0,764.0,987.33,744.63
2016,10,5,11,45,955.5,81.5,2.9,19.0,768.0,967.55,732.03
2016,10,5,12,0,956.0,82.0,3.0,19.0,772.0,943.94,716.87
2016,10,5,12,15,954.5,81.5,3.1,19.0,768.0,913.78,697.19
2016,10,5,12,30,953.0,81.0,3.2,19.0,764.0,880.15,675.03
2016,10,5,12,45,940.5,85.0,3.3,19.0,749.5,839.38,647.67
2016,10,5,13,0,928.0,89.0,3.4,19.0,735.0,796.12,618.28
2016,10,5,13,15,922.5,88.0,3.5,19.0,715.5,750.45,586.79
2016,10,5,13,30,917.0,87.0,3.6,19.0,696.0,702.4,551.57
2016,10,5,13,45,906.0,86.5,3.75,19.0,668.0,649.32,511.0
2016,10,5,14,0,895.0,86.0,3.9,19.0,640.0,594.85,468.11
2016,10,5,14,15,882.5,84.0,3.95,19.0,606.0,537.03,421.08
2016,10,5,14,30,870.0,82.0,4.0,19.0,572.0,478.57,372.06
2016,10,5,14,45,850.5,80.5,4.05,19.0,532.0,416.23,318.59
2016,10,5,15,0,831.0,79.0,4.1,19.0,492.0,355.14,264.69
2016,10,5,15,15,807.0,76.0,4.1,18.5,447.0,292.5,209.18
2016,10,5,15,30,783.0,73.0,4.1,18.0,402.0,231.82,155.33
2016,10,5,15,45,746.0,70.0,4.15,18.0,353.5,171.46,104.45
2016,10,5,16,0,709.0,67.0,4.2,18.0,305.0,115.3,63.6
2016,10,5,16,15,658.5,62.0,4.15,17.5,255.0,57.47,34.93
2016,10,5,16,30,608.0,57.0,4.1,17.0,205.0,43.37,32.74
2016,10,5,16,45,521.5,50.0,4.1,16.5,156.0,39.0,28.69
2016,10,5,17,0,435.0,43.0,4.1,16.0,107.0,34.63,24.38
2016,10,5,17,15,297.5,31.0,4.05,15.5,67.0,25.45,15.01
2016,10,5,17,30,160.0,19.0,4.0,15.0,27.0,15.07,0.0
2016,10,5,17,45,80.0,9.5,3.95,14.5,13.5,8.64,0.0
2016,10,5,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,109.0,7.5,1.4,10.5,12.0,6.82,0.0
2016,10,6,6,30,218.0,15.0,1.4,11.0,24.0,122.32,0.0
2016,10,6,6,45,361.5,25.0,1.4,11.5,65.0,264.2,196.26
2016,10,6,7,0,505.0,35.0,1.4,12.0,106.0,373.41,303.4
2016,10,6,7,15,581.0,41.5,1.35,12.5,154.5,456.04,375.13
2016,10,6,7,30,657.0,48.0,1.3,13.0,203.0,543.77,446.03
2016,10,6,7,45,706.0,52.0,1.3,14.0,253.0,612.92,497.52
2016,10,6,8,0,755.0,56.0,1.3,15.0,303.0,683.58,547.44
2016,10,6,8,15,786.0,59.5,1.25,15.5,351.5,739.9,585.13
2016,10,6,8,30,817.0,63.0,1.2,16.0,400.0,795.45,620.82
2016,10,6,8,45,839.5,65.0,1.15,16.5,444.5,831.66,641.85
2016,10,6,9,0,862.0,67.0,1.1,17.0,489.0,874.18,666.76
2016,10,6,9,15,877.5,69.0,1.05,17.5,528.5,907.9,685.04
2016,10,6,9,30,893.0,71.0,1.0,18.0,568.0,938.68,701.08
2016,10,6,9,45,907.0,71.5,0.95,18.5,602.0,962.88,712.62
2016,10,6,10,0,921.0,72.0,0.9,19.0,636.0,983.63,721.88
2016,10,6,10,15,928.5,73.0,0.95,19.0,663.0,995.05,728.64
2016,10,6,10,30,936.0,74.0,1.0,19.0,690.0,1002.57,733.2
2016,10,6,10,45,941.0,75.0,1.05,19.5,709.5,1003.69,732.51
2016,10,6,11,0,946.0,76.0,1.1,20.0,729.0,1000.77,729.48
2016,10,6,11,15,949.0,76.5,1.15,20.0,741.0,991.3,723.86
2016,10,6,11,30,952.0,77.0,1.2,20.0,753.0,977.82,715.86
2016,10,6,11,45,952.5,76.5,1.3,20.5,757.0,956.95,702.68
2016,10,6,12,0,953.0,76.0,1.4,21.0,761.0,932.3,687.07
2016,10,6,12,15,951.5,76.0,1.5,21.0,756.5,902.83,669.48
2016,10,6,12,30,950.0,76.0,1.6,21.0,752.0,869.89,649.4
2016,10,6,12,45,936.0,81.0,1.7,21.0,738.0,829.24,623.83
2016,10,6,13,0,922.0,86.0,1.8,21.0,724.0,786.18,596.24
2016,10,6,13,15,916.0,85.0,1.9,21.0,704.0,740.44,566.29
2016,10,6,13,30,910.0,84.0,2.0,21.0,684.0,692.39,532.55
2016,10,6,13,45,899.5,83.5,2.1,21.0,656.5,640.01,493.86
2016,10,6,14,0,889.0,83.0,2.2,21.0,629.0,586.21,452.79
2016,10,6,14,15,877.0,81.0,2.25,21.0,595.0,529.03,407.57
2016,10,6,14,30,865.0,79.0,2.3,21.0,561.0,471.17,360.25
2016,10,6,14,45,846.0,77.5,2.4,21.0,521.5,409.39,308.49
2016,10,6,15,0,827.0,76.0,2.5,21.0,482.0,348.84,256.12
2016,10,6,15,15,803.5,73.0,2.6,20.5,437.5,286.7,201.99
2016,10,6,15,30,780.0,70.0,2.7,20.0,393.0,226.46,149.32
2016,10,6,15,45,743.0,67.0,2.8,20.0,345.0,166.44,99.49
2016,10,6,16,0,706.0,64.0,2.9,20.0,297.0,110.61,59.67
2016,10,6,16,15,656.5,59.0,2.95,19.0,247.5,53.35,32.51
2016,10,6,16,30,607.0,54.0,3.0,18.0,198.0,41.09,30.58
2016,10,6,16,45,524.0,47.0,3.05,17.5,150.0,36.63,26.46
2016,10,6,17,0,441.0,40.0,3.1,17.0,102.0,32.14,22.06
2016,10,6,17,15,302.5,28.5,3.1,16.0,63.0,23.33,12.84
2016,10,6,17,30,164.0,17.0,3.1,15.0,24.0,15.46,0.0
2016,10,6,17,45,82.0,8.5,3.15,14.5,12.0,7.73,0.0
2016,10,6,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.0,13.0,10.5,0.0,0.0
2016,10,7,6,30,0.0,21.0,1.0,13.0,21.0,19.1,0.0
2016,10,7,6,45,230.0,28.5,1.05,13.5,59.5,195.15,140.56
2016,10,7,7,0,460.0,36.0,1.1,14.0,98.0,354.2,284.83
2016,10,7,7,15,538.0,43.0,1.05,14.5,145.5,435.24,354.27
2016,10,7,7,30,616.0,50.0,1.0,15.0,193.0,517.06,420.47
2016,10,7,7,45,666.5,54.5,1.0,16.0,242.0,586.3,471.8
2016,10,7,8,0,717.0,59.0,1.0,17.0,291.0,657.21,521.6
2016,10,7,8,15,749.5,62.5,0.95,17.5,338.0,713.35,558.84
2016,10,7,8,30,782.0,66.0,0.9,18.0,385.0,768.9,594.2
2016,10,7,8,45,572.5,125.5,0.85,18.5,373.0,685.65,531.87
2016,10,7,9,0,363.0,185.0,0.8,19.0,361.0,557.19,434.69
2016,10,7,9,15,613.5,130.0,0.75,19.5,456.5,754.13,576.07
2016,10,7,9,30,864.0,75.0,0.7,20.0,552.0,915.26,677.45
2016,10,7,9,45,864.0,81.5,0.65,21.0,583.0,933.2,681.48
2016,10,7,10,0,864.0,88.0,0.6,22.0,614.0,947.32,685.17
2016,10,7,10,15,873.0,89.5,0.65,22.0,640.5,960.2,692.96
2016,10,7,10,30,882.0,91.0,0.7,22.0,667.0,969.4,698.6
2016,10,7,10,45,890.0,91.0,0.75,22.5,687.0,972.07,698.99
2016,10,7,11,0,898.0,91.0,0.8,23.0,707.0,970.91,697.23
2016,10,7,11,15,901.5,91.5,0.9,23.0,719.0,962.19,693.22
2016,10,7,11,30,905.0,92.0,1.0,23.0,731.0,949.64,686.9
2016,10,7,11,45,747.5,159.5,1.1,23.5,689.5,875.42,639.58
2016,10,7,12,0,590.0,227.0,1.2,24.0,648.0,780.33,576.14
2016,10,7,12,15,580.0,229.0,1.25,24.0,640.5,752.92,558.84
2016,10,7,12,30,570.0,231.0,1.3,24.0,633.0,723.72,539.32
2016,10,7,12,45,723.5,165.5,1.4,24.0,667.5,757.93,566.69
2016,10,7,13,0,877.0,100.0,1.5,24.0,702.0,765.03,573.12
2016,10,7,13,15,717.5,154.5,1.55,24.0,638.0,675.47,509.61
2016,10,7,13,30,558.0,209.0,1.6,24.0,574.0,582.59,441.91
2016,10,7,13,45,443.5,234.0,1.7,24.5,517.0,504.58,383.85
2016,10,7,14,0,329.0,259.0,1.8,25.0,460.0,430.25,327.62
2016,10,7,14,15,447.0,211.0,1.85,24.5,467.5,428.42,326.73
2016,10,7,14,30,565.0,163.0,1.9,24.0,475.0,408.31,309.95
2016,10,7,14,45,597.5,140.5,1.95,24.0,449.5,366.85,275.0
2016,10,7,15,0,630.0,118.0,2.0,24.0,424.0,317.81,232.75
2016,10,7,15,15,681.5,98.0,2.05,23.5,401.0,271.72,191.05
2016,10,7,15,30,733.0,78.0,2.1,23.0,378.0,221.95,145.41
2016,10,7,15,45,698.0,73.5,2.15,23.0,331.0,160.52,95.36
2016,10,7,16,0,663.0,69.0,2.2,23.0,284.0,106.0,57.13
2016,10,7,16,15,610.5,63.0,2.3,22.0,236.0,54.2,34.37
2016,10,7,16,30,558.0,57.0,2.4,21.0,188.0,43.58,32.32
2016,10,7,16,45,477.0,48.5,2.5,20.5,141.5,37.98,27.23
2016,10,7,17,0,396.0,40.0,2.6,20.0,95.0,32.26,21.77
2016,10,7,17,15,198.0,30.0,2.65,19.5,57.5,23.52,12.18
2016,10,7,17,30,0.0,20.0,2.7,19.0,20.0,18.19,0.0
2016,10,7,17,45,0.0,10.0,2.75,18.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,72.5,7.0,1.15,14.5,9.5,0.0,0.0
2016,10,8,6,30,145.0,14.0,1.2,15.0,19.0,84.87,0.0
2016,10,8,6,45,282.5,25.5,1.25,15.5,56.0,219.43,153.09
2016,10,8,7,0,420.0,37.0,1.3,16.0,93.0,331.2,264.3
2016,10,8,7,15,502.0,45.0,1.25,16.5,139.5,414.29,335.79
2016,10,8,7,30,584.0,53.0,1.2,17.0,186.0,503.79,408.37
2016,10,8,7,45,632.5,59.0,1.15,18.0,234.5,571.42,458.44
2016,10,8,8,0,681.0,65.0,1.1,19.0,283.0,640.94,507.04
2016,10,8,8,15,716.0,69.0,1.0,19.5,330.0,693.56,541.47
2016,10,8,8,30,751.0,73.0,0.9,20.0,377.0,750.79,577.58
2016,10,8,8,45,774.5,76.5,0.8,21.0,420.5,796.49,603.01
2016,10,8,9,0,798.0,80.0,0.7,22.0,464.0,840.32,626.13
2016,10,8,9,15,816.0,82.5,0.55,22.5,503.0,875.6,642.98
2016,10,8,9,30,834.0,85.0,0.4,23.0,542.0,908.14,657.46
2016,10,8,9,45,855.5,83.5,0.3,23.5,577.0,926.22,663.53
2016,10,8,10,0,877.0,82.0,0.2,24.0,612.0,950.83,673.92
2016,10,8,10,15,886.0,83.5,0.2,24.0,639.0,963.77,680.29
2016,10,8,10,30,895.0,85.0,0.2,24.0,666.0,972.99,684.7
2016,10,8,10,45,901.5,85.5,0.2,24.5,685.5,974.77,683.46
2016,10,8,11,0,908.0,86.0,0.2,25.0,705.0,972.67,680.15
2016,10,8,11,15,911.5,86.5,0.3,25.0,717.0,963.83,676.36
2016,10,8,11,30,915.0,87.0,0.4,25.0,729.0,951.14,670.54
2016,10,8,11,45,916.5,87.0,0.5,25.0,733.0,932.23,661.01
2016,10,8,12,0,918.0,87.0,0.6,25.0,737.0,909.63,649.21
2016,10,8,12,15,917.0,87.0,0.7,25.0,733.0,881.31,633.66
2016,10,8,12,30,916.0,87.0,0.8,25.0,729.0,849.62,615.75
2016,10,8,12,45,914.0,85.5,0.9,25.0,717.5,812.32,593.86
2016,10,8,13,0,912.0,84.0,1.0,25.0,706.0,772.06,569.6
2016,10,8,13,15,906.5,83.0,1.1,25.0,686.5,727.09,541.64
2016,10,8,13,30,901.0,82.0,1.2,25.0,667.0,679.81,509.69
2016,10,8,13,45,892.5,81.0,1.35,25.0,640.5,628.62,473.71
2016,10,8,14,0,884.0,80.0,1.5,25.0,614.0,575.86,435.02
2016,10,8,14,15,872.0,78.0,1.55,25.0,580.5,519.04,391.24
2016,10,8,14,30,860.0,76.0,1.6,25.0,547.0,461.56,345.35
2016,10,8,14,45,842.5,74.0,1.7,25.0,507.5,401.54,296.09
2016,10,8,15,0,825.0,72.0,1.8,25.0,468.0,340.17,244.2
2016,10,8,15,15,801.5,69.0,1.85,24.5,424.5,278.36,191.38
2016,10,8,15,30,778.0,66.0,1.9,24.0,381.0,218.46,140.07
2016,10,8,15,45,743.0,62.5,2.0,23.5,333.5,158.68,91.77
2016,10,8,16,0,708.0,59.0,2.1,23.0,286.0,102.84,53.32
2016,10,8,16,15,658.0,54.0,2.1,22.0,237.0,49.72,37.59
2016,10,8,16,30,608.0,49.0,2.1,21.0,188.0,40.78,29.88
2016,10,8,16,45,526.5,42.0,2.15,20.5,141.0,32.73,22.66
2016,10,8,17,0,445.0,35.0,2.2,20.0,94.0,28.05,18.12
2016,10,8,17,15,303.0,24.0,2.2,19.0,56.0,19.53,8.54
2016,10,8,17,30,161.0,13.0,2.2,18.0,18.0,11.82,0.0
2016,10,8,17,45,80.5,6.5,2.25,17.5,9.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,15,85.5,6.5,1.05,14.5,9.0,0.0,0.0
2016,10,9,6,30,171.0,13.0,1.0,15.0,18.0,96.81,0.0
2016,10,9,6,45,314.5,23.5,1.0,15.5,56.0,233.15,157.27
2016,10,9,7,0,458.0,34.0,1.0,16.0,94.0,350.19,277.67
2016,10,9,7,15,539.0,41.5,1.0,16.5,141.5,433.36,349.29
2016,10,9,7,30,620.0,49.0,1.0,17.0,189.0,517.53,417.34
2016,10,9,7,45,669.5,54.0,1.05,18.0,238.0,586.61,468.79
2016,10,9,8,0,719.0,59.0,1.1,19.0,287.0,657.27,518.77
2016,10,9,8,15,752.5,63.0,1.05,19.5,334.5,714.76,556.99
2016,10,9,8,30,786.0,67.0,1.0,20.0,382.0,771.69,593.27
2016,10,9,8,45,809.0,70.0,1.0,20.5,426.0,817.15,621.07
2016,10,9,9,0,832.0,73.0,1.0,21.0,470.0,860.62,646.91
2016,10,9,9,15,849.0,75.5,0.95,21.5,509.5,895.58,665.75
2016,10,9,9,30,866.0,78.0,0.9,22.0,549.0,918.24,676.28
2016,10,9,9,45,880.0,79.0,0.9,22.5,583.0,942.31,688.68
2016,10,9,10,0,894.0,80.0,0.9,23.0,617.0,963.02,698.86
2016,10,9,10,15,902.5,81.5,0.9,23.0,644.0,975.5,705.25
2016,10,9,10,30,911.0,83.0,0.9,23.0,671.0,984.18,709.5
2016,10,9,10,45,916.0,84.5,0.9,23.5,690.5,985.61,708.04
2016,10,9,11,0,921.0,86.0,0.9,24.0,710.0,983.1,704.38
2016,10,9,11,15,924.0,86.5,0.9,24.0,722.0,973.56,697.92
2016,10,9,11,30,927.0,87.0,0.9,24.0,734.0,960.14,689.26
2016,10,9,11,45,926.0,88.5,0.9,24.0,737.5,940.39,676.8
2016,10,9,12,0,925.0,90.0,0.9,24.0,741.0,916.98,662.17
2016,10,9,12,15,924.0,89.5,0.9,24.0,736.5,887.81,643.94
2016,10,9,12,30,923.0,89.0,0.9,24.0,732.0,855.28,623.56
2016,10,9,12,45,918.5,89.0,0.95,24.0,720.0,817.34,600.32
2016,10,9,13,0,914.0,89.0,1.0,24.0,708.0,776.56,574.95
2016,10,9,13,15,908.0,88.0,1.0,24.0,688.0,731.07,545.42
2016,10,9,13,30,902.0,87.0,1.0,24.0,668.0,683.31,511.92
2016,10,9,13,45,891.0,86.5,1.05,24.0,640.5,630.99,474.54
2016,10,9,14,0,880.0,86.0,1.1,24.0,613.0,577.33,434.9
2016,10,9,14,15,867.0,84.5,1.1,23.5,579.5,520.63,392.03
2016,10,9,14,30,854.0,83.0,1.1,23.0,546.0,463.0,346.77
2016,10,9,14,45,835.5,80.5,1.1,22.5,506.0,401.69,297.06
2016,10,9,15,0,817.0,78.0,1.1,22.0,466.0,341.11,246.19
2016,10,9,15,15,792.5,75.0,1.1,21.5,422.0,279.49,193.52
2016,10,9,15,30,768.0,72.0,1.1,21.0,378.0,219.93,142.51
2016,10,9,15,45,734.0,67.5,1.1,21.0,330.5,160.06,93.93
2016,10,9,16,0,700.0,63.0,1.1,21.0,283.0,104.06,55.4
2016,10,9,16,15,648.0,57.5,1.1,20.0,234.0,47.18,35.69
2016,10,9,16,30,596.0,52.0,1.1,19.0,185.0,39.94,29.41
2016,10,9,16,45,513.5,44.0,1.1,18.5,137.5,34.58,24.46
2016,10,9,17,0,431.0,36.0,1.1,18.0,90.0,29.12,19.12
2016,10,9,17,15,285.5,24.0,1.1,17.5,53.0,19.69,7.82
2016,10,9,17,30,140.0,12.0,1.1,17.0,16.0,10.91,0.0
2016,10,9,17,45,70.0,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
