Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,0.65,12.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,0.6,12.0,12.0,10.91,0.0
2016,10,10,6,45,113.0,27.5,0.6,12.5,42.0,113.49,72.29
2016,10,10,7,0,226.0,43.0,0.6,13.0,72.0,220.87,176.74
2016,10,10,7,15,274.5,59.5,0.55,13.0,110.0,282.3,231.15
2016,10,10,7,30,323.0,76.0,0.5,13.0,148.0,347.67,286.28
2016,10,10,7,45,355.0,91.0,0.45,13.5,188.0,402.24,329.83
2016,10,10,8,0,387.0,106.0,0.4,14.0,228.0,458.25,372.43
2016,10,10,8,15,415.5,117.0,0.4,14.5,266.5,507.35,408.48
2016,10,10,8,30,444.0,128.0,0.4,15.0,305.0,556.86,443.58
2016,10,10,8,45,621.0,104.5,0.4,15.5,382.0,701.22,546.01
2016,10,10,9,0,798.0,81.0,0.4,16.0,459.0,839.27,636.06
2016,10,10,9,15,816.5,84.0,0.45,16.5,498.5,875.45,656.02
2016,10,10,9,30,835.0,87.0,0.5,17.0,538.0,908.88,675.59
2016,10,10,9,45,850.0,88.5,0.55,17.5,571.5,934.1,689.71
2016,10,10,10,0,865.0,90.0,0.6,18.0,605.0,955.96,701.79
2016,10,10,10,15,874.0,91.5,0.65,18.0,632.0,958.73,703.11
2016,10,10,10,30,883.0,93.0,0.7,18.0,659.0,967.65,708.81
2016,10,10,10,45,887.5,95.0,0.75,18.5,678.0,969.06,708.45
2016,10,10,11,0,892.0,97.0,0.8,19.0,697.0,966.64,705.9
2016,10,10,11,15,896.0,97.5,0.85,19.0,709.0,958.17,701.0
2016,10,10,11,30,900.0,98.0,0.9,19.0,721.0,945.89,693.85
2016,10,10,11,45,899.0,99.0,0.95,19.0,724.5,925.9,681.82
2016,10,10,12,0,898.0,100.0,1.0,19.0,728.0,902.37,667.59
2016,10,10,12,15,897.0,100.0,1.05,19.0,724.0,874.33,650.37
2016,10,10,12,30,896.0,100.0,1.1,19.0,720.0,843.01,630.89
2016,10,10,12,45,884.5,103.0,1.2,19.0,706.0,803.54,606.4
2016,10,10,13,0,873.0,106.0,1.3,19.0,692.0,766.68,583.3
2016,10,10,13,15,866.5,104.5,1.35,19.0,672.5,720.96,552.28
2016,10,10,13,30,860.0,103.0,1.4,19.0,653.0,673.14,517.94
2016,10,10,13,45,845.5,103.5,1.5,19.0,625.0,620.68,479.46
2016,10,10,14,0,831.0,104.0,1.6,19.0,597.0,567.32,438.94
2016,10,10,14,15,817.0,101.5,1.6,18.5,563.5,510.71,394.83
2016,10,10,14,30,803.0,99.0,1.6,18.0,530.0,453.84,348.88
2016,10,10,14,45,779.0,97.0,1.65,18.0,490.0,393.63,298.38
2016,10,10,15,0,755.0,95.0,1.7,18.0,450.0,332.65,245.94
2016,10,10,15,15,727.5,91.0,1.7,17.5,406.0,272.48,193.69
2016,10,10,15,30,700.0,87.0,1.7,17.0,362.0,214.84,143.72
2016,10,10,15,45,660.0,82.0,1.7,16.5,315.0,157.46,97.01
2016,10,10,16,0,620.0,77.0,1.7,16.0,268.0,104.8,60.59
2016,10,10,16,15,562.5,69.5,1.65,15.5,220.0,54.87,43.18
2016,10,10,16,30,505.0,62.0,1.6,15.0,172.0,48.41,37.37
2016,10,10,16,45,416.5,51.5,1.6,15.0,126.5,41.21,30.58
2016,10,10,17,0,328.0,41.0,1.6,15.0,81.0,33.83,23.26
2016,10,10,17,15,192.5,26.0,1.6,14.5,46.5,20.5,7.15
2016,10,10,17,30,57.0,11.0,1.6,14.0,12.0,10.01,0.0
2016,10,10,17,45,28.5,5.5,1.6,13.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,34.5,5.5,0.85,11.0,6.5,0.0,0.0
2016,10,11,6,30,69.0,11.0,0.9,11.0,13.0,44.22,0.0
2016,10,11,6,45,207.0,25.5,0.95,11.5,47.5,172.87,106.44
2016,10,11,7,0,345.0,40.0,1.0,12.0,82.0,288.32,231.41
2016,10,11,7,15,432.5,50.0,1.0,12.5,128.0,374.16,306.85
2016,10,11,7,30,520.0,60.0,1.0,13.0,174.0,466.77,383.57
2016,10,11,7,45,260.0,77.5,1.05,13.5,134.5,314.32,260.87
2016,10,11,8,0,0.0,95.0,1.1,14.0,95.0,91.14,71.74
2016,10,11,8,15,0.0,111.5,1.05,14.5,111.5,107.12,85.35
2016,10,11,8,30,0.0,128.0,1.0,15.0,128.0,123.05,98.19
2016,10,11,8,45,29.0,161.0,1.0,15.5,175.0,197.24,159.53
2016,10,11,9,0,58.0,194.0,1.0,16.0,222.0,261.64,210.98
2016,10,11,9,15,435.5,143.5,1.0,16.5,375.5,595.34,474.85
2016,10,11,9,30,813.0,93.0,1.0,17.0,529.0,894.45,679.83
2016,10,11,9,45,843.5,89.0,1.0,17.5,565.5,927.08,694.49
2016,10,11,10,0,874.0,85.0,1.0,18.0,602.0,946.94,704.38
2016,10,11,10,15,883.0,86.0,1.0,18.0,628.5,958.94,710.7
2016,10,11,10,30,892.0,87.0,1.0,18.0,655.0,967.24,714.87
2016,10,11,10,45,898.5,88.0,1.05,18.5,674.5,969.37,714.84
2016,10,11,11,0,905.0,89.0,1.1,19.0,694.0,967.62,712.54
2016,10,11,11,15,908.5,89.5,1.1,19.0,705.5,958.58,706.18
2016,10,11,11,30,912.0,90.0,1.1,19.0,717.0,945.7,697.59
2016,10,11,11,45,911.5,91.0,1.15,19.5,720.5,926.0,684.26
2016,10,11,12,0,911.0,92.0,1.2,20.0,724.0,902.7,668.72
2016,10,11,12,15,910.0,91.5,1.2,20.0,720.0,873.83,650.06
2016,10,11,12,30,909.0,91.0,1.2,20.0,716.0,841.65,629.23
2016,10,11,12,45,902.5,92.0,1.3,20.0,703.0,803.66,605.64
2016,10,11,13,0,896.0,93.0,1.4,20.0,690.0,763.02,579.86
2016,10,11,13,15,889.5,92.0,1.5,20.0,670.5,717.87,550.16
2016,10,11,13,30,883.0,91.0,1.6,20.0,651.0,670.56,516.33
2016,10,11,13,45,705.5,141.0,1.7,20.0,576.5,572.58,442.88
2016,10,11,14,0,528.0,191.0,1.8,20.0,502.0,479.02,371.7
2016,10,11,14,15,679.5,138.0,1.9,19.5,515.0,475.15,368.45
2016,10,11,14,30,831.0,85.0,2.0,19.0,528.0,450.59,346.4
2016,10,11,14,45,700.0,107.0,2.15,19.0,460.5,369.31,280.65
2016,10,11,15,0,569.0,129.0,2.3,19.0,393.0,302.06,226.04
2016,10,11,15,15,498.0,128.5,2.35,18.5,343.5,242.01,176.55
2016,10,11,15,30,427.0,128.0,2.4,18.0,294.0,192.41,136.34
2016,10,11,15,45,392.0,117.5,2.45,17.5,254.5,147.79,100.69
2016,10,11,16,0,357.0,107.0,2.5,17.0,215.0,107.45,72.32
2016,10,11,16,15,325.5,90.5,2.5,16.5,176.0,67.01,53.67
2016,10,11,16,30,294.0,74.0,2.5,16.0,137.0,55.47,43.36
2016,10,11,16,45,235.5,57.5,2.5,15.5,99.5,43.83,32.71
2016,10,11,17,0,177.0,41.0,2.5,15.0,62.0,31.76,21.32
2016,10,11,17,15,88.5,20.5,2.45,14.5,31.0,16.82,3.25
2016,10,11,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.0,5.0,1.65,11.0,5.5,0.0,0.0
2016,10,12,6,30,84.0,10.0,1.5,11.0,11.0,50.7,0.0
2016,10,12,6,45,224.0,23.5,1.35,11.5,45.5,178.75,102.0
2016,10,12,7,0,364.0,37.0,1.2,12.0,80.0,296.58,237.5
2016,10,12,7,15,451.0,46.5,1.05,12.5,126.0,381.84,312.84
2016,10,12,7,30,538.0,56.0,0.9,13.0,172.0,473.98,388.52
2016,10,12,7,45,384.0,88.0,0.8,13.5,181.5,419.35,344.37
2016,10,12,8,0,230.0,120.0,0.7,14.0,191.0,340.39,279.62
2016,10,12,8,15,249.5,136.5,0.7,14.5,224.0,382.15,312.79
2016,10,12,8,30,269.0,153.0,0.7,15.0,257.0,424.34,344.28
2016,10,12,8,45,520.0,120.5,0.75,15.5,352.0,623.19,496.43
2016,10,12,9,0,771.0,88.0,0.8,16.0,447.0,821.33,632.45
2016,10,12,9,15,790.0,91.0,0.9,16.0,485.5,857.27,654.14
2016,10,12,9,30,809.0,94.0,1.0,16.0,524.0,890.54,676.2
2016,10,12,9,45,824.5,95.5,1.1,16.5,557.0,915.73,691.53
2016,10,12,10,0,840.0,97.0,1.2,17.0,590.0,937.65,704.77
2016,10,12,10,15,849.5,98.5,1.2,17.0,616.5,950.39,711.68
2016,10,12,10,30,859.0,100.0,1.2,17.0,643.0,959.45,716.42
2016,10,12,10,45,868.5,99.5,1.25,17.5,662.5,962.32,716.8
2016,10,12,11,0,878.0,99.0,1.3,18.0,682.0,951.98,708.75
2016,10,12,11,15,721.0,160.5,1.35,18.0,644.5,878.08,660.1
2016,10,12,11,30,564.0,222.0,1.4,18.0,607.0,779.63,592.63
2016,10,12,11,45,584.0,216.5,1.5,18.5,617.5,775.94,591.13
2016,10,12,12,0,604.0,211.0,1.6,19.0,628.0,774.13,589.67
2016,10,12,12,15,454.0,259.5,1.7,19.0,572.0,672.36,515.53
2016,10,12,12,30,304.0,308.0,1.8,19.0,516.0,570.25,439.96
2016,10,12,12,45,292.5,304.5,1.95,19.0,501.5,542.04,420.43
2016,10,12,13,0,281.0,301.0,2.1,19.0,487.0,513.7,399.89
2016,10,12,13,15,267.5,293.5,2.2,18.5,466.5,480.04,375.64
2016,10,12,13,30,254.0,286.0,2.3,18.0,446.0,446.89,351.33
2016,10,12,13,45,301.0,264.0,2.4,18.0,445.5,436.58,344.11
2016,10,12,14,0,348.0,242.0,2.5,18.0,445.0,421.44,332.37
2016,10,12,14,15,352.5,225.5,2.5,18.0,421.0,385.4,303.41
2016,10,12,14,30,357.0,209.0,2.5,18.0,397.0,348.52,273.14
2016,10,12,14,45,573.5,142.5,2.5,18.0,418.0,349.49,268.82
2016,10,12,15,0,790.0,76.0,2.5,18.0,439.0,324.59,239.76
2016,10,12,15,15,763.5,72.5,2.35,17.5,395.5,263.92,185.96
2016,10,12,15,30,737.0,69.0,2.2,17.0,352.0,205.6,134.77
2016,10,12,15,45,700.0,65.0,2.1,17.0,305.5,148.11,87.6
2016,10,12,16,0,663.0,61.0,2.0,17.0,259.0,91.41,48.57
2016,10,12,16,15,608.0,55.0,1.9,16.5,211.5,41.37,31.07
2016,10,12,16,30,553.0,49.0,1.8,16.0,164.0,37.81,27.82
2016,10,12,16,45,467.5,40.5,1.75,15.5,119.5,31.95,22.31
2016,10,12,17,0,382.0,32.0,1.7,15.0,75.0,25.95,16.25
2016,10,12,17,15,191.0,16.0,1.65,14.5,37.5,12.71,0.0
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,45,13.0,19.5,1.45,12.0,21.0,27.38,9.26
2016,10,13,7,0,26.0,39.0,1.5,12.0,42.0,62.02,45.84
2016,10,13,7,15,41.0,59.0,1.55,12.0,66.5,96.14,76.6
2016,10,13,7,30,56.0,79.0,1.6,12.0,91.0,130.29,106.89
2016,10,13,7,45,63.5,99.0,1.65,12.5,116.0,159.55,132.14
2016,10,13,8,0,71.0,119.0,1.7,13.0,141.0,188.94,156.84
2016,10,13,8,15,76.0,139.0,1.7,13.5,165.5,216.47,179.27
2016,10,13,8,30,81.0,159.0,1.7,14.0,190.0,243.97,201.14
2016,10,13,8,45,182.0,173.5,1.7,14.5,254.5,363.05,298.76
2016,10,13,9,0,283.0,188.0,1.7,15.0,319.0,488.99,397.07
2016,10,13,9,15,215.5,212.0,1.75,15.0,317.0,442.58,357.91
2016,10,13,9,30,148.0,236.0,1.8,15.0,315.0,409.74,329.82
2016,10,13,9,45,77.0,210.0,1.9,15.5,251.0,291.2,234.46
2016,10,13,10,0,6.0,184.0,2.0,16.0,187.0,178.61,141.54
2016,10,13,10,15,62.5,238.0,2.0,16.0,277.0,305.63,244.83
2016,10,13,10,30,119.0,292.0,2.0,16.0,367.0,437.97,347.46
2016,10,13,10,45,65.5,256.5,2.05,16.0,298.0,324.19,257.53
2016,10,13,11,0,12.0,221.0,2.1,16.0,229.0,217.91,172.25
2016,10,13,11,15,12.0,223.5,2.1,16.0,231.5,219.33,173.56
2016,10,13,11,30,12.0,226.0,2.1,16.0,234.0,220.77,174.58
2016,10,13,11,45,12.5,227.0,2.15,16.5,235.5,221.15,174.52
2016,10,13,12,0,13.0,228.0,2.2,17.0,237.0,221.51,174.48
2016,10,13,12,15,68.0,274.5,2.2,16.5,321.0,325.12,257.82
2016,10,13,12,30,123.0,321.0,2.2,16.0,405.0,425.71,336.32
2016,10,13,12,45,92.0,305.5,2.25,16.0,367.5,366.46,289.87
2016,10,13,13,0,61.0,290.0,2.3,16.0,330.0,321.88,254.97
2016,10,13,13,15,32.0,235.0,2.3,16.0,256.0,242.69,192.53
2016,10,13,13,30,3.0,180.0,2.3,16.0,182.0,163.44,128.91
2016,10,13,13,45,8.0,191.0,2.35,16.0,195.5,175.84,139.38
2016,10,13,14,0,13.0,202.0,2.4,16.0,209.0,187.47,149.02
2016,10,13,14,15,8.0,184.0,2.45,16.0,188.5,167.37,132.93
2016,10,13,14,30,3.0,166.0,2.5,16.0,168.0,148.06,117.5
2016,10,13,14,45,1.5,96.0,2.55,16.0,97.0,85.46,66.15
2016,10,13,15,0,0.0,26.0,2.6,16.0,26.0,22.91,13.81
2016,10,13,15,15,0.0,15.5,2.65,15.5,15.5,13.64,6.0
2016,10,13,15,30,0.0,5.0,2.7,15.0,5.0,4.39,0.0
2016,10,13,15,45,0.0,4.0,2.75,15.0,4.0,3.51,0.0
2016,10,13,16,0,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,10,13,16,15,0.0,2.5,2.75,14.5,2.5,2.19,0.0
2016,10,13,16,30,0.0,2.0,2.7,14.0,2.0,1.75,0.0
2016,10,13,16,45,0.0,1.5,2.65,14.0,1.5,1.31,0.0
2016,10,13,17,0,0.0,1.0,2.6,14.0,1.0,0.88,0.0
2016,10,13,17,15,0.0,0.5,2.6,14.0,0.5,0.44,0.0
2016,10,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,14.0,11.0,9.67,0.0
2016,10,14,7,0,0.0,22.0,0.8,14.0,22.0,19.37,10.17
2016,10,14,7,15,0.0,35.5,0.7,14.0,35.5,31.32,20.83
2016,10,14,7,30,0.0,49.0,0.6,14.0,49.0,44.14,32.09
2016,10,14,7,45,0.0,63.5,0.55,14.0,63.5,58.29,44.36
2016,10,14,8,0,0.0,78.0,0.5,14.0,78.0,72.33,56.33
2016,10,14,8,15,0.0,92.5,0.45,14.0,92.5,86.31,68.05
2016,10,14,8,30,0.0,107.0,0.4,14.0,107.0,100.26,79.53
2016,10,14,8,45,34.5,149.5,0.35,14.0,165.0,188.62,153.24
2016,10,14,9,0,69.0,192.0,0.3,14.0,223.0,270.41,218.5
2016,10,14,9,15,35.0,176.0,0.3,14.0,192.0,216.29,173.37
2016,10,14,9,30,1.0,160.0,0.3,14.0,161.0,151.49,119.96
2016,10,14,9,45,0.5,132.5,0.35,14.5,133.0,121.66,95.64
2016,10,14,10,0,0.0,105.0,0.4,15.0,105.0,93.92,72.72
2016,10,14,10,15,0.0,70.5,0.4,15.0,70.5,62.41,46.69
2016,10,14,10,30,0.0,36.0,0.4,15.0,36.0,31.82,21.17
2016,10,14,10,45,0.0,77.0,0.45,15.5,77.0,68.22,51.4
2016,10,14,11,0,0.0,118.0,0.5,16.0,118.0,105.76,81.85
2016,10,14,11,15,0.0,105.0,0.55,16.0,105.0,93.55,71.75
2016,10,14,11,30,0.0,92.0,0.6,16.0,92.0,81.61,62.0
2016,10,14,11,45,20.0,187.5,0.65,16.0,201.5,198.86,157.07
2016,10,14,12,0,40.0,283.0,0.7,16.0,311.0,314.35,246.48
2016,10,14,12,15,20.0,202.0,0.75,16.0,216.0,201.16,157.77
2016,10,14,12,30,0.0,121.0,0.8,16.0,121.0,108.06,83.31
2016,10,14,12,45,79.5,215.0,0.9,16.0,267.0,265.03,211.0
2016,10,14,13,0,159.0,309.0,1.0,16.0,413.0,422.31,331.58
2016,10,14,13,15,86.0,261.0,1.0,16.0,317.0,305.24,240.3
2016,10,14,13,30,13.0,213.0,1.0,16.0,221.0,200.37,157.69
2016,10,14,13,45,37.5,230.0,1.05,16.0,252.5,234.64,185.86
2016,10,14,14,0,62.0,247.0,1.1,16.0,284.0,259.77,205.84
2016,10,14,14,15,41.0,219.5,1.1,16.0,243.0,218.64,173.23
2016,10,14,14,30,20.0,192.0,1.1,16.0,202.0,178.28,141.3
2016,10,14,14,45,101.5,192.5,1.1,16.0,238.5,210.3,166.23
2016,10,14,15,0,183.0,193.0,1.1,16.0,275.0,226.45,176.48
2016,10,14,15,15,236.5,167.5,1.05,15.5,263.0,204.5,155.94
2016,10,14,15,30,290.0,142.0,1.0,15.0,251.0,174.84,128.46
2016,10,14,15,45,269.0,126.0,1.0,15.0,216.0,136.96,97.91
2016,10,14,16,0,248.0,110.0,1.0,15.0,181.0,101.79,72.4
2016,10,14,16,15,224.0,91.5,0.95,14.5,146.5,69.47,56.16
2016,10,14,16,30,200.0,73.0,0.9,14.0,112.0,56.35,44.36
2016,10,14,16,45,159.5,54.0,0.85,13.5,80.0,42.41,31.54
2016,10,14,17,0,119.0,35.0,0.8,13.0,48.0,28.05,17.7
2016,10,14,17,15,59.5,17.5,0.8,12.5,24.0,14.37,0.0
2016,10,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,15,6,45,170.0,16.5,2.85,11.5,35.0,136.72,44.86
2016,10,15,7,0,340.0,33.0,2.9,12.0,70.0,277.32,220.59
2016,10,15,7,15,432.5,41.5,2.95,12.0,114.0,362.86,300.82
2016,10,15,7,30,525.0,50.0,3.0,12.0,158.0,455.97,382.15
2016,10,15,7,45,262.5,29.5,3.15,12.0,83.5,251.98,215.11
2016,10,15,8,0,0.0,9.0,3.3,12.0,9.0,7.9,1.19
2016,10,15,8,15,0.0,10.5,3.45,12.5,10.5,9.23,2.34
2016,10,15,8,30,0.0,12.0,3.6,13.0,12.0,10.55,3.46
2016,10,15,8,45,0.0,14.5,3.8,13.5,14.5,12.76,5.32
2016,10,15,9,0,0.0,17.0,4.0,14.0,17.0,14.97,7.16
2016,10,15,9,15,0.0,46.0,4.15,14.0,46.0,40.61,28.96
2016,10,15,9,30,0.0,75.0,4.3,14.0,75.0,66.36,50.62
2016,10,15,9,45,0.0,44.5,4.5,14.5,44.5,39.31,27.62
2016,10,15,10,0,0.0,14.0,4.7,15.0,14.0,12.35,4.78
2016,10,15,10,15,0.0,13.5,4.75,15.0,13.5,11.91,4.39
2016,10,15,10,30,0.0,13.0,4.8,15.0,13.0,11.47,4.01
2016,10,15,10,45,0.0,13.5,4.9,15.0,13.5,11.92,4.37
2016,10,15,11,0,0.0,14.0,5.0,15.0,14.0,12.36,4.74
2016,10,15,11,15,0.0,55.0,5.05,15.0,55.0,48.69,35.13
2016,10,15,11,30,0.0,96.0,5.1,15.0,96.0,85.22,65.44
2016,10,15,11,45,0.0,55.5,5.15,15.0,55.5,49.14,35.45
2016,10,15,12,0,0.0,15.0,5.2,15.0,15.0,13.25,5.46
2016,10,15,12,15,0.0,35.5,5.25,15.0,35.5,31.4,20.66
2016,10,15,12,30,0.0,56.0,5.3,15.0,56.0,49.58,35.85
2016,10,15,12,45,0.0,40.5,5.35,15.5,40.5,35.82,24.33
2016,10,15,13,0,0.0,25.0,5.4,16.0,25.0,22.09,12.83
2016,10,15,13,15,0.0,21.5,5.4,16.0,21.5,18.99,10.26
2016,10,15,13,30,0.0,18.0,5.4,16.0,18.0,15.89,7.68
2016,10,15,13,45,0.0,16.5,5.45,16.0,16.5,14.56,6.58
2016,10,15,14,0,0.0,15.0,5.5,16.0,15.0,13.23,5.49
2016,10,15,14,15,0.0,12.5,5.3,15.5,12.5,11.02,3.66
2016,10,15,14,30,0.0,10.0,5.1,15.0,10.0,8.81,1.82
2016,10,15,14,45,0.0,11.5,4.95,15.0,11.5,10.13,2.96
2016,10,15,15,0,0.0,13.0,4.8,15.0,13.0,11.44,4.11
2016,10,15,15,15,0.0,20.5,4.5,15.0,20.5,18.05,9.78
2016,10,15,15,30,0.0,28.0,4.2,15.0,28.0,24.66,15.48
2016,10,15,15,45,0.0,24.0,3.95,15.0,24.0,21.12,12.48
2016,10,15,16,0,0.0,20.0,3.7,15.0,20.0,17.59,9.45
2016,10,15,16,15,0.0,16.0,3.5,14.5,16.0,14.06,6.94
2016,10,15,16,30,0.0,12.0,3.3,14.0,12.0,10.53,3.73
2016,10,15,16,45,0.0,8.5,3.15,14.0,8.5,7.46,0.87
2016,10,15,17,0,0.0,5.0,3.0,14.0,5.0,4.38,0.0
2016,10,15,17,15,0.0,2.5,2.8,14.0,2.5,2.19,0.0
2016,10,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,15.0,1.6,11.5,15.0,13.21,0.0
2016,10,16,7,0,0.0,30.0,1.6,12.0,30.0,28.6,17.53
2016,10,16,7,15,0.0,49.0,1.65,12.0,49.0,49.3,36.06
2016,10,16,7,30,0.0,68.0,1.7,12.0,68.0,68.9,53.35
2016,10,16,7,45,7.0,86.5,1.75,12.5,88.5,92.4,73.83
2016,10,16,8,0,14.0,105.0,1.8,13.0,109.0,116.2,94.22
2016,10,16,8,15,18.5,122.5,1.85,13.0,128.5,137.11,111.92
2016,10,16,8,30,23.0,140.0,1.9,13.0,148.0,158.26,129.55
2016,10,16,8,45,11.5,134.5,1.95,13.5,138.5,139.04,112.56
2016,10,16,9,0,0.0,129.0,2.0,14.0,129.0,120.94,96.56
2016,10,16,9,15,5.5,154.0,2.05,14.0,156.5,151.23,121.67
2016,10,16,9,30,11.0,179.0,2.1,14.0,184.0,181.73,146.56
2016,10,16,9,45,61.0,219.0,2.15,14.5,253.5,288.11,233.58
2016,10,16,10,0,111.0,259.0,2.2,15.0,323.0,381.17,307.03
2016,10,16,10,15,69.5,250.0,2.25,15.0,290.5,327.48,262.76
2016,10,16,10,30,28.0,241.0,2.3,15.0,258.0,257.51,205.82
2016,10,16,10,45,30.5,250.5,2.35,15.5,269.5,285.15,227.32
2016,10,16,11,0,33.0,260.0,2.4,16.0,281.0,295.5,234.79
2016,10,16,11,15,34.5,266.0,2.4,16.0,289.0,300.75,238.68
2016,10,16,11,30,36.0,272.0,2.4,16.0,297.0,305.79,242.48
2016,10,16,11,45,46.0,283.0,2.45,16.0,314.5,323.55,256.56
2016,10,16,12,0,56.0,294.0,2.5,16.0,332.0,340.47,269.91
2016,10,16,12,15,49.0,286.5,2.6,16.0,319.5,322.55,255.77
2016,10,16,12,30,42.0,279.0,2.7,16.0,307.0,305.18,242.17
2016,10,16,12,45,29.0,254.0,2.8,16.0,273.0,265.95,211.19
2016,10,16,13,0,16.0,229.0,2.9,16.0,239.0,220.31,174.87
2016,10,16,13,15,8.0,183.0,3.05,16.0,188.0,170.31,134.81
2016,10,16,13,30,0.0,137.0,3.2,16.0,137.0,122.27,95.79
2016,10,16,13,45,0.0,118.0,3.35,16.0,118.0,104.91,81.75
2016,10,16,14,0,0.0,99.0,3.5,16.0,99.0,87.78,67.77
2016,10,16,14,15,0.0,73.0,3.6,15.5,73.0,64.59,48.73
2016,10,16,14,30,0.0,47.0,3.7,15.0,47.0,41.51,29.53
2016,10,16,14,45,0.0,42.0,3.8,15.0,42.0,37.07,25.86
2016,10,16,15,0,0.0,37.0,3.9,15.0,37.0,32.63,22.17
2016,10,16,15,15,0.0,24.5,3.9,14.5,24.5,21.58,12.84
2016,10,16,15,30,0.0,12.0,3.9,14.0,12.0,10.55,3.43
2016,10,16,15,45,0.0,10.0,3.95,14.0,10.0,8.79,1.92
2016,10,16,16,0,0.0,8.0,4.0,14.0,8.0,7.02,0.4
2016,10,16,16,15,0.0,6.5,3.95,14.0,6.5,5.7,0.0
2016,10,16,16,30,0.0,5.0,3.9,14.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,3.9,14.0,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,3.9,14.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.5,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,147.5,17.5,1.45,11.5,33.0,123.39,3.19
2016,10,17,7,0,295.0,35.0,1.5,12.0,66.0,251.47,195.87
2016,10,17,7,15,395.0,45.0,1.45,12.0,109.5,341.89,280.42
2016,10,17,7,30,495.0,55.0,1.4,12.0,153.0,440.32,364.52
2016,10,17,7,45,567.0,60.0,1.4,12.5,201.0,519.46,429.03
2016,10,17,8,0,639.0,65.0,1.4,13.0,249.0,602.04,492.14
2016,10,17,8,15,679.0,69.5,1.4,13.0,295.0,661.34,535.93
2016,10,17,8,30,719.0,74.0,1.4,13.0,341.0,720.78,578.44
2016,10,17,8,45,750.5,76.5,1.4,13.5,384.0,765.19,607.67
2016,10,17,9,0,782.0,79.0,1.4,14.0,427.0,813.35,638.88
2016,10,17,9,15,521.5,148.5,1.4,14.5,389.5,675.67,536.8
2016,10,17,9,30,261.0,218.0,1.4,15.0,352.0,509.59,406.46
2016,10,17,9,45,551.5,154.0,1.45,15.5,459.5,720.97,568.84
2016,10,17,10,0,842.0,90.0,1.5,16.0,567.0,922.47,705.37
2016,10,17,10,15,851.5,91.5,1.5,16.0,593.0,934.88,709.98
2016,10,17,10,30,861.0,93.0,1.5,16.0,619.0,943.64,714.66
2016,10,17,10,45,864.5,95.5,1.55,16.0,637.0,944.24,714.79
2016,10,17,11,0,868.0,98.0,1.6,16.0,655.0,941.05,712.63
2016,10,17,11,15,506.5,206.0,1.65,16.0,532.5,716.38,555.39
2016,10,17,11,30,145.0,314.0,1.7,16.0,410.0,467.05,365.34
2016,10,17,11,45,303.0,284.0,1.75,16.5,485.5,580.85,455.1
2016,10,17,12,0,461.0,254.0,1.8,17.0,561.0,685.53,532.55
2016,10,17,12,15,663.5,178.0,1.8,17.0,616.5,761.39,589.89
2016,10,17,12,30,866.0,102.0,1.8,17.0,672.0,812.37,625.72
2016,10,17,12,45,864.0,100.0,1.8,17.0,659.5,775.18,599.5
2016,10,17,13,0,862.0,98.0,1.8,17.0,647.0,735.23,572.07
2016,10,17,13,15,603.0,176.5,1.8,16.5,555.0,602.52,472.75
2016,10,17,13,30,344.0,255.0,1.8,16.0,463.0,471.43,372.2
2016,10,17,13,45,303.5,250.0,1.85,16.0,427.5,421.99,334.48
2016,10,17,14,0,263.0,245.0,1.9,16.0,392.0,375.78,298.19
2016,10,17,14,15,528.5,166.5,1.9,16.0,439.5,416.57,329.01
2016,10,17,14,30,794.0,88.0,1.9,16.0,487.0,425.9,330.92
2016,10,17,14,45,774.0,85.0,1.9,16.0,448.5,367.45,279.98
2016,10,17,15,0,754.0,82.0,1.9,16.0,410.0,310.04,229.07
2016,10,17,15,15,725.0,78.0,1.85,15.5,367.0,250.84,176.82
2016,10,17,15,30,696.0,74.0,1.8,15.0,324.0,191.56,125.28
2016,10,17,15,45,659.0,68.5,1.8,15.0,278.5,135.42,79.93
2016,10,17,16,0,622.0,63.0,1.8,15.0,233.0,83.58,46.14
2016,10,17,16,15,557.5,56.5,1.7,14.5,186.5,43.31,32.98
2016,10,17,16,30,493.0,50.0,1.6,14.0,140.0,39.45,29.32
2016,10,17,16,45,389.5,40.0,1.55,13.5,97.5,32.29,22.46
2016,10,17,17,0,286.0,30.0,1.5,13.0,55.0,24.96,13.77
2016,10,17,17,15,143.0,15.0,1.5,12.5,27.5,13.64,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,45,174.5,15.5,1.85,10.5,33.0,134.25,0.0
2016,10,18,7,0,349.0,31.0,1.9,11.0,66.0,279.6,216.84
2016,10,18,7,15,449.0,40.0,1.95,11.5,110.5,370.3,304.36
2016,10,18,7,30,549.0,49.0,2.0,12.0,155.0,469.34,389.5
2016,10,18,7,45,609.5,54.5,2.05,12.5,202.5,542.31,449.46
2016,10,18,8,0,670.0,60.0,2.1,13.0,250.0,618.04,508.29
2016,10,18,8,15,709.5,64.5,2.1,13.0,296.5,672.84,549.45
2016,10,18,8,30,749.0,69.0,2.1,13.0,343.0,733.06,593.32
2016,10,18,8,45,778.5,71.5,2.1,13.5,387.0,781.57,626.09
2016,10,18,9,0,808.0,74.0,2.1,14.0,431.0,828.44,656.85
2016,10,18,9,15,827.5,76.0,2.1,14.5,469.5,863.65,678.64
2016,10,18,9,30,847.0,78.0,2.1,15.0,508.0,896.12,698.24
2016,10,18,9,45,871.5,76.0,2.1,15.5,543.0,915.7,708.7
2016,10,18,10,0,896.0,74.0,2.1,16.0,578.0,941.51,723.54
2016,10,18,10,15,905.0,75.5,2.05,16.0,604.0,953.83,729.86
2016,10,18,10,30,914.0,77.0,2.0,16.0,630.0,962.38,733.87
2016,10,18,10,45,924.5,76.0,2.0,16.5,650.0,965.37,733.52
2016,10,18,11,0,935.0,75.0,2.0,17.0,670.0,964.42,730.74
2016,10,18,11,15,938.0,75.5,2.0,17.0,681.5,954.4,723.45
2016,10,18,11,30,941.0,76.0,2.0,17.0,693.0,940.47,713.78
2016,10,18,11,45,943.5,75.5,2.05,17.5,696.5,921.05,699.8
2016,10,18,12,0,946.0,75.0,2.1,18.0,700.0,897.86,683.38
2016,10,18,12,15,944.5,75.0,2.15,18.0,695.5,868.26,663.89
2016,10,18,12,30,943.0,75.0,2.2,18.0,691.0,835.27,642.03
2016,10,18,12,45,935.0,76.5,2.3,18.0,677.5,795.81,615.85
2016,10,18,13,0,927.0,78.0,2.4,18.0,664.0,753.73,587.49
2016,10,18,13,15,920.0,77.0,2.5,18.0,643.5,707.24,554.97
2016,10,18,13,30,913.0,76.0,2.6,18.0,623.0,658.59,518.35
2016,10,18,13,45,900.5,75.5,2.75,18.0,595.0,605.33,477.29
2016,10,18,14,0,888.0,75.0,2.9,18.0,567.0,550.9,433.92
2016,10,18,14,15,874.5,73.5,2.95,18.0,533.5,494.1,386.97
2016,10,18,14,30,861.0,72.0,3.0,18.0,500.0,436.82,338.08
2016,10,18,14,45,839.0,70.5,3.1,18.0,460.0,375.24,284.52
2016,10,18,15,0,817.0,69.0,3.2,18.0,420.0,315.13,230.89
2016,10,18,15,15,790.0,65.5,3.25,17.5,376.0,253.37,175.93
2016,10,18,15,30,763.0,62.0,3.3,17.0,332.0,193.99,123.88
2016,10,18,15,45,724.0,58.0,3.35,17.0,285.0,135.42,76.79
2016,10,18,16,0,685.0,54.0,3.4,17.0,238.0,81.34,42.52
2016,10,18,16,15,623.0,48.5,3.45,16.0,190.5,40.51,30.26
2016,10,18,16,30,561.0,43.0,3.5,15.0,143.0,33.75,24.11
2016,10,18,16,45,453.5,34.5,3.55,14.5,98.5,27.64,18.23
2016,10,18,17,0,346.0,26.0,3.6,14.0,54.0,21.43,10.3
2016,10,18,17,15,173.0,13.0,3.6,13.5,27.0,11.82,0.0
2016,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,202.0,13.5,1.35,10.5,32.5,145.06,0.0
2016,10,19,7,0,404.0,27.0,1.4,11.0,65.0,307.34,234.69
2016,10,19,7,15,498.0,34.5,1.4,11.5,109.5,387.27,316.35
2016,10,19,7,30,592.0,42.0,1.4,12.0,154.0,482.79,397.93
2016,10,19,7,45,648.0,46.5,1.45,13.0,201.0,553.42,454.05
2016,10,19,8,0,704.0,51.0,1.5,14.0,248.0,626.09,508.77
2016,10,19,8,15,740.0,55.0,1.4,14.5,294.0,683.77,549.41
2016,10,19,8,30,776.0,59.0,1.3,15.0,340.0,741.11,587.86
2016,10,19,8,45,799.0,62.0,1.2,15.5,382.5,785.18,615.15
2016,10,19,9,0,822.0,65.0,1.1,16.0,425.0,827.32,640.11
2016,10,19,9,15,839.5,67.0,1.05,16.5,462.5,851.92,652.98
2016,10,19,9,30,857.0,69.0,1.0,17.0,500.0,882.56,669.86
2016,10,19,9,45,867.5,71.5,1.0,17.5,532.0,904.38,681.33
2016,10,19,10,0,878.0,74.0,1.0,18.0,564.0,922.8,690.62
2016,10,19,10,15,886.5,75.0,0.95,18.0,589.5,933.88,695.55
2016,10,19,10,30,895.0,76.0,0.9,18.0,615.0,941.29,698.26
2016,10,19,10,45,901.0,77.0,0.9,18.5,633.5,942.58,696.82
2016,10,19,11,0,907.0,78.0,0.9,19.0,652.0,940.04,693.16
2016,10,19,11,15,910.5,78.5,0.9,19.5,662.5,930.74,685.36
2016,10,19,11,30,914.0,79.0,0.9,20.0,673.0,917.64,675.36
2016,10,19,11,45,916.0,78.0,0.95,20.5,676.5,897.7,661.99
2016,10,19,12,0,918.0,77.0,1.0,21.0,680.0,874.13,646.38
2016,10,19,12,15,916.5,77.0,1.1,21.0,675.5,845.28,629.26
2016,10,19,12,30,915.0,77.0,1.2,21.0,671.0,813.17,609.73
2016,10,19,12,45,908.0,78.0,1.3,21.0,657.5,774.89,585.7
2016,10,19,13,0,901.0,79.0,1.4,21.0,644.0,734.03,559.49
2016,10,19,13,15,894.0,78.0,1.5,21.0,624.0,688.66,528.82
2016,10,19,13,30,887.0,77.0,1.6,21.0,604.0,641.2,494.39
2016,10,19,13,45,876.5,76.0,1.75,21.0,577.0,589.87,456.18
2016,10,19,14,0,866.0,75.0,1.9,21.0,550.0,537.25,415.48
2016,10,19,14,15,851.5,73.0,1.95,21.0,516.5,480.71,369.9
2016,10,19,14,30,837.0,71.0,2.0,21.0,483.0,423.86,322.53
2016,10,19,14,45,817.0,69.0,2.15,21.0,444.0,364.0,271.55
2016,10,19,15,0,797.0,67.0,2.3,21.0,405.0,305.44,220.22
2016,10,19,15,15,769.5,64.0,2.35,20.5,362.0,245.37,167.63
2016,10,19,15,30,742.0,61.0,2.4,20.0,319.0,187.75,117.95
2016,10,19,15,45,702.0,56.5,2.45,19.5,273.0,130.07,72.61
2016,10,19,16,0,662.0,52.0,2.5,19.0,227.0,77.01,39.75
2016,10,19,16,15,600.0,46.5,2.55,18.0,180.5,38.76,28.45
2016,10,19,16,30,538.0,41.0,2.6,17.0,134.0,32.12,22.44
2016,10,19,16,45,432.5,32.5,2.65,16.5,91.5,25.97,16.55
2016,10,19,17,0,327.0,24.0,2.7,16.0,49.0,19.7,8.12
2016,10,19,17,15,163.5,12.0,2.75,15.5,24.5,10.91,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
