Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,67.5,5.5,1.4,11.0,6.5,0.0,0.0
2016,11,9,7,0,135.0,11.0,1.3,11.0,13.0,84.47,0.0
2016,11,9,7,15,281.5,21.5,1.25,11.5,46.5,223.76,114.17
2016,11,9,7,30,428.0,32.0,1.2,12.0,80.0,351.2,278.72
2016,11,9,7,45,510.5,39.5,1.2,13.0,122.5,432.59,352.13
2016,11,9,8,0,593.0,47.0,1.2,14.0,165.0,519.13,422.46
2016,11,9,8,15,644.5,52.0,1.15,14.0,208.5,577.0,468.22
2016,11,9,8,30,696.0,57.0,1.1,14.0,252.0,642.64,517.63
2016,11,9,8,45,422.0,101.5,1.05,14.5,225.0,496.07,404.24
2016,11,9,9,0,148.0,146.0,1.0,15.0,198.0,302.92,247.54
2016,11,9,9,15,202.5,158.0,0.95,15.5,237.5,363.16,296.76
2016,11,9,9,30,257.0,170.0,0.9,16.0,277.0,441.4,356.38
2016,11,9,9,45,553.0,121.0,0.85,16.5,373.5,664.03,524.59
2016,11,9,10,0,849.0,72.0,0.8,17.0,470.0,862.27,657.22
2016,11,9,10,15,860.0,73.5,0.8,17.5,494.5,866.61,654.92
2016,11,9,10,30,871.0,75.0,0.8,18.0,519.0,876.22,659.1
2016,11,9,10,45,875.5,77.0,0.8,18.5,536.5,877.14,657.53
2016,11,9,11,0,880.0,79.0,0.8,19.0,554.0,874.45,653.85
2016,11,9,11,15,884.0,79.5,0.8,19.0,564.5,865.85,647.68
2016,11,9,11,30,888.0,80.0,0.8,19.0,575.0,853.66,639.36
2016,11,9,11,45,886.5,81.0,0.8,19.5,577.0,833.95,625.02
2016,11,9,12,0,885.0,82.0,0.8,20.0,579.0,810.94,608.68
2016,11,9,12,15,883.0,81.5,0.75,20.0,574.0,782.61,589.22
2016,11,9,12,30,881.0,81.0,0.7,20.0,569.0,751.27,567.81
2016,11,9,12,45,877.5,80.0,0.7,20.0,557.0,715.44,544.02
2016,11,9,13,0,874.0,79.0,0.7,20.0,545.0,677.02,517.31
2016,11,9,13,15,865.5,77.5,0.7,20.0,525.5,632.49,484.84
2016,11,9,13,30,857.0,76.0,0.7,20.0,506.0,588.92,452.14
2016,11,9,13,45,716.0,102.0,0.7,20.0,448.5,498.91,384.29
2016,11,9,14,0,575.0,128.0,0.7,20.0,391.0,417.66,322.13
2016,11,9,14,15,683.5,98.5,0.65,20.0,389.0,402.34,307.34
2016,11,9,14,30,792.0,69.0,0.6,20.0,387.0,374.79,280.5
2016,11,9,14,45,765.0,66.5,0.6,20.0,349.0,317.06,231.17
2016,11,9,15,0,738.0,64.0,0.6,20.0,311.0,261.13,182.62
2016,11,9,15,15,700.0,60.0,0.55,19.5,270.0,203.62,133.54
2016,11,9,15,30,662.0,56.0,0.5,19.0,229.0,149.88,89.39
2016,11,9,15,45,603.0,50.5,0.45,18.5,185.5,94.57,49.69
2016,11,9,16,0,544.0,45.0,0.4,18.0,142.0,48.23,26.29
2016,11,9,16,15,449.5,36.5,0.45,17.5,101.0,29.19,19.46
2016,11,9,16,30,355.0,28.0,0.5,17.0,60.0,22.93,12.55
2016,11,9,16,45,177.5,14.0,0.55,16.5,30.0,11.25,0.0
2016,11,9,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,7,15,196.0,16.0,1.0,13.5,37.5,163.45,68.12
2016,11,10,7,30,392.0,32.0,1.0,14.0,75.0,327.45,256.49
2016,11,10,7,45,479.0,39.5,1.05,14.5,116.5,410.3,331.71
2016,11,10,8,0,566.0,47.0,1.1,15.0,158.0,498.68,404.55
2016,11,10,8,15,618.5,52.5,1.05,15.0,200.5,562.99,455.2
2016,11,10,8,30,671.0,58.0,1.0,15.0,243.0,622.78,500.17
2016,11,10,8,45,705.5,61.5,0.95,15.5,283.0,672.38,534.7
2016,11,10,9,0,740.0,65.0,0.9,16.0,323.0,720.81,566.95
2016,11,10,9,15,764.5,68.0,0.8,16.5,359.0,758.62,589.77
2016,11,10,9,30,789.0,71.0,0.7,17.0,395.0,794.16,610.19
2016,11,10,9,45,811.0,71.5,0.65,17.5,427.0,821.7,625.35
2016,11,10,10,0,833.0,72.0,0.6,18.0,459.0,846.29,638.3
2016,11,10,10,15,844.0,73.5,0.55,18.0,483.5,859.28,644.58
2016,11,10,10,30,855.0,75.0,0.5,18.0,508.0,860.22,643.1
2016,11,10,10,45,861.5,76.5,0.5,18.5,525.5,862.36,642.51
2016,11,10,11,0,868.0,78.0,0.5,19.0,543.0,860.95,639.69
2016,11,10,11,15,872.0,78.5,0.45,19.5,553.5,852.55,631.54
2016,11,10,11,30,876.0,79.0,0.4,20.0,564.0,840.6,621.36
2016,11,10,11,45,875.5,80.0,0.35,20.5,566.5,822.04,607.1
2016,11,10,12,0,875.0,81.0,0.3,21.0,569.0,800.17,590.94
2016,11,10,12,15,873.0,80.5,0.3,21.0,564.0,772.19,572.88
2016,11,10,12,30,871.0,80.0,0.3,21.0,559.0,741.25,552.87
2016,11,10,12,45,867.0,79.0,0.3,21.0,547.0,705.51,529.54
2016,11,10,13,0,863.0,78.0,0.3,21.0,535.0,667.25,503.32
2016,11,10,13,15,854.0,77.0,0.3,21.0,515.5,626.95,474.22
2016,11,10,13,30,845.0,76.0,0.3,21.0,496.0,580.8,440.31
2016,11,10,13,45,832.0,74.5,0.35,21.0,470.0,530.48,402.95
2016,11,10,14,0,819.0,73.0,0.4,21.0,444.0,479.3,363.59
2016,11,10,14,15,800.5,70.5,0.4,21.0,411.5,424.12,319.46
2016,11,10,14,30,782.0,68.0,0.4,21.0,379.0,369.22,274.11
2016,11,10,14,45,757.0,65.0,0.4,21.0,342.0,312.31,226.02
2016,11,10,15,0,732.0,62.0,0.4,21.0,305.0,257.01,178.32
2016,11,10,15,15,694.5,58.0,0.4,20.5,264.0,200.09,130.14
2016,11,10,15,30,657.0,54.0,0.4,20.0,223.0,146.87,86.73
2016,11,10,15,45,600.0,48.5,0.4,20.0,181.0,92.25,47.64
2016,11,10,16,0,543.0,43.0,0.4,20.0,139.0,46.26,24.58
2016,11,10,16,15,449.0,35.0,0.4,19.5,98.5,27.96,18.18
2016,11,10,16,30,355.0,27.0,0.4,19.0,58.0,22.11,11.5
2016,11,10,16,45,177.5,13.5,0.45,18.5,29.0,12.28,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,15,173.5,16.5,1.0,12.5,34.5,149.45,45.83
2016,11,11,7,30,347.0,33.0,1.1,13.0,69.0,299.06,233.79
2016,11,11,7,45,426.0,42.5,1.2,13.5,109.0,377.2,306.77
2016,11,11,8,0,505.0,52.0,1.3,14.0,149.0,460.45,377.29
2016,11,11,8,15,560.0,58.0,1.3,14.0,190.0,525.49,430.09
2016,11,11,8,30,615.0,64.0,1.3,14.0,231.0,591.9,481.64
2016,11,11,8,45,481.5,93.5,1.35,14.5,237.0,531.59,434.79
2016,11,11,9,0,348.0,123.0,1.4,15.0,243.0,468.69,383.47
2016,11,11,9,15,324.5,141.5,1.3,15.0,263.0,459.91,375.85
2016,11,11,9,30,301.0,160.0,1.2,15.0,283.0,465.61,378.38
2016,11,11,9,45,311.5,172.0,1.2,15.5,308.0,490.19,395.76
2016,11,11,10,0,322.0,184.0,1.2,16.0,333.0,513.6,411.8
2016,11,11,10,15,305.0,198.0,1.15,16.0,345.0,513.93,410.19
2016,11,11,10,30,288.0,212.0,1.1,16.0,357.0,512.69,407.64
2016,11,11,10,45,365.0,204.5,1.05,16.5,394.5,566.14,447.41
2016,11,11,11,0,442.0,197.0,1.0,17.0,432.0,634.21,495.7
2016,11,11,11,15,301.5,224.5,0.95,17.0,386.5,521.36,408.96
2016,11,11,11,30,161.0,252.0,0.9,17.0,341.0,412.14,324.36
2016,11,11,11,45,166.0,253.5,0.85,17.0,345.5,411.38,324.28
2016,11,11,12,0,171.0,255.0,0.8,17.0,350.0,409.84,322.75
2016,11,11,12,15,206.0,250.0,0.8,17.0,363.0,423.11,333.41
2016,11,11,12,30,241.0,245.0,0.8,17.0,376.0,433.84,341.86
2016,11,11,12,45,180.5,241.5,0.8,17.0,339.0,376.36,297.04
2016,11,11,13,0,120.0,238.0,0.8,17.0,302.0,322.81,255.22
2016,11,11,13,15,84.0,221.5,0.8,17.0,265.5,266.56,211.37
2016,11,11,13,30,48.0,205.0,0.8,17.0,229.0,223.54,177.33
2016,11,11,13,45,24.0,121.0,0.8,17.0,133.0,124.66,98.03
2016,11,11,14,0,0.0,37.0,0.8,17.0,37.0,32.63,21.93
2016,11,11,14,15,0.0,34.5,0.8,16.5,34.5,30.41,20.23
2016,11,11,14,30,0.0,32.0,0.8,16.0,32.0,28.2,18.44
2016,11,11,14,45,0.0,29.0,0.8,16.0,29.0,25.54,16.21
2016,11,11,15,0,0.0,26.0,0.8,16.0,26.0,22.89,13.97
2016,11,11,15,15,0.0,22.0,0.8,15.5,22.0,19.35,10.98
2016,11,11,15,30,0.0,18.0,0.8,15.0,18.0,15.82,7.96
2016,11,11,15,45,0.0,14.5,0.8,15.0,14.5,12.74,5.26
2016,11,11,16,0,0.0,11.0,0.8,15.0,11.0,9.65,2.53
2016,11,11,16,15,0.0,7.5,0.8,14.5,7.5,6.58,0.06
2016,11,11,16,30,0.0,4.0,0.8,14.0,4.0,3.5,0.0
2016,11,11,16,45,0.0,2.0,0.85,14.0,2.0,1.82,0.0
2016,11,11,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,200.5,14.5,1.1,12.5,35.0,160.65,26.88
2016,11,12,7,30,401.0,29.0,1.1,13.0,70.0,328.22,254.02
2016,11,12,7,45,492.5,36.0,1.1,13.5,111.5,412.87,333.98
2016,11,12,8,0,584.0,43.0,1.1,14.0,153.0,497.02,404.0
2016,11,12,8,15,638.0,48.0,1.05,14.5,195.5,562.94,455.6
2016,11,12,8,30,692.0,53.0,1.0,15.0,238.0,629.8,505.19
2016,11,12,8,45,397.5,96.5,1.0,15.5,206.5,467.66,380.52
2016,11,12,9,0,103.0,140.0,1.0,16.0,175.0,258.36,210.13
2016,11,12,9,15,131.0,156.0,1.0,16.5,205.5,300.74,245.11
2016,11,12,9,30,159.0,172.0,1.0,17.0,236.0,343.53,278.26
2016,11,12,9,45,503.0,120.0,1.0,17.5,345.5,608.15,484.87
2016,11,12,10,0,847.0,68.0,1.0,18.0,455.0,840.99,644.81
2016,11,12,10,15,638.5,125.0,1.1,18.0,426.0,743.33,574.57
2016,11,12,10,30,430.0,182.0,1.2,18.0,397.0,617.39,483.22
2016,11,12,10,45,360.0,204.0,1.3,18.0,388.5,560.71,441.69
2016,11,12,11,0,290.0,226.0,1.4,18.0,380.0,520.27,410.35
2016,11,12,11,15,337.5,221.5,1.5,18.0,403.5,548.24,432.62
2016,11,12,11,30,385.0,217.0,1.6,18.0,427.0,573.76,452.37
2016,11,12,11,45,636.5,147.0,1.75,18.0,496.5,711.53,558.06
2016,11,12,12,0,888.0,77.0,1.9,18.0,566.0,802.64,622.79
2016,11,12,12,15,886.0,77.0,1.95,18.0,561.0,775.08,602.94
2016,11,12,12,30,884.0,77.0,2.0,18.0,556.0,744.51,582.05
2016,11,12,12,45,598.5,148.0,2.1,18.0,469.5,597.26,472.33
2016,11,12,13,0,313.0,219.0,2.2,18.0,383.0,440.48,350.45
2016,11,12,13,15,579.0,148.0,2.2,17.5,437.0,525.38,419.63
2016,11,12,13,30,845.0,77.0,2.2,17.0,491.0,579.75,461.53
2016,11,12,13,45,639.0,116.5,2.2,17.0,420.5,470.54,374.55
2016,11,12,14,0,433.0,156.0,2.2,17.0,350.0,371.21,295.4
2016,11,12,14,15,479.5,135.0,2.25,17.0,334.5,344.72,272.49
2016,11,12,14,30,526.0,114.0,2.3,17.0,319.0,312.78,243.47
2016,11,12,14,45,621.5,89.5,2.35,17.0,308.5,290.66,219.6
2016,11,12,15,0,717.0,65.0,2.4,17.0,298.0,254.99,182.66
2016,11,12,15,15,676.5,60.5,2.45,16.5,257.0,198.01,132.7
2016,11,12,15,30,636.0,56.0,2.5,16.0,216.0,143.06,86.59
2016,11,12,15,45,574.5,50.5,2.6,16.0,174.0,91.49,49.1
2016,11,12,16,0,513.0,45.0,2.7,16.0,132.0,47.09,26.38
2016,11,12,16,15,412.5,36.0,2.55,15.5,92.5,28.98,19.25
2016,11,12,16,30,312.0,27.0,2.4,15.0,53.0,22.26,11.12
2016,11,12,16,45,156.0,13.5,2.3,14.5,26.5,12.28,0.0
2016,11,12,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,7,15,176.0,15.0,0.55,12.0,32.5,145.65,0.0
2016,11,13,7,30,352.0,30.0,0.5,12.0,65.0,297.71,227.61
2016,11,13,7,45,441.0,38.0,0.5,12.5,104.5,380.1,306.21
2016,11,13,8,0,530.0,46.0,0.5,13.0,144.0,468.44,379.47
2016,11,13,8,15,586.0,51.5,0.4,13.0,185.5,533.74,430.33
2016,11,13,8,30,642.0,57.0,0.3,13.0,227.0,600.59,479.69
2016,11,13,8,45,419.5,96.5,0.25,13.5,214.5,484.51,390.5
2016,11,13,9,0,197.0,136.0,0.2,14.0,202.0,330.04,267.83
2016,11,13,9,15,486.0,103.0,0.15,14.0,290.5,561.78,450.42
2016,11,13,9,30,775.0,70.0,0.1,14.0,379.0,775.6,597.96
2016,11,13,9,45,797.0,71.0,0.1,14.5,410.5,803.54,611.18
2016,11,13,10,0,819.0,72.0,0.1,15.0,442.0,828.61,625.36
2016,11,13,10,15,831.5,73.5,0.1,15.5,467.0,842.87,632.26
2016,11,13,10,30,844.0,75.0,0.1,16.0,492.0,853.75,637.12
2016,11,13,10,45,855.5,75.0,0.15,16.5,510.5,849.95,633.2
2016,11,13,11,0,867.0,75.0,0.2,17.0,529.0,851.13,633.05
2016,11,13,11,15,871.5,75.5,0.25,17.0,540.0,843.33,628.28
2016,11,13,11,30,876.0,76.0,0.3,17.0,551.0,831.99,621.49
2016,11,13,11,45,879.0,76.0,0.35,17.5,554.0,815.3,610.17
2016,11,13,12,0,882.0,76.0,0.4,18.0,557.0,795.19,596.73
2016,11,13,12,15,880.0,75.5,0.45,18.0,552.5,767.3,579.22
2016,11,13,12,30,878.0,75.0,0.5,18.0,548.0,736.44,559.65
2016,11,13,12,45,876.5,73.0,0.6,18.0,536.5,701.36,537.71
2016,11,13,13,0,875.0,71.0,0.7,18.0,525.0,663.59,512.46
2016,11,13,13,15,867.0,70.0,0.7,18.0,506.0,620.37,480.44
2016,11,13,13,30,859.0,69.0,0.7,18.0,487.0,575.3,446.23
2016,11,13,13,45,847.5,67.5,0.75,18.0,461.0,526.2,408.46
2016,11,13,14,0,836.0,66.0,0.8,18.0,435.0,477.43,369.52
2016,11,13,14,15,818.5,64.0,0.8,18.0,403.5,422.76,324.46
2016,11,13,14,30,801.0,62.0,0.8,18.0,372.0,368.21,278.06
2016,11,13,14,45,776.5,59.0,0.85,18.0,335.0,310.82,228.45
2016,11,13,15,0,752.0,56.0,0.9,18.0,298.0,254.93,179.1
2016,11,13,15,15,715.0,52.5,0.9,17.5,257.5,197.82,129.57
2016,11,13,15,30,678.0,49.0,0.9,17.0,217.0,144.27,84.99
2016,11,13,15,45,620.5,44.0,0.95,16.5,175.0,91.48,47.12
2016,11,13,16,0,563.0,39.0,1.0,16.0,133.0,45.38,24.31
2016,11,13,16,15,465.5,31.5,1.1,15.5,93.0,27.46,17.92
2016,11,13,16,30,368.0,24.0,1.2,15.0,53.0,19.64,8.79
2016,11,13,16,45,184.0,12.0,1.3,14.5,26.5,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,15,207.5,13.5,1.8,11.5,33.0,160.27,0.0
2016,11,14,7,30,415.0,27.0,1.7,12.0,66.0,323.56,246.5
2016,11,14,7,45,506.5,34.0,1.65,12.5,107.5,410.16,333.76
2016,11,14,8,0,598.0,41.0,1.6,13.0,149.0,501.85,410.9
2016,11,14,8,15,652.0,45.5,1.5,13.5,191.5,567.27,463.06
2016,11,14,8,30,706.0,50.0,1.4,14.0,234.0,633.58,513.05
2016,11,14,8,45,742.5,53.5,1.35,14.5,275.0,685.09,549.91
2016,11,14,9,0,779.0,57.0,1.3,15.0,316.0,735.57,584.46
2016,11,14,9,15,509.5,109.5,1.15,15.5,286.5,589.13,473.24
2016,11,14,9,30,240.0,162.0,1.0,16.0,257.0,415.62,335.29
2016,11,14,9,45,550.5,113.5,0.9,16.5,354.0,646.97,513.71
2016,11,14,10,0,861.0,65.0,0.8,17.0,451.0,845.58,647.07
2016,11,14,10,15,872.5,66.5,0.7,17.0,476.0,859.22,650.56
2016,11,14,10,30,884.0,68.0,0.6,17.0,501.0,869.42,654.34
2016,11,14,10,45,891.5,69.0,0.5,17.5,519.0,871.88,651.82
2016,11,14,11,0,899.0,70.0,0.4,18.0,537.0,870.7,647.13
2016,11,14,11,15,902.5,70.5,0.45,18.0,547.5,861.78,641.77
2016,11,14,11,30,906.0,71.0,0.5,18.0,558.0,849.24,634.27
2016,11,14,11,45,906.0,71.5,0.55,18.0,561.0,830.25,622.6
2016,11,14,12,0,906.0,72.0,0.6,18.0,564.0,807.87,608.75
2016,11,14,12,15,904.0,71.5,0.7,18.0,559.0,779.46,591.61
2016,11,14,12,30,902.0,71.0,0.8,18.0,554.0,747.99,572.15
2016,11,14,12,45,897.0,70.5,0.9,18.0,542.0,711.51,548.85
2016,11,14,13,0,892.0,70.0,1.0,18.0,530.0,672.48,522.3
2016,11,14,13,15,883.0,69.0,1.1,18.0,510.5,628.06,490.03
2016,11,14,13,30,874.0,68.0,1.2,18.0,491.0,581.82,455.28
2016,11,14,13,45,860.5,67.0,1.35,18.0,464.5,531.63,416.56
2016,11,14,14,0,847.0,66.0,1.5,18.0,438.0,480.52,375.54
2016,11,14,14,15,828.5,64.0,1.55,17.5,405.5,426.36,330.84
2016,11,14,14,30,810.0,62.0,1.6,17.0,373.0,371.0,283.59
2016,11,14,14,45,783.5,59.5,1.7,17.0,336.0,313.07,232.65
2016,11,14,15,0,757.0,57.0,1.8,17.0,299.0,256.84,182.23
2016,11,14,15,15,719.0,53.5,1.85,16.5,258.0,199.3,131.73
2016,11,14,15,30,681.0,50.0,1.9,16.0,217.0,145.44,86.45
2016,11,14,15,45,622.0,44.5,2.0,15.5,174.5,91.96,47.76
2016,11,14,16,0,563.0,39.0,2.1,15.0,132.0,45.35,24.43
2016,11,14,16,15,462.5,31.5,2.05,14.5,92.0,27.55,18.0
2016,11,14,16,30,362.0,24.0,2.0,14.0,52.0,19.71,8.46
2016,11,14,16,45,181.0,12.0,1.95,13.5,26.0,10.91,0.0
2016,11,14,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,6.5,1.5,13.0,6.5,5.7,0.0
2016,11,15,7,30,0.0,13.0,1.6,13.0,13.0,11.42,3.11
2016,11,15,7,45,0.0,22.0,1.75,13.5,22.0,19.36,10.52
2016,11,15,8,0,0.0,31.0,1.9,14.0,31.0,27.31,17.54
2016,11,15,8,15,0.0,41.0,1.95,14.0,41.0,36.16,25.31
2016,11,15,8,30,0.0,51.0,2.0,14.0,51.0,45.03,33.02
2016,11,15,8,45,0.0,60.0,2.1,14.0,60.0,53.04,39.92
2016,11,15,9,0,0.0,69.0,2.2,14.0,69.0,61.57,47.17
2016,11,15,9,15,0.0,77.5,2.3,14.0,77.5,69.58,53.92
2016,11,15,9,30,0.0,86.0,2.4,14.0,86.0,77.62,60.63
2016,11,15,9,45,9.5,126.5,2.5,14.5,130.5,127.91,102.98
2016,11,15,10,0,19.0,167.0,2.6,15.0,175.0,180.04,145.94
2016,11,15,10,15,81.5,192.0,2.7,15.0,231.0,277.33,227.05
2016,11,15,10,30,144.0,217.0,2.8,15.0,287.0,376.11,307.01
2016,11,15,10,45,102.0,219.0,2.9,15.0,269.5,321.86,262.02
2016,11,15,11,0,60.0,221.0,3.0,15.0,252.0,284.21,230.41
2016,11,15,11,15,36.5,206.5,3.05,15.0,225.5,243.6,196.9
2016,11,15,11,30,13.0,192.0,3.1,15.0,199.0,192.32,154.49
2016,11,15,11,45,32.0,210.0,3.2,15.0,227.0,238.68,192.81
2016,11,15,12,0,51.0,228.0,3.3,15.0,255.0,271.49,219.63
2016,11,15,12,15,101.0,235.5,3.35,15.0,289.0,314.59,255.44
2016,11,15,12,30,151.0,243.0,3.4,15.0,323.0,365.97,297.14
2016,11,15,12,45,185.0,235.0,3.45,15.0,331.5,372.69,302.94
2016,11,15,13,0,219.0,227.0,3.5,15.0,340.0,376.67,306.5
2016,11,15,13,15,279.0,209.5,3.5,14.5,347.5,392.82,320.32
2016,11,15,13,30,339.0,192.0,3.5,14.0,355.0,393.47,321.33
2016,11,15,13,45,314.0,184.5,3.5,14.0,329.0,353.76,288.35
2016,11,15,14,0,289.0,177.0,3.5,14.0,303.0,315.79,256.56
2016,11,15,14,15,357.5,152.5,3.45,13.5,297.0,303.03,244.79
2016,11,15,14,30,426.0,128.0,3.4,13.0,291.0,288.02,229.52
2016,11,15,14,45,400.0,120.5,3.35,13.0,261.0,245.52,191.79
2016,11,15,15,0,374.0,113.0,3.3,13.0,231.0,205.36,155.99
2016,11,15,15,15,353.5,99.5,3.25,12.5,199.0,163.58,119.26
2016,11,15,15,30,333.0,86.0,3.2,12.0,167.0,124.09,85.54
2016,11,15,15,45,293.0,72.0,3.15,12.0,133.0,84.99,55.46
2016,11,15,16,0,253.0,58.0,3.1,12.0,99.0,50.78,33.77
2016,11,15,16,15,193.0,43.0,3.05,12.0,68.0,33.29,23.08
2016,11,15,16,30,133.0,28.0,3.0,12.0,37.0,21.96,9.63
2016,11,15,16,45,66.5,14.0,3.0,12.0,18.5,12.73,0.0
2016,11,15,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,180.5,14.0,2.85,8.0,30.0,117.4,0.0
2016,11,16,7,30,361.0,28.0,2.9,8.0,60.0,298.52,222.98
2016,11,16,7,45,456.0,36.5,2.95,8.5,100.5,385.45,319.12
2016,11,16,8,0,551.0,45.0,3.0,9.0,141.0,478.45,401.79
2016,11,16,8,15,609.0,50.5,3.05,9.0,183.0,545.54,459.5
2016,11,16,8,30,667.0,56.0,3.1,9.0,225.0,607.78,511.07
2016,11,16,8,45,703.0,60.5,3.2,9.5,265.0,659.33,551.54
2016,11,16,9,0,739.0,65.0,3.3,10.0,305.0,709.81,589.77
2016,11,16,9,15,764.5,68.0,3.3,10.0,341.5,748.26,618.34
2016,11,16,9,30,790.0,71.0,3.3,10.0,378.0,784.46,644.65
2016,11,16,9,45,806.0,74.0,3.35,10.5,408.5,809.94,661.56
2016,11,16,10,0,822.0,77.0,3.4,11.0,439.0,832.41,676.08
2016,11,16,10,15,834.0,78.5,3.4,11.0,463.5,846.28,685.13
2016,11,16,10,30,846.0,80.0,3.4,11.0,488.0,856.74,691.77
2016,11,16,10,45,834.0,87.5,3.4,11.0,502.5,850.26,686.07
2016,11,16,11,0,822.0,95.0,3.4,11.0,517.0,840.19,678.01
2016,11,16,11,15,827.0,96.0,3.4,11.0,527.5,833.6,672.69
2016,11,16,11,30,832.0,97.0,3.4,11.0,538.0,823.51,664.91
2016,11,16,11,45,608.5,155.0,3.4,11.5,478.5,692.93,564.81
2016,11,16,12,0,385.0,213.0,3.4,12.0,419.0,544.02,445.24
2016,11,16,12,15,591.0,160.5,3.4,12.0,474.0,642.16,525.48
2016,11,16,12,30,797.0,108.0,3.4,12.0,529.0,716.15,583.72
2016,11,16,12,45,812.0,100.0,3.4,12.0,521.0,688.14,561.43
2016,11,16,13,0,827.0,92.0,3.4,12.0,513.0,656.39,536.31
2016,11,16,13,15,817.5,90.5,3.4,12.0,493.5,612.91,501.25
2016,11,16,13,30,808.0,89.0,3.4,12.0,474.0,567.83,464.2
2016,11,16,13,45,452.0,137.5,3.4,12.0,351.0,386.77,317.29
2016,11,16,14,0,96.0,186.0,3.4,12.0,228.0,220.76,180.43
2016,11,16,14,15,51.5,160.0,3.4,11.5,182.5,170.24,138.95
2016,11,16,14,30,7.0,134.0,3.4,11.0,137.0,122.34,99.29
2016,11,16,14,45,322.5,107.0,3.45,11.0,208.5,208.4,164.61
2016,11,16,15,0,638.0,80.0,3.5,11.0,280.0,246.22,182.68
2016,11,16,15,15,593.0,74.0,3.45,10.5,240.0,191.26,133.62
2016,11,16,15,30,548.0,68.0,3.4,10.0,200.0,141.04,90.89
2016,11,16,15,45,502.5,58.0,3.4,10.0,160.5,92.17,53.76
2016,11,16,16,0,457.0,48.0,3.4,10.0,121.0,48.69,29.33
2016,11,16,16,15,350.5,37.5,3.35,9.5,82.5,30.68,21.0
2016,11,16,16,30,244.0,27.0,3.3,9.0,44.0,22.6,9.62
2016,11,16,16,45,122.0,13.5,3.25,9.0,22.0,12.28,0.0
2016,11,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,12.5,1.45,6.5,29.5,129.81,0.0
2016,11,17,7,30,410.0,25.0,1.3,7.0,59.0,313.45,227.5
2016,11,17,7,45,502.5,32.0,1.2,7.5,99.5,401.69,329.04
2016,11,17,8,0,595.0,39.0,1.1,8.0,140.0,493.21,407.79
2016,11,17,8,15,651.5,44.0,1.0,8.5,182.5,560.56,462.14
2016,11,17,8,30,708.0,49.0,0.9,9.0,225.0,629.02,514.16
2016,11,17,8,45,744.0,52.5,0.85,9.5,266.0,679.99,550.83
2016,11,17,9,0,780.0,56.0,0.8,10.0,307.0,729.88,585.08
2016,11,17,9,15,805.0,58.5,0.7,10.5,343.5,767.82,608.53
2016,11,17,9,30,830.0,61.0,0.6,11.0,380.0,803.47,629.43
2016,11,17,9,45,847.5,63.0,0.5,11.5,411.0,820.97,637.03
2016,11,17,10,0,865.0,65.0,0.4,12.0,442.0,843.75,648.21
2016,11,17,10,15,876.5,66.0,0.35,12.0,467.0,856.76,654.64
2016,11,17,10,30,888.0,67.0,0.3,12.0,492.0,866.36,658.97
2016,11,17,10,45,892.5,69.0,0.3,12.5,510.0,867.63,657.66
2016,11,17,11,0,897.0,71.0,0.3,13.0,528.0,865.26,654.2
2016,11,17,11,15,901.0,71.5,0.35,13.0,538.5,856.93,649.13
2016,11,17,11,30,905.0,72.0,0.4,13.0,549.0,844.99,641.88
2016,11,17,11,45,901.5,74.0,0.5,13.5,551.0,825.22,629.28
2016,11,17,12,0,898.0,76.0,0.6,14.0,553.0,802.17,614.51
2016,11,17,12,15,896.0,75.5,0.7,14.0,548.5,774.15,597.32
2016,11,17,12,30,894.0,75.0,0.8,14.0,544.0,743.11,577.79
2016,11,17,12,45,885.0,75.5,0.9,14.0,531.0,705.49,553.24
2016,11,17,13,0,876.0,76.0,1.0,14.0,518.0,665.61,525.14
2016,11,17,13,15,867.0,75.0,1.0,14.0,498.5,625.5,494.44
2016,11,17,13,30,858.0,74.0,1.0,14.0,479.0,579.48,458.63
2016,11,17,13,45,839.0,73.5,1.05,14.0,452.0,527.22,417.47
2016,11,17,14,0,820.0,73.0,1.1,14.0,425.0,474.59,374.67
2016,11,17,14,15,799.5,70.5,1.05,13.5,393.0,419.19,328.47
2016,11,17,14,30,779.0,68.0,1.0,13.0,361.0,364.27,281.18
2016,11,17,14,45,747.0,65.5,0.95,13.0,323.0,306.48,230.12
2016,11,17,15,0,715.0,63.0,0.9,13.0,285.0,251.03,180.39
2016,11,17,15,15,673.0,58.5,0.8,12.5,244.5,194.34,130.65
2016,11,17,15,30,631.0,54.0,0.7,12.0,204.0,139.95,84.97
2016,11,17,15,45,566.5,48.0,0.65,12.0,162.5,88.4,47.47
2016,11,17,16,0,502.0,42.0,0.6,12.0,121.0,44.32,24.75
2016,11,17,16,15,397.5,32.5,0.5,11.5,82.5,26.24,16.99
2016,11,17,16,30,293.0,23.0,0.4,11.0,44.0,18.92,6.51
2016,11,17,16,45,146.5,11.5,0.3,11.0,22.0,10.46,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,178.5,12.5,3.2,6.0,27.0,114.12,0.0
2016,11,18,7,30,357.0,25.0,3.2,6.0,54.0,287.71,203.77
2016,11,18,7,45,452.0,34.0,3.25,6.5,94.0,377.9,313.71
2016,11,18,8,0,547.0,43.0,3.3,7.0,134.0,470.77,398.09
2016,11,18,8,15,606.5,48.5,3.3,7.5,176.0,538.44,456.37
2016,11,18,8,30,666.0,54.0,3.3,8.0,218.0,601.56,508.35
2016,11,18,8,45,702.5,58.5,3.35,8.5,258.0,653.29,549.3
2016,11,18,9,0,739.0,63.0,3.4,9.0,298.0,704.02,587.95
2016,11,18,9,15,765.0,66.0,3.4,9.5,334.0,742.79,615.96
2016,11,18,9,30,791.0,69.0,3.4,10.0,370.0,779.35,641.59
2016,11,18,9,45,812.0,71.0,3.45,10.5,401.5,807.85,660.87
2016,11,18,10,0,833.0,73.0,3.5,11.0,433.0,833.42,677.75
2016,11,18,10,15,844.5,74.5,3.5,11.0,457.5,846.95,686.55
2016,11,18,10,30,856.0,76.0,3.5,11.0,482.0,857.05,692.95
2016,11,18,10,45,861.5,77.5,3.55,11.5,499.5,858.43,692.06
2016,11,18,11,0,867.0,79.0,3.6,12.0,517.0,856.22,688.75
2016,11,18,11,15,871.5,79.5,3.65,12.0,527.5,848.31,682.69
2016,11,18,11,30,876.0,80.0,3.7,12.0,538.0,836.83,674.16
2016,11,18,11,45,876.5,80.5,3.75,12.5,541.5,818.56,659.54
2016,11,18,12,0,877.0,81.0,3.8,13.0,545.0,796.93,642.59
2016,11,18,12,15,875.5,80.5,3.8,13.0,540.5,769.33,622.24
2016,11,18,12,30,874.0,80.0,3.8,13.0,536.0,738.72,599.65
2016,11,18,12,45,872.0,78.5,3.85,13.5,524.5,703.72,572.82
2016,11,18,13,0,870.0,77.0,3.9,14.0,513.0,666.05,542.11
2016,11,18,13,15,861.0,76.0,3.9,14.0,494.0,622.13,506.72
2016,11,18,13,30,852.0,75.0,3.9,14.0,475.0,576.45,469.17
2016,11,18,13,45,839.0,73.0,3.9,14.0,449.5,526.07,426.99
2016,11,18,14,0,826.0,71.0,3.9,14.0,424.0,474.82,382.98
2016,11,18,14,15,805.5,69.0,3.9,14.0,391.5,419.77,334.78
2016,11,18,14,30,785.0,67.0,3.9,14.0,359.0,365.16,285.74
2016,11,18,14,45,758.5,63.5,3.9,14.0,322.5,307.89,233.66
2016,11,18,15,0,732.0,60.0,3.9,14.0,286.0,252.37,182.55
2016,11,18,15,15,689.5,56.0,3.85,13.5,245.0,195.19,131.52
2016,11,18,15,30,647.0,52.0,3.8,13.0,204.0,142.25,86.46
2016,11,18,15,45,583.0,46.0,3.75,12.5,162.0,88.04,46.57
2016,11,18,16,0,519.0,40.0,3.7,12.0,120.0,43.05,23.35
2016,11,18,16,15,408.5,31.5,3.7,11.5,81.5,25.44,16.16
2016,11,18,16,30,298.0,23.0,3.7,11.0,43.0,19.0,5.86
2016,11,18,16,45,149.0,11.5,3.7,11.0,21.5,10.46,0.0
2016,11,18,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,11.5,13.5,3.8,12.0,14.0,18.87,0.0
