Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,30,23.0,27.0,3.8,12.0,28.0,48.26,27.41
2016,11,19,7,45,57.0,44.0,3.85,12.0,52.0,104.93,82.11
2016,11,19,8,0,91.0,61.0,3.9,12.0,76.0,150.21,123.26
2016,11,19,8,15,107.0,79.0,3.9,12.0,101.0,185.71,155.05
2016,11,19,8,30,123.0,97.0,3.9,12.0,126.0,221.42,186.4
2016,11,19,8,45,135.5,113.5,3.95,12.5,151.0,252.27,212.61
2016,11,19,9,0,148.0,130.0,4.0,13.0,176.0,283.23,238.27
2016,11,19,9,15,157.0,144.5,4.0,13.0,198.5,308.33,258.94
2016,11,19,9,30,166.0,159.0,4.0,13.0,221.0,333.22,279.11
2016,11,19,9,45,132.0,172.0,4.05,13.0,224.0,319.01,265.88
2016,11,19,10,0,98.0,185.0,4.1,13.0,227.0,287.85,238.96
2016,11,19,10,15,49.0,157.0,4.1,13.0,178.0,206.33,170.04
2016,11,19,10,30,0.0,129.0,4.1,13.0,129.0,119.6,95.75
2016,11,19,10,45,5.0,152.5,4.15,13.5,155.0,147.75,119.23
2016,11,19,11,0,10.0,176.0,4.2,14.0,181.0,176.04,142.43
2016,11,19,11,15,11.0,180.5,4.15,14.0,186.5,180.43,145.9
2016,11,19,11,30,12.0,185.0,4.1,14.0,192.0,184.84,149.44
2016,11,19,11,45,60.5,211.5,4.05,14.0,243.5,264.45,215.99
2016,11,19,12,0,109.0,238.0,4.0,14.0,295.0,329.59,269.48
2016,11,19,12,15,54.5,199.0,3.9,14.0,228.0,239.4,194.9
2016,11,19,12,30,0.0,160.0,3.8,14.0,161.0,147.02,117.67
2016,11,19,12,45,0.0,109.5,3.75,14.0,110.0,98.05,77.15
2016,11,19,13,0,0.0,59.0,3.7,14.0,59.0,52.14,38.66
2016,11,19,13,15,0.0,63.0,3.6,14.0,63.0,55.69,41.73
2016,11,19,13,30,0.0,67.0,3.5,14.0,67.0,59.23,44.79
2016,11,19,13,45,0.0,46.0,3.45,14.0,46.0,40.6,29.04
2016,11,19,14,0,0.0,25.0,3.4,14.0,25.0,22.02,13.23
2016,11,19,14,15,0.0,19.0,3.3,13.5,19.0,16.72,8.74
2016,11,19,14,30,0.0,13.0,3.2,13.0,13.0,11.43,4.22
2016,11,19,14,45,0.0,11.5,3.15,13.0,11.5,10.11,3.09
2016,11,19,15,0,0.0,10.0,3.1,13.0,10.0,8.79,1.95
2016,11,19,15,15,0.0,8.5,3.0,12.5,8.5,7.46,0.81
2016,11,19,15,30,0.0,7.0,2.9,12.0,7.0,6.14,0.0
2016,11,19,15,45,0.0,5.5,2.85,12.0,5.5,4.82,0.0
2016,11,19,16,0,0.0,4.0,2.8,12.0,4.0,3.51,0.0
2016,11,19,16,15,0.0,2.5,2.75,12.0,2.5,2.19,0.0
2016,11,19,16,30,0.0,1.0,2.7,12.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,2.65,12.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,131.5,13.0,1.85,11.0,22.5,86.96,0.0
2016,11,20,7,30,263.0,26.0,1.8,11.0,45.0,225.44,140.02
2016,11,20,7,45,370.5,35.0,1.8,11.5,82.5,323.87,260.87
2016,11,20,8,0,478.0,44.0,1.8,12.0,120.0,422.01,347.66
2016,11,20,8,15,543.0,50.5,1.75,12.0,161.0,492.62,407.75
2016,11,20,8,30,608.0,57.0,1.7,12.0,202.0,565.45,466.47
2016,11,20,8,45,652.5,61.0,1.7,12.0,241.5,620.44,509.38
2016,11,20,9,0,697.0,65.0,1.7,12.0,281.0,675.19,550.63
2016,11,20,9,15,549.0,97.0,1.75,12.0,280.0,605.79,497.43
2016,11,20,9,30,401.0,129.0,1.8,12.0,279.0,523.1,431.93
2016,11,20,9,45,412.0,139.5,1.85,12.5,305.0,547.94,450.62
2016,11,20,10,0,423.0,150.0,1.9,13.0,331.0,571.1,466.87
2016,11,20,10,15,534.5,132.0,1.95,13.0,373.5,644.32,524.0
2016,11,20,10,30,646.0,114.0,2.0,13.0,416.0,724.68,582.93
2016,11,20,10,45,479.5,161.0,2.15,13.0,390.0,625.04,506.35
2016,11,20,11,0,313.0,208.0,2.3,13.0,364.0,516.34,420.16
2016,11,20,11,15,334.5,208.5,2.25,13.0,378.5,527.81,429.52
2016,11,20,11,30,356.0,209.0,2.2,13.0,393.0,537.47,436.64
2016,11,20,11,45,609.0,145.0,2.15,13.0,461.5,679.15,548.24
2016,11,20,12,0,862.0,81.0,2.1,13.0,530.0,782.88,623.57
2016,11,20,12,15,860.0,80.5,1.95,13.0,526.0,755.5,601.51
2016,11,20,12,30,858.0,80.0,1.8,13.0,522.0,725.18,578.64
2016,11,20,12,45,854.5,79.0,1.65,13.0,510.5,690.45,552.47
2016,11,20,13,0,851.0,78.0,1.5,13.0,499.0,653.2,522.7
2016,11,20,13,15,565.5,136.0,1.4,13.0,411.5,505.56,406.92
2016,11,20,13,30,280.0,194.0,1.3,13.0,324.0,361.71,292.32
2016,11,20,13,45,548.5,131.5,1.25,13.5,368.0,430.19,346.32
2016,11,20,14,0,817.0,69.0,1.2,14.0,412.0,467.61,370.79
2016,11,20,14,15,797.0,66.5,1.15,13.5,380.5,412.95,324.2
2016,11,20,14,30,777.0,64.0,1.1,13.0,349.0,358.7,277.22
2016,11,20,14,45,753.0,60.5,1.05,13.0,313.5,302.89,227.37
2016,11,20,15,0,729.0,57.0,1.0,13.0,278.0,248.54,178.06
2016,11,20,15,15,687.5,53.0,0.95,12.5,238.0,191.94,128.2
2016,11,20,15,30,646.0,49.0,0.9,12.0,198.0,139.43,83.92
2016,11,20,15,45,580.5,43.5,0.85,12.0,156.5,87.93,46.47
2016,11,20,16,0,515.0,38.0,0.8,12.0,115.0,41.59,22.01
2016,11,20,16,15,404.0,29.5,0.85,11.5,77.5,23.76,14.64
2016,11,20,16,30,293.0,21.0,0.9,11.0,40.0,17.25,3.49
2016,11,20,16,45,146.5,10.5,0.95,11.0,20.0,9.55,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.0,2.5,8.5,23.5,111.91,0.0
2016,11,21,7,30,358.0,22.0,2.5,9.0,47.0,269.25,156.57
2016,11,21,7,45,459.5,29.5,2.55,9.5,86.0,366.17,296.69
2016,11,21,8,0,561.0,37.0,2.6,10.0,125.0,461.85,383.69
2016,11,21,8,15,622.0,42.0,2.65,10.0,166.5,530.88,443.53
2016,11,21,8,30,683.0,47.0,2.7,10.0,208.0,601.35,501.96
2016,11,21,8,45,720.0,51.0,2.75,10.5,247.5,652.82,542.36
2016,11,21,9,0,757.0,55.0,2.8,11.0,287.0,703.39,580.53
2016,11,21,9,15,783.5,57.5,2.75,11.0,323.0,742.02,608.93
2016,11,21,9,30,810.0,60.0,2.7,11.0,359.0,778.51,635.02
2016,11,21,9,45,825.5,62.5,2.7,11.5,390.0,803.19,650.94
2016,11,21,10,0,841.0,65.0,2.7,12.0,421.0,824.86,664.48
2016,11,21,10,15,854.0,66.5,2.7,12.0,446.0,831.47,668.12
2016,11,21,10,30,867.0,68.0,2.7,12.0,471.0,843.11,675.64
2016,11,21,10,45,876.5,68.5,2.7,12.5,489.5,846.98,676.29
2016,11,21,11,0,886.0,69.0,2.7,13.0,508.0,847.31,674.56
2016,11,21,11,15,891.0,69.5,2.7,13.0,519.0,840.22,668.9
2016,11,21,11,30,896.0,70.0,2.7,13.0,530.0,829.57,660.86
2016,11,21,11,45,897.0,70.5,2.7,13.5,533.5,812.12,646.86
2016,11,21,12,0,898.0,71.0,2.7,14.0,537.0,791.3,630.59
2016,11,21,12,15,619.5,140.5,2.75,14.0,460.5,644.55,520.47
2016,11,21,12,30,341.0,210.0,2.8,14.0,384.0,478.92,389.07
2016,11,21,12,45,607.0,141.5,2.85,14.0,444.0,590.28,480.0
2016,11,21,13,0,873.0,73.0,2.9,14.0,504.0,656.95,532.8
2016,11,21,13,15,864.5,72.0,2.95,14.0,485.0,614.24,498.08
2016,11,21,13,30,856.0,71.0,3.0,14.0,466.0,572.56,463.98
2016,11,21,13,45,840.5,70.0,3.05,14.0,440.0,522.16,422.19
2016,11,21,14,0,825.0,69.0,3.1,14.0,414.0,471.07,378.69
2016,11,21,14,15,805.5,67.0,3.1,13.5,382.5,416.83,332.01
2016,11,21,14,30,786.0,65.0,3.1,13.0,351.0,362.91,284.17
2016,11,21,14,45,756.0,62.5,3.1,13.0,314.5,305.79,232.31
2016,11,21,15,0,726.0,60.0,3.1,13.0,278.0,250.74,181.71
2016,11,21,15,15,684.0,55.5,3.05,12.5,238.0,193.75,130.82
2016,11,21,15,30,642.0,51.0,3.0,12.0,198.0,140.93,85.77
2016,11,21,15,45,572.0,45.5,3.0,12.0,156.5,87.23,46.27
2016,11,21,16,0,502.0,40.0,3.0,12.0,115.0,43.34,23.54
2016,11,21,16,15,387.0,31.0,2.95,11.5,77.0,25.15,15.71
2016,11,21,16,30,272.0,22.0,2.9,11.0,39.0,18.23,3.21
2016,11,21,16,45,136.0,11.0,2.9,10.5,19.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,21.5,12.0,0.95,7.0,13.5,23.11,0.0
2016,11,22,7,30,43.0,24.0,0.9,7.0,27.0,63.95,29.54
2016,11,22,7,45,77.5,40.5,0.9,7.5,50.5,114.19,90.1
2016,11,22,8,0,112.0,57.0,0.9,8.0,74.0,159.61,132.22
2016,11,22,8,15,129.5,74.5,1.0,8.5,100.0,196.12,164.86
2016,11,22,8,30,147.0,92.0,1.1,9.0,126.0,232.89,196.86
2016,11,22,8,45,156.0,108.5,1.2,9.5,150.5,261.75,221.26
2016,11,22,9,0,165.0,125.0,1.3,10.0,175.0,290.43,244.87
2016,11,22,9,15,177.0,138.5,1.35,10.0,198.0,316.9,266.63
2016,11,22,9,30,189.0,152.0,1.4,10.0,221.0,343.27,287.93
2016,11,22,9,45,360.5,138.5,1.5,10.5,284.5,501.79,417.0
2016,11,22,10,0,532.0,125.0,1.6,11.0,348.0,631.9,517.87
2016,11,22,10,15,524.5,135.5,1.65,11.0,366.5,638.37,521.0
2016,11,22,10,30,517.0,146.0,1.7,11.0,385.0,642.37,523.12
2016,11,22,10,45,490.5,159.5,1.75,11.0,393.0,631.27,513.52
2016,11,22,11,0,464.0,173.0,1.8,11.0,401.0,617.95,502.39
2016,11,22,11,15,436.5,183.5,1.85,11.0,402.0,598.48,486.73
2016,11,22,11,30,409.0,194.0,1.9,11.0,403.0,577.58,469.98
2016,11,22,11,45,317.0,212.0,1.95,11.5,374.5,499.12,407.01
2016,11,22,12,0,225.0,230.0,2.0,12.0,346.0,424.23,346.25
2016,11,22,12,15,239.0,226.0,2.05,12.0,348.5,421.26,344.56
2016,11,22,12,30,253.0,222.0,2.1,12.0,351.0,428.91,350.53
2016,11,22,12,45,300.5,209.0,2.15,12.0,359.0,435.19,356.17
2016,11,22,13,0,348.0,196.0,2.2,12.0,367.0,437.58,358.44
2016,11,22,13,15,324.0,192.0,2.25,12.0,346.5,401.68,329.2
2016,11,22,13,30,300.0,188.0,2.3,12.0,326.0,366.9,300.72
2016,11,22,13,45,249.5,182.5,2.4,12.0,293.0,318.16,260.61
2016,11,22,14,0,199.0,177.0,2.5,12.0,260.0,267.26,218.51
2016,11,22,14,15,203.0,162.5,2.55,11.5,242.0,242.36,197.57
2016,11,22,14,30,207.0,148.0,2.6,11.0,224.0,216.99,175.58
2016,11,22,14,45,192.5,135.0,2.7,11.0,200.0,186.72,149.09
2016,11,22,15,0,178.0,122.0,2.8,11.0,176.0,157.95,123.76
2016,11,22,15,15,164.5,105.5,2.8,11.0,149.5,127.91,97.44
2016,11,22,15,30,151.0,89.0,2.8,11.0,123.0,99.6,73.11
2016,11,22,15,45,129.5,71.5,2.85,11.0,96.5,71.65,50.56
2016,11,22,16,0,108.0,54.0,2.9,11.0,70.0,46.69,32.21
2016,11,22,16,15,65.5,38.0,2.95,10.5,46.5,31.07,20.73
2016,11,22,16,30,23.0,22.0,3.0,10.0,23.0,18.83,2.68
2016,11,22,16,45,11.5,11.0,3.15,10.0,11.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,66.0,13.5,2.35,8.0,18.0,49.58,0.0
2016,11,23,7,30,132.0,27.0,2.3,8.0,36.0,143.37,61.55
2016,11,23,7,45,254.0,39.5,2.25,8.5,72.0,253.02,202.96
2016,11,23,8,0,376.0,52.0,2.2,9.0,108.0,355.84,296.73
2016,11,23,8,15,449.5,60.0,2.2,9.0,148.0,432.26,364.0
2016,11,23,8,30,523.0,68.0,2.2,9.0,188.0,510.89,430.47
2016,11,23,8,45,575.5,73.5,2.25,9.5,227.5,572.38,479.65
2016,11,23,9,0,628.0,79.0,2.3,10.0,267.0,633.9,527.12
2016,11,23,9,15,661.0,83.0,2.3,10.0,303.0,677.28,559.87
2016,11,23,9,30,694.0,87.0,2.3,10.0,339.0,719.03,590.69
2016,11,23,9,45,726.0,87.5,2.3,10.5,371.0,753.52,614.32
2016,11,23,10,0,758.0,88.0,2.3,11.0,403.0,785.55,635.73
2016,11,23,10,15,773.0,90.5,2.25,11.0,428.0,802.87,646.83
2016,11,23,10,30,788.0,93.0,2.2,11.0,453.0,811.71,651.83
2016,11,23,10,45,801.5,93.0,2.2,11.0,472.0,818.67,656.03
2016,11,23,11,0,815.0,93.0,2.2,11.0,491.0,822.14,657.81
2016,11,23,11,15,588.5,147.5,2.15,11.0,438.5,689.07,558.38
2016,11,23,11,30,362.0,202.0,2.1,11.0,386.0,533.37,435.66
2016,11,23,11,45,596.5,148.5,2.1,11.5,453.5,670.46,544.51
2016,11,23,12,0,831.0,95.0,2.1,12.0,521.0,772.08,618.49
2016,11,23,12,15,601.0,147.5,2.15,12.0,454.5,636.7,515.23
2016,11,23,12,30,371.0,200.0,2.2,12.0,388.0,489.13,399.01
2016,11,23,12,45,317.0,204.5,2.25,12.0,362.5,441.55,361.46
2016,11,23,13,0,263.0,209.0,2.3,12.0,337.0,396.53,324.9
2016,11,23,13,15,131.5,140.5,2.3,12.0,204.5,221.4,182.24
2016,11,23,13,30,0.0,72.0,2.3,12.0,72.0,63.67,48.83
2016,11,23,13,45,29.5,121.5,2.35,12.0,133.5,128.65,104.33
2016,11,23,14,0,59.0,171.0,2.4,12.0,195.0,189.39,154.89
2016,11,23,14,15,394.5,124.5,2.35,11.5,268.0,297.26,241.44
2016,11,23,14,30,730.0,78.0,2.3,11.0,341.0,354.86,280.08
2016,11,23,14,45,702.0,74.0,2.3,11.0,305.0,299.51,229.49
2016,11,23,15,0,674.0,70.0,2.3,11.0,269.0,246.15,180.54
2016,11,23,15,15,627.5,64.5,2.15,10.5,229.5,189.92,130.61
2016,11,23,15,30,581.0,59.0,2.0,10.0,190.0,138.45,86.88
2016,11,23,15,45,511.0,52.0,1.9,10.0,149.0,88.71,50.14
2016,11,23,16,0,441.0,45.0,1.8,10.0,108.0,47.17,27.6
2016,11,23,16,15,322.5,34.0,1.8,9.5,71.5,27.97,18.12
2016,11,23,16,30,204.0,23.0,1.8,9.0,35.0,19.25,2.0
2016,11,23,16,45,102.0,11.5,1.8,8.5,17.5,10.46,0.0
2016,11,23,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,88.5,12.5,1.5,5.5,17.5,61.22,0.0
2016,11,24,7,30,177.0,25.0,1.5,6.0,35.0,165.93,56.59
2016,11,24,7,45,300.0,36.5,1.55,6.5,72.0,275.42,220.55
2016,11,24,8,0,423.0,48.0,1.6,7.0,109.0,383.61,320.02
2016,11,24,8,15,495.0,55.5,1.6,7.5,150.0,459.15,385.82
2016,11,24,8,30,567.0,63.0,1.6,8.0,191.0,536.95,449.84
2016,11,24,8,45,616.5,68.0,1.6,8.5,231.0,596.25,496.43
2016,11,24,9,0,666.0,73.0,1.6,9.0,271.0,655.43,541.09
2016,11,24,9,15,697.5,77.0,1.6,9.0,307.0,698.13,572.72
2016,11,24,9,30,729.0,81.0,1.6,9.0,343.0,739.11,602.35
2016,11,24,9,45,696.5,86.5,1.6,9.5,354.0,726.06,590.3
2016,11,24,10,0,664.0,92.0,1.6,10.0,365.0,709.45,576.15
2016,11,24,10,15,595.0,117.0,1.55,10.0,373.0,681.67,554.32
2016,11,24,10,30,526.0,142.0,1.5,10.0,381.0,643.69,524.56
2016,11,24,10,45,546.0,142.5,1.5,10.5,399.5,656.79,533.41
2016,11,24,11,0,566.0,143.0,1.5,11.0,418.0,667.44,539.84
2016,11,24,11,15,593.5,138.5,1.45,11.0,432.0,682.84,550.35
2016,11,24,11,30,621.0,134.0,1.4,11.0,446.0,688.61,553.69
2016,11,24,11,45,613.5,140.0,1.4,11.5,450.0,674.35,541.43
2016,11,24,12,0,606.0,146.0,1.4,12.0,454.0,657.72,527.44
2016,11,24,12,15,628.5,135.5,1.4,12.0,453.0,644.17,517.5
2016,11,24,12,30,651.0,125.0,1.4,12.0,452.0,626.92,504.58
2016,11,24,12,45,591.5,139.0,1.45,12.0,431.5,575.78,464.95
2016,11,24,13,0,532.0,153.0,1.5,12.0,411.0,521.74,422.88
2016,11,24,13,15,557.5,139.5,1.5,12.0,401.0,498.39,404.65
2016,11,24,13,30,583.0,126.0,1.5,12.0,391.0,476.45,386.52
2016,11,24,13,45,603.5,113.5,1.55,12.0,374.0,444.54,360.09
2016,11,24,14,0,624.0,101.0,1.6,12.0,357.0,409.3,330.04
2016,11,24,14,15,571.0,102.0,1.6,11.5,322.5,353.26,283.11
2016,11,24,14,30,518.0,103.0,1.6,11.0,288.0,297.94,236.08
2016,11,24,14,45,476.0,100.5,1.6,11.0,257.0,251.11,194.81
2016,11,24,15,0,434.0,98.0,1.6,11.0,226.0,208.0,156.56
2016,11,24,15,15,508.5,78.5,1.5,10.5,207.0,179.33,126.43
2016,11,24,15,30,583.0,59.0,1.4,10.0,188.0,139.05,87.17
2016,11,24,15,45,506.5,52.0,1.35,9.5,147.0,88.68,50.28
2016,11,24,16,0,430.0,45.0,1.3,9.0,106.0,47.27,27.8
2016,11,24,16,15,313.0,34.0,1.3,8.5,70.0,28.02,18.18
2016,11,24,16,30,196.0,23.0,1.3,8.0,34.0,19.3,1.11
2016,11,24,16,45,98.0,11.5,1.3,8.0,17.0,10.46,0.0
2016,11,24,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,7,15,7.5,10.5,2.95,8.0,11.0,13.76,0.0
2016,11,25,7,30,15.0,21.0,3.0,8.0,22.0,34.32,2.91
2016,11,25,7,45,59.0,37.5,3.05,8.0,45.5,99.15,75.62
2016,11,25,8,0,103.0,54.0,3.1,8.0,69.0,150.19,124.03
2016,11,25,8,15,127.5,71.0,3.1,8.0,95.5,190.44,160.88
2016,11,25,8,30,152.0,88.0,3.1,8.0,122.0,231.48,197.67
2016,11,25,8,45,166.0,104.5,3.15,8.5,148.0,264.35,226.16
2016,11,25,9,0,180.0,121.0,3.2,9.0,174.0,297.26,253.94
2016,11,25,9,15,199.5,133.0,3.2,9.0,198.5,343.14,292.28
2016,11,25,9,30,219.0,145.0,3.2,9.0,223.0,374.46,318.13
2016,11,25,9,45,146.0,158.5,3.2,9.0,212.5,313.86,265.63
2016,11,25,10,0,73.0,172.0,3.2,9.0,202.0,251.42,211.15
2016,11,25,10,15,37.5,161.5,3.2,9.0,177.0,203.79,169.96
2016,11,25,10,30,2.0,151.0,3.2,9.0,152.0,145.95,119.69
2016,11,25,10,45,62.5,183.0,3.25,9.5,213.0,246.01,205.46
2016,11,25,11,0,123.0,215.0,3.3,10.0,274.0,348.73,290.47
2016,11,25,11,15,83.0,210.5,3.3,10.0,251.0,290.32,241.03
2016,11,25,11,30,43.0,206.0,3.3,10.0,228.0,248.56,205.33
2016,11,25,11,45,81.5,217.0,3.3,10.0,258.5,289.23,239.93
2016,11,25,12,0,120.0,228.0,3.3,10.0,289.0,341.06,282.81
2016,11,25,12,15,72.5,210.5,3.3,10.0,247.5,267.07,220.98
2016,11,25,12,30,25.0,193.0,3.3,10.0,206.0,199.2,163.77
2016,11,25,12,45,12.5,168.0,3.3,10.0,174.5,163.84,134.13
2016,11,25,13,0,0.0,143.0,3.3,10.0,143.0,130.31,105.79
2016,11,25,13,15,3.5,150.0,3.25,10.0,151.5,139.05,113.39
2016,11,25,13,30,7.0,157.0,3.2,10.0,160.0,147.46,120.62
2016,11,25,13,45,35.5,163.5,3.2,10.0,178.0,173.81,143.17
2016,11,25,14,0,64.0,170.0,3.2,10.0,196.0,191.08,157.63
2016,11,25,14,15,32.0,121.5,3.2,10.0,134.5,125.87,102.53
2016,11,25,14,30,0.0,73.0,3.2,10.0,73.0,64.6,50.45
2016,11,25,14,45,0.0,65.5,3.25,10.0,65.5,57.9,44.75
2016,11,25,15,0,0.0,58.0,3.3,10.0,58.0,51.23,38.99
2016,11,25,15,15,0.0,49.0,3.3,10.0,49.0,43.25,32.02
2016,11,25,15,30,0.0,40.0,3.3,10.0,40.0,35.27,24.98
2016,11,25,15,45,0.0,31.5,3.3,10.0,31.5,27.75,18.28
2016,11,25,16,0,0.0,23.0,3.3,10.0,23.0,20.24,11.54
2016,11,25,16,15,0.0,15.0,3.3,10.0,15.0,13.19,5.46
2016,11,25,16,30,0.0,7.0,3.3,10.0,7.0,6.14,0.0
2016,11,25,16,45,0.0,3.5,3.3,10.0,3.5,3.18,0.0
2016,11,25,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.65,9.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,2.6,9.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,10.5,2.6,9.0,10.5,9.22,1.72
2016,11,26,8,0,0.0,16.0,2.6,9.0,16.0,14.06,6.31
2016,11,26,8,15,0.0,23.0,2.65,9.0,23.0,20.23,11.86
2016,11,26,8,30,0.0,30.0,2.7,9.0,30.0,26.42,17.39
2016,11,26,8,45,0.0,36.5,2.75,9.5,36.5,32.16,22.45
2016,11,26,9,0,0.0,43.0,2.8,10.0,43.0,37.92,27.45
2016,11,26,9,15,0.0,49.0,2.9,10.0,49.0,43.23,32.07
2016,11,26,9,30,0.0,55.0,3.0,10.0,55.0,48.56,36.64
2016,11,26,9,45,0.0,47.5,3.1,10.0,47.5,41.91,30.83
2016,11,26,10,0,0.0,40.0,3.2,10.0,40.0,35.27,25.03
2016,11,26,10,15,4.0,99.0,3.25,10.0,101.0,93.37,75.13
2016,11,26,10,30,8.0,158.0,3.3,10.0,162.0,159.08,130.78
2016,11,26,10,45,103.5,185.0,3.4,10.0,235.0,298.9,250.19
2016,11,26,11,0,199.0,212.0,3.5,10.0,308.0,409.03,341.7
2016,11,26,11,15,99.5,116.5,3.55,10.0,164.5,207.84,174.25
2016,11,26,11,30,0.0,21.0,3.6,10.0,21.0,18.51,10.33
2016,11,26,11,45,21.5,114.5,3.65,10.0,125.5,127.27,104.15
2016,11,26,12,0,43.0,208.0,3.7,10.0,230.0,245.35,203.06
2016,11,26,12,15,21.5,108.0,3.65,10.0,119.0,118.61,96.46
2016,11,26,12,30,0.0,8.0,3.6,10.0,8.0,7.05,0.44
2016,11,26,12,45,0.0,8.0,3.6,10.5,8.0,7.04,0.44
2016,11,26,13,0,0.0,8.0,3.6,11.0,8.0,7.04,0.43
2016,11,26,13,15,21.5,95.5,3.65,10.5,105.0,101.86,82.32
2016,11,26,13,30,43.0,183.0,3.7,10.0,202.0,200.89,166.13
2016,11,26,13,45,21.5,134.0,3.75,10.0,143.5,132.37,108.14
2016,11,26,14,0,0.0,85.0,3.8,10.0,85.0,75.44,59.62
2016,11,26,14,15,0.0,97.0,3.9,10.0,97.0,86.45,69.21
2016,11,26,14,30,0.0,109.0,4.0,10.0,109.0,97.37,78.68
2016,11,26,14,45,0.0,96.5,4.15,10.0,96.5,85.77,68.78
2016,11,26,15,0,0.0,84.0,4.3,10.0,84.0,74.32,58.94
2016,11,26,15,15,0.0,71.0,4.35,10.0,71.0,62.57,48.72
2016,11,26,15,30,0.0,58.0,4.4,10.0,58.0,50.98,38.52
2016,11,26,15,45,0.0,44.5,4.5,10.0,44.5,39.13,28.01
2016,11,26,16,0,0.0,31.0,4.6,10.0,31.0,27.34,17.51
2016,11,26,16,15,0.0,20.0,4.6,9.5,20.0,17.61,9.15
2016,11,26,16,30,0.0,9.0,4.6,9.0,9.0,7.9,0.0
2016,11,26,16,45,0.0,4.5,4.6,9.0,4.5,4.09,0.0
2016,11,26,17,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,10.5,3.4,7.0,15.0,59.99,0.0
2016,11,27,7,30,181.0,21.0,3.4,7.0,30.0,156.31,0.0
2016,11,27,7,45,317.5,31.0,3.4,7.5,66.0,279.91,217.93
2016,11,27,8,0,454.0,41.0,3.4,8.0,102.0,394.7,329.2
2016,11,27,8,15,527.5,47.5,3.4,8.0,142.5,469.76,397.37
2016,11,27,8,30,601.0,54.0,3.4,8.0,183.0,547.52,463.84
2016,11,27,8,45,651.0,58.0,3.4,8.5,223.0,606.06,511.56
2016,11,27,9,0,701.0,62.0,3.4,9.0,263.0,658.44,552.57
2016,11,27,9,15,554.0,90.0,3.35,9.0,262.0,593.67,500.84
2016,11,27,9,30,407.0,118.0,3.3,9.0,261.0,509.74,431.76
2016,11,27,9,45,443.5,123.5,3.3,9.5,292.0,549.87,463.69
2016,11,27,10,0,480.0,129.0,3.3,10.0,323.0,588.95,493.46
2016,11,27,10,15,584.5,112.5,3.25,10.0,363.0,664.62,552.3
2016,11,27,10,30,689.0,96.0,3.2,10.0,403.0,731.96,602.62
2016,11,27,10,45,771.5,87.0,3.15,10.5,443.5,781.4,637.39
2016,11,27,11,0,854.0,78.0,3.1,11.0,484.0,832.19,672.66
2016,11,27,11,15,858.0,78.5,3.05,11.0,494.5,824.71,665.85
2016,11,27,11,30,862.0,79.0,3.0,11.0,505.0,813.75,657.12
2016,11,27,11,45,716.5,114.0,2.95,11.5,470.0,725.28,589.56
2016,11,27,12,0,571.0,149.0,2.9,12.0,435.0,626.56,512.19
2016,11,27,12,15,499.0,166.5,2.8,12.0,415.0,574.41,470.35
2016,11,27,12,30,427.0,184.0,2.7,12.0,395.0,523.43,428.82
2016,11,27,12,45,253.0,195.5,2.65,12.0,320.0,388.11,319.2
2016,11,27,13,0,79.0,207.0,2.6,12.0,245.0,255.99,209.7
2016,11,27,13,15,144.5,200.0,2.55,12.0,266.0,292.53,240.79
2016,11,27,13,30,210.0,193.0,2.5,12.0,287.0,313.63,258.07
2016,11,27,13,45,133.5,180.0,2.45,12.0,238.5,248.85,204.1
2016,11,27,14,0,57.0,167.0,2.4,12.0,190.0,185.11,151.12
2016,11,27,14,15,194.5,148.5,2.35,11.5,218.5,225.81,184.28
2016,11,27,14,30,332.0,130.0,2.3,11.0,247.0,250.96,201.82
2016,11,27,14,45,308.5,120.5,2.25,11.0,220.0,213.94,168.84
2016,11,27,15,0,285.0,111.0,2.2,11.0,193.0,179.12,137.84
2016,11,27,15,15,264.0,96.5,2.1,10.5,164.0,142.63,105.86
2016,11,27,15,30,243.0,82.0,2.0,10.0,135.0,108.56,76.73
2016,11,27,15,45,212.5,66.5,1.95,10.0,105.5,75.38,50.42
2016,11,27,16,0,182.0,51.0,1.9,10.0,76.0,46.03,30.21
2016,11,27,16,15,120.5,35.5,1.9,9.5,49.5,28.41,18.15
2016,11,27,16,30,59.0,20.0,1.9,9.0,23.0,16.32,0.0
2016,11,27,16,45,29.5,10.0,1.9,9.0,11.5,9.1,0.0
2016,11,27,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,4.25,9.0,11.0,10.01,0.0
2016,11,28,7,30,0.0,22.0,4.3,9.0,22.0,25.86,0.0
2016,11,28,7,45,114.5,36.0,4.4,9.0,51.0,146.76,110.04
2016,11,28,8,0,229.0,50.0,4.5,9.0,80.0,255.03,211.84
2016,11,28,8,15,280.5,63.5,4.5,9.0,114.0,313.79,266.1
2016,11,28,8,30,332.0,77.0,4.5,9.0,148.0,375.32,321.02
2016,11,28,8,45,387.5,85.0,4.5,9.5,183.5,434.39,372.01
2016,11,28,9,0,443.0,93.0,4.5,10.0,219.0,495.1,422.76
2016,11,28,9,15,485.0,95.5,4.45,10.0,249.5,538.45,458.61
2016,11,28,9,30,527.0,98.0,4.4,10.0,280.0,588.04,498.06
2016,11,28,9,45,565.5,100.5,4.4,10.5,312.0,628.85,528.88
2016,11,28,10,0,604.0,103.0,4.4,11.0,344.0,667.85,557.7
2016,11,28,10,15,525.5,128.5,4.35,11.0,347.5,625.98,523.51
2016,11,28,10,30,447.0,154.0,4.3,11.0,351.0,588.42,491.15
2016,11,28,10,45,462.0,158.0,4.3,11.5,369.0,601.72,500.4
2016,11,28,11,0,477.0,162.0,4.3,12.0,387.0,612.87,507.63
2016,11,28,11,15,482.0,165.0,4.25,12.0,397.5,612.28,506.31
2016,11,28,11,30,487.0,168.0,4.2,12.0,408.0,609.51,503.38
2016,11,28,11,45,655.0,131.5,4.2,12.0,457.0,695.63,572.58
2016,11,28,12,0,823.0,95.0,4.2,12.0,506.0,762.02,622.69
2016,11,28,12,15,820.5,95.0,4.15,12.0,502.0,736.45,602.59
2016,11,28,12,30,818.0,95.0,4.1,12.0,498.0,708.07,581.05
2016,11,28,12,45,462.0,152.5,4.1,12.5,379.5,495.73,409.43
2016,11,28,13,0,106.0,210.0,4.1,13.0,261.0,276.92,227.18
2016,11,28,13,15,445.0,150.0,4.1,13.0,349.5,441.06,364.91
2016,11,28,13,30,784.0,90.0,4.1,13.0,438.0,550.53,451.93
2016,11,28,13,45,779.0,85.0,4.15,13.0,415.0,505.02,412.77
2016,11,28,14,0,774.0,80.0,4.2,13.0,392.0,458.05,372.08
2016,11,28,14,15,751.5,77.5,4.15,12.5,361.0,405.0,325.85
2016,11,28,14,30,729.0,75.0,4.1,12.0,330.0,352.42,278.81
2016,11,28,14,45,710.5,69.0,4.1,12.0,296.0,298.54,229.22
2016,11,28,15,0,692.0,63.0,4.1,12.0,262.0,245.64,179.89
2016,11,28,15,15,645.5,58.5,4.0,11.5,222.5,189.72,129.8
2016,11,28,15,30,599.0,54.0,3.9,11.0,183.0,138.42,85.87
2016,11,28,15,45,540.0,46.5,3.85,10.5,144.0,88.22,48.12
2016,11,28,16,0,481.0,39.0,3.8,10.0,105.0,44.76,23.85
2016,11,28,16,15,357.0,30.0,3.75,9.5,69.0,24.54,14.83
2016,11,28,16,30,233.0,21.0,3.7,9.0,33.0,17.58,0.0
2016,11,28,16,45,116.5,10.5,3.7,9.0,16.5,9.55,0.0
2016,11,28,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,160.5,8.0,2.35,5.5,15.0,96.12,0.0
2016,11,29,7,30,321.0,16.0,2.3,6.0,30.0,226.26,0.0
2016,11,29,7,45,440.0,23.5,2.25,6.5,66.5,339.51,256.12
2016,11,29,8,0,559.0,31.0,2.2,7.0,103.0,443.63,366.84
2016,11,29,8,15,625.0,35.5,2.1,7.5,144.0,514.18,429.35
2016,11,29,8,30,691.0,40.0,2.0,8.0,185.0,586.64,489.18
2016,11,29,8,45,731.0,44.0,1.95,8.5,224.5,640.04,531.41
2016,11,29,9,0,771.0,48.0,1.9,9.0,264.0,692.84,571.17
2016,11,29,9,15,798.0,50.0,1.8,9.5,300.0,723.52,592.18
2016,11,29,9,30,825.0,52.0,1.7,10.0,336.0,759.61,616.37
2016,11,29,9,45,842.0,54.5,1.65,10.5,367.0,785.84,632.91
2016,11,29,10,0,859.0,57.0,1.6,11.0,398.0,809.23,647.04
2016,11,29,10,15,872.0,58.5,1.55,11.0,423.0,824.74,656.45
2016,11,29,10,30,885.0,60.0,1.5,11.0,448.0,836.93,663.51
2016,11,29,10,45,891.0,61.5,1.45,11.5,466.5,839.73,662.73
2016,11,29,11,0,897.0,63.0,1.4,12.0,485.0,838.97,659.65
2016,11,29,11,15,668.5,120.5,1.4,12.0,439.0,721.21,574.72
2016,11,29,11,30,440.0,178.0,1.4,12.0,393.0,582.4,469.31
