Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,45,673.5,122.0,1.45,12.5,454.5,699.21,560.34
2016,11,29,12,0,907.0,66.0,1.5,13.0,516.0,785.12,620.66
2016,11,29,12,15,905.5,66.0,1.5,13.0,512.5,759.15,601.09
2016,11,29,12,30,904.0,66.0,1.5,13.0,509.0,730.11,580.56
2016,11,29,12,45,894.5,67.0,1.55,13.0,497.5,693.85,555.14
2016,11,29,13,0,885.0,68.0,1.6,13.0,486.0,655.31,526.12
2016,11,29,13,15,876.5,67.0,1.6,13.0,468.0,613.03,492.95
2016,11,29,13,30,868.0,66.0,1.6,13.0,450.0,568.9,457.53
2016,11,29,13,45,853.5,65.0,1.65,13.0,425.0,522.31,419.42
2016,11,29,14,0,839.0,64.0,1.7,13.0,400.0,471.96,377.22
2016,11,29,14,15,820.0,62.0,1.75,13.0,369.0,418.07,330.93
2016,11,29,14,30,801.0,60.0,1.8,13.0,338.0,364.38,283.39
2016,11,29,14,45,772.0,57.0,1.85,13.0,302.5,306.98,231.87
2016,11,29,15,0,743.0,54.0,1.9,13.0,267.0,251.47,181.24
2016,11,29,15,15,701.0,50.5,1.85,12.5,227.5,195.04,130.92
2016,11,29,15,30,659.0,47.0,1.8,12.0,188.0,142.61,86.12
2016,11,29,15,45,592.5,41.0,1.75,11.5,147.5,90.03,47.2
2016,11,29,16,0,526.0,35.0,1.7,11.0,107.0,45.06,22.94
2016,11,29,16,15,408.0,27.0,1.55,10.5,70.0,21.9,12.54
2016,11,29,16,30,290.0,19.0,1.4,10.0,33.0,15.75,0.0
2016,11,29,16,45,145.0,9.5,1.3,10.0,16.5,8.64,0.0
2016,11,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,30,7,15,86.5,9.0,2.35,8.0,12.5,55.9,0.0
2016,11,30,7,30,173.0,18.0,2.4,8.0,25.0,118.45,0.0
2016,11,30,7,45,312.0,27.5,2.45,8.5,59.5,269.43,197.74
2016,11,30,8,0,451.0,37.0,2.5,9.0,94.0,385.38,317.06
2016,11,30,8,15,527.0,43.5,2.55,9.0,134.0,461.23,386.18
2016,11,30,8,30,603.0,50.0,2.6,9.0,174.0,540.23,453.4
2016,11,30,8,45,660.5,53.0,2.7,9.0,214.5,596.54,500.35
2016,11,30,9,0,718.0,56.0,2.8,9.0,255.0,660.45,551.66
2016,11,30,9,15,749.5,59.0,2.8,9.0,291.5,703.07,584.45
2016,11,30,9,30,781.0,62.0,2.8,9.0,328.0,743.84,615.02
2016,11,30,9,45,799.0,65.5,2.8,9.5,359.0,771.83,634.09
2016,11,30,10,0,817.0,69.0,2.8,10.0,390.0,796.99,650.73
2016,11,30,10,15,831.5,70.5,2.8,10.0,415.5,813.57,661.96
2016,11,30,10,30,846.0,72.0,2.8,10.0,441.0,826.86,670.79
2016,11,30,10,45,859.5,72.0,2.8,10.5,460.5,833.93,673.87
2016,11,30,11,0,873.0,72.0,2.8,11.0,480.0,837.44,674.47
2016,11,30,11,15,878.0,73.0,2.85,11.0,491.5,823.98,664.35
2016,11,30,11,30,883.0,74.0,2.9,11.0,503.0,814.82,657.66
2016,11,30,11,45,884.5,74.0,2.95,11.0,507.0,798.16,645.48
2016,11,30,12,0,886.0,74.0,3.0,11.0,511.0,778.19,630.97
2016,11,30,12,15,884.5,74.0,3.05,11.0,507.5,752.73,612.4
2016,11,30,12,30,883.0,74.0,3.1,11.0,504.0,724.27,591.57
2016,11,30,12,45,872.0,75.0,3.15,11.5,492.5,692.45,566.84
2016,11,30,13,0,861.0,76.0,3.2,12.0,481.0,653.09,534.54
2016,11,30,13,15,852.0,75.0,3.2,12.0,463.0,610.78,500.27
2016,11,30,13,30,843.0,74.0,3.2,12.0,445.0,566.71,463.82
2016,11,30,13,45,828.5,72.5,3.2,12.0,420.0,517.71,422.57
2016,11,30,14,0,814.0,71.0,3.2,12.0,395.0,467.93,379.6
2016,11,30,14,15,793.0,68.5,3.2,11.5,364.5,413.86,332.69
2016,11,30,14,30,772.0,66.0,3.2,11.0,334.0,360.24,284.78
2016,11,30,14,45,738.0,63.5,3.2,11.0,297.5,303.26,232.81
2016,11,30,15,0,704.0,61.0,3.2,11.0,261.0,248.74,182.48
2016,11,30,15,15,657.5,56.5,3.2,10.5,222.0,191.32,131.05
2016,11,30,15,30,611.0,52.0,3.2,10.0,183.0,139.42,86.43
2016,11,30,15,45,534.0,46.0,3.25,10.0,142.5,88.36,48.36
2016,11,30,16,0,457.0,40.0,3.3,10.0,102.0,46.11,24.88
2016,11,30,16,15,228.5,35.5,3.3,9.5,66.5,27.8,17.42
2016,11,30,16,30,0.0,31.0,3.3,9.0,31.0,24.8,0.0
2016,11,30,16,45,0.0,15.5,3.3,9.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,145.0,7.5,3.25,4.5,13.0,86.56,0.0
2016,12,1,7,30,290.0,15.0,3.3,5.0,26.0,184.18,0.0
2016,12,1,7,45,420.5,23.0,3.35,5.5,62.5,322.01,233.86
2016,12,1,8,0,551.0,31.0,3.4,6.0,99.0,435.7,362.17
2016,12,1,8,15,621.0,36.0,3.45,6.5,140.5,509.41,429.9
2016,12,1,8,30,691.0,41.0,3.5,7.0,182.0,585.24,494.8
2016,12,1,8,45,734.0,45.0,3.6,7.5,222.0,640.92,540.98
2016,12,1,9,0,777.0,49.0,3.7,8.0,262.0,696.1,584.86
2016,12,1,9,15,806.0,51.5,3.75,8.5,299.0,737.02,615.86
2016,12,1,9,30,835.0,54.0,3.8,9.0,336.0,768.05,638.31
2016,12,1,9,45,847.5,57.5,3.85,9.5,367.0,792.09,654.87
2016,12,1,10,0,860.0,61.0,3.9,10.0,398.0,813.14,668.86
2016,12,1,10,15,873.5,62.5,3.85,10.0,423.5,829.1,679.6
2016,12,1,10,30,887.0,64.0,3.8,10.0,449.0,841.75,687.84
2016,12,1,10,45,895.0,65.5,3.8,10.5,467.5,846.3,689.07
2016,12,1,11,0,903.0,67.0,3.8,11.0,486.0,847.27,687.81
2016,12,1,11,15,908.0,67.5,3.75,11.0,498.0,840.83,682.19
2016,12,1,11,30,913.0,68.0,3.7,11.0,510.0,830.8,674.11
2016,12,1,11,45,914.5,68.0,3.65,11.5,514.0,813.78,659.77
2016,12,1,12,0,916.0,68.0,3.6,12.0,518.0,793.34,643.1
2016,12,1,12,15,914.0,68.0,3.5,12.0,514.5,766.95,623.05
2016,12,1,12,30,912.0,68.0,3.4,12.0,511.0,737.48,600.78
2016,12,1,12,45,899.5,69.5,3.35,12.5,498.5,699.69,571.36
2016,12,1,13,0,887.0,71.0,3.3,13.0,486.0,659.78,538.47
2016,12,1,13,15,877.5,70.0,3.3,12.5,467.5,616.97,504.78
2016,12,1,13,30,868.0,69.0,3.3,12.0,449.0,575.35,471.01
2016,12,1,13,45,849.5,68.5,3.3,12.0,423.5,524.45,428.17
2016,12,1,14,0,831.0,68.0,3.3,12.0,398.0,473.05,383.84
2016,12,1,14,15,810.5,65.5,3.3,12.0,367.0,418.48,335.83
2016,12,1,14,30,790.0,63.0,3.3,12.0,336.0,364.28,286.9
2016,12,1,14,45,758.5,60.5,3.35,12.0,300.0,307.25,234.91
2016,12,1,15,0,727.0,58.0,3.4,12.0,264.0,252.37,184.22
2016,12,1,15,15,682.0,53.5,3.4,11.0,224.5,195.26,133.21
2016,12,1,15,30,637.0,49.0,3.4,10.0,185.0,142.55,87.93
2016,12,1,15,45,564.5,43.5,3.45,9.5,144.5,89.35,47.96
2016,12,1,16,0,492.0,38.0,3.5,9.0,104.0,45.87,23.84
2016,12,1,16,15,246.0,34.5,3.55,8.5,67.5,27.05,16.81
2016,12,1,16,30,0.0,31.0,3.6,8.0,31.0,24.77,0.0
2016,12,1,16,45,0.0,15.5,3.65,8.0,15.5,14.1,0.0
2016,12,1,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,7,15,134.0,7.0,2.25,5.0,12.0,6.37,0.0
2016,12,2,7,30,268.0,14.0,2.2,5.0,24.0,169.79,0.0
2016,12,2,7,45,397.5,22.5,2.2,5.5,59.0,304.95,213.96
2016,12,2,8,0,527.0,31.0,2.2,6.0,94.0,418.5,345.21
2016,12,2,8,15,597.5,36.0,2.2,6.5,134.5,491.78,412.2
2016,12,2,8,30,668.0,41.0,2.2,7.0,175.0,567.19,475.88
2016,12,2,8,45,711.0,45.0,2.2,7.5,214.0,622.23,520.58
2016,12,2,9,0,754.0,49.0,2.2,8.0,253.0,676.85,562.93
2016,12,2,9,15,583.0,80.5,2.15,8.5,251.5,600.67,502.39
2016,12,2,9,30,412.0,112.0,2.1,9.0,250.0,503.38,423.37
2016,12,2,9,45,414.0,123.0,2.1,9.5,273.0,521.89,437.42
2016,12,2,10,0,416.0,134.0,2.1,10.0,296.0,538.58,448.89
2016,12,2,10,15,558.0,111.5,2.05,10.0,343.5,636.89,526.24
2016,12,2,10,30,700.0,89.0,2.0,10.0,391.0,727.91,593.34
2016,12,2,10,45,567.0,127.5,2.0,10.5,379.0,657.99,538.09
2016,12,2,11,0,434.0,166.0,2.0,11.0,367.0,580.07,474.93
2016,12,2,11,15,471.5,162.5,2.0,11.0,385.5,599.3,490.44
2016,12,2,11,30,509.0,159.0,2.0,11.0,404.0,615.7,502.89
2016,12,2,11,45,699.5,114.5,2.0,11.5,454.5,709.85,574.53
2016,12,2,12,0,890.0,70.0,2.0,12.0,505.0,775.39,620.76
2016,12,2,12,15,888.0,69.5,2.1,12.0,501.5,749.14,601.7
2016,12,2,12,30,886.0,69.0,2.2,12.0,498.0,719.91,581.21
2016,12,2,12,45,630.5,124.5,2.3,12.0,426.5,585.69,477.53
2016,12,2,13,0,375.0,180.0,2.4,12.0,355.0,438.2,359.65
2016,12,2,13,15,265.5,185.5,2.45,12.0,307.0,360.52,296.6
2016,12,2,13,30,156.0,191.0,2.5,12.0,259.0,282.18,231.91
2016,12,2,13,45,127.5,179.5,2.65,12.0,233.5,246.28,202.3
2016,12,2,14,0,99.0,168.0,2.8,12.0,208.0,206.79,169.4
2016,12,2,14,15,430.5,116.0,2.8,12.0,267.0,305.99,248.49
2016,12,2,14,30,762.0,64.0,2.8,12.0,326.0,355.46,280.17
2016,12,2,14,45,731.5,61.0,2.85,12.0,291.0,299.78,229.17
2016,12,2,15,0,701.0,58.0,2.9,12.0,256.0,246.19,179.82
2016,12,2,15,15,656.5,54.0,2.9,11.5,217.5,191.16,130.51
2016,12,2,15,30,612.0,50.0,2.9,11.0,179.0,138.99,85.66
2016,12,2,15,45,540.0,44.0,2.95,10.5,139.5,88.3,47.75
2016,12,2,16,0,468.0,38.0,3.0,10.0,100.0,45.78,23.82
2016,12,2,16,15,346.0,28.5,3.05,9.5,65.0,23.24,13.55
2016,12,2,16,30,224.0,19.0,3.1,9.0,30.0,15.75,0.0
2016,12,2,16,45,112.0,9.5,3.15,8.5,15.0,8.64,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,103.5,7.0,2.15,6.5,10.0,0.0,0.0
2016,12,3,7,30,207.0,14.0,2.1,7.0,20.0,133.63,0.0
2016,12,3,7,45,341.0,22.5,2.1,7.5,53.5,275.72,184.58
2016,12,3,8,0,475.0,31.0,2.1,8.0,87.0,382.88,313.18
2016,12,3,8,15,548.5,37.0,2.05,8.0,126.5,457.62,382.12
2016,12,3,8,30,622.0,43.0,2.0,8.0,166.0,534.97,447.9
2016,12,3,8,45,670.5,47.0,1.95,8.5,205.0,593.06,494.78
2016,12,3,9,0,719.0,51.0,1.9,9.0,244.0,651.04,539.42
2016,12,3,9,15,638.5,69.0,1.9,9.5,258.0,629.53,521.79
2016,12,3,9,30,558.0,87.0,1.9,10.0,272.0,596.04,494.95
2016,12,3,9,45,677.5,76.5,1.9,10.5,323.0,687.21,563.69
2016,12,3,10,0,797.0,66.0,1.9,11.0,374.0,772.94,624.96
2016,12,3,10,15,812.5,68.0,1.95,11.5,399.0,791.1,635.83
2016,12,3,10,30,828.0,70.0,2.0,12.0,424.0,806.07,645.0
2016,12,3,10,45,734.0,92.0,2.05,12.5,416.0,755.47,606.41
2016,12,3,11,0,640.0,114.0,2.1,13.0,408.0,697.06,562.38
2016,12,3,11,15,742.5,96.0,2.1,13.0,445.5,750.38,601.9
2016,12,3,11,30,845.0,78.0,2.1,13.0,483.0,794.39,633.14
2016,12,3,11,45,840.0,80.5,2.15,13.5,486.0,776.21,618.5
2016,12,3,12,0,835.0,83.0,2.2,14.0,489.0,754.98,602.34
2016,12,3,12,15,834.0,83.0,2.2,14.0,486.5,730.89,584.9
2016,12,3,12,30,833.0,83.0,2.2,14.0,484.0,703.88,565.33
2016,12,3,12,45,834.0,80.5,2.25,14.5,474.5,672.59,541.22
2016,12,3,13,0,835.0,78.0,2.3,15.0,465.0,638.56,513.91
2016,12,3,13,15,826.0,77.0,2.35,15.0,448.0,597.53,481.59
2016,12,3,13,30,817.0,76.0,2.4,15.0,431.0,554.8,447.16
2016,12,3,13,45,796.5,75.5,2.5,15.0,406.0,505.15,406.56
2016,12,3,14,0,776.0,75.0,2.6,15.0,381.0,455.28,364.64
2016,12,3,14,15,754.5,72.5,2.65,14.5,351.0,403.03,320.17
2016,12,3,14,30,733.0,70.0,2.7,14.0,321.0,351.33,274.8
2016,12,3,14,45,698.0,67.0,2.75,14.0,286.0,295.17,224.53
2016,12,3,15,0,663.0,64.0,2.8,14.0,251.0,241.88,176.2
2016,12,3,15,15,616.5,59.0,2.9,13.5,213.0,187.23,127.93
2016,12,3,15,30,570.0,54.0,3.0,13.0,175.0,137.21,85.39
2016,12,3,15,45,500.0,47.0,3.1,12.5,136.0,88.13,48.74
2016,12,3,16,0,430.0,40.0,3.2,12.0,97.0,47.07,25.15
2016,12,3,16,15,311.0,29.5,3.25,11.5,63.0,24.14,14.1
2016,12,3,16,30,192.0,19.0,3.3,11.0,29.0,15.73,0.0
2016,12,3,16,45,96.0,9.5,3.35,10.5,14.5,8.64,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,7.5,3.05,6.5,7.5,0.0,0.0
2016,12,4,7,30,0.0,15.0,3.0,7.0,15.0,13.64,0.0
2016,12,4,7,45,128.0,27.0,3.0,7.5,41.5,146.56,91.76
2016,12,4,8,0,256.0,39.0,3.0,8.0,68.0,255.29,208.95
2016,12,4,8,15,296.0,52.5,2.95,8.0,99.5,306.92,258.73
2016,12,4,8,30,336.0,66.0,2.9,8.0,131.0,360.44,307.06
2016,12,4,8,45,364.5,77.0,2.9,8.5,162.0,403.06,344.13
2016,12,4,9,0,393.0,88.0,2.9,9.0,193.0,445.94,380.04
2016,12,4,9,15,407.5,99.5,2.85,9.0,221.5,478.15,406.48
2016,12,4,9,30,422.0,111.0,2.8,9.0,250.0,509.21,431.26
2016,12,4,9,45,435.5,119.0,2.75,9.5,274.5,533.61,449.42
2016,12,4,10,0,449.0,127.0,2.7,10.0,299.0,556.49,465.96
2016,12,4,10,15,412.5,143.5,2.7,10.0,309.5,546.12,455.95
2016,12,4,10,30,376.0,160.0,2.7,10.0,320.0,516.87,431.61
2016,12,4,10,45,296.5,179.5,2.7,10.5,309.5,470.95,391.91
2016,12,4,11,0,217.0,199.0,2.7,11.0,299.0,408.59,339.25
2016,12,4,11,15,272.5,197.0,2.75,11.0,325.0,461.29,382.39
2016,12,4,11,30,328.0,195.0,2.8,11.0,351.0,496.36,410.75
2016,12,4,11,45,191.5,200.0,2.85,11.5,291.0,371.46,307.35
2016,12,4,12,0,55.0,205.0,2.9,12.0,231.0,253.03,207.49
2016,12,4,12,15,181.0,202.0,2.9,12.0,289.0,352.0,291.36
2016,12,4,12,30,307.0,199.0,2.9,12.0,347.0,442.73,365.49
2016,12,4,12,45,435.5,168.0,2.95,12.0,372.0,494.56,407.81
2016,12,4,13,0,564.0,137.0,3.0,12.0,397.0,525.05,432.68
2016,12,4,13,15,540.0,140.0,2.95,12.0,382.0,488.81,402.32
2016,12,4,13,30,516.0,143.0,2.9,12.0,367.0,452.67,372.03
2016,12,4,13,45,332.0,155.5,2.9,12.0,297.0,335.4,275.8
2016,12,4,14,0,148.0,168.0,2.9,12.0,227.0,236.55,193.87
2016,12,4,14,15,140.5,156.5,2.85,12.0,209.0,212.5,173.49
2016,12,4,14,30,133.0,145.0,2.8,12.0,191.0,189.16,153.28
2016,12,4,14,45,129.5,130.0,2.75,12.0,170.5,164.5,131.7
2016,12,4,15,0,126.0,115.0,2.7,12.0,150.0,140.34,110.33
2016,12,4,15,15,344.5,84.5,2.6,11.5,161.0,153.04,111.28
2016,12,4,15,30,563.0,54.0,2.5,11.0,172.0,136.87,86.07
2016,12,4,15,45,502.5,46.5,2.45,11.0,134.5,88.58,49.19
2016,12,4,16,0,442.0,39.0,2.4,11.0,97.0,47.16,24.81
2016,12,4,16,15,322.0,29.0,2.4,10.5,63.0,23.7,13.8
2016,12,4,16,30,202.0,19.0,2.4,10.0,29.0,15.75,0.0
2016,12,4,16,45,101.0,9.5,2.45,10.0,14.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,6.0,7.0,0.0,0.0
2016,12,5,7,30,0.0,14.0,2.9,6.0,14.0,12.73,0.0
2016,12,5,7,45,131.5,26.0,2.9,6.0,40.5,145.87,86.52
2016,12,5,8,0,263.0,38.0,2.9,6.0,67.0,258.2,212.07
2016,12,5,8,15,306.5,50.5,2.85,6.0,98.5,310.85,263.63
2016,12,5,8,30,350.0,63.0,2.8,6.0,130.0,365.82,313.67
2016,12,5,8,45,378.5,73.5,2.8,6.5,161.0,408.19,350.86
2016,12,5,9,0,407.0,84.0,2.8,7.0,192.0,450.82,386.84
2016,12,5,9,15,420.0,95.5,2.75,7.0,220.0,482.27,412.81
2016,12,5,9,30,433.0,107.0,2.7,7.0,248.0,512.45,437.01
2016,12,5,9,45,429.0,118.5,2.65,7.5,270.0,527.16,447.1
2016,12,5,10,0,425.0,130.0,2.6,8.0,292.0,539.82,455.32
2016,12,5,10,15,285.5,157.5,2.55,8.0,269.0,440.61,371.87
2016,12,5,10,30,146.0,185.0,2.5,8.0,246.0,340.57,286.45
2016,12,5,10,45,120.0,192.0,2.5,8.0,244.0,323.69,271.81
2016,12,5,11,0,94.0,199.0,2.5,8.0,242.0,291.78,244.53
2016,12,5,11,15,166.5,203.0,2.5,8.0,281.5,366.8,307.84
2016,12,5,11,30,239.0,207.0,2.5,8.0,321.0,439.3,367.26
2016,12,5,11,45,256.5,206.5,2.5,8.5,330.0,444.77,370.61
2016,12,5,12,0,274.0,206.0,2.5,9.0,339.0,448.69,373.06
2016,12,5,12,15,249.5,208.0,2.45,9.0,328.5,422.69,351.25
2016,12,5,12,30,225.0,210.0,2.4,9.0,318.0,385.04,320.37
2016,12,5,12,45,180.5,207.5,2.4,9.0,293.0,342.33,284.84
2016,12,5,13,0,136.0,205.0,2.4,9.0,268.0,302.17,251.2
2016,12,5,13,15,136.0,197.0,2.45,9.0,258.0,285.9,237.86
2016,12,5,13,30,136.0,189.0,2.5,9.0,248.0,269.5,224.17
2016,12,5,13,45,145.5,178.5,2.55,9.0,238.5,255.27,212.17
2016,12,5,14,0,155.0,168.0,2.6,9.0,229.0,240.1,199.07
2016,12,5,14,15,149.0,156.0,2.65,8.5,211.0,215.84,178.42
2016,12,5,14,30,143.0,144.0,2.7,8.0,193.0,192.15,157.93
2016,12,5,14,45,138.5,129.0,2.8,8.0,172.5,166.66,135.32
2016,12,5,15,0,134.0,114.0,2.9,8.0,152.0,141.77,113.0
2016,12,5,15,15,124.5,98.0,2.9,7.5,129.0,115.57,89.85
2016,12,5,15,30,115.0,82.0,2.9,7.0,106.0,90.66,68.04
2016,12,5,15,45,101.5,65.0,2.95,7.0,83.0,65.91,47.13
2016,12,5,16,0,88.0,48.0,3.0,7.0,60.0,43.19,29.23
2016,12,5,16,15,44.0,33.0,3.0,7.0,39.0,27.18,16.9
2016,12,5,16,30,0.0,18.0,3.0,7.0,18.0,15.63,0.0
2016,12,5,16,45,0.0,9.0,3.05,7.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,6,7,15,63.0,6.5,2.7,4.5,8.0,0.0,0.0
2016,12,6,7,30,126.0,13.0,2.7,5.0,16.0,84.7,0.0
2016,12,6,7,45,259.5,24.5,2.7,5.5,47.5,221.14,124.45
2016,12,6,8,0,393.0,36.0,2.7,6.0,79.0,340.4,278.16
2016,12,6,8,15,478.0,43.5,2.7,6.0,118.0,421.38,355.42
2016,12,6,8,30,563.0,51.0,2.7,6.0,157.0,506.13,429.72
2016,12,6,8,45,395.0,77.0,2.75,6.5,159.5,425.0,363.84
2016,12,6,9,0,227.0,103.0,2.8,7.0,162.0,322.98,277.15
2016,12,6,9,15,237.5,117.0,2.85,7.5,187.0,351.04,301.05
2016,12,6,9,30,248.0,131.0,2.9,8.0,212.0,378.57,323.35
2016,12,6,9,45,264.5,140.5,3.0,8.5,234.0,404.07,343.81
2016,12,6,10,0,281.0,150.0,3.1,9.0,256.0,429.06,363.49
2016,12,6,10,15,256.5,164.0,3.15,9.0,266.0,424.9,358.75
2016,12,6,10,30,232.0,178.0,3.2,9.0,276.0,419.31,352.95
2016,12,6,10,45,154.5,186.5,3.25,9.0,253.0,345.55,290.44
2016,12,6,11,0,77.0,195.0,3.3,9.0,230.0,272.83,228.07
2016,12,6,11,15,119.0,203.5,3.25,9.0,259.0,328.75,275.23
2016,12,6,11,30,161.0,212.0,3.2,9.0,288.0,368.21,308.02
2016,12,6,11,45,321.5,188.5,3.2,9.0,342.5,474.55,397.43
2016,12,6,12,0,482.0,165.0,3.2,9.0,397.0,574.82,478.98
2016,12,6,12,15,412.0,178.5,3.2,9.0,376.0,522.38,435.02
2016,12,6,12,30,342.0,192.0,3.2,9.0,355.0,460.02,383.9
2016,12,6,12,45,609.0,132.0,3.25,9.0,414.5,579.18,482.69
2016,12,6,13,0,876.0,72.0,3.3,9.0,474.0,658.58,546.4
2016,12,6,13,15,510.0,130.5,3.3,9.0,362.5,461.07,384.74
2016,12,6,13,30,144.0,189.0,3.3,9.0,251.0,274.25,228.24
2016,12,6,13,45,329.0,153.5,3.35,9.0,285.0,332.39,277.58
2016,12,6,14,0,514.0,118.0,3.4,9.0,319.0,373.39,309.34
2016,12,6,14,15,653.0,90.0,3.35,9.0,325.0,379.92,310.31
2016,12,6,14,30,792.0,62.0,3.3,9.0,331.0,367.14,293.01
2016,12,6,14,45,762.5,59.0,3.25,9.0,296.0,310.43,240.47
2016,12,6,15,0,733.0,56.0,3.2,9.0,261.0,255.61,189.17
2016,12,6,15,15,689.0,52.0,3.1,8.5,222.0,198.99,137.6
2016,12,6,15,30,645.0,48.0,3.0,8.0,183.0,146.57,91.65
2016,12,6,15,45,573.5,42.5,2.95,7.5,143.0,94.68,51.93
2016,12,6,16,0,502.0,37.0,2.9,7.0,103.0,48.78,24.66
2016,12,6,16,15,378.0,28.0,2.9,7.0,67.0,22.88,13.33
2016,12,6,16,30,254.0,19.0,2.9,7.0,31.0,15.8,0.0
2016,12,6,16,45,127.0,9.5,2.9,7.0,15.5,8.64,0.0
2016,12,6,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,2.0,4.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,2.0,4.0,5.0,4.55,0.0
2016,12,7,7,45,0.0,17.0,2.05,4.0,17.0,14.98,2.37
2016,12,7,8,0,0.0,29.0,2.1,4.0,29.0,26.97,16.93
2016,12,7,8,15,0.0,43.5,2.15,4.0,43.5,42.62,31.37
2016,12,7,8,30,0.0,58.0,2.2,4.0,58.0,57.62,45.01
2016,12,7,8,45,0.0,72.0,2.3,4.5,72.0,71.65,57.58
2016,12,7,9,0,0.0,86.0,2.4,5.0,86.0,85.56,69.85
2016,12,7,9,15,0.0,99.0,2.45,5.5,99.0,98.16,80.78
2016,12,7,9,30,0.0,112.0,2.5,6.0,112.0,110.8,91.57
2016,12,7,9,45,2.5,122.5,2.6,6.5,123.5,122.51,101.51
2016,12,7,10,0,5.0,133.0,2.7,7.0,135.0,134.4,111.5
2016,12,7,10,15,2.5,127.5,2.75,7.0,128.5,123.88,102.21
2016,12,7,10,30,0.0,122.0,2.8,7.0,122.0,114.36,93.81
2016,12,7,10,45,0.0,107.5,2.9,7.0,107.5,98.3,79.91
2016,12,7,11,0,0.0,93.0,3.0,7.0,93.0,83.37,66.98
2016,12,7,11,15,9.0,135.0,3.1,7.0,139.0,132.94,109.85
2016,12,7,11,30,18.0,177.0,3.2,7.0,185.0,184.11,153.44
2016,12,7,11,45,15.5,176.0,3.35,7.5,183.0,179.67,149.16
2016,12,7,12,0,13.0,175.0,3.5,8.0,181.0,175.5,145.26
2016,12,7,12,15,6.5,99.5,3.55,7.5,102.5,93.87,75.9
2016,12,7,12,30,0.0,24.0,3.6,7.0,24.0,21.15,12.86
2016,12,7,12,45,103.5,112.5,3.7,7.0,160.0,186.02,157.72
2016,12,7,13,0,207.0,201.0,3.8,7.0,296.0,343.9,290.67
2016,12,7,13,15,103.5,171.5,3.85,7.0,219.0,239.04,200.99
2016,12,7,13,30,0.0,142.0,3.9,7.0,142.0,129.75,106.85
2016,12,7,13,45,0.0,122.5,4.0,7.0,122.5,110.77,90.83
2016,12,7,14,0,0.0,103.0,4.1,7.0,103.0,92.28,75.0
2016,12,7,14,15,0.0,95.0,4.1,6.5,95.0,84.82,68.77
2016,12,7,14,30,0.0,87.0,4.1,6.0,87.0,77.44,62.54
2016,12,7,14,45,0.0,77.5,4.1,6.0,77.5,68.77,55.0
2016,12,7,15,0,0.0,68.0,4.1,6.0,68.0,60.18,47.45
2016,12,7,15,15,0.0,57.5,4.1,5.5,57.5,50.78,39.2
2016,12,7,15,30,0.0,47.0,4.1,5.0,47.0,41.48,30.92
2016,12,7,15,45,0.0,36.5,4.1,4.5,36.5,32.19,22.54
2016,12,7,16,0,0.0,26.0,4.1,4.0,26.0,22.9,14.09
2016,12,7,16,15,0.0,16.5,4.1,4.0,16.5,14.51,6.52
2016,12,7,16,30,0.0,7.0,4.1,4.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,4.2,4.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,1.9,8.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,1.9,8.0,3.0,2.73,0.0
2016,12,8,7,45,0.0,10.0,1.95,8.5,10.0,8.78,0.0
2016,12,8,8,0,0.0,17.0,2.0,9.0,17.0,14.95,6.6
2016,12,8,8,15,0.0,25.5,2.0,9.0,25.5,22.45,13.53
2016,12,8,8,30,0.0,34.0,2.0,9.0,34.0,29.97,20.31
2016,12,8,8,45,0.0,43.0,2.0,9.0,43.0,37.94,27.43
2016,12,8,9,0,0.0,52.0,2.0,9.0,52.0,45.91,34.49
2016,12,8,9,15,0.0,60.0,2.0,9.0,60.0,53.13,40.82
2016,12,8,9,30,0.0,68.0,2.0,9.0,68.0,60.71,47.4
2016,12,8,9,45,0.0,75.5,2.05,9.5,75.5,67.79,53.37
2016,12,8,10,0,0.0,83.0,2.1,10.0,83.0,74.89,59.3
2016,12,8,10,15,0.0,96.0,2.1,10.0,96.0,87.71,70.2
2016,12,8,10,30,0.0,109.0,2.1,10.0,109.0,100.58,81.06
2016,12,8,10,45,3.5,133.5,2.15,10.0,135.0,128.72,104.95
2016,12,8,11,0,7.0,158.0,2.2,10.0,161.0,157.2,128.87
2016,12,8,11,15,8.5,162.5,2.2,10.0,166.5,162.04,132.79
2016,12,8,11,30,10.0,167.0,2.2,10.0,172.0,166.92,136.81
2016,12,8,11,45,10.0,169.0,2.2,10.5,174.0,167.95,137.33
2016,12,8,12,0,10.0,171.0,2.2,11.0,176.0,169.07,137.95
2016,12,8,12,15,6.0,164.0,2.15,11.0,167.0,157.89,128.49
2016,12,8,12,30,2.0,157.0,2.1,11.0,158.0,147.2,119.49
2016,12,8,12,45,2.0,155.0,2.1,11.0,156.0,144.76,117.52
2016,12,8,13,0,2.0,153.0,2.1,11.0,154.0,142.39,115.62
2016,12,8,13,15,6.5,154.0,2.1,11.0,157.0,145.79,118.66
2016,12,8,13,30,11.0,155.0,2.1,11.0,160.0,148.82,121.37
2016,12,8,13,45,7.0,145.0,2.1,11.0,148.5,136.21,110.83
2016,12,8,14,0,3.0,135.0,2.1,11.0,137.0,124.12,100.76
2016,12,8,14,15,1.5,125.5,2.05,11.0,126.5,114.1,92.4
2016,12,8,14,30,0.0,116.0,2.0,11.0,116.0,104.33,84.23
2016,12,8,14,45,0.0,103.5,1.95,11.0,103.5,92.52,74.23
2016,12,8,15,0,0.0,91.0,1.9,11.0,91.0,80.87,64.26
2016,12,8,15,15,0.0,77.0,1.8,11.0,77.0,68.02,53.15
2016,12,8,15,30,0.0,63.0,1.7,11.0,63.0,55.36,42.07
2016,12,8,15,45,0.0,49.0,1.65,11.0,49.0,42.9,31.06
2016,12,8,16,0,0.0,35.0,1.6,11.0,35.0,30.68,20.17
2016,12,8,16,15,0.0,22.5,1.55,11.0,22.5,19.83,10.6
2016,12,8,16,30,0.0,10.0,1.5,11.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,1.5,11.0,5.0,4.55,0.0
2016,12,8,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,45,221.0,14.0,1.3,10.5,36.5,179.1,66.73
2016,12,9,8,0,442.0,28.0,1.4,11.0,73.0,352.56,277.36
2016,12,9,8,15,521.5,34.0,1.45,11.0,111.0,429.54,351.56
2016,12,9,8,30,601.0,40.0,1.5,11.0,149.0,509.73,419.74
2016,12,9,8,45,650.0,44.0,1.55,11.0,187.0,567.37,467.53
2016,12,9,9,0,699.0,48.0,1.6,11.0,225.0,625.08,513.52
2016,12,9,9,15,393.5,89.0,1.6,11.0,191.5,450.84,376.68
2016,12,9,9,30,88.0,130.0,1.6,11.0,158.0,219.11,182.65
2016,12,9,9,45,89.0,143.0,1.65,11.5,174.0,233.92,195.35
2016,12,9,10,0,90.0,156.0,1.7,12.0,190.0,248.58,206.77
2016,12,9,10,15,71.0,163.5,1.7,12.0,191.0,238.86,197.78
2016,12,9,10,30,52.0,171.0,1.7,12.0,192.0,229.11,188.84
2016,12,9,10,45,29.5,164.0,1.75,12.0,176.0,198.04,162.35
2016,12,9,11,0,7.0,157.0,1.8,12.0,160.0,156.23,126.84
2016,12,9,11,15,27.0,175.5,1.8,12.0,188.0,191.66,156.88
2016,12,9,11,30,47.0,194.0,1.8,12.0,216.0,240.86,197.56
2016,12,9,11,45,86.0,203.5,1.8,12.0,244.5,279.95,230.13
2016,12,9,12,0,125.0,213.0,1.8,12.0,273.0,330.29,271.16
2016,12,9,12,15,71.5,195.0,1.8,12.0,229.0,251.41,205.98
2016,12,9,12,30,18.0,177.0,1.8,12.0,185.0,179.32,145.77
2016,12,9,12,45,9.0,159.0,1.8,12.0,163.0,153.63,124.51
2016,12,9,13,0,0.0,141.0,1.8,12.0,141.0,129.2,104.06
2016,12,9,13,15,15.5,155.0,1.75,12.0,161.5,152.3,123.79
2016,12,9,13,30,31.0,169.0,1.7,12.0,182.0,181.53,148.23
2016,12,9,13,45,15.5,127.5,1.65,12.0,134.0,123.72,99.89
2016,12,9,14,0,0.0,86.0,1.6,12.0,86.0,76.49,60.06
2016,12,9,14,15,0.0,79.0,1.5,12.0,79.0,70.09,54.75
2016,12,9,14,30,0.0,72.0,1.4,12.0,72.0,63.76,49.4
2016,12,9,14,45,0.0,64.5,1.35,12.0,64.5,57.03,43.67
2016,12,9,15,0,0.0,57.0,1.3,12.0,57.0,50.35,37.93
2016,12,9,15,15,0.0,48.5,1.25,11.5,48.5,42.81,31.44
2016,12,9,15,30,0.0,40.0,1.2,11.0,40.0,35.28,24.87
2016,12,9,15,45,0.0,31.0,1.15,11.0,31.0,27.31,17.79
2016,12,9,16,0,0.0,22.0,1.1,11.0,22.0,19.36,10.68
2016,12,9,16,15,0.0,14.0,1.1,11.0,14.0,12.31,4.46
2016,12,9,16,30,0.0,6.0,1.1,11.0,6.0,5.26,0.0
2016,12,9,16,45,0.0,3.0,1.15,11.0,3.0,2.73,0.0
2016,12,9,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
