Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,0,687.0,45.0,2.1,9.0,206.0,603.88,503.15
2016,12,20,9,15,723.0,48.0,2.05,9.5,242.0,649.79,538.33
2016,12,20,9,30,759.0,51.0,2.0,10.0,278.0,694.43,571.12
2016,12,20,9,45,662.5,73.0,2.0,10.5,287.0,660.44,543.65
2016,12,20,10,0,566.0,95.0,2.0,11.0,296.0,614.5,507.29
2016,12,20,10,15,550.5,106.5,1.95,11.0,314.5,617.73,509.3
2016,12,20,10,30,535.0,118.0,1.9,11.0,333.0,612.11,504.05
2016,12,20,10,45,698.5,89.5,1.9,11.5,384.5,718.03,582.64
2016,12,20,11,0,862.0,61.0,1.9,12.0,436.0,799.19,639.51
2016,12,20,11,15,725.5,94.5,1.85,12.0,417.0,733.0,589.26
2016,12,20,11,30,589.0,128.0,1.8,12.0,398.0,651.03,527.95
2016,12,20,11,45,568.5,136.0,1.8,12.5,399.0,625.36,507.52
2016,12,20,12,0,548.0,144.0,1.8,13.0,400.0,604.92,490.3
2016,12,20,12,15,559.5,140.5,1.7,13.0,401.5,593.7,481.03
2016,12,20,12,30,571.0,137.0,1.6,13.0,403.0,579.95,469.68
2016,12,20,12,45,537.5,142.0,1.5,13.0,389.0,542.2,439.31
2016,12,20,13,0,504.0,147.0,1.4,13.0,375.0,504.53,408.97
2016,12,20,13,15,511.5,140.0,1.25,13.0,364.5,479.82,388.69
2016,12,20,13,30,519.0,133.0,1.1,13.0,354.0,453.14,366.38
2016,12,20,13,45,506.5,128.5,1.0,13.0,335.0,416.46,336.01
2016,12,20,14,0,494.0,124.0,0.9,13.0,316.0,379.6,305.04
2016,12,20,14,15,629.0,92.0,0.85,12.5,318.0,384.11,305.89
2016,12,20,14,30,764.0,60.0,0.8,12.0,320.0,369.68,289.21
2016,12,20,14,45,733.0,57.5,0.75,12.0,286.5,314.78,240.46
2016,12,20,15,0,702.0,55.0,0.7,12.0,253.0,261.84,192.84
2016,12,20,15,15,660.0,51.5,0.65,11.5,216.5,207.65,144.74
2016,12,20,15,30,618.0,48.0,0.6,11.0,180.0,157.29,100.86
2016,12,20,15,45,550.0,42.5,0.6,11.0,142.0,104.72,59.13
2016,12,20,16,0,482.0,37.0,0.6,11.0,104.0,60.79,30.09
2016,12,20,16,15,372.5,28.5,0.75,10.5,69.5,22.99,13.81
2016,12,20,16,30,263.0,20.0,0.9,10.0,35.0,16.4,1.47
2016,12,20,16,45,131.5,10.0,1.05,10.0,17.5,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,45,206.0,12.0,1.15,7.5,28.0,133.01,0.0
2016,12,21,8,0,412.0,24.0,1.2,8.0,56.0,318.36,226.01
2016,12,21,8,15,507.0,30.5,1.2,8.0,94.5,406.99,331.37
2016,12,21,8,30,602.0,37.0,1.2,8.0,133.0,497.45,410.47
2016,12,21,8,45,658.5,41.0,1.3,8.5,172.5,560.71,463.42
2016,12,21,9,0,715.0,45.0,1.4,9.0,212.0,624.49,514.48
2016,12,21,9,15,752.0,48.5,1.3,9.5,249.5,672.54,549.82
2016,12,21,9,30,789.0,52.0,1.2,10.0,287.0,719.27,582.48
2016,12,21,9,45,814.5,54.0,1.15,10.5,320.0,752.88,604.72
2016,12,21,10,0,840.0,56.0,1.1,11.0,353.0,776.1,618.8
2016,12,21,10,15,857.5,57.5,1.05,11.0,381.0,797.0,632.07
2016,12,21,10,30,875.0,59.0,1.0,11.0,409.0,814.85,642.94
2016,12,21,10,45,887.5,60.0,1.0,11.5,430.5,824.57,647.62
2016,12,21,11,0,900.0,61.0,1.0,12.0,452.0,830.82,650.0
2016,12,21,11,15,907.5,62.0,1.0,12.0,466.0,829.37,648.32
2016,12,21,11,30,915.0,63.0,1.0,12.0,480.0,824.31,644.34
2016,12,21,11,45,919.0,63.0,1.0,12.5,487.5,811.55,633.99
2016,12,21,12,0,923.0,63.0,1.0,13.0,495.0,795.26,621.41
2016,12,21,12,15,923.0,63.0,0.95,13.0,494.0,772.5,604.84
2016,12,21,12,30,923.0,63.0,0.9,13.0,493.0,746.49,586.12
2016,12,21,12,45,913.5,65.0,0.9,13.5,484.0,713.21,561.89
2016,12,21,13,0,904.0,67.0,0.9,14.0,475.0,677.45,534.9
2016,12,21,13,15,896.5,66.0,0.85,14.0,459.5,637.18,503.75
2016,12,21,13,30,889.0,65.0,0.8,14.0,444.0,594.81,470.41
2016,12,21,13,45,875.5,64.0,0.8,14.0,421.0,547.34,432.9
2016,12,21,14,0,862.0,63.0,0.8,14.0,398.0,500.84,394.95
2016,12,21,14,15,843.5,61.0,0.75,13.5,369.0,447.46,350.93
2016,12,21,14,30,825.0,59.0,0.7,13.0,340.0,393.99,305.43
2016,12,21,14,45,797.0,56.5,0.7,13.0,305.5,336.97,255.64
2016,12,21,15,0,769.0,54.0,0.7,13.0,271.0,281.47,206.03
2016,12,21,15,15,728.5,50.5,0.7,12.5,233.0,223.9,155.12
2016,12,21,15,30,688.0,47.0,0.7,12.0,195.0,169.9,108.04
2016,12,21,15,45,623.0,41.5,0.7,11.5,155.0,115.0,64.37
2016,12,21,16,0,558.0,36.0,0.7,11.0,115.0,67.22,32.67
2016,12,21,16,15,444.5,28.5,0.7,10.5,77.5,25.18,15.74
2016,12,21,16,30,331.0,21.0,0.7,10.0,40.0,17.37,2.66
2016,12,21,16,45,165.5,10.5,0.75,9.5,20.0,9.55,0.0
2016,12,21,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,190.5,12.5,1.1,7.5,27.5,124.06,0.0
2016,12,22,8,0,381.0,25.0,1.1,8.0,55.0,308.11,215.53
2016,12,22,8,15,479.0,32.5,1.05,8.0,93.5,389.35,316.52
2016,12,22,8,30,577.0,40.0,1.0,8.0,132.0,482.42,397.62
2016,12,22,8,45,635.0,45.0,0.95,8.5,171.5,547.8,450.99
2016,12,22,9,0,693.0,50.0,0.9,9.0,211.0,613.71,502.02
2016,12,22,9,15,730.5,53.5,0.95,9.5,248.5,661.99,538.48
2016,12,22,9,30,768.0,57.0,1.0,10.0,286.0,708.91,572.66
2016,12,22,9,45,795.0,59.5,1.1,10.5,319.5,744.29,597.98
2016,12,22,10,0,822.0,62.0,1.2,11.0,353.0,777.23,621.04
2016,12,22,10,15,839.5,64.0,1.2,11.0,380.5,798.91,635.49
2016,12,22,10,30,857.0,66.0,1.2,11.0,408.0,817.43,647.65
2016,12,22,10,45,870.0,67.0,1.25,11.5,429.0,827.56,653.33
2016,12,22,11,0,883.0,68.0,1.3,12.0,450.0,826.43,651.19
2016,12,22,11,15,889.5,68.5,1.25,12.0,464.5,823.64,647.98
2016,12,22,11,30,896.0,69.0,1.2,12.0,479.0,817.34,642.43
2016,12,22,11,45,899.5,69.5,1.15,12.0,485.5,805.13,632.88
2016,12,22,12,0,903.0,70.0,1.1,12.0,492.0,789.47,621.08
2016,12,22,12,15,901.5,70.0,1.05,12.0,490.5,766.03,603.91
2016,12,22,12,30,900.0,70.0,1.0,12.0,489.0,739.5,584.68
2016,12,22,12,45,896.5,69.0,1.0,12.0,480.5,707.41,562.1
2016,12,22,13,0,893.0,68.0,1.0,12.0,472.0,672.62,536.51
2016,12,22,13,15,883.5,67.0,0.9,12.0,456.0,631.58,503.94
2016,12,22,13,30,874.0,66.0,0.8,12.0,440.0,588.62,469.39
2016,12,22,13,45,858.5,65.5,0.75,12.0,416.5,544.05,433.26
2016,12,22,14,0,843.0,65.0,0.7,12.0,393.0,495.18,393.0
2016,12,22,14,15,823.0,63.0,0.75,11.5,364.0,442.02,349.68
2016,12,22,14,30,803.0,61.0,0.8,11.0,335.0,388.96,304.78
2016,12,22,14,45,773.5,58.0,0.85,11.0,301.0,332.01,254.87
2016,12,22,15,0,744.0,55.0,0.9,11.0,267.0,276.78,205.24
2016,12,22,15,15,702.5,51.5,0.9,10.5,229.0,220.29,154.79
2016,12,22,15,30,661.0,48.0,0.9,10.0,191.0,167.51,108.32
2016,12,22,15,45,596.0,42.5,0.95,9.5,151.5,114.03,65.28
2016,12,22,16,0,531.0,37.0,1.0,9.0,112.0,67.71,33.94
2016,12,22,16,15,421.5,29.0,1.0,8.5,75.5,24.16,15.08
2016,12,22,16,30,312.0,21.0,1.0,8.0,39.0,17.29,3.41
2016,12,22,16,45,156.0,10.5,1.0,8.0,19.5,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,3.35,7.0,8.5,7.73,0.0
2016,12,23,8,0,0.0,17.0,3.1,7.0,17.0,14.97,5.04
2016,12,23,8,15,0.0,30.0,2.7,7.0,30.0,26.96,17.08
2016,12,23,8,30,0.0,43.0,2.3,7.0,43.0,40.51,29.35
2016,12,23,8,45,0.0,56.5,1.95,7.0,56.5,54.33,41.76
2016,12,23,9,0,0.0,70.0,1.6,7.0,70.0,67.93,53.88
2016,12,23,9,15,0.0,83.0,1.6,7.0,83.0,80.8,65.22
2016,12,23,9,30,0.0,96.0,1.6,7.0,96.0,93.64,76.39
2016,12,23,9,45,0.0,108.0,1.6,7.0,108.0,105.28,86.39
2016,12,23,10,0,0.0,120.0,1.6,7.0,120.0,116.95,96.32
2016,12,23,10,15,6.5,133.5,1.95,7.0,136.0,135.81,112.65
2016,12,23,10,30,13.0,147.0,2.3,7.0,152.0,154.73,128.93
2016,12,23,10,45,6.5,89.5,2.7,7.5,92.0,85.85,69.37
2016,12,23,11,0,0.0,32.0,3.1,8.0,32.0,28.21,19.01
2016,12,23,11,15,0.0,20.5,3.3,8.0,20.5,18.06,10.15
2016,12,23,11,30,0.0,9.0,3.5,8.0,9.0,7.92,1.27
2016,12,23,11,45,0.0,20.5,3.75,8.0,20.5,18.06,10.13
2016,12,23,12,0,0.0,32.0,4.0,8.0,32.0,28.22,18.97
2016,12,23,12,15,0.0,85.0,4.05,8.0,85.0,75.36,59.8
2016,12,23,12,30,0.0,138.0,4.1,8.0,138.0,126.95,104.0
2016,12,23,12,45,34.0,166.0,4.2,8.0,182.0,187.81,156.62
2016,12,23,13,0,68.0,194.0,4.3,8.0,226.0,239.04,200.35
2016,12,23,13,15,430.5,139.0,4.3,8.0,324.5,430.91,365.04
2016,12,23,13,30,793.0,84.0,4.3,8.0,423.0,566.2,475.61
2016,12,23,13,45,736.0,84.0,4.3,8.0,386.5,500.76,419.47
2016,12,23,14,0,679.0,84.0,4.3,8.0,350.0,436.8,364.6
2016,12,23,14,15,633.0,90.5,4.2,8.0,324.0,387.93,320.99
2016,12,23,14,30,587.0,97.0,4.1,8.0,298.0,341.42,278.81
2016,12,23,14,45,562.0,90.0,4.1,8.0,267.5,292.27,233.89
2016,12,23,15,0,537.0,83.0,4.1,8.0,237.0,244.87,189.93
2016,12,23,15,15,495.5,76.5,4.05,7.5,203.0,196.03,145.59
2016,12,23,15,30,454.0,70.0,4.0,7.0,169.0,151.3,105.72
2016,12,23,15,45,397.5,59.5,3.95,7.0,133.5,103.53,66.04
2016,12,23,16,0,341.0,49.0,3.9,7.0,98.0,64.26,37.57
2016,12,23,16,15,246.0,37.0,3.85,6.5,66.0,30.01,20.31
2016,12,23,16,30,151.0,25.0,3.8,6.0,34.0,19.69,5.5
2016,12,23,16,45,75.5,12.5,3.75,6.0,17.0,11.37,0.0
2016,12,23,17,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,7,45,199.0,11.5,3.65,4.0,27.0,127.77,0.0
2016,12,24,8,0,398.0,23.0,3.7,4.0,54.0,306.0,214.15
2016,12,24,8,15,495.5,30.0,3.75,4.0,92.0,397.33,332.16
2016,12,24,8,30,593.0,37.0,3.8,4.0,130.0,489.63,417.52
2016,12,24,8,45,651.5,41.0,3.85,4.5,169.5,554.26,474.42
2016,12,24,9,0,710.0,45.0,3.9,5.0,209.0,619.54,529.31
2016,12,24,9,15,746.5,48.5,3.9,5.0,246.5,667.32,568.88
2016,12,24,9,30,783.0,52.0,3.9,5.0,284.0,713.81,606.1
2016,12,24,9,45,807.5,54.0,3.95,5.5,317.0,746.82,630.75
2016,12,24,10,0,832.0,56.0,4.0,6.0,350.0,769.46,646.73
2016,12,24,10,15,849.0,58.0,3.95,6.0,377.5,790.91,662.28
2016,12,24,10,30,866.0,60.0,3.9,6.0,405.0,809.33,675.29
2016,12,24,10,45,879.0,60.5,3.9,6.5,426.5,819.11,680.63
2016,12,24,11,0,892.0,61.0,3.9,7.0,448.0,825.48,683.46
2016,12,24,11,15,899.0,62.0,3.9,7.0,462.0,824.05,681.7
2016,12,24,11,30,906.0,63.0,3.9,7.0,476.0,819.04,677.4
2016,12,24,11,45,910.5,63.0,3.9,7.5,483.5,807.15,666.83
2016,12,24,12,0,915.0,63.0,3.9,8.0,491.0,791.76,653.78
2016,12,24,12,15,915.0,63.0,3.9,8.0,490.5,769.49,636.81
2016,12,24,12,30,915.0,63.0,3.9,8.0,490.0,744.01,617.45
2016,12,24,12,45,906.0,64.5,3.9,8.0,481.5,710.98,592.26
2016,12,24,13,0,897.0,66.0,3.9,8.0,473.0,675.46,564.29
2016,12,24,13,15,890.0,65.0,3.85,8.0,458.0,636.0,531.51
2016,12,24,13,30,883.0,64.0,3.8,8.0,443.0,594.41,496.38
2016,12,24,13,45,874.0,62.0,3.8,8.0,421.5,548.68,457.25
2016,12,24,14,0,865.0,60.0,3.8,8.0,400.0,501.44,415.87
2016,12,24,14,15,848.0,58.5,3.75,7.5,371.5,449.87,370.41
2016,12,24,14,30,831.0,57.0,3.7,7.0,343.0,399.0,324.17
2016,12,24,14,45,808.0,54.0,3.65,7.0,309.5,342.91,271.93
2016,12,24,15,0,785.0,51.0,3.6,7.0,276.0,287.79,219.65
2016,12,24,15,15,746.5,48.0,3.5,6.5,238.0,230.24,165.96
2016,12,24,15,30,708.0,45.0,3.4,6.0,200.0,175.97,116.19
2016,12,24,15,45,649.5,40.0,3.35,6.0,160.0,120.87,69.81
2016,12,24,16,0,591.0,35.0,3.3,6.0,120.0,72.08,35.38
2016,12,24,16,15,483.5,28.0,3.25,5.5,82.0,27.61,18.4
2016,12,24,16,30,376.0,21.0,3.2,5.0,44.0,18.83,5.75
2016,12,24,16,45,188.0,10.5,3.2,4.5,22.0,9.55,0.0
2016,12,24,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,11.5,2.45,2.5,26.5,130.83,0.0
2016,12,25,8,0,409.0,23.0,2.6,3.0,53.0,312.02,215.76
2016,12,25,8,15,505.5,29.5,2.7,3.0,91.5,403.07,336.29
2016,12,25,8,30,602.0,36.0,2.8,3.0,130.0,494.39,420.67
2016,12,25,8,45,658.5,40.5,2.95,3.5,169.5,558.35,476.97
2016,12,25,9,0,715.0,45.0,3.1,4.0,209.0,622.99,531.37
2016,12,25,9,15,751.0,48.0,3.15,4.0,246.0,669.91,570.17
2016,12,25,9,30,787.0,51.0,3.2,4.0,283.0,715.49,606.65
2016,12,25,9,45,802.5,55.5,3.3,4.5,315.0,744.81,628.54
2016,12,25,10,0,818.0,60.0,3.4,5.0,347.0,771.4,647.83
2016,12,25,10,15,835.0,61.5,3.45,5.0,374.5,792.29,663.29
2016,12,25,10,30,852.0,63.0,3.5,5.0,402.0,810.07,676.25
2016,12,25,10,45,862.0,64.5,3.55,5.5,423.0,810.81,674.93
2016,12,25,11,0,872.0,66.0,3.6,6.0,444.0,816.14,677.32
2016,12,25,11,15,592.5,126.5,3.6,6.0,387.0,663.8,558.51
2016,12,25,11,30,313.0,187.0,3.6,6.0,330.0,478.36,404.85
2016,12,25,11,45,281.0,195.0,3.6,6.5,325.0,454.72,384.51
2016,12,25,12,0,249.0,203.0,3.6,7.0,320.0,430.93,363.33
2016,12,25,12,15,189.5,206.0,3.6,7.0,295.0,367.71,310.18
2016,12,25,12,30,130.0,209.0,3.6,7.0,270.0,320.64,269.84
2016,12,25,12,45,158.0,205.0,3.6,7.0,278.0,329.07,277.44
2016,12,25,13,0,186.0,201.0,3.6,7.0,286.0,335.44,282.97
2016,12,25,13,15,274.5,183.0,3.6,7.0,303.5,371.78,313.96
2016,12,25,13,30,363.0,165.0,3.6,7.0,321.0,390.39,329.49
2016,12,25,13,45,390.5,151.5,3.6,7.0,311.5,381.83,321.32
2016,12,25,14,0,418.0,138.0,3.6,7.0,302.0,360.73,302.43
2016,12,25,14,15,407.5,129.5,3.55,7.0,280.5,324.22,270.04
2016,12,25,14,30,397.0,121.0,3.5,7.0,259.0,287.97,237.33
2016,12,25,14,45,386.0,110.0,3.45,7.0,233.0,249.56,202.25
2016,12,25,15,0,375.0,99.0,3.4,7.0,207.0,211.83,167.28
2016,12,25,15,15,523.0,73.0,3.35,6.5,201.5,201.58,150.07
2016,12,25,15,30,671.0,47.0,3.3,6.0,196.0,172.65,115.15
2016,12,25,15,45,607.0,42.0,3.25,5.5,156.5,118.86,70.1
2016,12,25,16,0,543.0,37.0,3.2,5.0,117.0,72.03,36.89
2016,12,25,16,15,437.5,29.5,3.2,4.5,80.0,27.67,18.61
2016,12,25,16,30,332.0,22.0,3.2,4.0,43.0,18.07,5.94
2016,12,25,16,45,166.0,11.0,3.25,4.0,21.5,10.01,0.0
2016,12,25,17,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,7,45,200.0,11.5,2.4,2.5,26.5,128.0,0.0
2016,12,26,8,0,400.0,23.0,2.4,3.0,53.0,305.56,208.61
2016,12,26,8,15,498.5,30.0,2.4,3.5,91.5,398.45,331.12
2016,12,26,8,30,597.0,37.0,2.4,4.0,130.0,491.58,415.76
2016,12,26,8,45,655.5,42.0,2.4,4.5,170.0,557.67,472.82
2016,12,26,9,0,714.0,47.0,2.4,5.0,210.0,624.53,527.78
2016,12,26,9,15,751.0,50.0,2.35,5.5,248.0,672.4,565.21
2016,12,26,9,30,788.0,53.0,2.3,6.0,286.0,718.92,600.05
2016,12,26,9,45,810.0,56.0,2.3,6.5,319.0,751.57,623.38
2016,12,26,10,0,832.0,59.0,2.3,7.0,352.0,781.66,644.18
2016,12,26,10,15,849.5,61.0,2.25,7.0,380.0,803.86,659.39
2016,12,26,10,30,867.0,63.0,2.2,7.0,408.0,814.94,666.18
2016,12,26,10,45,879.0,64.0,2.15,7.5,429.5,824.74,670.89
2016,12,26,11,0,891.0,65.0,2.1,8.0,451.0,831.13,673.08
2016,12,26,11,15,898.5,65.5,2.0,8.0,465.5,829.61,670.33
2016,12,26,11,30,906.0,66.0,1.9,8.0,480.0,824.53,665.15
2016,12,26,11,45,909.0,66.5,1.85,8.5,487.5,812.27,654.21
2016,12,26,12,0,912.0,67.0,1.8,9.0,495.0,796.52,640.98
2016,12,26,12,15,911.5,67.0,1.65,9.0,494.5,774.09,623.2
2016,12,26,12,30,911.0,67.0,1.5,9.0,494.0,748.46,603.21
2016,12,26,12,45,907.5,66.5,1.4,9.0,486.0,717.04,579.54
2016,12,26,13,0,904.0,66.0,1.3,9.0,478.0,682.86,553.3
2016,12,26,13,15,896.5,65.5,1.2,9.0,462.5,643.56,521.62
2016,12,26,13,30,889.0,65.0,1.1,9.0,447.0,602.11,487.75
2016,12,26,13,45,877.5,63.0,1.0,9.0,425.0,554.86,448.77
2016,12,26,14,0,866.0,61.0,0.9,9.0,403.0,506.29,407.85
2016,12,26,14,15,848.0,59.5,0.8,9.0,374.5,455.85,364.39
2016,12,26,14,30,830.0,58.0,0.7,9.0,346.0,403.02,317.94
2016,12,26,14,45,803.5,55.5,0.6,9.0,312.0,346.25,267.37
2016,12,26,15,0,777.0,53.0,0.5,9.0,278.0,290.78,216.94
2016,12,26,15,15,738.0,49.5,0.5,8.5,240.0,232.9,165.17
2016,12,26,15,30,699.0,46.0,0.5,8.0,202.0,178.36,116.75
2016,12,26,15,45,632.0,41.5,0.55,7.5,161.5,122.94,71.46
2016,12,26,16,0,565.0,37.0,0.6,7.0,121.0,74.79,37.78
2016,12,26,16,15,460.5,29.5,0.6,6.5,83.5,30.95,16.86
2016,12,26,16,30,356.0,22.0,0.6,6.0,46.0,19.69,7.54
2016,12,26,16,45,178.0,11.0,0.65,6.0,23.0,10.01,0.0
2016,12,26,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,67.0,13.0,1.65,4.5,18.0,51.14,0.0
2016,12,27,8,0,134.0,26.0,1.6,5.0,36.0,149.65,98.11
2016,12,27,8,15,179.5,40.5,1.55,5.5,63.0,207.9,170.57
2016,12,27,8,30,225.0,55.0,1.5,6.0,90.0,262.05,221.07
2016,12,27,8,45,251.5,69.0,1.5,6.5,118.5,303.93,258.61
2016,12,27,9,0,278.0,83.0,1.5,7.0,147.0,346.41,295.26
2016,12,27,9,15,293.0,96.5,1.5,7.0,174.0,363.95,310.95
2016,12,27,9,30,308.0,110.0,1.5,7.0,201.0,396.31,337.84
2016,12,27,9,45,321.5,120.0,1.55,7.5,224.5,421.81,358.02
2016,12,27,10,0,335.0,130.0,1.6,8.0,248.0,446.55,377.13
2016,12,27,10,15,391.0,132.0,1.65,8.0,280.0,512.09,429.58
2016,12,27,10,30,447.0,134.0,1.7,8.0,312.0,560.3,467.54
2016,12,27,10,45,642.5,103.0,1.75,8.5,373.5,690.33,567.53
2016,12,27,11,0,838.0,72.0,1.8,9.0,435.0,804.81,650.02
2016,12,27,11,15,722.0,98.0,1.75,9.0,418.0,738.1,598.56
2016,12,27,11,30,606.0,124.0,1.7,9.0,401.0,664.06,542.94
2016,12,27,11,45,597.0,128.5,1.65,9.5,405.0,650.13,531.19
2016,12,27,12,0,588.0,133.0,1.6,10.0,409.0,633.96,516.93
2016,12,27,12,15,492.0,155.5,1.6,10.0,386.5,564.9,462.25
2016,12,27,12,30,396.0,178.0,1.6,10.0,364.0,503.74,413.2
2016,12,27,12,45,393.5,175.5,1.6,10.5,358.0,483.96,397.03
2016,12,27,13,0,391.0,173.0,1.6,11.0,352.0,462.98,379.48
2016,12,27,13,15,482.0,148.0,1.7,11.0,361.5,475.93,390.71
2016,12,27,13,30,573.0,123.0,1.8,11.0,371.0,485.57,398.23
2016,12,27,13,45,499.5,130.0,1.9,11.0,338.5,420.79,345.38
2016,12,27,14,0,426.0,137.0,2.0,11.0,306.0,365.49,299.68
2016,12,27,14,15,404.5,132.5,2.05,10.5,283.5,327.6,267.89
2016,12,27,14,30,383.0,128.0,2.1,10.0,261.0,290.89,236.29
2016,12,27,14,45,373.5,116.0,2.15,10.0,235.5,252.66,202.27
2016,12,27,15,0,364.0,104.0,2.2,10.0,210.0,214.99,168.15
2016,12,27,15,15,340.5,92.0,2.2,9.5,181.0,174.61,132.15
2016,12,27,15,30,317.0,80.0,2.2,9.0,152.0,136.62,98.51
2016,12,27,15,45,290.5,66.0,2.25,8.5,122.0,99.02,66.57
2016,12,27,16,0,264.0,52.0,2.3,8.0,92.0,64.55,39.83
2016,12,27,16,15,202.0,38.5,2.35,7.5,63.5,33.21,20.29
2016,12,27,16,30,140.0,25.0,2.4,7.0,35.0,19.59,7.93
2016,12,27,16,45,70.0,12.5,2.45,7.0,17.5,11.37,0.0
2016,12,27,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,7,45,204.0,10.5,1.75,4.5,25.5,129.1,0.0
2016,12,28,8,0,408.0,21.0,1.7,5.0,51.0,308.24,203.77
2016,12,28,8,15,503.0,27.5,1.65,5.5,88.5,398.38,326.65
2016,12,28,8,30,598.0,34.0,1.6,6.0,126.0,488.31,407.27
2016,12,28,8,45,655.0,38.0,1.55,6.5,165.5,551.79,460.86
2016,12,28,9,0,712.0,42.0,1.5,7.0,205.0,616.11,512.28
2016,12,28,9,15,748.0,45.0,1.4,7.5,242.0,663.1,547.51
2016,12,28,9,30,784.0,48.0,1.3,8.0,279.0,701.29,574.42
2016,12,28,9,45,810.0,49.5,1.2,8.5,312.0,734.83,596.66
2016,12,28,10,0,836.0,51.0,1.1,9.0,345.0,766.2,616.39
2016,12,28,10,15,852.5,52.5,1.0,9.5,373.0,787.14,627.89
2016,12,28,10,30,869.0,54.0,0.9,10.0,401.0,805.06,636.95
2016,12,28,10,45,880.5,55.0,0.85,10.5,422.0,814.87,640.89
2016,12,28,11,0,892.0,56.0,0.8,11.0,443.0,821.26,642.52
2016,12,28,11,15,899.0,57.0,0.75,11.5,458.0,820.39,639.19
2016,12,28,11,30,906.0,58.0,0.7,12.0,473.0,815.95,633.61
2016,12,28,11,45,909.5,58.0,0.65,12.5,480.5,803.8,622.89
2016,12,28,12,0,913.0,58.0,0.6,13.0,488.0,788.17,610.03
2016,12,28,12,15,913.5,58.5,0.6,13.0,488.0,767.45,595.78
2016,12,28,12,30,914.0,59.0,0.6,13.0,488.0,743.46,579.35
2016,12,28,12,45,907.5,60.0,0.6,13.0,480.5,712.0,557.65
2016,12,28,13,0,901.0,61.0,0.6,13.0,473.0,677.89,533.84
2016,12,28,13,15,894.0,60.0,0.6,13.0,458.5,638.64,504.32
2016,12,28,13,30,887.0,59.0,0.6,13.0,444.0,597.23,472.52
2016,12,28,13,45,875.5,58.5,0.6,13.0,422.5,551.96,436.93
2016,12,28,14,0,864.0,58.0,0.6,13.0,401.0,505.32,399.24
2016,12,28,14,15,847.0,56.5,0.6,13.0,373.0,453.92,356.75
2016,12,28,14,30,830.0,55.0,0.6,13.0,345.0,402.21,312.66
2016,12,28,14,45,805.0,52.5,0.6,13.0,312.0,347.05,264.63
2016,12,28,15,0,780.0,50.0,0.6,13.0,279.0,291.98,215.53
2016,12,28,15,15,743.0,47.0,0.65,12.5,241.5,234.87,164.99
2016,12,28,15,30,706.0,44.0,0.7,12.0,204.0,180.84,117.33
2016,12,28,15,45,648.5,39.5,0.75,11.5,164.5,126.03,72.31
2016,12,28,16,0,591.0,35.0,0.8,11.0,125.0,77.35,37.8
2016,12,28,16,15,493.0,28.5,0.8,10.5,87.0,32.55,16.22
2016,12,28,16,30,395.0,22.0,0.8,10.0,49.0,19.59,8.29
2016,12,28,16,45,197.5,11.0,0.85,10.0,24.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,11.5,2.1,5.5,25.5,124.89,0.0
2016,12,29,8,0,391.0,23.0,2.1,6.0,51.0,297.96,194.8
2016,12,29,8,15,490.5,30.0,2.1,6.5,89.0,392.14,321.28
2016,12,29,8,30,590.0,37.0,2.1,7.0,127.0,485.81,405.63
2016,12,29,8,45,649.5,41.5,2.1,7.5,167.0,552.03,462.05
2016,12,29,9,0,709.0,46.0,2.1,8.0,207.0,619.05,516.36
2016,12,29,9,15,746.0,49.0,2.0,8.5,245.0,667.02,552.96
2016,12,29,9,30,783.0,52.0,1.9,9.0,283.0,713.71,586.91
2016,12,29,9,45,804.0,55.5,1.8,9.5,316.0,746.47,609.01
2016,12,29,10,0,825.0,59.0,1.7,10.0,349.0,776.69,628.47
2016,12,29,10,15,842.5,60.5,1.6,10.5,377.0,798.5,641.16
2016,12,29,10,30,860.0,62.0,1.5,11.0,405.0,809.19,645.55
2016,12,29,10,45,871.0,63.5,1.45,11.5,426.5,819.21,650.04
2016,12,29,11,0,882.0,65.0,1.4,12.0,448.0,825.82,652.1
2016,12,29,11,15,890.0,66.0,1.3,12.0,463.0,825.78,650.08
2016,12,29,11,30,898.0,67.0,1.2,12.0,478.0,822.18,645.69
2016,12,29,11,45,901.0,67.5,1.2,12.5,486.0,810.35,635.86
2016,12,29,12,0,904.0,68.0,1.2,13.0,494.0,795.06,623.83
2016,12,29,12,15,904.5,68.0,1.15,13.0,494.0,773.83,608.26
2016,12,29,12,30,905.0,68.0,1.1,13.0,494.0,749.37,590.53
2016,12,29,12,45,904.5,66.5,1.1,13.0,487.0,719.26,569.41
2016,12,29,13,0,904.0,65.0,1.1,13.0,480.0,686.22,545.88
2016,12,29,13,15,897.0,64.5,1.05,13.0,465.5,647.44,515.7
2016,12,29,13,30,890.0,64.0,1.0,13.0,451.0,606.47,483.31
2016,12,29,13,45,878.0,63.0,1.0,13.0,429.0,560.17,446.58
2016,12,29,14,0,866.0,62.0,1.0,13.0,407.0,512.54,407.78
2016,12,29,14,15,849.0,60.0,0.95,13.0,379.0,460.44,364.07
2016,12,29,14,30,832.0,58.0,0.9,13.0,351.0,409.1,319.69
2016,12,29,14,45,806.5,56.0,0.85,13.0,317.5,353.04,270.5
2016,12,29,15,0,781.0,54.0,0.8,13.0,284.0,298.13,221.21
2016,12,29,15,15,744.0,50.5,0.75,12.0,246.5,240.31,170.08
2016,12,29,15,30,707.0,47.0,0.7,11.0,209.0,185.59,121.81
2016,12,29,15,45,648.5,42.0,0.65,10.5,168.5,129.94,75.81
2016,12,29,16,0,590.0,37.0,0.6,10.0,128.0,80.54,40.38
2016,12,29,16,15,489.5,30.0,0.6,9.5,89.5,35.06,17.72
2016,12,29,16,30,389.0,23.0,0.6,9.0,51.0,20.51,9.47
2016,12,29,16,45,194.5,11.5,0.6,8.5,25.5,10.46,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,177.5,11.5,1.0,7.0,24.5,114.23,0.0
2016,12,30,8,0,355.0,23.0,1.1,7.0,49.0,284.03,182.45
2016,12,30,8,15,457.0,31.0,1.15,7.5,86.5,379.4,307.23
2016,12,30,8,30,559.0,39.0,1.2,8.0,124.0,466.02,385.12
2016,12,30,8,45,617.0,44.0,1.3,8.5,163.5,531.26,440.29
2016,12,30,9,0,675.0,49.0,1.4,9.0,203.0,597.18,493.56
2016,12,30,9,15,714.0,53.0,1.45,9.0,240.5,647.47,533.32
2016,12,30,9,30,753.0,57.0,1.5,9.0,278.0,696.64,570.95
2016,12,30,9,45,782.0,59.0,1.55,9.5,312.0,733.59,597.33
2016,12,30,10,0,811.0,61.0,1.6,10.0,346.0,768.24,621.4
2016,12,30,10,15,828.5,62.5,1.65,10.0,374.0,790.07,636.78
2016,12,30,10,30,846.0,64.0,1.7,10.0,402.0,808.83,649.92
2016,12,30,10,45,856.0,66.0,1.75,10.5,423.5,818.72,655.41
2016,12,30,11,0,866.0,68.0,1.8,11.0,445.0,825.16,658.55
2016,12,30,11,15,873.0,69.0,1.85,11.0,460.0,816.63,652.19
2016,12,30,11,30,880.0,70.0,1.9,11.0,475.0,812.47,649.25
2016,12,30,11,45,881.5,71.0,1.95,11.0,482.0,800.38,640.63
2016,12,30,12,0,883.0,72.0,2.0,11.0,489.0,784.94,629.72
2016,12,30,12,15,882.5,72.0,2.1,11.0,489.0,763.46,614.86
2016,12,30,12,30,882.0,72.0,2.2,11.0,489.0,738.85,597.67
2016,12,30,12,45,877.0,72.0,2.3,11.5,481.0,708.08,574.7
2016,12,30,13,0,872.0,72.0,2.4,12.0,473.0,679.4,552.56
2016,12,30,13,15,864.0,71.0,2.5,11.5,458.5,639.91,522.68
2016,12,30,13,30,856.0,70.0,2.6,11.0,444.0,598.38,490.37
2016,12,30,13,45,837.0,70.5,2.75,11.0,421.0,550.62,451.4
2016,12,30,14,0,818.0,71.0,2.9,11.0,398.0,502.14,410.72
2016,12,30,14,15,798.5,69.0,2.95,11.0,370.0,450.37,366.02
2016,12,30,14,30,779.0,67.0,3.0,11.0,342.0,398.63,320.12
2016,12,30,14,45,739.5,66.0,3.15,11.0,307.5,341.04,268.72
2016,12,30,15,0,700.0,65.0,3.3,11.0,273.0,285.62,218.28
2016,12,30,15,15,658.0,61.0,3.3,10.5,236.0,229.93,167.74
2016,12,30,15,30,616.0,57.0,3.3,10.0,199.0,178.03,121.07
2016,12,30,15,45,536.0,52.5,3.35,9.5,159.0,124.52,77.07
2016,12,30,16,0,456.0,48.0,3.4,9.0,119.0,79.84,44.95
2016,12,30,16,15,351.0,38.5,3.45,8.5,83.0,39.25,22.46
2016,12,30,16,30,246.0,29.0,3.5,8.0,47.0,24.18,12.65
2016,12,30,16,45,123.0,14.5,3.55,8.0,23.5,13.19,0.0
2016,12,30,17,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
